Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,172.0,15.5,2.6,1.5,31.0,12.61,0.0
2016,1,1,8,0,344.0,31.0,2.7,2.0,62.0,25.83,15.9
2016,1,1,8,15,441.0,39.5,2.7,2.5,101.5,32.49,23.69
2016,1,1,8,30,538.0,48.0,2.7,3.0,141.0,74.59,41.53
2016,1,1,8,45,597.0,54.0,2.75,3.5,181.5,123.25,75.48
2016,1,1,9,0,656.0,60.0,2.8,4.0,222.0,178.78,121.94
2016,1,1,9,15,694.5,64.0,2.8,4.5,260.0,234.09,172.48
2016,1,1,9,30,733.0,68.0,2.8,5.0,298.0,293.97,228.0
2016,1,1,9,45,762.5,70.5,2.85,5.5,332.0,351.53,281.56
2016,1,1,10,0,792.0,73.0,2.9,6.0,366.0,411.16,335.81
2016,1,1,10,15,810.0,75.0,2.85,6.5,394.0,466.68,385.23
2016,1,1,10,30,828.0,77.0,2.8,7.0,422.0,522.4,433.21
2016,1,1,10,45,839.5,79.0,2.8,7.5,443.5,574.36,476.82
2016,1,1,11,0,851.0,81.0,2.8,8.0,465.0,625.31,518.33
2016,1,1,11,15,858.0,82.0,2.75,8.0,479.5,670.97,555.35
2016,1,1,11,30,865.0,83.0,2.7,8.0,494.0,714.72,590.04
2016,1,1,11,45,868.0,83.5,2.65,8.5,501.0,752.83,617.05
2016,1,1,12,0,871.0,84.0,2.6,9.0,508.0,788.31,641.67
2016,1,1,12,15,870.5,84.0,2.55,9.0,507.5,817.62,662.69
2016,1,1,12,30,870.0,84.0,2.5,9.0,507.0,843.78,681.38
2016,1,1,12,45,869.0,82.5,2.45,9.0,499.0,864.44,696.06
2016,1,1,13,0,868.0,81.0,2.4,9.0,491.0,881.7,708.37
2016,1,1,13,15,860.0,80.0,2.35,9.0,475.0,889.89,714.22
2016,1,1,13,30,852.0,79.0,2.3,9.0,459.0,894.39,717.6
2016,1,1,13,45,839.0,77.5,2.25,9.0,436.5,890.06,714.75
2016,1,1,14,0,826.0,76.0,2.2,9.0,414.0,882.08,709.42
2016,1,1,14,15,807.0,73.5,2.15,9.0,384.5,863.8,696.64
2016,1,1,14,30,788.0,71.0,2.1,9.0,355.0,842.15,681.38
2016,1,1,14,45,760.0,68.0,2.05,9.0,320.5,808.55,657.05
2016,1,1,15,0,732.0,65.0,2.0,9.0,286.0,772.17,630.16
2016,1,1,15,15,691.0,60.5,1.9,8.5,247.5,728.01,597.19
2016,1,1,15,30,650.0,56.0,1.8,8.0,209.0,675.28,556.31
2016,1,1,15,45,586.0,50.5,1.75,7.5,168.0,601.05,497.2
2016,1,1,16,0,522.0,45.0,1.7,7.0,127.0,527.56,435.77
2016,1,1,16,15,417.5,36.0,1.8,6.5,88.5,419.99,342.56
2016,1,1,16,30,313.0,27.0,1.9,6.0,50.0,312.44,211.83
2016,1,1,16,45,156.5,13.5,2.0,5.5,25.0,123.03,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,8.0,15.5,3.0,3.5,16.0,12.87,0.0
2016,1,2,8,0,16.0,31.0,3.1,4.0,32.0,24.84,14.9
2016,1,2,8,15,34.5,47.5,3.1,4.0,53.0,37.29,27.82
2016,1,2,8,30,53.0,64.0,3.1,4.0,74.0,54.44,40.24
2016,1,2,8,45,63.0,81.0,3.1,4.5,95.5,74.01,56.63
2016,1,2,9,0,73.0,98.0,3.1,5.0,117.0,95.22,74.97
2016,1,2,9,15,79.5,114.0,3.05,5.5,137.0,116.33,93.62
2016,1,2,9,30,86.0,130.0,3.0,6.0,157.0,138.51,113.2
2016,1,2,9,45,94.0,143.0,3.0,6.5,175.5,159.5,131.62
2016,1,2,10,0,102.0,156.0,3.0,7.0,194.0,187.73,156.05
2016,1,2,10,15,270.0,150.0,2.95,7.5,260.5,275.28,229.71
2016,1,2,10,30,438.0,144.0,2.9,8.0,327.0,382.82,319.52
2016,1,2,10,45,406.5,158.5,2.85,8.5,335.0,405.15,338.13
2016,1,2,11,0,375.0,173.0,2.8,9.0,343.0,412.28,344.18
2016,1,2,11,15,394.0,175.5,2.7,9.0,359.0,459.94,383.26
2016,1,2,11,30,413.0,178.0,2.6,9.0,375.0,496.55,412.94
2016,1,2,11,45,262.5,198.0,2.55,9.5,324.0,413.37,343.73
2016,1,2,12,0,112.0,218.0,2.5,10.0,273.0,303.19,251.37
2016,1,2,12,15,167.5,216.5,2.4,10.5,298.5,367.5,304.89
2016,1,2,12,30,223.0,215.0,2.3,11.0,324.0,419.84,347.4
2016,1,2,12,45,123.5,199.5,2.2,11.5,259.5,325.05,268.37
2016,1,2,13,0,24.0,184.0,2.1,12.0,195.0,191.25,156.16
2016,1,2,13,15,139.0,187.0,2.0,12.0,249.5,334.96,277.92
2016,1,2,13,30,254.0,190.0,1.9,12.0,304.0,467.55,385.6
2016,1,2,13,45,179.0,183.5,1.85,12.0,262.0,378.21,312.86
2016,1,2,14,0,104.0,177.0,1.8,12.0,220.0,287.98,238.85
2016,1,2,14,15,52.0,127.0,1.7,12.0,148.5,177.95,147.42
2016,1,2,14,30,0.0,77.0,1.6,12.0,77.0,64.86,50.21
2016,1,2,14,45,0.0,69.5,1.5,12.0,69.5,58.1,44.59
2016,1,2,15,0,0.0,62.0,1.4,12.0,62.0,51.37,38.84
2016,1,2,15,15,0.0,53.5,1.4,11.5,53.5,44.29,32.78
2016,1,2,15,30,0.0,45.0,1.4,11.0,45.0,37.21,26.65
2016,1,2,15,45,0.0,36.0,1.45,10.5,36.0,29.73,20.07
2016,1,2,16,0,0.0,27.0,1.5,10.0,27.0,22.27,13.45
2016,1,2,16,15,0.0,19.0,1.65,9.5,19.0,15.65,7.46
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,9.04,0.78
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,4.69,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,2.4,5.5,10.5,8.64,0.0
2016,1,3,8,0,0.0,21.0,2.4,6.0,21.0,17.33,8.59
2016,1,3,8,15,0.0,34.5,2.3,6.5,34.5,28.3,19.57
2016,1,3,8,30,0.0,48.0,2.2,7.0,48.0,39.25,28.42
2016,1,3,8,45,0.0,62.0,2.1,7.5,62.0,50.86,38.79
2016,1,3,9,0,0.0,76.0,2.0,8.0,76.0,62.71,49.22
2016,1,3,9,15,0.0,89.0,2.0,8.0,89.0,73.93,59.07
2016,1,3,9,30,0.0,102.0,2.0,8.0,102.0,85.32,68.95
2016,1,3,9,45,0.0,113.5,2.0,8.5,113.5,95.59,77.61
2016,1,3,10,0,0.0,125.0,2.0,9.0,125.0,106.02,86.3
2016,1,3,10,15,93.5,152.5,2.05,9.0,192.0,187.83,155.5
2016,1,3,10,30,187.0,180.0,2.1,9.0,259.0,270.32,224.73
2016,1,3,10,45,182.5,190.0,2.2,9.0,270.0,289.73,241.18
2016,1,3,11,0,178.0,200.0,2.3,9.0,281.0,308.62,257.17
2016,1,3,11,15,242.5,199.5,2.45,9.0,313.5,373.15,311.22
2016,1,3,11,30,307.0,199.0,2.6,9.0,346.0,431.3,359.65
2016,1,3,11,45,252.5,209.0,2.8,9.5,331.0,417.92,347.74
2016,1,3,12,0,198.0,219.0,3.0,10.0,316.0,384.95,320.24
2016,1,3,12,15,183.5,219.5,3.1,10.0,309.5,383.52,319.32
2016,1,3,12,30,169.0,220.0,3.2,10.0,303.0,380.79,317.16
2016,1,3,12,45,160.5,216.5,3.3,10.0,294.5,377.15,314.47
2016,1,3,13,0,152.0,213.0,3.4,10.0,286.0,372.64,311.08
2016,1,3,13,15,295.0,186.5,3.25,10.0,322.0,491.92,411.46
2016,1,3,13,30,438.0,160.0,3.1,10.0,358.0,615.85,512.0
2016,1,3,13,45,494.5,140.0,3.0,10.5,353.0,650.43,539.01
2016,1,3,14,0,551.0,120.0,2.9,11.0,348.0,682.47,562.75
2016,1,3,14,15,541.0,112.5,2.7,11.0,323.5,675.02,556.57
2016,1,3,14,30,531.0,105.0,2.5,11.0,299.0,657.04,542.5
2016,1,3,14,45,494.5,101.5,2.4,11.0,269.0,610.64,506.78
2016,1,3,15,0,458.0,98.0,2.3,11.0,239.0,570.89,475.83
2016,1,3,15,15,429.5,88.0,2.2,10.5,206.5,528.42,442.72
2016,1,3,15,30,401.0,78.0,2.1,10.0,174.0,485.24,407.9
2016,1,3,15,45,348.5,67.0,2.05,9.5,139.5,420.19,354.07
2016,1,3,16,0,296.0,56.0,2.0,9.0,105.0,356.71,299.11
2016,1,3,16,15,228.0,42.5,2.05,8.5,73.5,279.43,229.87
2016,1,3,16,30,160.0,29.0,2.1,8.0,42.0,203.69,144.82
2016,1,3,16,45,80.0,14.5,2.15,8.0,21.0,69.63,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,74.5,15.5,2.6,9.5,22.0,12.03,0.0
2016,1,4,8,0,149.0,31.0,2.6,10.0,44.0,23.86,13.66
2016,1,4,8,15,189.0,46.0,2.6,10.0,72.5,34.96,25.09
2016,1,4,8,30,229.0,61.0,2.6,10.0,101.0,62.44,40.69
2016,1,4,8,45,255.0,75.5,2.6,10.5,130.0,93.97,63.9
2016,1,4,9,0,281.0,90.0,2.6,11.0,159.0,129.22,93.06
2016,1,4,9,15,294.0,104.0,2.65,11.0,186.5,164.22,124.23
2016,1,4,9,30,307.0,118.0,2.7,11.0,214.0,200.82,157.28
2016,1,4,9,45,305.5,132.5,2.8,11.5,237.0,234.28,187.58
2016,1,4,10,0,304.0,147.0,2.9,12.0,260.0,267.53,217.08
2016,1,4,10,15,314.0,156.0,2.95,12.0,280.5,300.47,246.02
2016,1,4,10,30,324.0,165.0,3.0,12.0,301.0,334.07,275.03
2016,1,4,10,45,342.0,171.5,3.1,12.5,321.5,370.14,305.16
2016,1,4,11,0,360.0,178.0,3.2,13.0,342.0,407.29,335.65
2016,1,4,11,15,348.5,186.5,3.3,13.0,349.0,428.16,353.01
2016,1,4,11,30,337.0,195.0,3.4,13.0,356.0,447.36,368.79
2016,1,4,11,45,217.0,207.0,3.5,13.5,311.0,374.86,308.82
2016,1,4,12,0,97.0,219.0,3.6,14.0,266.0,292.18,239.4
2016,1,4,12,15,218.5,209.5,3.6,14.0,316.5,399.44,329.34
2016,1,4,12,30,340.0,200.0,3.6,14.0,367.0,515.36,423.53
2016,1,4,12,45,189.5,197.5,3.65,14.0,290.5,378.36,311.88
2016,1,4,13,0,39.0,195.0,3.7,14.0,214.0,233.47,190.6
2016,1,4,13,15,19.5,171.0,3.6,14.0,180.5,174.77,142.1
2016,1,4,13,30,0.0,147.0,3.5,14.0,147.0,133.02,106.8
2016,1,4,13,45,16.5,156.0,3.4,14.0,162.5,159.78,130.04
2016,1,4,14,0,33.0,165.0,3.3,14.0,178.0,205.75,168.95
2016,1,4,14,15,16.5,89.0,3.15,13.5,95.5,99.59,80.08
2016,1,4,14,30,0.0,13.0,3.0,13.0,13.0,10.7,3.59
2016,1,4,14,45,0.0,11.5,2.9,13.0,11.5,9.46,2.54
2016,1,4,15,0,0.0,10.0,2.8,13.0,10.0,8.22,1.47
2016,1,4,15,15,0.0,8.5,2.65,12.5,8.5,6.98,0.4
2016,1,4,15,30,0.0,7.0,2.5,12.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,2.45,12.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,2.4,12.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,2.5,2.4,11.5,2.5,2.05,0.0
2016,1,4,16,30,0.0,1.0,2.4,11.0,1.0,0.82,0.0
2016,1,4,16,45,0.0,0.5,2.45,11.0,0.5,0.41,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,5.34,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,10.69,2.98
2016,1,5,8,15,0.0,22.0,2.4,11.0,22.0,18.13,10.27
2016,1,5,8,30,0.0,31.0,2.5,11.0,31.0,25.59,16.28
2016,1,5,8,45,0.0,40.0,2.65,11.0,40.0,33.06,22.93
2016,1,5,9,0,0.0,49.0,2.8,11.0,49.0,40.54,29.54
2016,1,5,9,15,0.0,57.5,2.85,11.0,57.5,47.62,35.73
2016,1,5,9,30,0.0,66.0,2.9,11.0,66.0,54.72,41.88
2016,1,5,9,45,0.0,73.5,3.0,11.5,73.5,61.04,47.2
2016,1,5,10,0,0.0,81.0,3.1,12.0,81.0,67.43,52.52
2016,1,5,10,15,0.0,44.5,3.2,12.0,44.5,36.79,26.14
2016,1,5,10,30,0.0,8.0,3.3,12.0,8.0,6.59,0.04
2016,1,5,10,45,0.0,23.5,3.4,12.0,23.5,19.39,11.1
2016,1,5,11,0,0.0,39.0,3.5,12.0,39.0,32.24,22.14
2016,1,5,11,15,0.0,79.5,3.55,12.0,79.5,66.0,50.97
2016,1,5,11,30,0.0,120.0,3.6,12.0,120.0,102.17,81.58
2016,1,5,11,45,0.0,76.5,3.7,12.0,76.5,63.5,48.72
2016,1,5,12,0,0.0,33.0,3.8,12.0,33.0,27.28,17.8
2016,1,5,12,15,0.0,22.5,3.8,11.5,22.5,18.58,10.36
2016,1,5,12,30,0.0,12.0,3.8,11.0,12.0,9.9,2.9
2016,1,5,12,45,0.0,27.5,3.85,11.0,27.5,22.72,13.97
2016,1,5,13,0,0.0,43.0,3.9,11.0,43.0,35.58,25.05
2016,1,5,13,15,0.0,56.0,3.8,11.0,56.0,46.38,34.37
2016,1,5,13,30,0.0,69.0,3.7,11.0,69.0,57.22,43.7
2016,1,5,13,45,93.0,124.5,3.65,11.0,163.5,223.44,188.43
2016,1,5,14,0,186.0,180.0,3.6,11.0,258.0,384.9,323.87
2016,1,5,14,15,127.0,166.5,3.55,11.0,218.0,317.54,266.79
2016,1,5,14,30,68.0,153.0,3.5,11.0,178.0,231.39,193.95
2016,1,5,14,45,62.5,139.5,3.45,11.0,161.0,212.9,178.72
2016,1,5,15,0,57.0,126.0,3.4,11.0,144.0,194.42,163.15
2016,1,5,15,15,50.5,110.5,3.15,10.5,125.0,172.01,144.2
2016,1,5,15,30,44.0,95.0,2.9,10.0,106.0,149.63,124.93
2016,1,5,15,45,251.0,72.5,2.7,10.0,116.5,346.54,294.62
2016,1,5,16,0,458.0,50.0,2.5,10.0,127.0,484.1,403.24
2016,1,5,16,15,358.0,40.5,2.35,9.5,90.0,380.48,312.57
2016,1,5,16,30,258.0,31.0,2.2,9.0,53.0,282.29,209.85
2016,1,5,16,45,129.0,15.5,2.1,9.0,26.5,136.61,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.65,11.0,6.0,4.92,0.0
2016,1,6,8,0,0.0,12.0,3.6,11.0,12.0,9.87,2.31
2016,1,6,8,15,0.0,21.0,3.55,11.0,21.0,17.3,9.53
2016,1,6,8,30,0.0,30.0,3.5,11.0,30.0,24.76,15.56
2016,1,6,8,45,0.0,39.0,3.45,11.0,39.0,32.22,22.2
2016,1,6,9,0,0.0,48.0,3.4,11.0,48.0,39.71,28.81
2016,1,6,9,15,0.0,57.5,3.35,11.0,57.5,47.62,35.73
2016,1,6,9,30,0.0,67.0,3.3,11.0,67.0,55.56,42.6
2016,1,6,9,45,0.0,74.5,3.25,11.0,74.5,61.89,48.02
2016,1,6,10,0,0.0,82.0,3.2,11.0,82.0,68.28,53.46
2016,1,6,10,15,0.0,47.0,3.2,11.0,47.0,38.87,28.05
2016,1,6,10,30,0.0,12.0,3.2,11.0,12.0,9.89,2.93
2016,1,6,10,45,0.0,39.0,3.25,11.0,39.0,32.24,22.27
2016,1,6,11,0,0.0,66.0,3.3,11.0,66.0,54.71,41.56
2016,1,6,11,15,0.0,83.0,3.35,11.0,83.0,68.93,53.66
2016,1,6,11,30,0.0,100.0,3.4,11.0,100.0,83.97,66.42
2016,1,6,11,45,105.0,160.5,3.45,11.0,212.5,240.93,201.03
2016,1,6,12,0,210.0,221.0,3.5,11.0,325.0,395.39,328.97
2016,1,6,12,15,315.0,203.5,3.4,11.0,359.5,485.34,402.9
2016,1,6,12,30,420.0,186.0,3.3,11.0,394.0,582.06,480.85
2016,1,6,12,45,401.5,186.5,3.25,11.0,383.0,581.35,479.76
2016,1,6,13,0,383.0,187.0,3.2,11.0,372.0,559.96,463.53
2016,1,6,13,15,197.5,176.5,3.1,11.0,272.0,372.96,311.41
2016,1,6,13,30,12.0,166.0,3.0,11.0,172.0,164.2,134.26
2016,1,6,13,45,18.5,164.5,2.95,11.0,172.5,170.78,140.63
2016,1,6,14,0,25.0,163.0,2.9,11.0,173.0,177.92,147.08
2016,1,6,14,15,191.5,150.0,2.85,10.5,222.0,353.77,299.63
2016,1,6,14,30,358.0,137.0,2.8,10.0,271.0,532.83,448.11
2016,1,6,14,45,337.0,129.5,2.8,10.0,246.0,485.1,409.56
2016,1,6,15,0,316.0,122.0,2.8,10.0,221.0,457.17,387.17
2016,1,6,15,15,294.0,108.5,2.75,9.5,191.5,418.95,356.46
2016,1,6,15,30,272.0,95.0,2.7,9.0,162.0,380.35,324.52
2016,1,6,15,45,239.5,80.0,2.65,9.0,131.5,330.33,281.27
2016,1,6,16,0,207.0,65.0,2.6,9.0,101.0,280.99,237.39
2016,1,6,16,15,154.5,49.0,2.55,8.5,71.5,214.92,177.98
2016,1,6,16,30,102.0,33.0,2.5,8.0,42.0,151.01,113.1
2016,1,6,16,45,51.0,16.5,2.5,8.0,21.0,71.05,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,18.5,0.6,7.5,26.5,14.37,0.0
2016,1,7,8,0,183.0,37.0,0.6,8.0,53.0,28.5,17.69
2016,1,7,8,15,276.5,49.5,0.65,8.0,89.5,37.91,27.99
2016,1,7,8,30,370.0,62.0,0.7,8.0,126.0,68.85,42.87
2016,1,7,8,45,458.0,67.0,0.8,8.5,166.5,112.16,71.04
2016,1,7,9,0,546.0,72.0,0.9,9.0,207.0,163.29,110.49
2016,1,7,9,15,588.5,77.0,0.9,9.0,244.0,214.11,154.93
2016,1,7,9,30,631.0,82.0,0.9,9.0,281.0,269.43,204.34
2016,1,7,9,45,698.5,77.0,0.95,9.5,319.5,328.07,255.64
2016,1,7,10,0,766.0,72.0,1.0,10.0,358.0,392.94,311.44
2016,1,7,10,15,387.5,112.0,1.0,10.0,256.5,298.33,242.55
2016,1,7,10,30,9.0,152.0,1.0,10.0,155.0,135.46,109.87
2016,1,7,10,45,50.5,176.5,1.05,10.5,199.0,191.01,156.83
2016,1,7,11,0,92.0,201.0,1.1,11.0,243.0,245.33,201.48
2016,1,7,11,15,46.0,178.0,1.15,11.0,199.0,196.73,160.95
2016,1,7,11,30,0.0,155.0,1.2,11.0,155.0,134.94,108.89
2016,1,7,11,45,0.0,157.0,1.25,11.0,157.5,137.26,110.95
2016,1,7,12,0,0.0,159.0,1.3,11.0,160.0,139.68,112.93
2016,1,7,12,15,0.0,89.5,1.35,11.0,90.0,74.61,58.25
2016,1,7,12,30,0.0,20.0,1.4,11.0,20.0,16.52,8.62
2016,1,7,12,45,0.0,19.5,1.45,11.0,19.5,16.1,8.28
2016,1,7,13,0,0.0,19.0,1.5,11.0,19.0,15.69,7.93
2016,1,7,13,15,415.5,48.5,1.5,11.0,239.0,451.34,379.3
2016,1,7,13,30,831.0,78.0,1.5,11.0,459.0,875.83,695.21
2016,1,7,13,45,819.5,76.0,1.55,11.0,437.5,872.66,688.97
2016,1,7,14,0,808.0,74.0,1.6,11.0,416.0,865.93,685.75
2016,1,7,14,15,790.5,72.0,1.55,11.0,388.0,850.21,674.95
2016,1,7,14,30,773.0,70.0,1.5,11.0,360.0,831.17,661.8
2016,1,7,14,45,752.0,66.0,1.45,11.0,327.0,803.26,642.1
2016,1,7,15,0,731.0,62.0,1.4,11.0,294.0,772.54,619.99
2016,1,7,15,15,694.0,58.5,1.3,10.5,256.5,725.69,585.87
2016,1,7,15,30,657.0,55.0,1.2,10.0,219.0,677.0,549.24
2016,1,7,15,45,605.0,49.0,1.1,10.0,179.0,619.46,503.27
2016,1,7,16,0,553.0,43.0,1.0,10.0,139.0,554.77,449.72
2016,1,7,16,15,462.0,35.5,1.0,9.5,100.5,458.24,369.78
2016,1,7,16,30,371.0,28.0,1.0,9.0,62.0,366.65,277.2
2016,1,7,16,45,185.5,14.0,1.05,9.0,31.0,181.5,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,1.65,5.5,15.0,12.39,0.0
2016,1,8,8,0,0.0,30.0,1.7,6.0,30.0,24.19,14.3
2016,1,8,8,15,16.0,46.5,1.7,6.0,49.5,36.6,27.03
2016,1,8,8,30,32.0,63.0,1.7,6.0,69.0,51.82,38.52
2016,1,8,8,45,40.5,80.0,1.75,6.5,89.0,69.71,53.54
2016,1,8,9,0,49.0,97.0,1.8,7.0,109.0,89.1,70.12
2016,1,8,9,15,54.5,113.0,1.75,7.0,128.5,108.38,87.02
2016,1,8,9,30,60.0,129.0,1.7,7.0,148.0,128.65,104.78
2016,1,8,9,45,61.5,142.0,1.65,7.5,163.0,145.76,119.64
2016,1,8,10,0,63.0,155.0,1.6,8.0,178.0,163.23,134.58
2016,1,8,10,15,129.5,168.5,1.55,8.0,221.5,218.44,181.04
2016,1,8,10,30,196.0,182.0,1.5,8.0,265.0,274.92,228.39
2016,1,8,10,45,151.5,192.5,1.45,8.5,258.5,272.99,226.44
2016,1,8,11,0,107.0,203.0,1.4,9.0,252.0,256.24,212.09
2016,1,8,11,15,57.0,186.0,1.45,9.5,212.0,212.05,174.9
2016,1,8,11,30,7.0,169.0,1.5,10.0,172.0,153.21,124.81
2016,1,8,11,45,10.5,176.0,1.55,10.5,181.5,163.46,133.34
2016,1,8,12,0,14.0,183.0,1.6,11.0,191.0,174.21,142.09
2016,1,8,12,15,62.5,203.5,1.6,11.0,235.0,250.8,206.53
2016,1,8,12,30,111.0,224.0,1.6,11.0,279.0,319.37,263.15
2016,1,8,12,45,116.5,221.0,1.65,11.5,278.0,343.39,281.89
2016,1,8,13,0,122.0,218.0,1.7,12.0,277.0,350.94,287.84
2016,1,8,13,15,118.0,212.5,1.65,12.0,268.5,346.78,284.63
2016,1,8,13,30,114.0,207.0,1.6,12.0,260.0,342.18,281.15
2016,1,8,13,45,269.0,179.0,1.6,12.0,295.5,472.61,389.36
2016,1,8,14,0,424.0,151.0,1.6,12.0,331.0,605.54,494.83
2016,1,8,14,15,241.0,153.0,1.5,11.5,254.0,422.88,349.69
2016,1,8,14,30,58.0,155.0,1.4,11.0,177.0,223.6,185.17
2016,1,8,14,45,51.5,141.5,1.35,11.0,160.0,204.23,169.94
2016,1,8,15,0,45.0,128.0,1.3,11.0,143.0,184.92,153.82
2016,1,8,15,15,39.5,112.5,1.3,10.5,124.5,163.53,136.04
2016,1,8,15,30,34.0,97.0,1.3,10.0,106.0,142.17,117.92
2016,1,8,15,45,25.0,80.5,1.3,10.0,86.0,116.17,95.13
2016,1,8,16,0,16.0,64.0,1.3,10.0,66.0,90.16,72.02
2016,1,8,16,15,8.0,46.5,1.35,9.5,47.5,54.28,40.52
2016,1,8,16,30,0.0,29.0,1.4,9.0,29.0,27.78,16.41
2016,1,8,16,45,0.0,14.5,1.5,9.0,14.5,11.96,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,15.5,3.05,8.0,17.0,12.88,0.0
2016,1,9,8,0,27.0,31.0,3.1,8.0,34.0,24.89,14.76
2016,1,9,8,15,48.0,48.0,3.1,8.0,56.0,37.19,27.31
2016,1,9,8,30,69.0,65.0,3.1,8.0,78.0,54.93,39.86
2016,1,9,8,45,80.0,82.5,3.1,8.5,100.5,76.72,57.44
2016,1,9,9,0,91.0,100.0,3.1,9.0,123.0,100.34,77.41
2016,1,9,9,15,98.0,116.0,3.05,9.0,144.5,123.55,97.78
2016,1,9,9,30,105.0,132.0,3.0,9.0,166.0,147.91,119.26
2016,1,9,9,45,103.5,145.5,2.95,9.0,182.0,168.16,137.38
2016,1,9,10,0,102.0,159.0,2.9,9.0,198.0,188.42,155.25
2016,1,9,10,15,51.0,118.5,2.75,9.0,138.0,127.75,104.61
2016,1,9,10,30,0.0,78.0,2.6,9.0,78.0,64.73,50.58
2016,1,9,10,45,102.5,140.0,2.5,9.5,187.5,192.34,160.12
2016,1,9,11,0,205.0,202.0,2.4,10.0,297.0,324.81,270.06
2016,1,9,11,15,115.0,196.0,2.25,10.0,249.5,271.74,225.11
2016,1,9,11,30,25.0,190.0,2.1,10.0,202.0,186.19,152.79
2016,1,9,11,45,35.5,199.5,2.0,10.0,217.0,218.2,179.75
2016,1,9,12,0,46.0,209.0,1.9,10.0,232.0,239.98,197.81
2016,1,9,12,15,67.5,215.5,1.8,10.0,249.0,268.32,221.56
2016,1,9,12,30,89.0,222.0,1.7,10.0,266.0,298.36,246.5
2016,1,9,12,45,102.0,220.5,1.6,10.0,270.5,312.88,258.58
2016,1,9,13,0,115.0,219.0,1.5,10.0,275.0,345.69,285.21
2016,1,9,13,15,57.5,177.5,1.35,10.0,205.5,230.66,190.47
2016,1,9,13,30,0.0,136.0,1.2,10.0,136.0,120.72,97.45
2016,1,9,13,45,0.0,98.5,1.1,10.0,98.5,83.88,66.63
2016,1,9,14,0,0.0,61.0,1.0,10.0,61.0,50.53,38.2
2016,1,9,14,15,27.0,108.0,0.95,10.0,118.5,130.44,107.84
2016,1,9,14,30,54.0,155.0,0.9,10.0,176.0,219.4,182.94
2016,1,9,14,45,49.5,142.5,0.85,10.0,160.0,203.31,169.2
2016,1,9,15,0,45.0,130.0,0.8,10.0,144.0,187.34,155.96
2016,1,9,15,15,39.0,114.0,0.8,10.0,125.5,164.79,136.99
2016,1,9,15,30,33.0,98.0,0.8,10.0,107.0,142.22,117.71
2016,1,9,15,45,24.5,81.5,0.85,10.0,87.5,116.68,95.47
2016,1,9,16,0,16.0,65.0,0.9,10.0,68.0,80.58,63.94
2016,1,9,16,15,8.0,47.5,0.9,9.5,49.0,55.24,41.43
2016,1,9,16,30,0.0,30.0,0.9,9.0,30.0,28.89,17.54
2016,1,9,16,45,0.0,15.0,0.95,9.0,15.0,12.38,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,157.5,16.0,2.75,7.5,30.5,13.02,0.0
2016,1,10,8,0,315.0,32.0,2.9,8.0,61.0,26.62,16.23
2016,1,10,8,15,408.5,41.0,2.85,8.0,99.5,33.62,24.17
2016,1,10,8,30,502.0,50.0,2.8,8.0,138.0,65.22,36.91
2016,1,10,8,45,567.0,55.5,2.8,8.5,179.0,111.35,65.98
2016,1,10,9,0,632.0,61.0,2.8,9.0,220.0,165.22,108.67
2016,1,10,9,15,670.5,65.5,2.75,9.0,258.0,219.53,157.11
2016,1,10,9,30,709.0,70.0,2.7,9.0,296.0,277.79,210.48
2016,1,10,9,45,742.5,71.5,2.7,9.5,331.0,335.69,263.37
2016,1,10,10,0,776.0,73.0,2.7,10.0,366.0,395.19,316.69
2016,1,10,10,15,793.5,75.0,2.6,10.5,394.5,450.17,364.99
2016,1,10,10,30,811.0,77.0,2.5,11.0,423.0,505.4,411.85
2016,1,10,10,45,829.0,76.5,2.45,11.5,446.0,558.22,455.44
2016,1,10,11,0,847.0,76.0,2.4,12.0,469.0,610.63,497.32
2016,1,10,11,15,682.5,118.0,2.3,12.0,441.0,591.73,482.22
2016,1,10,11,30,518.0,160.0,2.2,12.0,413.0,547.4,446.93
2016,1,10,11,45,695.5,118.5,2.1,12.5,464.0,664.79,538.84
2016,1,10,12,0,873.0,77.0,2.0,13.0,515.0,778.57,620.99
2016,1,10,12,15,872.5,77.0,1.95,13.0,515.0,801.29,635.76
2016,1,10,12,30,872.0,77.0,1.9,13.0,515.0,835.96,659.95
2016,1,10,12,45,801.0,88.5,1.85,13.0,487.0,813.66,643.35
2016,1,10,13,0,730.0,100.0,1.8,13.0,459.0,789.93,626.41
2016,1,10,13,15,510.5,147.5,1.75,13.0,394.5,656.77,528.84
2016,1,10,13,30,291.0,195.0,1.7,13.0,330.0,505.85,411.1
2016,1,10,13,45,506.0,140.0,1.7,13.0,362.5,662.07,536.49
2016,1,10,14,0,721.0,85.0,1.7,13.0,395.0,807.16,642.15
2016,1,10,14,15,488.5,120.0,1.65,13.0,324.0,630.47,510.96
2016,1,10,14,30,256.0,155.0,1.6,13.0,253.0,443.32,364.66
2016,1,10,14,45,246.0,142.5,1.55,13.0,230.0,420.23,348.06
2016,1,10,15,0,236.0,130.0,1.5,13.0,207.0,396.26,329.29
2016,1,10,15,15,226.0,115.0,1.4,12.5,181.0,367.84,307.04
2016,1,10,15,30,216.0,100.0,1.3,12.0,155.0,338.71,283.58
2016,1,10,15,45,198.0,84.0,1.25,11.5,128.0,300.59,251.9
2016,1,10,16,0,180.0,68.0,1.2,11.0,101.0,262.34,219.02
2016,1,10,16,15,151.0,51.5,1.3,10.5,74.0,214.34,176.7
2016,1,10,16,30,122.0,35.0,1.4,10.0,47.0,166.68,130.26
2016,1,10,16,45,61.0,17.5,1.5,9.5,23.5,81.08,18.29
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,32.0,16.0,2.15,8.5,19.0,13.12,0.0
2016,1,11,8,0,64.0,32.0,2.2,9.0,38.0,25.39,15.22
2016,1,11,8,15,90.0,49.0,2.2,9.0,62.5,38.06,28.0
2016,1,11,8,30,116.0,66.0,2.2,9.0,87.0,57.42,40.7
2016,1,11,8,45,130.5,83.0,2.25,9.5,112.0,82.06,59.65
2016,1,11,9,0,145.0,100.0,2.3,10.0,137.0,108.91,81.98
2016,1,11,9,15,153.5,116.5,2.25,10.0,161.0,136.08,105.82
2016,1,11,9,30,162.0,133.0,2.2,10.0,185.0,164.56,131.02
2016,1,11,9,45,169.5,146.5,2.2,10.5,206.0,191.23,154.4
2016,1,11,10,0,177.0,160.0,2.2,11.0,227.0,218.82,178.26
2016,1,11,10,15,107.5,166.0,2.2,11.0,207.5,205.02,168.12
2016,1,11,10,30,38.0,172.0,2.2,11.0,188.0,175.49,143.76
2016,1,11,10,45,50.0,185.0,2.25,11.5,207.5,198.37,162.73
2016,1,11,11,0,62.0,198.0,2.3,12.0,227.0,222.81,182.75
2016,1,11,11,15,42.0,193.0,2.25,12.0,213.0,208.88,170.9
2016,1,11,11,30,22.0,188.0,2.2,12.0,199.0,181.8,148.12
2016,1,11,11,45,11.0,169.5,2.15,12.5,175.0,157.04,127.12
2016,1,11,12,0,0.0,151.0,2.1,13.0,151.0,131.5,105.37
2016,1,11,12,15,5.5,166.0,2.05,13.0,169.0,151.12,121.86
2016,1,11,12,30,11.0,181.0,2.0,13.0,187.0,171.82,139.12
2016,1,11,12,45,139.0,196.5,2.0,13.5,266.0,332.13,273.12
2016,1,11,13,0,267.0,212.0,2.0,14.0,345.0,487.94,397.29
2016,1,11,13,15,178.5,208.5,1.95,14.0,296.5,394.69,321.99
2016,1,11,13,30,90.0,205.0,1.9,14.0,248.0,297.98,243.41
2016,1,11,13,45,450.5,138.5,1.9,14.0,335.5,609.5,497.4
2016,1,11,14,0,811.0,72.0,1.9,14.0,423.0,868.72,686.16
2016,1,11,14,15,794.5,70.0,1.8,14.0,395.5,854.24,672.86
2016,1,11,14,30,778.0,68.0,1.7,14.0,368.0,836.44,660.22
2016,1,11,14,45,756.0,65.0,1.6,14.0,335.5,809.13,640.66
2016,1,11,15,0,734.0,62.0,1.5,14.0,303.0,778.99,618.81
2016,1,11,15,15,699.0,58.0,1.4,13.5,265.5,733.39,586.24
2016,1,11,15,30,664.0,54.0,1.3,13.0,228.0,685.97,551.29
2016,1,11,15,45,613.5,49.0,1.2,12.5,188.0,622.67,502.86
2016,1,11,16,0,563.0,44.0,1.1,12.0,148.0,567.53,458.41
2016,1,11,16,15,479.5,37.0,1.1,11.5,109.0,476.81,384.43
2016,1,11,16,30,396.0,30.0,1.1,11.0,70.0,390.21,304.31
