Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,198.0,15.0,1.15,11.0,35.0,197.85,72.32
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,188.0,14.0,2.35,7.5,31.5,11.3,0.0
2016,1,12,8,0,376.0,28.0,2.4,8.0,63.0,23.15,13.52
2016,1,12,8,15,466.0,36.0,2.3,8.0,102.5,29.47,20.54
2016,1,12,8,30,556.0,44.0,2.2,8.0,142.0,60.64,32.29
2016,1,12,8,45,612.0,49.0,2.1,8.5,182.5,108.5,61.78
2016,1,12,9,0,668.0,54.0,2.0,9.0,223.0,164.73,106.45
2016,1,12,9,15,704.0,57.5,1.95,9.5,261.0,219.2,154.72
2016,1,12,9,30,740.0,61.0,1.9,10.0,299.0,277.27,207.49
2016,1,12,9,45,513.0,105.5,1.9,10.5,279.5,282.33,222.32
2016,1,12,10,0,286.0,150.0,1.9,11.0,260.0,258.9,209.52
2016,1,12,10,15,323.5,157.0,1.9,11.0,289.5,301.61,246.3
2016,1,12,10,30,361.0,164.0,1.9,11.0,319.0,347.83,285.32
2016,1,12,10,45,358.0,174.0,1.95,11.5,334.5,377.72,310.1
2016,1,12,11,0,355.0,184.0,2.0,12.0,350.0,406.77,333.67
2016,1,12,11,15,332.0,195.0,2.0,12.0,354.5,422.98,346.86
2016,1,12,11,30,309.0,206.0,2.0,12.0,359.0,436.65,357.72
2016,1,12,11,45,324.0,207.0,2.0,12.5,369.5,464.77,379.77
2016,1,12,12,0,339.0,208.0,2.0,13.0,380.0,493.0,401.53
2016,1,12,12,15,336.0,209.0,1.95,13.0,379.5,506.75,412.16
2016,1,12,12,30,333.0,210.0,1.9,13.0,379.0,519.21,421.81
2016,1,12,12,45,232.5,217.0,1.9,13.5,334.5,436.33,355.31
2016,1,12,13,0,132.0,224.0,1.9,14.0,290.0,365.66,297.27
2016,1,12,13,15,176.5,215.0,1.8,14.0,300.5,400.78,326.87
2016,1,12,13,30,221.0,206.0,1.7,14.0,311.0,436.56,356.17
2016,1,12,13,45,156.5,197.5,1.65,14.0,270.0,373.0,304.76
2016,1,12,14,0,92.0,189.0,1.6,14.0,229.0,288.95,236.69
2016,1,12,14,15,235.5,165.0,1.55,14.0,259.0,433.42,356.49
2016,1,12,14,30,379.0,141.0,1.5,14.0,289.0,558.52,455.86
2016,1,12,14,45,360.5,131.5,1.45,14.0,262.5,530.24,433.31
2016,1,12,15,0,342.0,122.0,1.4,14.0,236.0,500.6,410.7
2016,1,12,15,15,327.0,108.5,1.5,13.5,207.0,467.83,386.72
2016,1,12,15,30,312.0,95.0,1.6,13.0,178.0,433.97,360.89
2016,1,12,15,45,284.5,81.0,1.7,12.5,146.5,387.93,323.82
2016,1,12,16,0,257.0,67.0,1.8,12.0,115.0,342.01,285.25
2016,1,12,16,15,215.5,52.0,1.85,12.0,85.0,283.92,234.13
2016,1,12,16,30,174.0,37.0,1.9,12.0,55.0,227.75,180.3
2016,1,12,16,45,87.0,18.5,1.95,12.0,27.5,118.28,51.17
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,144.5,17.0,3.5,11.5,30.5,13.85,0.0
2016,1,13,8,0,289.0,34.0,3.6,12.0,61.0,28.29,17.5
2016,1,13,8,15,386.0,43.0,3.65,12.0,99.5,35.21,25.18
2016,1,13,8,30,483.0,52.0,3.7,12.0,138.0,63.5,36.37
2016,1,13,8,45,541.0,59.0,3.8,12.5,178.0,108.92,64.36
2016,1,13,9,0,599.0,66.0,3.9,13.0,218.0,161.35,105.27
2016,1,13,9,15,313.5,96.0,4.05,13.0,176.5,160.15,118.84
2016,1,13,9,30,28.0,126.0,4.2,13.0,135.0,115.94,92.77
2016,1,13,9,45,31.0,138.5,4.35,13.5,149.5,131.1,105.57
2016,1,13,10,0,34.0,151.0,4.5,14.0,164.0,146.8,118.66
2016,1,13,10,15,34.0,161.5,4.6,14.0,175.0,159.82,129.64
2016,1,13,10,30,34.0,172.0,4.7,14.0,186.0,173.02,140.68
2016,1,13,10,45,17.0,158.0,4.85,14.0,165.0,145.66,117.72
2016,1,13,11,0,0.0,144.0,5.0,14.0,144.0,123.53,98.91
2016,1,13,11,15,0.0,91.5,5.0,14.0,91.5,76.32,59.18
2016,1,13,11,30,0.0,39.0,5.0,14.0,39.0,32.26,21.85
2016,1,13,11,45,326.5,83.5,5.05,14.0,250.0,344.22,289.9
2016,1,13,12,0,653.0,128.0,5.1,14.0,461.0,670.74,553.31
2016,1,13,12,15,733.0,114.0,5.1,13.5,488.0,744.35,610.26
2016,1,13,12,30,813.0,100.0,5.1,13.0,515.0,814.51,664.64
2016,1,13,12,45,482.5,162.5,5.1,13.0,408.0,623.34,515.16
2016,1,13,13,0,152.0,225.0,5.1,13.0,301.0,384.06,317.57
2016,1,13,13,15,163.5,218.0,5.0,13.0,298.0,392.57,325.81
2016,1,13,13,30,175.0,211.0,4.9,13.0,295.0,400.85,333.24
2016,1,13,13,45,472.0,151.0,4.85,13.0,362.0,645.06,536.06
2016,1,13,14,0,769.0,91.0,4.8,13.0,429.0,861.49,702.36
2016,1,13,14,15,751.0,88.5,4.55,12.5,401.5,845.5,689.6
2016,1,13,14,30,733.0,86.0,4.3,12.0,374.0,826.31,675.81
2016,1,13,14,45,715.0,81.0,4.05,12.0,341.5,800.79,656.13
2016,1,13,15,0,697.0,76.0,3.8,12.0,309.0,772.51,634.41
2016,1,13,15,15,659.5,72.0,3.5,11.5,271.5,725.58,598.8
2016,1,13,15,30,622.0,68.0,3.2,11.0,234.0,676.99,560.92
2016,1,13,15,45,585.5,59.5,2.95,11.0,195.0,622.36,516.11
2016,1,13,16,0,549.0,51.0,2.7,11.0,156.0,567.16,469.0
2016,1,13,16,15,460.5,43.5,2.55,10.5,116.0,471.44,388.57
2016,1,13,16,30,372.0,36.0,2.4,10.0,76.0,379.31,304.36
2016,1,13,16,45,227.5,24.0,2.3,9.5,45.0,235.64,124.39
2016,1,13,17,0,83.0,12.0,2.2,9.0,14.0,68.07,0.0
2016,1,13,17,15,41.5,6.0,2.15,8.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,24.0,16.5,1.85,8.5,19.0,13.51,0.0
2016,1,14,8,0,48.0,33.0,1.9,9.0,38.0,26.1,16.05
2016,1,14,8,15,67.5,50.5,1.95,9.0,61.0,39.04,28.94
2016,1,14,8,30,87.0,68.0,2.0,9.0,84.0,56.93,41.27
2016,1,14,8,45,98.5,85.5,2.1,9.5,107.5,79.86,59.23
2016,1,14,9,0,110.0,103.0,2.2,10.0,131.0,104.66,79.92
2016,1,14,9,15,116.0,119.5,2.25,10.0,153.0,129.21,101.37
2016,1,14,9,30,122.0,136.0,2.3,10.0,175.0,154.79,123.9
2016,1,14,9,45,126.5,150.0,2.4,10.5,194.5,178.62,144.67
2016,1,14,10,0,131.0,164.0,2.5,11.0,214.0,203.12,165.76
2016,1,14,10,15,129.5,177.0,2.65,11.0,229.5,224.62,184.43
2016,1,14,10,30,128.0,190.0,2.8,11.0,245.0,246.08,202.79
2016,1,14,10,45,178.5,197.5,2.95,11.0,279.0,290.95,240.61
2016,1,14,11,0,229.0,205.0,3.1,11.0,313.0,340.56,282.2
2016,1,14,11,15,126.5,199.0,3.15,11.0,259.5,280.82,232.38
2016,1,14,11,30,24.0,193.0,3.2,11.0,206.0,187.59,153.6
2016,1,14,11,45,24.0,196.0,3.3,11.0,208.5,192.25,157.68
2016,1,14,12,0,24.0,199.0,3.4,11.0,211.0,197.01,161.64
2016,1,14,12,15,44.5,210.5,3.4,11.0,233.5,242.48,199.88
2016,1,14,12,30,65.0,222.0,3.4,11.0,256.0,276.52,228.44
2016,1,14,12,45,42.0,205.5,3.45,11.5,227.5,241.71,198.87
2016,1,14,13,0,19.0,189.0,3.5,12.0,199.0,189.62,154.99
2016,1,14,13,15,15.5,181.0,3.45,11.5,189.0,179.85,147.26
2016,1,14,13,30,12.0,173.0,3.4,11.0,179.0,169.97,139.31
2016,1,14,13,45,6.0,109.5,3.4,11.0,112.5,99.79,80.16
2016,1,14,14,0,0.0,46.0,3.4,11.0,46.0,38.05,27.24
2016,1,14,14,15,0.0,62.0,3.45,11.0,62.0,51.37,38.79
2016,1,14,14,30,0.0,78.0,3.5,11.0,78.0,65.15,50.71
2016,1,14,14,45,0.0,70.5,3.55,11.0,70.5,58.46,45.02
2016,1,14,15,0,0.0,63.0,3.6,11.0,63.0,52.2,39.67
2016,1,14,15,15,0.0,55.0,3.7,11.0,55.0,45.52,33.92
2016,1,14,15,30,0.0,47.0,3.8,11.0,47.0,38.86,28.13
2016,1,14,15,45,0.0,38.5,3.95,11.0,38.5,31.8,21.92
2016,1,14,16,0,0.0,30.0,4.1,11.0,30.0,24.75,15.67
2016,1,14,16,15,0.0,22.0,4.1,11.0,22.0,18.12,9.77
2016,1,14,16,30,0.0,14.0,4.1,11.0,14.0,11.51,3.83
2016,1,14,16,45,0.0,8.0,4.2,11.0,8.0,6.57,0.0
2016,1,14,17,0,0.0,2.0,4.3,11.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,4.25,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,168.0,15.5,1.15,9.5,32.0,12.53,0.0
2016,1,15,8,0,336.0,31.0,1.2,10.0,64.0,25.63,15.69
2016,1,15,8,15,428.0,39.5,1.3,10.0,103.0,32.25,22.88
2016,1,15,8,30,520.0,48.0,1.4,10.0,142.0,59.95,33.44
2016,1,15,8,45,575.5,54.0,1.5,10.0,182.5,106.41,61.51
2016,1,15,9,0,631.0,60.0,1.6,10.0,223.0,159.51,103.11
2016,1,15,9,15,668.5,64.5,1.65,10.0,261.5,213.58,150.66
2016,1,15,9,30,706.0,69.0,1.7,10.0,300.0,271.53,203.21
2016,1,15,9,45,721.5,74.5,1.8,10.5,332.5,326.53,253.65
2016,1,15,10,0,737.0,80.0,1.9,11.0,365.0,382.36,303.72
2016,1,15,10,15,756.0,82.5,1.9,11.0,394.0,437.21,352.03
2016,1,15,10,30,775.0,85.0,1.9,11.0,423.0,492.29,399.19
2016,1,15,10,45,649.0,118.5,1.95,11.5,411.5,499.78,406.78
2016,1,15,11,0,523.0,152.0,2.0,12.0,400.0,486.6,397.0
2016,1,15,11,15,523.0,158.0,1.9,12.0,413.0,520.8,424.56
2016,1,15,11,30,523.0,164.0,1.8,12.0,426.0,553.64,450.06
2016,1,15,11,45,536.0,163.0,1.75,12.0,435.0,587.08,476.06
2016,1,15,12,0,549.0,162.0,1.7,12.0,444.0,619.64,500.98
2016,1,15,12,15,477.0,180.5,1.6,12.0,426.0,604.28,487.68
2016,1,15,12,30,405.0,199.0,1.5,12.0,408.0,582.72,469.87
2016,1,15,12,45,289.5,213.5,1.45,12.5,362.0,498.1,403.02
2016,1,15,13,0,174.0,228.0,1.4,13.0,316.0,406.36,329.53
2016,1,15,13,15,496.0,156.0,1.3,13.0,396.5,654.76,526.79
2016,1,15,13,30,818.0,84.0,1.2,13.0,477.0,875.95,682.55
2016,1,15,13,45,810.0,81.0,1.15,13.0,456.5,875.42,679.18
2016,1,15,14,0,802.0,78.0,1.1,13.0,436.0,871.33,676.47
2016,1,15,14,15,784.0,76.0,1.05,13.0,407.5,855.73,665.9
2016,1,15,14,30,766.0,74.0,1.0,13.0,379.0,836.79,653.13
2016,1,15,14,45,747.0,70.0,0.95,13.0,346.5,811.23,635.63
2016,1,15,15,0,728.0,66.0,0.9,13.0,314.0,782.77,615.86
2016,1,15,15,15,693.0,62.0,0.85,12.5,276.0,737.26,584.47
2016,1,15,15,30,658.0,58.0,0.8,12.0,238.0,696.78,555.8
2016,1,15,15,45,608.0,53.0,0.8,12.0,198.0,634.55,509.26
2016,1,15,16,0,558.0,48.0,0.8,12.0,158.0,572.39,460.72
2016,1,15,16,15,477.0,41.0,0.85,11.5,118.5,483.14,389.9
2016,1,15,16,30,396.0,34.0,0.9,11.0,79.0,397.43,315.75
2016,1,15,16,45,258.5,23.0,1.0,11.0,47.0,262.46,163.15
2016,1,15,17,0,121.0,12.0,1.1,11.0,15.0,94.96,0.0
2016,1,15,17,15,60.5,6.0,1.1,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,130.5,17.5,2.4,11.5,30.5,13.64,0.0
2016,1,16,8,0,261.0,35.0,2.4,12.0,61.0,27.17,16.86
2016,1,16,8,15,353.5,45.5,2.4,12.0,99.0,37.16,26.97
2016,1,16,8,30,446.0,56.0,2.4,12.0,137.0,63.19,37.95
2016,1,16,8,45,517.0,61.0,2.4,12.0,178.0,105.81,63.12
2016,1,16,9,0,588.0,66.0,2.4,12.0,219.0,157.07,102.31
2016,1,16,9,15,384.5,102.0,2.35,12.5,208.0,179.56,132.14
2016,1,16,9,30,181.0,138.0,2.3,13.0,197.0,172.59,135.45
2016,1,16,9,45,186.0,151.0,2.3,13.5,217.5,199.17,158.74
2016,1,16,10,0,191.0,164.0,2.3,14.0,238.0,226.33,182.09
2016,1,16,10,15,95.5,145.0,2.3,14.0,182.0,178.23,144.15
2016,1,16,10,30,0.0,126.0,2.3,14.0,126.0,106.63,84.72
2016,1,16,10,45,0.0,99.5,2.35,14.5,99.5,83.3,65.01
2016,1,16,11,0,0.0,73.0,2.4,15.0,73.0,60.57,45.72
2016,1,16,11,15,6.0,127.5,2.4,15.0,130.5,112.31,89.12
2016,1,16,11,30,12.0,182.0,2.4,15.0,188.0,168.19,135.22
2016,1,16,11,45,9.0,179.5,2.4,15.0,184.5,164.63,132.04
2016,1,16,12,0,6.0,177.0,2.4,15.0,181.0,160.82,128.8
2016,1,16,12,15,3.0,120.5,2.35,15.0,122.5,105.02,82.7
2016,1,16,12,30,0.0,64.0,2.3,15.0,64.0,53.08,39.26
2016,1,16,12,45,0.0,82.5,2.25,15.0,82.5,68.53,52.29
2016,1,16,13,0,0.0,101.0,2.2,15.0,101.0,85.1,66.18
2016,1,16,13,15,0.0,96.0,2.1,15.0,96.0,80.64,62.48
2016,1,16,13,30,0.0,91.0,2.0,15.0,91.0,76.18,58.81
2016,1,16,13,45,0.0,117.5,1.9,15.5,117.5,101.98,80.32
2016,1,16,14,0,0.0,144.0,1.8,16.0,144.0,130.63,103.96
2016,1,16,14,15,0.0,137.0,1.7,15.5,137.0,124.89,99.49
2016,1,16,14,30,0.0,130.0,1.6,15.0,130.0,119.32,95.2
2016,1,16,14,45,0.0,118.5,1.55,15.0,118.5,108.8,86.58
2016,1,16,15,0,0.0,107.0,1.5,15.0,107.0,98.33,77.94
2016,1,16,15,15,0.0,94.0,1.45,14.5,94.0,86.14,67.89
2016,1,16,15,30,0.0,81.0,1.4,14.0,81.0,73.94,57.67
2016,1,16,15,45,0.0,67.5,1.35,14.0,67.5,61.07,46.62
2016,1,16,16,0,0.0,54.0,1.3,14.0,54.0,48.06,35.33
2016,1,16,16,15,0.0,40.5,1.3,13.5,40.5,34.81,23.79
2016,1,16,16,30,0.0,27.0,1.3,13.0,27.0,22.3,12.77
2016,1,16,16,45,0.0,16.0,1.35,13.0,16.0,13.19,3.26
2016,1,16,17,0,0.0,5.0,1.4,13.0,5.0,4.27,0.0
2016,1,16,17,15,0.0,2.5,1.45,13.0,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,3.05,13.0,3.0,2.46,0.0
2016,1,17,8,0,0.0,6.0,3.1,13.0,6.0,4.92,0.0
2016,1,17,8,15,0.0,10.0,3.05,13.0,10.0,8.21,1.55
2016,1,17,8,30,0.0,14.0,3.0,13.0,14.0,11.51,4.18
2016,1,17,8,45,0.0,18.0,3.0,13.0,18.0,14.81,7.1
2016,1,17,9,0,0.0,22.0,3.0,13.0,22.0,18.12,10.01
2016,1,17,9,15,0.0,26.0,3.0,13.0,26.0,21.43,12.89
2016,1,17,9,30,0.0,30.0,3.0,13.0,30.0,24.75,15.76
2016,1,17,9,45,0.0,33.0,3.05,13.5,33.0,27.24,17.84
2016,1,17,10,0,0.0,36.0,3.1,14.0,36.0,29.73,19.9
2016,1,17,10,15,0.0,79.0,3.1,14.0,79.0,65.6,50.43
2016,1,17,10,30,0.0,122.0,3.1,14.0,122.0,103.02,81.89
2016,1,17,10,45,0.0,94.5,3.15,14.0,94.5,78.91,61.45
2016,1,17,11,0,0.0,67.0,3.2,14.0,67.0,55.56,41.67
2016,1,17,11,15,0.0,109.0,3.25,14.0,109.0,91.72,72.11
2016,1,17,11,30,0.0,151.0,3.3,14.0,151.0,130.23,104.15
2016,1,17,11,45,1.0,160.0,3.35,14.5,160.5,139.82,111.8
2016,1,17,12,0,2.0,169.0,3.4,15.0,170.0,149.77,119.77
2016,1,17,12,15,1.0,114.0,3.4,14.5,114.5,97.38,76.48
2016,1,17,12,30,0.0,59.0,3.4,14.0,59.0,48.91,35.9
2016,1,17,12,45,0.0,104.0,3.4,14.0,104.0,87.68,68.59
2016,1,17,13,0,0.0,149.0,3.4,14.0,149.0,131.06,104.82
2016,1,17,13,15,1.0,155.0,3.35,14.0,155.5,138.88,111.37
2016,1,17,13,30,2.0,161.0,3.3,14.0,162.0,147.24,118.46
2016,1,17,13,45,1.0,102.5,3.3,14.0,103.0,88.17,69.21
2016,1,17,14,0,0.0,44.0,3.3,14.0,44.0,36.39,25.46
2016,1,17,14,15,0.0,73.0,3.3,14.0,73.0,60.55,46.09
2016,1,17,14,30,0.0,102.0,3.3,14.0,102.0,88.87,70.16
2016,1,17,14,45,0.0,93.0,3.3,14.0,93.0,80.72,63.35
2016,1,17,15,0,0.0,84.0,3.3,14.0,84.0,72.6,56.55
2016,1,17,15,15,0.0,74.5,3.3,13.5,74.5,63.98,49.35
2016,1,17,15,30,0.0,65.0,3.3,13.0,65.0,55.38,42.07
2016,1,17,15,45,0.0,54.0,3.3,13.0,54.0,45.14,33.2
2016,1,17,16,0,0.0,43.0,3.3,13.0,43.0,35.56,24.82
2016,1,17,16,15,0.0,32.5,3.25,13.0,32.5,26.84,17.11
2016,1,17,16,30,0.0,22.0,3.2,13.0,22.0,18.14,9.36
2016,1,17,16,45,0.0,13.5,3.2,13.0,13.5,11.11,2.17
2016,1,17,17,0,0.0,5.0,3.2,13.0,5.0,4.27,0.0
2016,1,17,17,15,0.0,2.5,3.2,13.0,2.5,2.13,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.5,14.5,1.45,10.5,35.0,11.68,0.0
2016,1,18,8,0,415.0,29.0,1.5,11.0,70.0,23.99,14.5
2016,1,18,8,15,502.5,36.0,1.5,11.5,111.0,29.47,20.36
2016,1,18,8,30,590.0,43.0,1.5,12.0,152.0,58.62,31.53
2016,1,18,8,45,647.0,47.5,1.5,12.5,194.5,107.68,59.32
2016,1,18,9,0,704.0,52.0,1.5,13.0,237.0,163.55,102.0
2016,1,18,9,15,409.0,95.0,1.55,13.5,206.5,177.92,128.97
2016,1,18,9,30,114.0,138.0,1.6,14.0,176.0,153.14,120.53
2016,1,18,9,45,60.0,139.0,1.65,14.5,159.0,140.55,112.0
2016,1,18,10,0,6.0,140.0,1.7,15.0,142.0,120.64,96.25
2016,1,18,10,15,423.0,105.5,1.75,15.0,292.0,302.78,243.58
2016,1,18,10,30,840.0,71.0,1.8,15.0,442.0,509.4,406.84
2016,1,18,10,45,845.5,73.5,1.9,15.0,464.0,560.52,448.38
2016,1,18,11,0,851.0,76.0,2.0,15.0,486.0,610.17,488.81
2016,1,18,11,15,670.5,126.0,2.05,15.0,455.5,589.92,473.42
2016,1,18,11,30,490.0,176.0,2.1,15.0,425.0,542.62,436.68
2016,1,18,11,45,340.0,206.5,2.15,15.5,381.0,474.3,382.57
2016,1,18,12,0,190.0,237.0,2.2,16.0,337.0,393.89,317.41
2016,1,18,12,15,152.5,237.5,2.15,16.0,318.0,374.24,301.74
2016,1,18,12,30,115.0,238.0,2.1,16.0,299.0,351.84,283.38
2016,1,18,12,45,90.0,230.5,2.1,16.0,278.0,310.98,250.97
2016,1,18,13,0,65.0,223.0,2.1,16.0,257.0,285.09,230.03
2016,1,18,13,15,36.5,198.0,2.1,15.5,217.0,233.48,188.52
2016,1,18,13,30,8.0,173.0,2.1,15.0,177.0,165.27,132.64
2016,1,18,13,45,71.0,187.0,2.1,15.0,219.5,259.29,212.08
2016,1,18,14,0,134.0,201.0,2.1,15.0,262.0,360.31,294.78
2016,1,18,14,15,67.0,169.5,2.0,15.0,200.0,241.73,197.69
2016,1,18,14,30,0.0,138.0,1.9,15.0,138.0,127.77,102.01
2016,1,18,14,45,0.0,126.0,1.8,15.0,126.0,116.79,93.24
2016,1,18,15,0,0.0,114.0,1.7,15.0,114.0,105.87,84.25
2016,1,18,15,15,0.0,101.0,1.65,14.5,101.0,93.81,74.35
2016,1,18,15,30,0.0,88.0,1.6,14.0,88.0,81.77,64.32
2016,1,18,15,45,0.0,73.5,1.55,14.0,73.5,67.82,52.38
2016,1,18,16,0,0.0,59.0,1.5,14.0,59.0,53.72,40.17
2016,1,18,16,15,0.0,45.0,1.5,13.5,45.0,40.0,28.24
2016,1,18,16,30,0.0,31.0,1.5,13.0,31.0,25.82,15.8
2016,1,18,16,45,0.0,19.0,1.5,13.0,19.0,15.68,5.78
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,5.97,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,2.99,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.0,5.4,13.0,6.0,4.92,0.0
2016,1,19,8,0,0.0,12.0,5.5,13.0,12.0,9.86,2.58
2016,1,19,8,15,0.0,19.5,5.55,13.0,19.5,16.05,8.43
2016,1,19,8,30,0.0,27.0,5.6,13.0,27.0,22.26,13.34
2016,1,19,8,45,0.0,34.5,5.65,13.5,34.5,28.48,18.79
2016,1,19,9,0,0.0,42.0,5.7,14.0,42.0,34.7,24.17
2016,1,19,9,15,0.0,49.5,5.6,14.0,49.5,40.94,29.56
2016,1,19,9,30,0.0,57.0,5.5,14.0,57.0,47.19,34.9
2016,1,19,9,45,0.0,72.5,5.4,14.5,72.5,60.14,45.82
2016,1,19,10,0,0.0,88.0,5.3,15.0,88.0,73.26,56.77
2016,1,19,10,15,0.0,81.0,5.25,15.0,81.0,67.29,51.62
2016,1,19,10,30,0.0,74.0,5.2,15.0,74.0,61.39,46.54
2016,1,19,10,45,0.0,66.0,5.2,15.0,66.0,54.72,40.83
2016,1,19,11,0,0.0,58.0,5.2,15.0,58.0,48.06,35.15
2016,1,19,11,15,0.0,96.5,5.1,15.0,96.5,80.63,62.53
2016,1,19,11,30,0.0,135.0,5.0,15.0,135.0,115.25,91.38
2016,1,19,11,45,0.0,115.0,4.9,15.0,115.0,97.18,76.23
2016,1,19,12,0,0.0,95.0,4.8,15.0,95.0,79.33,61.28
2016,1,19,12,15,0.0,64.0,4.7,15.0,64.0,53.08,39.24
2016,1,19,12,30,0.0,33.0,4.6,15.0,33.0,27.3,17.49
2016,1,19,12,45,0.0,66.5,4.5,15.0,66.5,55.16,41.03
2016,1,19,13,0,0.0,100.0,4.4,15.0,100.0,84.08,65.32
2016,1,19,13,15,123.0,158.0,4.45,15.0,218.5,281.73,233.31
2016,1,19,13,30,246.0,216.0,4.5,15.0,337.0,489.69,402.38
2016,1,19,13,45,381.5,181.5,4.55,15.0,360.5,578.91,476.38
2016,1,19,14,0,517.0,147.0,4.6,15.0,384.0,690.45,566.0
2016,1,19,14,15,449.5,149.5,4.4,14.5,346.5,634.77,522.51
2016,1,19,14,30,382.0,152.0,4.2,14.0,309.0,577.01,477.36
2016,1,19,14,45,480.0,122.0,4.05,14.0,303.0,631.26,522.51
2016,1,19,15,0,578.0,92.0,3.9,14.0,297.0,689.43,567.57
2016,1,19,15,15,519.0,94.0,3.7,13.5,262.5,630.91,522.69
2016,1,19,15,30,460.0,96.0,3.5,13.0,228.0,568.5,474.26
2016,1,19,15,45,421.0,85.0,3.3,13.0,191.5,513.07,429.16
2016,1,19,16,0,382.0,74.0,3.1,13.0,155.0,457.95,382.82
2016,1,19,16,15,318.0,61.0,2.85,12.5,118.0,380.52,316.74
2016,1,19,16,30,254.0,48.0,2.6,12.0,81.0,306.43,250.61
2016,1,19,16,45,127.0,34.0,2.35,12.0,50.5,172.18,124.99
2016,1,19,17,0,0.0,20.0,2.1,12.0,20.0,22.76,0.0
2016,1,19,17,15,0.0,10.0,2.0,11.5,10.0,8.54,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,81.0,18.0,0.95,9.5,26.5,13.93,0.0
2016,1,20,8,0,162.0,36.0,1.0,10.0,53.0,27.59,17.81
2016,1,20,8,15,195.5,52.5,1.05,10.0,82.5,40.36,30.18
2016,1,20,8,30,229.0,69.0,1.1,10.0,112.0,61.16,42.22
2016,1,20,8,45,255.0,84.0,1.15,10.5,143.0,93.21,64.01
2016,1,20,9,0,281.0,99.0,1.2,11.0,174.0,128.72,92.24
2016,1,20,9,15,297.0,112.0,1.2,11.5,202.5,163.71,122.32
2016,1,20,9,30,313.0,125.0,1.2,12.0,231.0,200.63,154.66
2016,1,20,9,45,166.0,137.5,1.3,12.5,194.0,179.18,142.51
2016,1,20,10,0,19.0,150.0,1.4,13.0,157.0,134.36,108.14
2016,1,20,10,15,152.5,167.5,1.4,13.0,235.0,224.18,181.94
2016,1,20,10,30,286.0,185.0,1.4,13.0,313.0,327.29,265.59
2016,1,20,10,45,388.5,175.0,1.45,13.5,358.5,402.79,325.95
2016,1,20,11,0,491.0,165.0,1.5,14.0,404.0,478.88,386.13
2016,1,20,11,15,492.0,171.0,1.45,14.0,417.5,512.79,412.43
2016,1,20,11,30,493.0,177.0,1.4,14.0,431.0,545.49,437.53
2016,1,20,11,45,491.5,181.0,1.35,14.5,437.5,572.96,457.4
2016,1,20,12,0,490.0,185.0,1.3,15.0,444.0,598.74,475.61
2016,1,20,12,15,487.5,186.5,1.25,15.0,444.5,619.29,490.61
2016,1,20,12,30,485.0,188.0,1.2,15.0,445.0,637.87,504.03
2016,1,20,12,45,516.5,176.0,1.15,15.0,447.0,668.74,527.14
2016,1,20,13,0,548.0,164.0,1.1,15.0,449.0,698.48,549.11
2016,1,20,13,15,709.0,118.5,1.05,15.0,477.0,814.22,630.76
2016,1,20,13,30,870.0,73.0,1.0,15.0,505.0,903.62,690.21
2016,1,20,13,45,706.5,107.5,1.0,15.0,449.0,822.48,634.33
2016,1,20,14,0,543.0,142.0,1.0,15.0,393.0,709.06,556.46
2016,1,20,14,15,492.0,142.0,1.0,15.0,359.5,665.79,527.43
2016,1,20,14,30,441.0,142.0,1.0,15.0,326.0,620.34,494.85
2016,1,20,14,45,464.5,125.5,1.0,15.0,304.5,621.87,497.88
2016,1,20,15,0,488.0,109.0,1.0,15.0,283.0,620.38,497.46
2016,1,20,15,15,467.0,99.5,0.95,14.5,251.5,584.91,471.94
2016,1,20,15,30,446.0,90.0,0.9,14.0,220.0,548.15,445.02
2016,1,20,15,45,413.5,79.5,0.9,14.0,185.5,499.04,407.2
2016,1,20,16,0,381.0,69.0,0.9,14.0,151.0,449.95,367.95
2016,1,20,16,15,340.0,55.5,0.85,13.5,116.5,389.82,318.5
2016,1,20,16,30,299.0,42.0,0.8,13.0,82.0,331.03,267.21
2016,1,20,16,45,149.5,32.0,0.8,13.0,52.0,200.67,147.5
2016,1,20,17,0,0.0,22.0,0.8,13.0,22.0,26.32,0.0
2016,1,20,17,15,0.0,11.0,0.7,12.5,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,176.0,16.5,2.9,9.5,35.0,13.27,0.18
2016,1,21,8,0,352.0,33.0,2.9,10.0,70.0,27.2,17.52
2016,1,21,8,15,438.5,41.5,2.85,10.5,110.0,33.76,24.28
2016,1,21,8,30,525.0,50.0,2.8,11.0,150.0,57.45,33.03
2016,1,21,8,45,586.5,55.0,2.75,11.5,191.5,103.9,59.23
2016,1,21,9,0,648.0,60.0,2.7,12.0,233.0,157.75,100.2
2016,1,21,9,15,683.5,63.5,2.55,12.5,272.0,211.67,147.05
2016,1,21,9,30,719.0,67.0,2.4,13.0,311.0,270.64,199.85
2016,1,21,9,45,746.5,69.5,2.3,13.5,346.0,327.51,251.17
2016,1,21,10,0,774.0,72.0,2.2,14.0,381.0,386.45,303.14
2016,1,21,10,15,645.5,107.0,2.1,14.5,378.0,408.88,325.77
2016,1,21,10,30,517.0,142.0,2.0,15.0,375.0,411.21,330.17
2016,1,21,10,45,473.5,161.0,1.95,15.5,383.0,436.4,350.94
2016,1,21,11,0,430.0,180.0,1.9,16.0,391.0,456.46,366.53
2016,1,21,11,15,515.5,163.0,1.9,16.0,424.0,519.87,417.18
2016,1,21,11,30,601.0,146.0,1.9,16.0,457.0,594.91,475.42
2016,1,21,11,45,591.0,153.0,1.95,16.5,463.0,623.18,495.91
2016,1,21,12,0,581.0,160.0,2.0,17.0,469.0,642.22,509.76
2016,1,21,12,15,365.0,202.5,2.0,16.5,397.0,521.15,416.92
2016,1,21,12,30,149.0,245.0,2.0,16.0,325.0,387.22,310.73
2016,1,21,12,45,262.5,227.5,2.0,16.0,366.0,490.24,394.11
2016,1,21,13,0,376.0,210.0,2.0,16.0,407.0,580.24,464.79
2016,1,21,13,15,321.0,213.5,1.95,16.0,378.5,545.99,437.42
2016,1,21,13,30,266.0,217.0,1.9,16.0,350.0,508.95,408.57
2016,1,21,13,45,238.5,210.5,1.85,16.0,326.0,482.74,388.65
2016,1,21,14,0,211.0,204.0,1.8,16.0,302.0,435.1,352.3
2016,1,21,14,15,168.5,193.0,1.8,15.5,268.5,386.29,314.67
2016,1,21,14,30,126.0,182.0,1.8,15.0,235.0,336.8,275.67
2016,1,21,14,45,149.5,166.5,1.8,15.0,224.5,342.39,281.83
2016,1,21,15,0,173.0,151.0,1.8,15.0,214.0,346.93,286.79
2016,1,21,15,15,163.0,136.0,1.8,14.5,190.0,320.45,266.18
2016,1,21,15,30,153.0,121.0,1.8,14.0,166.0,293.7,244.99
2016,1,21,15,45,141.0,103.5,1.8,14.0,140.0,261.0,217.86
2016,1,21,16,0,129.0,86.0,1.8,14.0,114.0,228.09,189.85
2016,1,21,16,15,109.0,68.0,1.8,13.5,88.0,187.54,154.8
2016,1,21,16,30,89.0,50.0,1.8,13.0,62.0,146.98,118.74
2016,1,21,16,45,44.5,33.5,1.85,13.0,39.5,90.95,65.89
2016,1,21,17,0,0.0,17.0,1.9,13.0,17.0,15.37,0.0
2016,1,21,17,15,0.0,8.5,1.95,13.0,8.5,7.26,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
