Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,936.0,80.5,3.45,11.5,614.0,926.24,736.61
2016,2,1,13,0,932.0,81.0,3.4,12.0,607.0,947.3,750.13
2016,2,1,13,15,926.0,80.0,3.35,12.0,593.0,960.89,759.8
2016,2,1,13,30,920.0,79.0,3.3,12.0,579.0,970.57,766.88
2016,2,1,13,45,912.0,77.5,3.3,12.0,557.0,973.8,769.97
2016,2,1,14,0,904.0,76.0,3.3,12.0,535.0,973.12,770.52
2016,2,1,14,15,890.5,74.0,3.25,11.5,506.0,962.67,765.3
2016,2,1,14,30,877.0,72.0,3.2,11.0,477.0,959.03,765.12
2016,2,1,14,45,859.0,69.5,3.15,11.0,442.0,936.16,749.7
2016,2,1,15,0,841.0,67.0,3.1,11.0,407.0,909.87,731.85
2016,2,1,15,15,814.5,64.0,2.9,10.5,366.5,871.82,705.33
2016,2,1,15,30,788.0,61.0,2.7,10.0,326.0,831.13,676.31
2016,2,1,15,45,750.0,57.0,2.55,10.0,282.0,776.56,635.16
2016,2,1,16,0,712.0,53.0,2.4,10.0,238.0,720.59,591.63
2016,2,1,16,15,653.0,47.5,2.4,9.5,192.5,644.18,532.25
2016,2,1,16,30,594.0,42.0,2.4,9.0,147.0,568.56,470.28
2016,2,1,16,45,497.5,34.0,2.4,8.5,104.0,462.99,380.14
2016,2,1,17,0,401.0,26.0,2.4,8.0,61.0,362.89,272.43
2016,2,1,17,15,200.5,13.0,2.45,7.5,30.5,180.15,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,47.5,9.0,2.05,7.0,11.0,7.68,0.0
2016,2,2,7,30,95.0,18.0,2.0,7.0,22.0,14.0,0.0
2016,2,2,7,45,220.0,32.0,1.95,7.5,57.5,24.81,14.55
2016,2,2,8,0,345.0,46.0,1.9,8.0,93.0,37.8,27.9
2016,2,2,8,15,426.5,55.5,1.85,8.0,135.5,44.8,34.85
2016,2,2,8,30,508.0,65.0,1.8,8.0,178.0,64.03,42.07
2016,2,2,8,45,255.5,86.0,1.75,8.0,143.5,91.81,63.98
2016,2,2,9,0,3.0,107.0,1.7,8.0,109.0,87.15,70.35
2016,2,2,9,15,8.0,122.0,1.6,8.0,125.5,101.51,82.5
2016,2,2,9,30,13.0,137.0,1.5,8.0,142.0,116.65,95.24
2016,2,2,9,45,55.0,163.0,1.4,8.5,187.0,157.29,128.5
2016,2,2,10,0,97.0,189.0,1.3,9.0,232.0,201.95,165.13
2016,2,2,10,15,198.0,197.0,1.3,9.0,291.5,268.96,220.16
2016,2,2,10,30,299.0,205.0,1.3,9.0,351.0,349.69,286.08
2016,2,2,10,45,319.0,212.5,1.3,9.5,375.5,388.21,316.97
2016,2,2,11,0,339.0,220.0,1.3,10.0,400.0,428.18,348.65
2016,2,2,11,15,176.5,211.5,1.35,10.0,306.0,321.5,263.24
2016,2,2,11,30,14.0,203.0,1.4,10.0,212.0,186.72,151.48
2016,2,2,11,45,212.0,216.0,1.45,10.0,338.5,387.51,318.7
2016,2,2,12,0,410.0,229.0,1.5,10.0,465.0,568.71,461.49
2016,2,2,12,15,442.0,221.0,1.55,10.0,476.5,621.06,500.43
2016,2,2,12,30,474.0,213.0,1.6,10.0,488.0,658.72,529.58
2016,2,2,12,45,475.5,212.0,1.65,10.5,485.5,676.75,542.55
2016,2,2,13,0,477.0,211.0,1.7,11.0,483.0,692.82,554.22
2016,2,2,13,15,477.0,205.5,1.7,11.0,471.5,700.51,560.49
2016,2,2,13,30,477.0,200.0,1.7,11.0,460.0,705.92,565.24
2016,2,2,13,45,672.5,140.5,1.75,11.0,493.0,840.88,666.48
2016,2,2,14,0,868.0,81.0,1.8,11.0,526.0,957.11,748.19
2016,2,2,14,15,854.0,79.5,1.8,11.0,497.5,946.85,740.79
2016,2,2,14,30,840.0,78.0,1.8,11.0,469.0,932.87,732.47
2016,2,2,14,45,821.0,75.5,1.8,11.0,434.5,909.26,717.42
2016,2,2,15,0,802.0,73.0,1.8,11.0,400.0,882.34,699.99
2016,2,2,15,15,774.5,69.5,1.75,10.5,360.5,843.14,674.13
2016,2,2,15,30,747.0,66.0,1.7,10.0,321.0,801.43,645.88
2016,2,2,15,45,697.5,63.5,1.7,10.0,276.5,739.05,600.7
2016,2,2,16,0,648.0,61.0,1.7,10.0,232.0,683.82,559.34
2016,2,2,16,15,586.5,55.0,1.7,9.5,187.5,606.87,500.1
2016,2,2,16,30,525.0,49.0,1.7,9.0,143.0,531.32,438.88
2016,2,2,16,45,422.5,39.5,1.75,8.5,101.0,422.04,347.1
2016,2,2,17,0,320.0,30.0,1.8,8.0,59.0,319.73,244.77
2016,2,2,17,15,160.0,15.0,1.85,7.5,29.5,156.82,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,4.0,13.0,11.1,0.0
2016,2,3,7,30,0.0,26.0,1.9,4.0,26.0,19.98,0.0
2016,2,3,7,45,214.5,33.5,1.95,4.5,63.0,25.92,15.99
2016,2,3,8,0,429.0,41.0,2.0,5.0,100.0,33.58,24.55
2016,2,3,8,15,504.5,49.0,2.0,5.5,143.5,39.54,30.47
2016,2,3,8,30,580.0,57.0,2.0,6.0,187.0,58.98,36.96
2016,2,3,8,45,627.0,62.5,2.05,6.5,230.5,108.44,63.51
2016,2,3,9,0,674.0,68.0,2.1,7.0,274.0,163.64,105.79
2016,2,3,9,15,707.5,72.5,2.1,7.5,315.5,220.56,155.62
2016,2,3,9,30,741.0,77.0,2.1,8.0,357.0,282.84,212.0
2016,2,3,9,45,517.5,128.0,2.1,8.5,333.0,296.04,233.81
2016,2,3,10,0,294.0,179.0,2.1,9.0,309.0,281.61,228.56
2016,2,3,10,15,337.0,185.5,2.05,9.5,344.0,327.96,267.65
2016,2,3,10,30,380.0,192.0,2.0,10.0,379.0,378.52,309.37
2016,2,3,10,45,373.5,206.5,2.0,10.5,398.0,412.91,337.34
2016,2,3,11,0,367.0,221.0,2.0,11.0,417.0,446.21,363.74
2016,2,3,11,15,406.5,217.0,2.0,11.0,440.5,490.09,399.24
2016,2,3,11,30,446.0,213.0,2.0,11.0,464.0,549.37,445.81
2016,2,3,11,45,437.5,222.0,2.0,11.5,472.0,575.94,465.18
2016,2,3,12,0,429.0,231.0,2.0,12.0,480.0,600.49,482.9
2016,2,3,12,15,349.5,246.5,1.95,12.0,450.0,556.98,448.68
2016,2,3,12,30,270.0,262.0,1.9,12.0,420.0,522.22,420.77
2016,2,3,12,45,138.0,226.0,1.9,12.0,307.0,359.47,292.54
2016,2,3,13,0,6.0,190.0,1.9,12.0,194.0,174.35,140.22
2016,2,3,13,15,9.0,193.0,1.85,12.0,198.5,181.41,146.73
2016,2,3,13,30,12.0,196.0,1.8,12.0,203.0,188.88,153.1
2016,2,3,13,45,195.5,200.0,1.75,12.0,301.5,406.72,335.1
2016,2,3,14,0,379.0,204.0,1.7,12.0,400.0,613.57,497.34
2016,2,3,14,15,204.5,194.5,1.6,12.0,299.5,418.33,342.43
2016,2,3,14,30,30.0,185.0,1.5,12.0,199.0,222.78,181.6
2016,2,3,14,45,125.5,179.0,1.45,12.0,231.5,330.81,273.92
2016,2,3,15,0,221.0,173.0,1.4,12.0,264.0,417.67,345.84
2016,2,3,15,15,205.5,159.0,1.35,11.5,237.5,387.06,321.76
2016,2,3,15,30,190.0,145.0,1.3,11.0,211.0,356.25,297.87
2016,2,3,15,45,177.0,127.0,1.3,11.0,182.0,321.58,270.05
2016,2,3,16,0,164.0,109.0,1.3,11.0,153.0,286.68,241.32
2016,2,3,16,15,145.0,90.0,1.35,10.5,123.5,244.95,206.37
2016,2,3,16,30,126.0,71.0,1.4,10.0,94.0,203.38,170.4
2016,2,3,16,45,94.5,52.0,1.45,10.0,66.5,152.15,124.58
2016,2,3,17,0,63.0,33.0,1.5,10.0,39.0,101.0,75.6
2016,2,3,17,15,31.5,16.5,1.45,9.5,19.5,46.34,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,106.0,9.0,2.5,5.5,14.0,7.68,0.0
2016,2,4,7,30,212.0,18.0,2.5,6.0,28.0,14.88,0.0
2016,2,4,7,45,336.5,29.0,2.55,6.5,66.5,23.88,14.39
2016,2,4,8,0,461.0,40.0,2.6,7.0,105.0,32.76,23.65
2016,2,4,8,15,535.0,47.0,2.55,7.0,149.5,37.95,28.87
2016,2,4,8,30,609.0,54.0,2.5,7.0,194.0,57.06,34.76
2016,2,4,8,45,654.0,59.5,2.5,7.5,238.0,108.17,61.98
2016,2,4,9,0,699.0,65.0,2.5,8.0,282.0,167.44,107.57
2016,2,4,9,15,731.5,69.0,2.5,8.0,323.5,224.82,158.1
2016,2,4,9,30,764.0,73.0,2.5,8.0,365.0,285.59,213.84
2016,2,4,9,45,781.5,77.5,2.55,8.5,401.0,344.83,268.55
2016,2,4,10,0,799.0,82.0,2.6,9.0,437.0,405.07,322.98
2016,2,4,10,15,815.0,84.0,2.55,9.0,468.5,462.9,374.42
2016,2,4,10,30,831.0,86.0,2.5,9.0,500.0,520.9,424.45
2016,2,4,10,45,842.5,87.5,2.5,9.5,525.0,575.74,469.81
2016,2,4,11,0,854.0,89.0,2.5,10.0,550.0,629.69,513.0
2016,2,4,11,15,691.5,139.0,2.4,10.5,520.0,619.77,503.68
2016,2,4,11,30,529.0,189.0,2.3,11.0,490.0,584.35,474.24
2016,2,4,11,45,527.0,194.5,2.25,11.5,498.5,615.43,497.71
2016,2,4,12,0,525.0,200.0,2.2,12.0,507.0,644.7,518.84
2016,2,4,12,15,527.5,198.5,2.05,12.0,508.0,668.38,536.08
2016,2,4,12,30,530.0,197.0,1.9,12.0,509.0,690.14,551.62
2016,2,4,12,45,704.5,143.5,1.8,12.5,553.5,812.76,640.97
2016,2,4,13,0,879.0,90.0,1.7,13.0,598.0,923.42,715.12
2016,2,4,13,15,684.0,143.5,1.6,13.0,533.5,831.93,649.37
2016,2,4,13,30,489.0,197.0,1.5,13.0,469.0,714.83,564.48
2016,2,4,13,45,483.0,190.0,1.45,13.0,450.5,710.65,563.12
2016,2,4,14,0,477.0,183.0,1.4,13.0,432.0,703.99,558.82
2016,2,4,14,15,563.0,149.0,1.3,13.0,427.5,750.86,594.05
2016,2,4,14,30,649.0,115.0,1.2,13.0,423.0,804.79,631.79
2016,2,4,14,45,532.5,130.5,1.2,13.0,371.5,701.13,557.94
2016,2,4,15,0,416.0,146.0,1.2,13.0,320.0,608.27,490.46
2016,2,4,15,15,395.0,136.5,1.1,12.5,289.0,573.98,466.42
2016,2,4,15,30,374.0,127.0,1.0,12.0,258.0,538.53,440.34
2016,2,4,15,45,359.0,111.5,0.95,12.0,224.0,499.91,411.04
2016,2,4,16,0,344.0,96.0,0.9,12.0,190.0,460.25,380.02
2016,2,4,16,15,312.5,81.0,0.95,11.5,154.5,406.62,337.58
2016,2,4,16,30,281.0,66.0,1.0,11.0,119.0,353.69,293.71
2016,2,4,16,45,233.5,50.0,1.05,10.5,85.5,288.03,236.92
2016,2,4,17,0,186.0,34.0,1.1,10.0,52.0,225.35,175.45
2016,2,4,17,15,93.0,17.0,1.15,9.5,26.0,111.98,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,10.0,2.35,5.5,15.0,8.54,0.0
2016,2,5,7,30,192.0,20.0,2.4,6.0,30.0,16.6,0.0
2016,2,5,7,45,314.5,32.0,2.45,6.5,68.5,26.4,16.73
2016,2,5,8,0,437.0,44.0,2.5,7.0,107.0,36.04,26.63
2016,2,5,8,15,513.0,52.0,2.5,7.5,152.0,41.93,32.43
2016,2,5,8,30,589.0,60.0,2.5,8.0,197.0,61.27,38.66
2016,2,5,8,45,638.5,66.0,2.5,8.5,242.0,112.09,65.76
2016,2,5,9,0,688.0,72.0,2.5,9.0,287.0,169.04,109.0
2016,2,5,9,15,721.5,76.0,2.5,9.5,329.0,226.62,159.11
2016,2,5,9,30,755.0,80.0,2.5,10.0,371.0,289.62,215.83
2016,2,5,9,45,783.5,82.0,2.5,11.0,410.0,349.9,270.03
2016,2,5,10,0,812.0,84.0,2.5,12.0,449.0,412.41,324.84
2016,2,5,10,15,828.5,86.5,2.4,12.0,481.0,471.82,376.74
2016,2,5,10,30,845.0,89.0,2.3,12.0,513.0,531.46,427.13
2016,2,5,10,45,750.0,113.0,2.25,12.5,503.0,550.6,443.72
2016,2,5,11,0,655.0,137.0,2.2,13.0,493.0,558.27,450.13
2016,2,5,11,15,638.5,148.0,2.05,13.0,504.0,594.06,477.94
2016,2,5,11,30,622.0,159.0,1.9,13.0,515.0,626.59,502.14
2016,2,5,11,45,560.0,184.5,1.75,13.5,509.0,630.2,502.52
2016,2,5,12,0,498.0,210.0,1.6,14.0,503.0,634.11,502.71
2016,2,5,12,15,483.0,215.5,1.45,14.0,500.5,650.0,513.41
2016,2,5,12,30,468.0,221.0,1.3,14.0,498.0,663.13,521.68
2016,2,5,12,45,512.5,203.5,1.15,14.5,504.0,701.45,548.36
2016,2,5,13,0,557.0,186.0,1.0,15.0,510.0,738.97,573.48
2016,2,5,13,15,494.0,200.0,1.0,15.0,483.0,711.57,552.94
2016,2,5,13,30,431.0,214.0,1.0,15.0,456.0,679.71,529.8
2016,2,5,13,45,433.5,204.5,1.0,15.0,440.0,680.47,531.74
2016,2,5,14,0,436.0,195.0,1.0,15.0,424.0,678.98,531.79
2016,2,5,14,15,633.0,140.0,1.05,15.0,453.0,817.62,633.69
2016,2,5,14,30,830.0,85.0,1.1,15.0,482.0,936.12,714.71
2016,2,5,14,45,817.5,81.0,1.15,15.0,448.5,916.87,702.24
2016,2,5,15,0,805.0,77.0,1.2,15.0,415.0,894.18,689.25
2016,2,5,15,15,780.0,73.5,1.2,14.5,376.0,857.16,666.58
2016,2,5,15,30,755.0,70.0,1.2,14.0,337.0,817.48,641.54
2016,2,5,15,45,714.5,66.0,1.2,13.5,293.0,760.88,603.44
2016,2,5,16,0,674.0,62.0,1.2,13.0,249.0,710.68,568.51
2016,2,5,16,15,616.5,56.0,1.2,12.0,203.5,636.02,514.23
2016,2,5,16,30,559.0,50.0,1.2,11.0,158.0,562.49,457.7
2016,2,5,16,45,456.0,41.5,1.2,10.5,113.5,452.23,368.03
2016,2,5,17,0,353.0,33.0,1.2,10.0,69.0,348.38,273.57
2016,2,5,17,15,176.5,16.5,1.2,10.0,34.5,175.49,35.53
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,117.5,10.0,2.25,6.5,16.5,8.54,0.0
2016,2,6,7,30,235.0,20.0,2.3,7.0,33.0,16.59,0.0
2016,2,6,7,45,353.5,30.5,2.35,7.5,72.0,25.09,15.75
2016,2,6,8,0,472.0,41.0,2.4,8.0,111.0,33.49,24.31
2016,2,6,8,15,544.0,48.0,2.3,8.5,155.5,38.67,29.4
2016,2,6,8,30,616.0,55.0,2.2,9.0,200.0,57.72,35.07
2016,2,6,8,45,667.0,59.0,2.1,9.5,245.5,108.7,61.42
2016,2,6,9,0,718.0,63.0,2.0,10.0,291.0,168.5,106.7
2016,2,6,9,15,748.5,66.5,1.9,10.5,332.5,226.31,156.91
2016,2,6,9,30,779.0,70.0,1.8,11.0,374.0,287.21,211.72
2016,2,6,9,45,799.5,73.0,1.75,12.0,411.0,347.05,265.37
2016,2,6,10,0,820.0,76.0,1.7,13.0,448.0,408.17,318.56
2016,2,6,10,15,835.0,78.0,1.6,13.0,479.0,466.77,369.09
2016,2,6,10,30,850.0,80.0,1.5,13.0,510.0,525.4,417.81
2016,2,6,10,45,862.0,81.0,1.4,13.5,535.0,581.04,461.62
2016,2,6,11,0,874.0,82.0,1.3,14.0,560.0,632.12,500.35
2016,2,6,11,15,880.0,83.0,1.35,14.0,577.5,680.85,538.11
2016,2,6,11,30,886.0,84.0,1.4,14.0,595.0,727.59,573.2
2016,2,6,11,45,892.5,83.0,1.45,14.5,605.0,770.31,602.19
2016,2,6,12,0,899.0,82.0,1.5,15.0,615.0,810.59,629.19
2016,2,6,12,15,622.5,168.0,1.5,15.0,537.5,722.53,565.27
2016,2,6,12,30,346.0,254.0,1.5,15.0,460.0,578.0,455.75
2016,2,6,12,45,423.0,231.0,1.55,15.5,481.0,652.21,512.94
2016,2,6,13,0,500.0,208.0,1.6,16.0,502.0,712.23,557.39
2016,2,6,13,15,426.0,221.5,1.6,16.0,468.0,672.68,527.27
2016,2,6,13,30,352.0,235.0,1.6,16.0,434.0,610.34,481.46
2016,2,6,13,45,426.0,208.0,1.6,16.0,440.0,677.69,533.61
2016,2,6,14,0,500.0,181.0,1.6,16.0,446.0,724.88,569.94
2016,2,6,14,15,457.5,179.5,1.55,16.0,412.5,687.09,542.01
2016,2,6,14,30,415.0,178.0,1.5,16.0,379.0,647.02,513.0
2016,2,6,14,45,424.5,162.5,1.45,16.0,355.0,638.52,508.37
2016,2,6,15,0,434.0,147.0,1.4,16.0,331.0,627.52,501.57
2016,2,6,15,15,301.0,147.5,1.25,15.5,269.5,479.52,388.86
2016,2,6,15,30,168.0,148.0,1.1,15.0,208.0,338.69,277.62
2016,2,6,15,45,159.0,130.5,1.0,14.5,181.5,308.78,255.12
2016,2,6,16,0,150.0,113.0,0.9,14.0,155.0,278.59,231.03
2016,2,6,16,15,362.0,79.5,0.95,13.5,157.0,446.54,369.27
2016,2,6,16,30,574.0,46.0,1.0,13.0,159.0,569.9,460.81
2016,2,6,16,45,486.0,38.0,1.05,12.5,115.5,471.5,379.93
2016,2,6,17,0,398.0,30.0,1.1,12.0,72.0,378.78,296.53
2016,2,6,17,15,199.0,15.0,1.1,11.5,36.0,190.01,64.92
2016,2,6,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,9.5,2.35,8.5,18.5,8.11,0.0
2016,2,7,7,30,322.0,19.0,2.4,9.0,37.0,17.2,0.42
2016,2,7,7,45,442.0,27.0,2.5,9.5,78.5,24.23,15.03
2016,2,7,8,0,562.0,35.0,2.6,10.0,120.0,31.29,22.18
2016,2,7,8,15,628.5,40.5,2.65,10.5,166.0,35.86,26.65
2016,2,7,8,30,695.0,46.0,2.7,11.0,212.0,55.5,31.68
2016,2,7,8,45,738.5,49.5,2.8,11.5,258.0,109.86,59.07
2016,2,7,9,0,782.0,53.0,2.9,12.0,304.0,169.43,103.96
2016,2,7,9,15,810.5,56.0,2.8,12.5,346.5,230.23,156.92
2016,2,7,9,30,839.0,59.0,2.7,13.0,389.0,295.16,215.54
2016,2,7,9,45,852.5,63.0,2.65,13.5,426.0,356.36,271.44
2016,2,7,10,0,866.0,67.0,2.6,14.0,463.0,417.91,326.28
2016,2,7,10,15,880.5,69.0,2.5,14.5,495.0,478.0,378.06
2016,2,7,10,30,895.0,71.0,2.4,15.0,527.0,537.95,427.76
2016,2,7,10,45,905.0,72.0,2.35,15.5,552.5,593.88,472.72
2016,2,7,11,0,915.0,73.0,2.3,16.0,578.0,648.59,515.14
2016,2,7,11,15,921.5,74.0,2.3,16.0,596.0,699.5,554.64
2016,2,7,11,30,928.0,75.0,2.3,16.0,614.0,748.37,590.74
2016,2,7,11,45,931.5,75.5,2.3,16.5,624.0,792.15,620.24
2016,2,7,12,0,935.0,76.0,2.3,17.0,634.0,833.18,647.45
2016,2,7,12,15,935.5,76.0,2.25,17.0,636.0,868.22,671.04
2016,2,7,12,30,936.0,76.0,2.2,17.0,638.0,899.96,692.24
2016,2,7,12,45,935.5,75.0,2.2,17.5,632.5,926.16,708.76
2016,2,7,13,0,935.0,74.0,2.2,18.0,627.0,948.73,722.84
2016,2,7,13,15,930.0,73.5,2.2,18.0,613.0,964.02,733.46
2016,2,7,13,30,925.0,73.0,2.2,18.0,599.0,975.39,741.67
2016,2,7,13,45,917.0,71.5,2.2,18.0,577.0,978.68,744.62
2016,2,7,14,0,909.0,70.0,2.2,18.0,555.0,977.99,745.15
2016,2,7,14,15,897.0,69.0,2.1,18.0,526.5,970.2,739.92
2016,2,7,14,30,885.0,68.0,2.0,18.0,498.0,958.64,732.31
2016,2,7,14,45,868.0,66.0,1.95,18.0,463.5,937.29,718.72
2016,2,7,15,0,851.0,64.0,1.9,18.0,429.0,912.57,702.88
2016,2,7,15,15,827.5,61.5,1.75,17.5,389.0,888.15,687.24
2016,2,7,15,30,804.0,59.0,1.6,17.0,349.0,850.5,661.98
2016,2,7,15,45,769.5,55.5,1.45,16.5,305.0,799.08,626.4
2016,2,7,16,0,735.0,52.0,1.3,16.0,261.0,746.12,588.57
2016,2,7,16,15,683.5,47.5,1.3,15.5,215.0,676.25,538.2
2016,2,7,16,30,632.0,43.0,1.3,15.0,169.0,606.75,485.27
2016,2,7,16,45,546.0,36.0,1.3,14.5,124.0,508.29,406.8
2016,2,7,17,0,460.0,29.0,1.3,14.0,79.0,414.27,323.64
2016,2,7,17,15,230.0,14.5,1.3,13.5,39.5,211.97,94.58
2016,2,7,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,11.0,2.95,9.5,18.5,9.39,0.0
2016,2,8,7,30,260.0,22.0,3.0,10.0,37.0,18.28,2.77
2016,2,8,7,45,379.0,32.0,3.15,11.0,78.0,26.32,16.82
2016,2,8,8,0,498.0,42.0,3.3,12.0,119.0,34.29,24.67
2016,2,8,8,15,569.5,49.0,3.2,12.5,165.0,39.48,29.67
2016,2,8,8,30,641.0,56.0,3.1,13.0,211.0,59.02,35.24
2016,2,8,8,45,684.5,61.0,3.05,13.5,256.5,115.09,65.2
2016,2,8,9,0,728.0,66.0,3.0,14.0,302.0,172.83,108.41
2016,2,8,9,15,759.5,69.5,2.9,14.5,344.5,231.69,158.96
2016,2,8,9,30,791.0,73.0,2.8,15.0,387.0,293.77,214.3
2016,2,8,9,45,820.5,73.5,2.75,15.5,426.5,355.25,269.28
2016,2,8,10,0,850.0,74.0,2.7,16.0,466.0,418.95,324.97
2016,2,8,10,15,864.5,76.0,2.65,16.5,498.0,479.17,376.45
2016,2,8,10,30,879.0,78.0,2.6,17.0,530.0,537.45,424.67
2016,2,8,10,45,889.5,79.5,2.55,17.5,555.5,593.57,469.49
2016,2,8,11,0,900.0,81.0,2.5,18.0,581.0,648.56,511.87
2016,2,8,11,15,906.5,82.0,2.45,18.0,598.5,699.0,550.54
2016,2,8,11,30,913.0,83.0,2.4,18.0,616.0,747.42,586.1
2016,2,8,11,45,916.0,83.5,2.35,18.5,626.5,790.42,614.54
2016,2,8,12,0,919.0,84.0,2.3,19.0,637.0,830.67,640.65
2016,2,8,12,15,920.0,84.0,2.25,19.0,639.0,865.79,664.12
2016,2,8,12,30,921.0,84.0,2.2,19.0,641.0,897.67,685.27
2016,2,8,12,45,924.5,81.5,2.15,19.5,636.0,925.45,702.22
2016,2,8,13,0,928.0,79.0,2.1,20.0,631.0,949.75,716.77
2016,2,8,13,15,923.0,78.0,2.0,20.0,617.5,964.41,725.68
2016,2,8,13,30,918.0,77.0,1.9,20.0,604.0,975.16,732.12
2016,2,8,13,45,909.5,76.5,1.85,20.0,582.0,979.27,734.93
2016,2,8,14,0,901.0,76.0,1.8,20.0,560.0,979.46,735.36
2016,2,8,14,15,889.0,74.5,1.75,20.0,531.5,971.1,730.31
2016,2,8,14,30,877.0,73.0,1.7,20.0,503.0,958.97,722.97
2016,2,8,14,45,859.0,71.0,1.65,20.0,468.0,947.47,716.16
2016,2,8,15,0,841.0,69.0,1.6,20.0,433.0,921.73,699.78
2016,2,8,15,15,817.0,66.0,1.5,19.5,393.0,885.76,677.07
2016,2,8,15,30,793.0,63.0,1.4,19.0,353.0,847.04,652.09
2016,2,8,15,45,758.0,59.5,1.3,18.5,309.0,795.28,617.28
2016,2,8,16,0,723.0,56.0,1.2,18.0,265.0,741.96,580.21
2016,2,8,16,15,670.0,51.0,1.2,17.5,218.5,670.24,529.14
2016,2,8,16,30,617.0,46.0,1.2,17.0,172.0,598.93,475.57
2016,2,8,16,45,530.0,39.0,1.3,16.5,127.0,508.21,404.46
2016,2,8,17,0,443.0,32.0,1.4,16.0,82.0,415.36,324.33
2016,2,8,17,15,221.5,16.0,1.4,15.5,41.0,210.62,109.9
2016,2,8,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,146.0,11.0,2.6,9.5,20.5,9.39,0.0
2016,2,9,7,30,292.0,22.0,2.7,10.0,41.0,18.26,4.35
2016,2,9,7,45,409.0,32.0,2.8,11.0,83.0,26.33,16.97
2016,2,9,8,0,526.0,42.0,2.9,12.0,125.0,34.34,24.76
2016,2,9,8,15,596.0,48.0,2.9,12.5,172.0,38.75,29.04
2016,2,9,8,30,666.0,54.0,2.9,13.0,219.0,61.62,37.06
2016,2,9,8,45,710.5,58.5,2.95,13.5,265.0,115.31,64.31
2016,2,9,9,0,755.0,63.0,3.0,14.0,311.0,174.47,108.56
2016,2,9,9,15,785.5,66.5,2.9,14.5,354.5,234.83,160.52
2016,2,9,9,30,816.0,70.0,2.8,15.0,398.0,298.27,217.17
2016,2,9,9,45,765.5,82.0,2.7,15.5,412.5,344.87,262.09
2016,2,9,10,0,715.0,94.0,2.6,16.0,427.0,383.41,298.67
2016,2,9,10,15,683.0,112.0,2.4,16.0,447.0,430.98,340.34
2016,2,9,10,30,651.0,130.0,2.2,16.0,467.0,473.88,376.39
2016,2,9,10,45,696.5,123.5,2.05,16.5,499.5,532.56,422.64
2016,2,9,11,0,742.0,117.0,1.9,17.0,532.0,593.7,469.17
2016,2,9,11,15,639.0,156.5,1.8,17.5,522.0,604.57,475.57
2016,2,9,11,30,536.0,196.0,1.7,18.0,512.0,597.98,468.68
2016,2,9,11,45,497.5,213.5,1.6,18.5,510.5,614.23,479.02
2016,2,9,12,0,459.0,231.0,1.5,19.0,509.0,625.95,485.44
2016,2,9,12,15,456.5,233.0,1.35,19.0,510.5,647.58,500.13
2016,2,9,12,30,454.0,235.0,1.2,19.0,512.0,667.25,512.97
2016,2,9,12,45,690.0,159.0,1.1,19.5,575.0,821.0,621.58
2016,2,9,13,0,926.0,83.0,1.0,20.0,638.0,954.04,705.17
2016,2,9,13,15,696.5,148.5,0.85,20.0,561.0,853.74,635.45
2016,2,9,13,30,467.0,214.0,0.7,20.0,484.0,715.65,539.39
2016,2,9,13,45,406.5,219.0,0.55,20.0,448.0,652.24,495.41
2016,2,9,14,0,346.0,224.0,0.4,20.0,412.0,607.24,462.31
2016,2,9,14,15,339.0,213.0,0.3,19.5,389.0,592.44,453.05
2016,2,9,14,30,332.0,202.0,0.2,19.0,366.0,575.97,442.26
2016,2,9,14,45,336.0,186.0,0.15,19.0,342.5,562.08,433.45
2016,2,9,15,0,340.0,170.0,0.1,19.0,319.0,546.36,423.3
2016,2,9,15,15,338.0,153.5,0.15,18.5,290.0,522.48,408.67
2016,2,9,15,30,336.0,137.0,0.2,18.0,261.0,496.96,392.55
2016,2,9,15,45,313.5,123.5,0.25,17.5,228.5,455.65,363.57
2016,2,9,16,0,291.0,110.0,0.3,17.0,196.0,414.25,333.56
2016,2,9,16,15,266.5,93.5,0.35,16.5,162.0,366.76,297.53
2016,2,9,16,30,242.0,77.0,0.4,16.0,128.0,319.7,260.15
2016,2,9,16,45,206.0,59.0,0.5,16.0,94.5,261.66,211.76
2016,2,9,17,0,170.0,41.0,0.6,16.0,61.0,222.44,174.8
2016,2,9,17,15,85.0,25.0,0.65,15.5,35.0,112.74,63.36
2016,2,9,17,30,0.0,9.0,0.7,15.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,0.75,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,84.0,12.0,1.15,10.5,18.0,10.24,0.0
2016,2,10,7,30,168.0,24.0,1.1,11.0,36.0,18.66,5.85
2016,2,10,7,45,244.0,39.0,1.1,11.5,71.0,30.04,20.28
2016,2,10,8,0,320.0,54.0,1.1,12.0,106.0,41.19,30.9
2016,2,10,8,15,366.0,67.5,1.15,12.0,145.0,50.85,39.97
2016,2,10,8,30,412.0,81.0,1.2,12.0,184.0,70.43,48.64
2016,2,10,8,45,437.5,94.0,1.25,12.5,222.5,113.79,74.14
2016,2,10,9,0,463.0,107.0,1.3,13.0,261.0,160.54,109.96
2016,2,10,9,15,495.5,113.5,1.2,13.0,297.5,206.75,148.85
2016,2,10,9,30,528.0,120.0,1.1,13.0,334.0,256.58,192.18
2016,2,10,9,45,653.0,100.0,1.0,13.5,389.5,321.77,245.48
2016,2,10,10,0,778.0,80.0,0.9,14.0,445.0,396.85,306.64
2016,2,10,10,15,724.5,102.5,0.85,14.5,460.5,441.3,344.72
2016,2,10,10,30,671.0,125.0,0.8,15.0,476.0,479.83,376.2
2016,2,10,10,45,770.5,108.0,0.8,15.5,529.0,558.9,437.01
2016,2,10,11,0,870.0,91.0,0.8,16.0,582.0,645.76,501.36
2016,2,10,11,15,746.0,129.5,0.85,16.0,559.5,649.68,504.17
2016,2,10,11,30,622.0,168.0,0.9,16.0,537.0,637.99,495.78
2016,2,10,11,45,427.5,225.5,0.95,16.5,481.0,573.67,446.62
2016,2,10,12,0,233.0,283.0,1.0,17.0,425.0,471.32,368.31
2016,2,10,12,15,401.5,238.5,1.0,17.0,484.5,591.81,461.7
2016,2,10,12,30,570.0,194.0,1.0,17.0,544.0,724.27,558.34
2016,2,10,12,45,731.5,143.0,1.05,17.5,588.0,841.35,638.49
2016,2,10,13,0,893.0,92.0,1.1,18.0,632.0,935.86,699.85
2016,2,10,13,15,888.0,91.0,1.1,18.0,618.0,950.14,708.38
2016,2,10,13,30,883.0,90.0,1.1,18.0,604.0,971.22,722.61
2016,2,10,13,45,875.5,88.5,1.15,18.0,583.0,975.13,726.6
2016,2,10,14,0,868.0,87.0,1.2,18.0,562.0,975.11,728.43
2016,2,10,14,15,693.5,125.0,1.15,18.0,492.5,864.01,654.81
2016,2,10,14,30,519.0,163.0,1.1,18.0,423.0,732.0,565.67
2016,2,10,14,45,450.0,164.0,1.1,18.0,378.0,666.8,520.92
2016,2,10,15,0,381.0,165.0,1.1,18.0,333.0,579.05,458.19
2016,2,10,15,15,298.0,159.0,1.05,17.5,283.5,492.09,394.0
2016,2,10,15,30,215.0,153.0,1.0,17.0,234.0,406.92,328.88
2016,2,10,15,45,199.0,137.0,1.0,16.5,204.5,352.26,288.1
2016,2,10,16,0,183.0,121.0,1.0,16.0,175.0,317.3,261.12
2016,2,10,16,15,167.0,101.5,1.05,15.5,145.0,276.96,228.93
2016,2,10,16,30,151.0,82.0,1.1,15.0,115.0,252.79,208.42
2016,2,10,16,45,126.5,62.5,1.15,14.5,85.5,204.84,167.35
2016,2,10,17,0,102.0,43.0,1.2,14.0,56.0,157.21,124.78
2016,2,10,17,15,51.0,26.0,1.2,14.0,32.5,78.67,46.78
2016,2,10,17,30,0.0,9.0,1.2,14.0,9.0,7.68,0.0
2016,2,10,17,45,0.0,4.5,1.2,14.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,82.0,12.5,1.8,10.5,18.5,10.67,0.0
2016,2,11,7,30,164.0,25.0,1.8,11.0,37.0,19.41,7.36
2016,2,11,7,45,226.5,41.0,1.8,12.0,71.0,31.46,21.54
2016,2,11,8,0,289.0,57.0,1.8,13.0,105.0,43.21,32.58
2016,2,11,8,15,328.0,71.5,1.7,13.0,142.5,53.46,42.13
2016,2,11,8,30,367.0,86.0,1.6,13.0,180.0,72.84,51.16
2016,2,11,8,45,398.0,97.0,1.5,13.5,216.5,112.47,74.33
2016,2,11,9,0,429.0,108.0,1.4,14.0,253.0,156.08,107.37
2016,2,11,9,15,459.0,118.5,1.25,14.0,291.5,202.93,146.63
2016,2,11,9,30,489.0,129.0,1.1,14.0,330.0,253.33,190.02
2016,2,11,9,45,522.5,135.0,1.0,14.5,367.0,304.41,233.48
2016,2,11,10,0,556.0,141.0,0.9,15.0,404.0,358.83,278.71
2016,2,11,10,15,536.0,158.0,0.85,15.5,426.0,401.69,314.28
2016,2,11,10,30,516.0,175.0,0.8,16.0,448.0,441.72,346.12
2016,2,11,10,45,307.5,217.0,0.8,16.5,381.5,385.47,303.48
2016,2,11,11,0,99.0,259.0,0.8,17.0,315.0,296.83,233.73
2016,2,11,11,15,168.5,267.0,0.8,17.0,366.0,369.78,291.43
2016,2,11,11,30,238.0,275.0,0.8,17.0,417.0,439.16,344.49
2016,2,11,11,45,234.0,282.0,0.8,17.0,423.5,457.55,357.72
2016,2,11,12,0,230.0,289.0,0.8,17.0,430.0,475.13,370.65
2016,2,11,12,15,272.5,281.0,0.8,17.0,449.5,530.61,412.2
2016,2,11,12,30,315.0,273.0,0.8,17.0,469.0,572.43,443.25
2016,2,11,12,45,399.0,248.5,0.8,17.5,494.0,633.72,488.29
2016,2,11,13,0,483.0,224.0,0.8,18.0,519.0,716.59,546.74
2016,2,11,13,15,454.0,227.0,0.7,18.0,499.0,706.97,537.71
2016,2,11,13,30,425.0,230.0,0.6,18.0,479.0,694.22,527.69
2016,2,11,13,45,491.0,201.0,0.55,18.0,479.5,734.68,557.64
2016,2,11,14,0,557.0,172.0,0.5,18.0,480.0,772.45,584.45
2016,2,11,14,15,558.5,162.0,0.4,18.0,457.5,767.14,579.53
2016,2,11,14,30,560.0,152.0,0.3,18.0,435.0,759.05,573.5
2016,2,11,14,45,573.5,137.0,0.2,18.0,409.5,762.46,575.49
2016,2,11,15,0,587.0,122.0,0.1,18.0,384.0,754.69,570.02
2016,2,11,15,15,556.5,115.5,0.25,17.5,346.0,711.47,544.84
2016,2,11,15,30,526.0,109.0,0.4,17.0,308.0,658.43,512.52
2016,2,11,15,45,469.5,107.5,0.55,17.0,269.0,596.74,471.52
2016,2,11,16,0,413.0,106.0,0.7,17.0,230.0,535.85,428.85
2016,2,11,16,15,370.0,92.0,0.85,16.5,189.5,471.4,381.71
2016,2,11,16,30,327.0,78.0,1.0,16.0,149.0,408.22,332.75
2016,2,11,16,45,265.0,62.0,1.15,15.5,110.5,329.18,268.15
2016,2,11,17,0,203.0,46.0,1.3,15.0,72.0,254.25,203.25
2016,2,11,17,15,101.5,29.0,1.35,14.5,42.0,134.26,88.13
2016,2,11,17,30,0.0,12.0,1.4,14.0,12.0,10.24,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
