Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,13.5,1.15,11.0,23.0,11.52,0.0
2016,2,12,7,30,250.0,27.0,1.1,11.0,46.0,22.4,10.35
2016,2,12,7,45,358.0,38.5,1.1,11.5,87.5,31.56,21.81
2016,2,12,8,0,466.0,50.0,1.1,12.0,129.0,40.57,30.45
2016,2,12,8,15,431.0,68.0,1.05,12.0,159.0,51.54,40.65
2016,2,12,8,30,396.0,86.0,1.0,12.0,189.0,73.69,51.58
2016,2,12,8,45,441.0,93.5,0.95,12.5,227.5,113.85,73.95
2016,2,12,9,0,486.0,101.0,0.9,13.0,266.0,159.55,107.93
2016,2,12,9,15,419.5,128.5,0.85,13.5,284.0,202.45,147.7
2016,2,12,9,30,353.0,156.0,0.8,14.0,302.0,234.18,178.22
2016,2,12,9,45,418.5,158.5,0.8,14.5,347.0,288.97,222.98
2016,2,12,10,0,484.0,161.0,0.8,15.0,392.0,347.68,270.57
2016,2,12,10,15,540.5,156.0,0.85,15.0,430.0,402.23,315.31
2016,2,12,10,30,597.0,151.0,0.9,15.0,468.0,466.62,366.87
2016,2,12,10,45,600.5,158.0,0.95,15.5,489.5,512.08,402.34
2016,2,12,11,0,604.0,165.0,1.0,16.0,511.0,556.56,436.17
2016,2,12,11,15,726.5,134.5,1.05,16.0,563.5,643.09,502.04
2016,2,12,11,30,849.0,104.0,1.1,16.0,616.0,733.64,569.12
2016,2,12,11,45,732.5,142.5,1.15,16.0,589.0,728.39,564.02
2016,2,12,12,0,616.0,181.0,1.2,16.0,562.0,707.63,548.56
2016,2,12,12,15,508.5,218.5,1.2,16.0,533.5,677.18,525.55
2016,2,12,12,30,401.0,256.0,1.2,16.0,505.0,628.12,488.93
2016,2,12,12,45,512.0,216.0,1.3,16.0,531.5,718.02,557.54
2016,2,12,13,0,623.0,176.0,1.4,16.0,558.0,800.84,618.62
2016,2,12,13,15,341.0,217.0,1.45,16.0,425.0,569.81,448.56
2016,2,12,13,30,59.0,258.0,1.5,16.0,292.0,318.13,252.19
2016,2,12,13,45,248.0,234.0,1.55,16.0,372.5,517.89,412.98
2016,2,12,14,0,437.0,210.0,1.6,16.0,453.0,700.31,550.9
2016,2,12,14,15,338.0,216.5,1.6,16.0,399.0,595.95,472.14
2016,2,12,14,30,239.0,223.0,1.6,16.0,345.0,490.67,392.82
2016,2,12,14,45,360.5,186.0,1.6,16.0,355.5,585.91,469.61
2016,2,12,15,0,482.0,149.0,1.6,16.0,366.0,678.8,541.32
2016,2,12,15,15,495.0,131.5,1.55,15.5,337.0,665.38,532.35
2016,2,12,15,30,508.0,114.0,1.5,15.0,308.0,648.83,521.87
2016,2,12,15,45,465.0,108.5,1.45,15.0,269.5,594.34,481.62
2016,2,12,16,0,422.0,103.0,1.4,15.0,231.0,540.07,440.78
2016,2,12,16,15,383.0,89.5,1.45,14.5,191.5,479.22,394.4
2016,2,12,16,30,344.0,76.0,1.5,14.0,152.0,419.36,346.56
2016,2,12,16,45,284.0,61.0,1.55,14.0,113.5,342.38,281.83
2016,2,12,17,0,224.0,46.0,1.6,14.0,75.0,269.37,217.43
2016,2,12,17,15,112.0,30.5,1.6,13.5,45.0,145.48,100.49
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,12.5,2.0,9.5,26.0,10.67,0.0
2016,2,13,7,30,340.0,25.0,2.0,10.0,52.0,20.71,9.9
2016,2,13,7,45,452.0,34.0,2.0,10.5,96.5,27.88,18.77
2016,2,13,8,0,564.0,43.0,2.0,11.0,141.0,35.04,25.68
2016,2,13,8,15,628.0,49.0,1.85,11.5,188.5,42.95,33.05
2016,2,13,8,30,692.0,55.0,1.7,12.0,236.0,63.55,38.11
2016,2,13,8,45,377.0,97.0,1.6,12.5,198.5,110.64,73.89
2016,2,13,9,0,62.0,139.0,1.5,13.0,161.0,120.42,94.32
2016,2,13,9,15,449.5,103.5,1.5,13.5,289.5,188.78,135.91
2016,2,13,9,30,837.0,68.0,1.5,14.0,418.0,303.99,220.91
2016,2,13,9,45,865.0,67.5,1.5,14.5,458.0,367.96,277.4
2016,2,13,10,0,893.0,67.0,1.5,15.0,498.0,432.3,333.13
2016,2,13,10,15,907.0,69.0,1.45,15.5,531.0,494.2,385.07
2016,2,13,10,30,921.0,71.0,1.4,16.0,564.0,555.84,434.72
2016,2,13,10,45,933.5,71.0,1.4,16.5,590.5,614.0,480.17
2016,2,13,11,0,946.0,71.0,1.4,17.0,617.0,671.1,523.18
2016,2,13,11,15,952.0,72.0,1.45,17.0,635.5,723.55,562.89
2016,2,13,11,30,958.0,73.0,1.5,17.0,654.0,773.81,598.72
2016,2,13,11,45,963.0,72.0,1.6,17.5,665.0,818.63,628.89
2016,2,13,12,0,968.0,71.0,1.7,18.0,676.0,860.64,656.91
2016,2,13,12,15,969.0,71.5,1.7,18.0,678.0,898.06,681.77
2016,2,13,12,30,970.0,72.0,1.7,18.0,680.0,932.07,704.26
2016,2,13,12,45,961.0,75.0,1.75,18.0,673.0,956.6,721.08
2016,2,13,13,0,952.0,78.0,1.8,18.0,666.0,977.04,735.39
2016,2,13,13,15,947.0,77.5,2.0,18.0,651.5,992.88,748.78
2016,2,13,13,30,942.0,77.0,2.2,18.0,637.0,1004.69,759.6
2016,2,13,13,45,931.5,76.5,2.45,18.0,614.5,1007.15,764.82
2016,2,13,14,0,921.0,76.0,2.7,18.0,592.0,1005.52,767.32
2016,2,13,14,15,909.0,74.5,2.75,17.5,562.5,997.14,764.79
2016,2,13,14,30,897.0,73.0,2.8,17.0,533.0,984.86,759.75
2016,2,13,14,45,878.5,71.5,2.85,17.0,497.0,962.54,746.38
2016,2,13,15,0,860.0,70.0,2.9,17.0,461.0,947.49,738.12
2016,2,13,15,15,837.0,67.5,2.75,16.5,420.0,912.65,715.47
2016,2,13,15,30,814.0,65.0,2.6,16.0,379.0,874.94,690.54
2016,2,13,15,45,776.5,62.5,2.5,15.5,333.5,821.42,653.97
2016,2,13,16,0,739.0,60.0,2.4,15.0,288.0,766.31,615.13
2016,2,13,16,15,688.5,55.0,2.4,14.5,240.0,695.7,563.65
2016,2,13,16,30,638.0,50.0,2.4,14.0,192.0,625.27,509.71
2016,2,13,16,45,551.0,43.5,2.45,13.5,145.0,533.41,436.09
2016,2,13,17,0,464.0,37.0,2.5,13.0,98.0,439.13,355.81
2016,2,13,17,15,320.5,26.0,2.5,12.5,59.5,305.96,223.23
2016,2,13,17,30,177.0,15.0,2.5,12.0,21.0,129.9,0.0
2016,2,13,17,45,88.5,7.5,2.5,12.0,10.5,6.4,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,150.0,13.0,2.35,10.5,25.5,11.1,0.0
2016,2,14,7,30,300.0,26.0,2.4,11.0,51.0,21.41,10.94
2016,2,14,7,45,377.5,37.5,2.45,11.5,90.5,30.52,21.05
2016,2,14,8,0,455.0,49.0,2.5,12.0,130.0,39.41,29.48
2016,2,14,8,15,507.0,57.5,2.35,12.5,172.5,45.46,35.17
2016,2,14,8,30,559.0,66.0,2.2,13.0,215.0,65.1,41.27
2016,2,14,8,45,592.5,73.0,2.05,13.5,256.5,113.99,67.67
2016,2,14,9,0,626.0,80.0,1.9,14.0,298.0,167.08,107.87
2016,2,14,9,15,365.0,130.5,1.9,14.5,261.5,192.2,141.51
2016,2,14,9,30,104.0,181.0,1.9,15.0,225.0,178.81,140.93
2016,2,14,9,45,308.0,169.5,1.95,16.0,316.0,255.97,199.55
2016,2,14,10,0,512.0,158.0,2.0,17.0,407.0,356.84,278.26
2016,2,14,10,15,428.0,190.5,2.1,17.0,407.5,381.39,300.7
2016,2,14,10,30,344.0,223.0,2.2,17.0,408.0,388.91,308.58
2016,2,14,10,45,489.5,190.5,2.3,17.5,468.0,474.66,376.52
2016,2,14,11,0,635.0,158.0,2.4,18.0,528.0,570.44,450.82
2016,2,14,11,15,557.5,192.0,2.4,18.0,524.0,581.11,458.48
2016,2,14,11,30,480.0,226.0,2.4,18.0,520.0,589.28,463.94
2016,2,14,11,45,423.0,246.5,2.4,18.5,508.5,591.95,464.48
2016,2,14,12,0,366.0,267.0,2.4,19.0,497.0,575.49,450.87
2016,2,14,12,15,636.5,175.5,2.4,19.0,577.0,747.57,582.29
2016,2,14,12,30,907.0,84.0,2.4,19.0,657.0,892.8,683.61
2016,2,14,12,45,906.5,84.0,2.45,19.5,652.5,919.8,699.98
2016,2,14,13,0,906.0,84.0,2.5,20.0,648.0,943.28,715.12
2016,2,14,13,15,672.0,158.5,2.5,20.0,571.5,846.51,648.88
2016,2,14,13,30,438.0,233.0,2.5,20.0,495.0,711.24,551.0
2016,2,14,13,45,471.5,214.5,2.5,20.0,488.0,732.63,569.26
2016,2,14,14,0,505.0,196.0,2.5,20.0,481.0,751.7,584.72
2016,2,14,14,15,498.5,186.5,2.5,19.5,456.5,739.46,578.05
2016,2,14,14,30,492.0,177.0,2.5,19.0,432.0,724.66,569.8
2016,2,14,14,45,500.5,161.5,2.5,19.0,406.0,714.78,564.5
2016,2,14,15,0,509.0,146.0,2.5,19.0,380.0,702.06,556.61
2016,2,14,15,15,514.5,130.5,2.45,18.5,349.0,683.58,545.09
2016,2,14,15,30,520.0,115.0,2.4,18.0,318.0,662.25,531.28
2016,2,14,15,45,487.0,107.0,2.35,18.0,279.5,613.08,495.15
2016,2,14,16,0,454.0,99.0,2.3,18.0,241.0,563.54,458.0
2016,2,14,16,15,420.0,86.5,2.25,17.0,201.5,507.04,415.78
2016,2,14,16,30,386.0,74.0,2.2,16.0,162.0,451.11,372.03
2016,2,14,16,45,335.5,59.5,2.2,15.5,123.0,380.28,313.16
2016,2,14,17,0,285.0,45.0,2.2,15.0,84.0,312.36,253.64
2016,2,14,17,15,142.5,32.0,2.25,15.0,51.5,186.41,136.52
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,20.35,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,8.11,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,7,15,213.0,12.5,1.7,12.5,31.0,10.67,0.0
2016,2,15,7,30,426.0,25.0,1.7,13.0,62.0,22.63,12.26
2016,2,15,7,45,525.5,32.5,1.75,14.0,107.5,29.11,19.68
2016,2,15,8,0,625.0,40.0,1.8,15.0,153.0,35.61,25.81
2016,2,15,8,15,682.5,44.5,1.85,15.0,201.5,39.24,29.33
2016,2,15,8,30,740.0,49.0,1.9,15.0,250.0,60.29,33.74
2016,2,15,8,45,778.0,52.5,2.0,15.5,297.0,117.7,62.71
2016,2,15,9,0,816.0,56.0,2.1,16.0,344.0,179.66,109.09
2016,2,15,9,15,841.0,58.5,2.15,16.0,387.5,244.45,165.02
2016,2,15,9,30,866.0,61.0,2.2,16.0,431.0,308.55,222.67
2016,2,15,9,45,884.0,63.0,2.25,16.5,469.5,371.67,279.25
2016,2,15,10,0,902.0,65.0,2.3,17.0,508.0,435.56,335.11
2016,2,15,10,15,914.0,66.0,2.3,17.5,540.0,496.15,386.59
2016,2,15,10,30,926.0,67.0,2.3,18.0,572.0,556.21,435.78
2016,2,15,10,45,934.5,68.0,2.3,18.5,597.5,613.44,481.05
2016,2,15,11,0,943.0,69.0,2.3,19.0,623.0,669.22,523.65
2016,2,15,11,15,948.5,70.0,2.3,19.0,640.5,721.27,563.22
2016,2,15,11,30,954.0,71.0,2.3,19.0,658.0,771.08,598.61
2016,2,15,11,45,956.5,71.5,2.3,19.0,668.0,815.58,629.13
2016,2,15,12,0,959.0,72.0,2.3,19.0,678.0,857.14,657.39
2016,2,15,12,15,959.5,72.0,2.3,19.0,680.5,893.32,681.79
2016,2,15,12,30,960.0,72.0,2.3,19.0,683.0,926.08,703.81
2016,2,15,12,45,951.0,75.0,2.3,19.5,676.0,950.33,718.71
2016,2,15,13,0,942.0,78.0,2.3,20.0,669.0,970.53,730.98
2016,2,15,13,15,937.5,77.5,2.25,20.0,654.5,986.65,741.5
2016,2,15,13,30,933.0,77.0,2.2,20.0,640.0,998.78,749.51
2016,2,15,13,45,924.0,76.5,2.2,20.0,618.0,1002.56,752.75
2016,2,15,14,0,915.0,76.0,2.2,20.0,596.0,1002.29,753.57
2016,2,15,14,15,904.0,74.5,2.1,20.0,567.5,994.8,748.61
2016,2,15,14,30,893.0,73.0,2.0,20.0,539.0,983.44,741.26
2016,2,15,14,45,875.5,71.5,1.95,20.0,503.5,962.0,727.92
2016,2,15,15,0,858.0,70.0,1.9,20.0,468.0,937.14,712.37
2016,2,15,15,15,836.0,67.5,1.75,19.5,427.0,913.91,697.99
2016,2,15,15,30,814.0,65.0,1.6,19.0,386.0,877.03,673.97
2016,2,15,15,45,782.0,62.0,1.45,19.0,341.0,827.72,639.67
2016,2,15,16,0,750.0,59.0,1.3,19.0,296.0,776.62,603.36
2016,2,15,16,15,703.0,54.5,1.3,18.0,248.5,709.23,557.88
2016,2,15,16,30,656.0,50.0,1.3,17.0,201.0,641.79,509.74
2016,2,15,16,45,582.5,43.0,1.3,16.5,154.0,550.9,439.86
2016,2,15,17,0,509.0,36.0,1.3,16.0,107.0,463.17,367.97
2016,2,15,17,15,374.5,26.0,1.3,16.0,67.0,344.06,256.13
2016,2,15,17,30,240.0,16.0,1.3,16.0,27.0,205.34,0.0
2016,2,15,17,45,120.0,8.0,1.35,16.0,13.5,81.1,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,201.0,13.5,1.9,11.5,32.0,10.97,0.0
2016,2,16,7,30,402.0,27.0,1.9,12.0,64.0,22.38,12.5
2016,2,16,7,45,500.0,35.0,1.9,13.0,109.0,31.25,21.7
2016,2,16,8,0,598.0,43.0,1.9,14.0,154.0,38.08,28.15
2016,2,16,8,15,656.0,48.5,1.75,14.0,202.5,42.46,32.33
2016,2,16,8,30,714.0,54.0,1.6,14.0,251.0,64.08,37.33
2016,2,16,8,45,752.0,58.0,1.5,14.5,297.5,120.39,66.15
2016,2,16,9,0,790.0,62.0,1.4,15.0,344.0,181.32,111.8
2016,2,16,9,15,816.0,65.0,1.4,15.5,387.5,242.99,164.61
2016,2,16,9,30,842.0,68.0,1.4,16.0,431.0,307.14,221.29
2016,2,16,9,45,862.0,69.5,1.45,17.0,469.5,370.9,277.07
2016,2,16,10,0,882.0,71.0,1.5,18.0,508.0,434.05,330.81
2016,2,16,10,15,895.0,72.5,1.55,18.0,540.5,494.65,382.2
2016,2,16,10,30,908.0,74.0,1.6,18.0,573.0,554.88,431.67
2016,2,16,10,45,915.5,75.5,1.65,18.5,598.0,611.29,475.89
2016,2,16,11,0,923.0,77.0,1.7,19.0,623.0,666.21,517.53
2016,2,16,11,15,743.5,138.0,1.7,19.0,586.5,661.02,512.88
2016,2,16,11,30,564.0,199.0,1.7,19.0,550.0,624.23,484.89
2016,2,16,11,45,751.0,140.0,1.75,19.5,614.5,743.15,573.48
2016,2,16,12,0,938.0,81.0,1.8,20.0,679.0,851.73,647.12
2016,2,16,12,15,938.5,81.0,1.8,20.0,681.0,887.38,670.01
2016,2,16,12,30,939.0,81.0,1.8,20.0,683.0,919.66,691.33
2016,2,16,12,45,939.0,80.0,1.85,20.5,677.0,946.82,708.5
2016,2,16,13,0,939.0,79.0,1.9,21.0,671.0,970.3,723.3
2016,2,16,13,15,934.5,78.0,1.95,21.0,657.0,985.77,734.34
2016,2,16,13,30,930.0,77.0,2.0,21.0,643.0,997.23,743.01
2016,2,16,13,45,922.5,76.0,2.05,21.0,621.5,1001.78,747.34
2016,2,16,14,0,915.0,75.0,2.1,21.0,600.0,1002.3,749.27
2016,2,16,14,15,904.0,73.5,2.1,21.0,571.0,994.75,745.48
2016,2,16,14,30,893.0,72.0,2.1,21.0,542.0,983.32,739.33
2016,2,16,14,45,877.5,70.5,2.1,21.0,507.0,963.76,727.86
2016,2,16,15,0,862.0,69.0,2.1,21.0,472.0,940.74,714.14
2016,2,16,15,15,840.5,66.5,1.95,20.5,431.0,917.89,700.16
2016,2,16,15,30,819.0,64.0,1.8,20.0,390.0,881.35,676.53
2016,2,16,15,45,786.0,61.0,1.7,19.5,344.5,830.95,643.4
2016,2,16,16,0,753.0,58.0,1.6,19.0,299.0,778.83,608.13
2016,2,16,16,15,707.0,53.5,1.5,18.5,252.0,712.17,560.94
2016,2,16,16,30,661.0,49.0,1.4,18.0,205.0,645.47,511.58
2016,2,16,16,45,582.0,43.0,1.35,17.5,157.0,551.18,439.16
2016,2,16,17,0,503.0,37.0,1.3,17.0,109.0,469.3,372.01
2016,2,16,17,15,251.5,32.5,1.25,16.5,68.5,262.66,197.91
2016,2,16,17,30,0.0,28.0,1.2,16.0,28.0,39.16,0.0
2016,2,16,17,45,0.0,14.0,1.2,16.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,3.75,15.0,6.0,4.92,0.0
2016,2,17,7,30,0.0,12.0,3.6,15.0,12.0,9.86,2.39
2016,2,17,7,45,0.0,21.0,3.5,15.0,21.0,17.3,9.42
2016,2,17,8,0,0.0,30.0,3.4,15.0,30.0,24.75,16.27
2016,2,17,8,15,0.0,39.5,3.5,15.0,39.5,32.63,23.47
2016,2,17,8,30,0.0,49.0,3.6,15.0,49.0,40.53,29.08
2016,2,17,8,45,0.0,58.5,3.7,15.5,58.5,48.44,35.77
2016,2,17,9,0,0.0,68.0,3.8,16.0,68.0,56.37,42.36
2016,2,17,9,15,41.0,127.0,4.0,16.0,145.0,113.36,88.56
2016,2,17,9,30,82.0,186.0,4.2,16.0,222.0,176.45,139.7
2016,2,17,9,45,268.0,182.5,4.45,16.5,314.0,253.24,198.91
2016,2,17,10,0,454.0,179.0,4.7,17.0,406.0,352.19,277.86
2016,2,17,10,15,543.5,164.0,4.75,17.0,453.0,412.54,328.24
2016,2,17,10,30,633.0,149.0,4.8,17.0,500.0,485.95,388.83
2016,2,17,10,45,328.0,189.0,4.9,17.0,371.5,371.26,299.51
2016,2,17,11,0,23.0,229.0,5.0,17.0,243.0,210.78,167.91
2016,2,17,11,15,11.5,174.0,4.95,17.0,181.0,155.64,123.14
2016,2,17,11,30,0.0,119.0,4.9,17.0,119.0,99.8,77.14
2016,2,17,11,45,13.0,185.0,4.9,17.0,193.5,168.61,133.73
2016,2,17,12,0,26.0,251.0,4.9,17.0,268.0,241.91,193.04
2016,2,17,12,15,35.0,263.0,4.9,17.0,286.0,279.19,222.95
2016,2,17,12,30,44.0,275.0,4.9,17.0,304.0,303.66,242.66
2016,2,17,12,45,41.5,271.5,4.9,17.0,298.5,301.8,241.18
2016,2,17,13,0,39.0,268.0,4.9,17.0,293.0,299.69,239.59
2016,2,17,13,15,206.0,263.0,4.9,16.5,390.0,475.57,384.6
2016,2,17,13,30,373.0,258.0,4.9,16.0,487.0,658.58,530.14
2016,2,17,13,45,293.0,262.5,4.95,16.0,438.5,595.21,479.74
2016,2,17,14,0,213.0,267.0,5.0,16.0,390.0,508.07,411.48
2016,2,17,14,15,214.0,253.0,4.9,16.0,371.5,497.54,404.35
2016,2,17,14,30,215.0,239.0,4.8,16.0,353.0,485.94,396.13
2016,2,17,14,45,111.5,202.0,4.75,16.0,261.0,340.96,278.93
2016,2,17,15,0,8.0,165.0,4.7,16.0,169.0,160.23,128.65
2016,2,17,15,15,4.0,89.5,4.65,15.5,91.5,79.31,61.72
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,11.54,4.22
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,9.88,2.82
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,8.23,1.41
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,6.99,0.35
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.1,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.46,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.0,2.0,1.64,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,82.0,21.0,3.95,11.0,29.0,16.53,0.0
2016,2,18,7,30,164.0,42.0,4.0,11.0,58.0,32.24,21.33
2016,2,18,7,45,271.5,56.0,4.1,11.5,101.0,42.58,31.9
2016,2,18,8,0,379.0,70.0,4.2,12.0,144.0,52.88,41.61
2016,2,18,8,15,448.0,80.0,4.25,12.0,190.5,59.96,48.29
2016,2,18,8,30,517.0,90.0,4.3,12.0,237.0,81.18,55.25
2016,2,18,8,45,389.5,117.5,4.35,12.5,239.0,127.84,87.85
2016,2,18,9,0,262.0,145.0,4.4,13.0,241.0,157.85,117.06
2016,2,18,9,15,262.5,164.0,4.4,13.0,270.0,194.21,148.59
2016,2,18,9,30,263.0,183.0,4.4,13.0,299.0,230.94,180.99
2016,2,18,9,45,307.0,193.0,4.45,13.0,339.5,275.7,218.99
2016,2,18,10,0,351.0,203.0,4.5,13.0,380.0,325.49,261.28
2016,2,18,10,15,192.5,214.5,4.45,13.0,312.5,280.7,227.63
2016,2,18,10,30,34.0,226.0,4.4,13.0,245.0,215.2,174.29
2016,2,18,10,45,412.0,179.0,4.4,13.5,426.0,420.57,343.58
2016,2,18,11,0,790.0,132.0,4.4,14.0,607.0,645.26,521.97
2016,2,18,11,15,677.0,167.5,4.35,14.0,583.0,646.42,521.83
2016,2,18,11,30,564.0,203.0,4.3,14.0,559.0,629.26,508.02
2016,2,18,11,45,547.5,217.5,4.3,14.0,567.5,660.35,532.02
2016,2,18,12,0,531.0,232.0,4.3,14.0,576.0,688.51,553.19
2016,2,18,12,15,495.0,242.5,4.25,14.0,564.0,693.31,556.14
2016,2,18,12,30,459.0,253.0,4.2,14.0,552.0,693.89,555.93
2016,2,18,12,45,489.5,238.5,4.2,14.0,554.5,724.75,580.43
2016,2,18,13,0,520.0,224.0,4.2,14.0,557.0,754.38,603.8
2016,2,18,13,15,507.0,226.0,4.1,14.0,545.0,759.34,607.26
2016,2,18,13,30,494.0,228.0,4.0,14.0,533.0,761.53,608.88
2016,2,18,13,45,250.0,209.0,3.95,14.0,363.5,489.72,398.46
2016,2,18,14,0,6.0,190.0,3.9,14.0,194.0,176.23,141.1
2016,2,18,14,15,4.5,181.5,3.8,14.0,184.5,167.61,134.69
2016,2,18,14,30,3.0,173.0,3.7,14.0,175.0,159.03,127.81
2016,2,18,14,45,79.5,192.0,3.6,14.0,230.5,275.91,227.27
2016,2,18,15,0,156.0,211.0,3.5,14.0,286.0,399.91,329.59
2016,2,18,15,15,436.0,151.0,3.35,13.5,334.5,635.88,523.4
2016,2,18,15,30,716.0,91.0,3.2,13.0,383.0,828.22,669.95
2016,2,18,15,45,686.5,85.0,3.05,13.0,339.0,779.29,632.45
2016,2,18,16,0,657.0,79.0,2.9,13.0,295.0,728.78,594.91
2016,2,18,16,15,606.0,72.5,2.7,12.5,248.0,657.84,541.32
2016,2,18,16,30,555.0,66.0,2.5,12.0,201.0,587.46,486.17
2016,2,18,16,45,481.0,57.0,2.3,11.5,155.0,496.99,412.56
2016,2,18,17,0,407.0,48.0,2.1,11.0,109.0,410.08,338.52
2016,2,18,17,15,281.5,35.0,2.05,10.5,69.5,287.78,228.06
2016,2,18,17,30,156.0,22.0,2.0,10.0,30.0,160.77,29.96
2016,2,18,17,45,78.0,11.0,1.95,10.0,15.0,57.77,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,174.0,16.5,3.7,10.5,34.5,13.36,0.0
2016,2,19,7,30,348.0,33.0,3.9,11.0,69.0,27.22,17.39
2016,2,19,7,45,435.5,43.0,4.1,11.5,113.0,34.93,25.24
2016,2,19,8,0,523.0,53.0,4.3,12.0,157.0,42.53,32.43
2016,2,19,8,15,395.5,81.5,4.45,12.0,172.0,60.59,48.88
2016,2,19,8,30,268.0,110.0,4.6,12.0,187.0,88.95,66.19
2016,2,19,8,45,285.5,126.0,4.75,12.5,220.5,124.44,89.22
2016,2,19,9,0,303.0,142.0,4.9,13.0,254.0,162.4,119.11
2016,2,19,9,15,531.5,114.5,4.9,13.0,339.5,220.65,160.31
2016,2,19,9,30,760.0,87.0,4.9,13.0,425.0,302.86,225.74
2016,2,19,9,45,558.5,145.0,4.9,13.5,405.5,327.91,256.32
2016,2,19,10,0,357.0,203.0,4.9,14.0,386.0,328.11,262.53
2016,2,19,10,15,265.0,231.0,4.75,14.0,371.5,335.14,270.59
2016,2,19,10,30,173.0,259.0,4.6,14.0,357.0,324.71,262.92
2016,2,19,10,45,164.5,271.5,4.5,14.0,368.0,344.99,279.54
2016,2,19,11,0,156.0,284.0,4.4,14.0,379.0,364.32,294.99
2016,2,19,11,15,78.0,225.0,4.25,13.5,272.5,255.51,207.27
2016,2,19,11,30,0.0,166.0,4.1,13.0,166.0,141.0,112.27
2016,2,19,11,45,4.0,189.0,4.0,13.0,191.5,165.16,132.32
2016,2,19,12,0,8.0,212.0,3.9,13.0,217.0,190.29,152.91
2016,2,19,12,15,30.5,249.0,3.8,13.0,269.0,260.18,210.27
2016,2,19,12,30,53.0,286.0,3.7,13.0,321.0,322.55,260.71
2016,2,19,12,45,49.5,281.0,3.65,13.0,314.0,318.57,257.34
2016,2,19,13,0,46.0,276.0,3.6,13.0,307.0,314.18,253.9
2016,2,19,13,15,143.5,282.0,3.45,13.0,373.0,437.68,354.99
2016,2,19,13,30,241.0,288.0,3.3,13.0,439.0,545.67,441.14
2016,2,19,13,45,131.0,255.0,3.2,13.0,337.0,406.49,329.97
2016,2,19,14,0,21.0,222.0,3.1,13.0,235.0,223.99,181.06
2016,2,19,14,15,26.0,218.5,2.95,12.5,233.5,227.68,185.35
2016,2,19,14,30,31.0,215.0,2.8,12.0,232.0,252.12,206.11
2016,2,19,14,45,15.5,164.5,2.65,12.0,173.0,164.01,133.43
2016,2,19,15,0,0.0,114.0,2.5,12.0,114.0,98.44,78.27
2016,2,19,15,15,0.0,92.5,2.4,11.5,92.5,78.22,61.52
2016,2,19,15,30,0.0,71.0,2.3,11.0,71.0,58.88,45.25
2016,2,19,15,45,0.0,63.0,2.2,11.0,63.0,52.19,39.62
2016,2,19,16,0,0.0,55.0,2.1,11.0,55.0,45.52,33.92
2016,2,19,16,15,0.0,46.0,2.0,10.5,46.0,38.03,27.51
2016,2,19,16,30,0.0,37.0,1.9,10.0,37.0,30.55,21.0
2016,2,19,16,45,0.0,28.5,1.8,10.0,28.5,23.5,14.74
2016,2,19,17,0,0.0,20.0,1.7,10.0,20.0,16.47,8.44
2016,2,19,17,15,0.0,12.5,1.65,9.5,12.5,10.27,2.8
2016,2,19,17,30,0.0,5.0,1.6,9.0,5.0,4.1,0.0
2016,2,19,17,45,0.0,2.5,1.6,9.0,2.5,2.13,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.5,19.0,2.15,5.5,32.5,14.77,0.47
2016,2,20,7,30,247.0,38.0,2.1,6.0,65.0,29.34,19.86
2016,2,20,7,45,311.5,53.5,2.1,6.5,105.0,40.83,31.18
2016,2,20,8,0,376.0,69.0,2.1,7.0,145.0,52.04,41.81
2016,2,20,8,15,421.5,81.0,2.05,7.5,187.5,60.36,49.58
2016,2,20,8,30,467.0,93.0,2.0,8.0,230.0,82.34,57.62
2016,2,20,8,45,513.5,97.0,2.0,9.0,270.5,127.62,83.36
2016,2,20,9,0,560.0,101.0,2.0,10.0,311.0,175.93,119.85
2016,2,20,9,15,555.5,116.5,1.9,10.0,345.5,228.11,166.31
2016,2,20,9,30,551.0,132.0,1.8,10.0,380.0,276.04,210.25
2016,2,20,9,45,565.5,140.0,1.75,10.5,413.5,326.55,255.03
2016,2,20,10,0,580.0,148.0,1.7,11.0,447.0,382.26,302.86
2016,2,20,10,15,717.5,124.5,1.6,11.0,517.0,464.53,369.98
2016,2,20,10,30,855.0,101.0,1.5,11.0,587.0,559.32,445.48
2016,2,20,10,45,750.5,133.0,1.4,11.5,573.5,579.89,461.49
2016,2,20,11,0,646.0,165.0,1.3,12.0,560.0,587.76,466.85
2016,2,20,11,15,614.5,182.5,1.15,12.0,566.5,619.42,489.9
2016,2,20,11,30,583.0,200.0,1.0,12.0,573.0,641.23,504.62
2016,2,20,11,45,507.5,232.0,0.9,12.5,560.5,644.97,504.27
2016,2,20,12,0,432.0,264.0,0.8,13.0,548.0,640.99,498.1
2016,2,20,12,15,457.5,255.5,0.75,13.0,557.0,675.64,523.26
2016,2,20,12,30,483.0,247.0,0.7,13.0,566.0,709.74,547.23
2016,2,20,12,45,491.5,241.0,0.7,13.5,563.5,730.17,560.79
2016,2,20,13,0,500.0,235.0,0.7,14.0,561.0,748.67,573.1
2016,2,20,13,15,514.0,224.5,0.7,14.0,553.0,765.42,585.51
2016,2,20,13,30,528.0,214.0,0.7,14.0,545.0,779.95,596.48
2016,2,20,13,45,519.0,210.5,0.75,14.0,527.0,777.5,596.12
2016,2,20,14,0,510.0,207.0,0.8,14.0,509.0,772.35,594.2
2016,2,20,14,15,687.5,147.5,0.85,14.0,533.5,893.83,680.53
2016,2,20,14,30,865.0,88.0,0.9,14.0,558.0,992.4,746.36
2016,2,20,14,45,852.5,84.5,0.95,14.0,523.0,973.23,734.77
2016,2,20,15,0,840.0,81.0,1.0,14.0,488.0,950.44,722.53
2016,2,20,15,15,818.5,78.0,1.0,13.5,447.0,916.2,702.82
2016,2,20,15,30,797.0,75.0,1.0,13.0,406.0,879.04,680.85
2016,2,20,15,45,770.5,70.5,1.05,13.0,361.5,832.71,651.45
2016,2,20,16,0,744.0,66.0,1.1,13.0,317.0,784.33,619.62
2016,2,20,16,15,699.5,61.0,1.15,12.5,268.5,718.0,574.33
2016,2,20,16,30,655.0,56.0,1.2,12.0,220.0,658.66,531.85
2016,2,20,16,45,587.5,48.5,1.3,11.5,172.0,571.88,465.87
2016,2,20,17,0,520.0,41.0,1.4,11.0,124.0,488.41,398.18
2016,2,20,17,15,399.0,31.0,1.45,10.5,81.0,367.89,293.6
2016,2,20,17,30,278.0,21.0,1.5,10.0,38.0,245.44,108.59
2016,2,20,17,45,139.0,10.5,1.6,10.0,19.0,95.28,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,1.85,7.5,41.0,13.3,1.43
2016,2,21,7,30,433.0,33.0,1.9,8.0,82.0,27.26,18.07
2016,2,21,7,45,526.0,41.0,1.95,9.0,130.0,33.44,24.33
2016,2,21,8,0,619.0,49.0,2.0,10.0,178.0,39.61,30.18
2016,2,21,8,15,674.5,54.5,2.0,10.5,228.0,47.36,37.32
2016,2,21,8,30,730.0,60.0,2.0,11.0,278.0,71.8,42.73
2016,2,21,8,45,769.5,63.5,2.0,11.5,326.5,129.36,73.31
2016,2,21,9,0,809.0,67.0,2.0,12.0,375.0,191.74,121.06
2016,2,21,9,15,834.5,70.0,1.95,12.0,419.5,255.0,176.46
2016,2,21,9,30,860.0,73.0,1.9,12.0,464.0,320.67,235.82
2016,2,21,9,45,879.5,75.0,1.9,12.5,504.0,386.4,294.64
2016,2,21,10,0,899.0,77.0,1.9,13.0,544.0,451.34,351.31
2016,2,21,10,15,912.0,78.5,1.85,13.0,577.0,513.38,404.45
2016,2,21,10,30,925.0,80.0,1.8,13.0,610.0,574.99,455.37
2016,2,21,10,45,934.0,81.0,1.75,13.5,636.0,633.07,500.92
2016,2,21,11,0,943.0,82.0,1.7,14.0,662.0,689.72,543.65
2016,2,21,11,15,948.5,83.0,1.65,14.0,680.5,742.29,582.93
2016,2,21,11,30,954.0,84.0,1.6,14.0,699.0,792.6,617.95
2016,2,21,11,45,957.0,84.5,1.6,14.5,709.0,837.94,647.56
2016,2,21,12,0,960.0,85.0,1.6,15.0,719.0,880.35,674.78
2016,2,21,12,15,960.0,85.0,1.65,15.0,721.0,916.54,699.43
2016,2,21,12,30,960.0,85.0,1.7,15.0,723.0,949.23,721.76
2016,2,21,12,45,957.0,85.0,1.8,15.5,716.5,975.56,739.19
2016,2,21,13,0,954.0,85.0,1.9,16.0,710.0,998.0,754.14
2016,2,21,13,15,949.5,84.5,1.95,16.0,695.5,1014.45,766.01
2016,2,21,13,30,945.0,84.0,2.0,16.0,681.0,1026.84,775.41
2016,2,21,13,45,934.0,84.5,2.15,16.0,658.0,1030.01,780.21
2016,2,21,14,0,923.0,85.0,2.3,16.0,635.0,1029.04,782.45
2016,2,21,14,15,911.5,83.5,2.4,15.5,605.0,1021.04,780.96
2016,2,21,14,30,900.0,82.0,2.5,15.0,575.0,1009.08,776.91
2016,2,21,14,45,881.5,80.5,2.6,15.0,538.0,997.63,771.83
2016,2,21,15,0,863.0,79.0,2.7,15.0,501.0,971.26,756.38
2016,2,21,15,15,713.0,98.0,2.7,14.5,427.0,847.53,672.0
2016,2,21,15,30,563.0,117.0,2.7,14.0,353.0,717.37,580.12
2016,2,21,15,45,659.0,91.5,2.7,14.0,338.5,764.19,617.4
2016,2,21,16,0,755.0,66.0,2.7,14.0,324.0,794.93,640.77
2016,2,21,16,15,709.0,61.0,2.7,13.0,274.5,726.91,592.37
2016,2,21,16,30,663.0,56.0,2.7,12.0,225.0,658.74,542.17
2016,2,21,16,45,592.5,49.5,2.7,11.5,176.0,577.53,477.8
2016,2,21,17,0,522.0,43.0,2.7,11.0,127.0,492.73,406.91
2016,2,21,17,15,400.5,32.5,2.65,10.5,84.0,370.85,300.02
2016,2,21,17,30,279.0,22.0,2.6,10.0,41.0,249.11,131.15
2016,2,21,17,45,139.5,11.0,2.6,10.0,20.5,96.06,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
