Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,7.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,8.0,13.0,11.1,0.0
2016,2,22,7,15,236.5,22.5,1.85,8.5,50.5,18.51,5.81
2016,2,22,7,30,473.0,32.0,1.9,9.0,88.0,28.82,19.47
2016,2,22,7,45,557.5,39.5,1.95,10.0,135.5,35.11,25.77
2016,2,22,8,0,642.0,47.0,2.0,11.0,183.0,41.4,31.69
2016,2,22,8,15,694.5,52.0,2.0,11.5,233.0,45.28,35.31
2016,2,22,8,30,747.0,57.0,2.0,12.0,283.0,70.41,40.68
2016,2,22,8,45,781.0,61.0,2.05,12.5,331.0,129.01,72.12
2016,2,22,9,0,815.0,65.0,2.1,13.0,379.0,191.7,120.33
2016,2,22,9,15,839.5,68.0,2.1,13.0,423.5,255.15,175.89
2016,2,22,9,30,864.0,71.0,2.1,13.0,468.0,320.87,235.3
2016,2,22,9,45,880.5,73.5,2.15,13.5,507.0,386.36,294.03
2016,2,22,10,0,897.0,76.0,2.2,14.0,546.0,450.61,350.3
2016,2,22,10,15,910.0,77.5,2.2,14.5,579.5,512.56,402.85
2016,2,22,10,30,923.0,79.0,2.2,15.0,613.0,574.09,453.13
2016,2,22,10,45,931.0,81.0,2.2,15.5,639.0,632.5,499.21
2016,2,22,11,0,939.0,83.0,2.2,16.0,665.0,689.42,542.57
2016,2,22,11,15,945.0,84.0,2.15,16.0,683.5,742.19,582.27
2016,2,22,11,30,951.0,85.0,2.1,16.0,702.0,792.75,617.78
2016,2,22,11,45,953.0,86.0,2.1,16.5,712.5,837.77,647.38
2016,2,22,12,0,955.0,87.0,2.1,17.0,723.0,879.8,674.57
2016,2,22,12,15,766.5,151.0,2.1,17.0,662.5,838.54,645.39
2016,2,22,12,30,578.0,215.0,2.1,17.0,602.0,761.07,589.52
2016,2,22,12,45,576.5,213.0,2.15,17.0,596.0,778.72,603.7
2016,2,22,13,0,575.0,211.0,2.2,17.0,590.0,793.76,615.15
2016,2,22,13,15,757.5,149.5,2.2,17.0,638.0,925.0,707.84
2016,2,22,13,30,940.0,88.0,2.2,17.0,686.0,1028.09,776.68
2016,2,22,13,45,756.0,137.0,2.2,17.0,608.0,937.13,715.09
2016,2,22,14,0,572.0,186.0,2.2,17.0,530.0,810.41,629.02
2016,2,22,14,15,604.0,165.5,2.1,17.0,513.5,832.45,645.95
2016,2,22,14,30,636.0,145.0,2.0,17.0,497.0,843.25,653.59
2016,2,22,14,45,651.0,130.0,1.95,17.0,470.5,839.4,651.65
2016,2,22,15,0,666.0,115.0,1.9,17.0,444.0,831.69,647.25
2016,2,22,15,15,639.0,110.5,1.75,16.5,405.0,792.68,620.99
2016,2,22,15,30,612.0,106.0,1.6,16.0,366.0,751.52,593.11
2016,2,22,15,45,580.0,101.0,1.45,15.5,326.0,703.29,559.56
2016,2,22,16,0,548.0,96.0,1.3,15.0,286.0,653.74,524.26
2016,2,22,16,15,517.5,85.5,1.3,14.5,243.5,598.43,484.74
2016,2,22,16,30,487.0,75.0,1.3,14.0,201.0,542.78,443.15
2016,2,22,16,45,428.5,64.5,1.3,13.5,158.0,464.77,381.85
2016,2,22,17,0,370.0,54.0,1.3,13.0,115.0,387.83,318.13
2016,2,22,17,15,287.0,39.0,1.35,12.5,76.5,295.07,236.76
2016,2,22,17,30,204.0,24.0,1.4,12.0,38.0,202.79,117.33
2016,2,22,17,45,102.0,12.0,1.45,11.5,19.0,73.65,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.45,8.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,1.5,9.0,14.0,11.95,0.0
2016,2,23,7,15,205.5,25.5,1.55,9.0,50.5,19.88,7.96
2016,2,23,7,30,411.0,37.0,1.6,9.0,87.0,30.47,21.05
2016,2,23,7,45,503.5,44.5,1.65,9.5,134.0,36.06,26.74
2016,2,23,8,0,596.0,52.0,1.7,10.0,181.0,41.71,32.13
2016,2,23,8,15,647.0,58.0,1.8,10.0,229.5,45.87,36.08
2016,2,23,8,30,698.0,64.0,1.9,10.0,278.0,75.16,45.72
2016,2,23,8,45,754.0,60.5,2.0,10.5,325.0,126.54,71.57
2016,2,23,9,0,810.0,57.0,2.1,11.0,372.0,188.02,118.4
2016,2,23,9,15,840.5,67.0,2.1,11.5,426.5,255.32,177.04
2016,2,23,9,30,871.0,77.0,2.1,12.0,481.0,329.29,242.77
2016,2,23,9,45,890.0,78.5,2.1,13.0,521.0,394.28,300.49
2016,2,23,10,0,909.0,80.0,2.1,14.0,561.0,460.38,357.37
2016,2,23,10,15,921.5,82.0,1.95,14.0,594.5,523.41,410.75
2016,2,23,10,30,934.0,84.0,1.8,14.0,628.0,585.95,461.61
2016,2,23,10,45,942.5,85.5,1.7,14.5,654.5,644.89,507.08
2016,2,23,11,0,951.0,87.0,1.6,15.0,681.0,702.34,549.53
2016,2,23,11,15,956.0,87.5,1.55,15.5,699.0,754.61,587.04
2016,2,23,11,30,961.0,88.0,1.5,16.0,717.0,804.51,620.11
2016,2,23,11,45,962.0,89.5,1.45,16.5,727.0,849.78,648.59
2016,2,23,12,0,963.0,91.0,1.4,17.0,737.0,891.97,674.49
2016,2,23,12,15,963.0,91.0,1.3,17.0,738.5,928.4,696.7
2016,2,23,12,30,963.0,91.0,1.2,17.0,740.0,961.31,716.28
2016,2,23,12,45,957.5,92.0,1.2,17.5,732.5,986.68,731.17
2016,2,23,13,0,952.0,93.0,1.2,18.0,725.0,1008.05,743.57
2016,2,23,13,15,947.0,92.5,1.1,18.0,710.0,1024.1,752.15
2016,2,23,13,30,942.0,92.0,1.0,18.0,695.0,1036.06,758.15
2016,2,23,13,45,932.0,91.5,0.95,18.0,672.0,1039.0,759.63
2016,2,23,14,0,922.0,91.0,0.9,18.0,649.0,1037.79,758.77
2016,2,23,14,15,911.0,89.0,0.85,18.0,619.0,1029.67,753.75
2016,2,23,14,30,900.0,87.0,0.8,18.0,589.0,1017.57,746.45
2016,2,23,14,45,883.0,85.5,0.75,18.0,551.5,1007.67,740.74
2016,2,23,15,0,866.0,84.0,0.7,18.0,514.0,982.61,725.39
2016,2,23,15,15,844.0,81.0,0.65,17.5,471.5,947.33,704.94
2016,2,23,15,30,822.0,78.0,0.6,17.0,429.0,909.02,682.31
2016,2,23,15,45,788.0,74.5,0.55,17.0,382.0,856.22,648.29
2016,2,23,16,0,754.0,71.0,0.5,17.0,335.0,801.57,612.33
2016,2,23,16,15,709.0,66.0,0.55,16.5,285.0,741.0,573.76
2016,2,23,16,30,664.0,61.0,0.6,16.0,235.0,674.22,528.49
2016,2,23,16,45,584.5,54.5,0.7,15.5,184.5,578.37,459.46
2016,2,23,17,0,505.0,48.0,0.8,15.0,134.0,486.32,388.72
2016,2,23,17,15,387.0,37.0,0.9,14.5,89.5,366.43,290.16
2016,2,23,17,30,269.0,26.0,1.0,14.0,45.0,250.12,155.48
2016,2,23,17,45,134.5,13.0,1.1,14.0,22.5,94.73,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,47.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,2,24,7,0,94.0,11.0,1.1,10.0,14.0,9.39,0.0
2016,2,24,7,15,232.5,25.0,1.2,10.0,50.0,20.51,9.35
2016,2,24,7,30,371.0,39.0,1.3,10.0,86.0,31.95,22.37
2016,2,24,7,45,460.5,48.5,1.4,10.5,133.0,39.1,29.39
2016,2,24,8,0,550.0,58.0,1.5,11.0,180.0,46.19,36.06
2016,2,24,8,15,605.0,64.5,1.45,11.5,228.5,50.54,40.07
2016,2,24,8,30,660.0,71.0,1.4,12.0,277.0,75.68,46.19
2016,2,24,8,45,702.5,74.5,1.4,12.5,324.5,129.96,75.86
2016,2,24,9,0,745.0,78.0,1.4,13.0,372.0,192.81,124.07
2016,2,24,9,15,771.0,81.5,1.3,13.5,415.5,252.92,175.76
2016,2,24,9,30,797.0,85.0,1.2,14.0,459.0,315.61,230.92
2016,2,24,9,45,819.0,87.0,1.2,14.5,498.5,377.78,285.37
2016,2,24,10,0,841.0,89.0,1.2,15.0,538.0,441.37,339.44
2016,2,24,10,15,854.5,91.0,1.15,15.5,570.0,502.02,389.23
2016,2,24,10,30,868.0,93.0,1.1,16.0,602.0,562.47,436.81
2016,2,24,10,45,877.0,94.5,1.1,16.5,627.5,619.3,480.21
2016,2,24,11,0,886.0,96.0,1.1,17.0,653.0,671.05,518.52
2016,2,24,11,15,891.5,97.0,1.05,17.0,671.0,721.2,554.84
2016,2,24,11,30,897.0,98.0,1.0,17.0,689.0,769.23,587.65
2016,2,24,11,45,899.0,99.0,1.0,17.5,698.5,812.21,614.89
2016,2,24,12,0,901.0,100.0,1.0,18.0,708.0,852.36,639.92
2016,2,24,12,15,901.5,100.0,0.95,18.0,710.0,887.17,661.55
2016,2,24,12,30,902.0,100.0,0.9,18.0,712.0,918.7,680.88
2016,2,24,12,45,899.0,100.0,0.85,18.5,705.5,943.64,694.53
2016,2,24,13,0,896.0,100.0,0.8,19.0,699.0,964.89,705.79
2016,2,24,13,15,891.0,99.0,0.75,19.0,684.5,979.32,714.08
2016,2,24,13,30,886.0,98.0,0.7,19.0,670.0,989.87,720.09
2016,2,24,13,45,878.5,96.5,0.7,19.0,648.0,993.47,723.02
2016,2,24,14,0,871.0,95.0,0.7,19.0,626.0,1004.77,731.09
2016,2,24,14,15,859.5,93.0,0.7,18.5,596.5,996.04,727.94
2016,2,24,14,30,848.0,91.0,0.7,18.0,567.0,983.42,722.74
2016,2,24,14,45,831.5,89.0,0.7,18.0,531.5,962.11,710.75
2016,2,24,15,0,815.0,87.0,0.7,18.0,496.0,937.31,696.61
2016,2,24,15,15,793.0,84.0,0.7,17.5,455.0,902.65,677.2
2016,2,24,15,30,771.0,81.0,0.7,17.0,414.0,865.14,655.62
2016,2,24,15,45,739.0,77.0,0.7,17.0,368.0,814.56,623.4
2016,2,24,16,0,707.0,73.0,0.7,17.0,322.0,768.75,593.71
2016,2,24,16,15,663.0,67.5,0.8,16.5,274.5,703.36,551.36
2016,2,24,16,30,619.0,62.0,0.9,16.0,227.0,638.15,506.73
2016,2,24,16,45,551.0,54.5,1.0,15.5,179.0,551.73,443.1
2016,2,24,17,0,483.0,47.0,1.1,15.0,131.0,468.59,377.92
2016,2,24,17,15,374.5,36.0,1.2,14.5,88.0,356.44,284.66
2016,2,24,17,30,266.0,25.0,1.3,14.0,45.0,249.44,164.75
2016,2,24,17,45,133.0,12.5,1.4,13.5,22.5,93.4,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,42.0,6.5,0.8,11.0,7.5,0.0,0.0
2016,2,25,7,0,84.0,13.0,0.8,11.0,15.0,11.1,0.0
2016,2,25,7,15,212.0,28.0,0.85,11.5,51.0,21.77,11.0
2016,2,25,7,30,340.0,43.0,0.9,12.0,87.0,35.23,25.14
2016,2,25,7,45,418.0,54.0,0.95,12.5,132.5,43.44,33.04
2016,2,25,8,0,496.0,65.0,1.0,13.0,178.0,51.49,40.52
2016,2,25,8,15,552.0,73.0,0.95,13.0,225.5,56.77,45.41
2016,2,25,8,30,608.0,81.0,0.9,13.0,273.0,82.16,52.24
2016,2,25,8,45,643.5,87.5,0.9,13.5,319.0,134.96,82.0
2016,2,25,9,0,679.0,94.0,0.9,14.0,365.0,192.26,125.71
2016,2,25,9,15,706.5,98.0,0.9,14.5,407.5,249.83,174.56
2016,2,25,9,30,734.0,102.0,0.9,15.0,450.0,310.25,227.0
2016,2,25,9,45,758.0,104.0,0.9,16.0,488.5,370.21,278.15
2016,2,25,10,0,782.0,106.0,0.9,17.0,527.0,433.33,330.13
2016,2,25,10,15,707.0,134.0,0.9,17.0,531.5,471.97,363.66
2016,2,25,10,30,632.0,162.0,0.9,17.0,536.0,502.19,388.97
2016,2,25,10,45,562.5,196.0,0.95,17.5,539.5,527.05,408.32
2016,2,25,11,0,493.0,230.0,1.0,18.0,543.0,548.61,423.94
2016,2,25,11,15,490.0,238.0,0.95,18.0,556.5,584.21,449.94
2016,2,25,11,30,487.0,246.0,0.9,18.0,570.0,618.22,473.99
2016,2,25,11,45,489.5,249.0,0.85,18.5,578.5,649.99,495.19
2016,2,25,12,0,492.0,252.0,0.8,19.0,587.0,680.25,514.85
2016,2,25,12,15,678.5,182.5,0.75,19.0,645.5,799.14,599.26
2016,2,25,12,30,865.0,113.0,0.7,19.0,704.0,910.95,670.64
2016,2,25,12,45,873.0,108.0,0.65,19.5,700.0,940.1,685.52
2016,2,25,13,0,881.0,103.0,0.6,20.0,696.0,955.37,692.7
2016,2,25,13,15,876.5,102.5,0.55,20.0,682.5,970.58,701.41
2016,2,25,13,30,872.0,102.0,0.5,20.0,669.0,993.39,714.93
2016,2,25,13,45,862.5,101.5,0.45,20.5,647.0,996.35,714.68
2016,2,25,14,0,853.0,101.0,0.4,21.0,625.0,995.31,712.43
2016,2,25,14,15,842.0,99.0,0.4,20.5,596.0,987.03,709.8
2016,2,25,14,30,831.0,97.0,0.4,20.0,567.0,974.91,705.01
2016,2,25,14,45,811.0,96.0,0.4,20.0,531.0,951.4,691.84
2016,2,25,15,0,791.0,95.0,0.4,20.0,495.0,924.47,676.64
2016,2,25,15,15,768.5,92.0,0.5,19.5,454.5,889.52,659.48
2016,2,25,15,30,746.0,89.0,0.6,19.0,414.0,858.52,644.45
2016,2,25,15,45,713.0,84.5,0.75,19.0,368.5,807.16,614.53
2016,2,25,16,0,680.0,80.0,0.9,19.0,323.0,754.34,582.29
2016,2,25,16,15,635.5,74.0,0.95,18.0,275.5,688.46,539.72
2016,2,25,16,30,591.0,68.0,1.0,17.0,228.0,622.76,494.9
2016,2,25,16,45,531.5,59.0,1.1,16.5,181.0,542.01,435.33
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,463.91,374.0
2016,2,25,17,15,365.5,38.5,1.2,15.5,91.0,352.82,281.56
2016,2,25,17,30,259.0,27.0,1.2,15.0,48.0,248.69,170.6
2016,2,25,17,45,129.5,13.5,1.25,15.0,24.0,92.1,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,11.5,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,10.24,0.0
2016,2,26,7,15,42.0,31.0,1.0,12.0,36.5,24.5,13.7
2016,2,26,7,30,84.0,50.0,1.1,12.0,61.0,38.72,28.28
2016,2,26,7,45,108.0,71.0,1.2,12.5,91.5,53.89,42.33
2016,2,26,8,0,132.0,92.0,1.3,13.0,122.0,68.7,55.81
2016,2,26,8,15,147.5,113.0,1.35,13.0,154.0,83.1,68.79
2016,2,26,8,30,163.0,134.0,1.4,13.0,186.0,104.4,80.22
2016,2,26,8,45,178.5,151.5,1.5,13.5,217.0,133.81,100.53
2016,2,26,9,0,194.0,169.0,1.6,14.0,248.0,165.43,125.2
2016,2,26,9,15,235.5,184.5,1.6,14.5,290.5,204.8,156.43
2016,2,26,9,30,277.0,200.0,1.6,15.0,333.0,249.58,192.73
2016,2,26,9,45,335.0,206.0,1.65,15.5,379.5,297.76,231.7
2016,2,26,10,0,393.0,212.0,1.7,16.0,426.0,352.45,275.83
2016,2,26,10,15,298.5,244.0,1.7,16.0,412.0,362.89,286.19
2016,2,26,10,30,204.0,276.0,1.7,16.0,398.0,355.89,281.62
2016,2,26,10,45,415.0,230.0,1.7,16.5,491.0,471.34,371.98
2016,2,26,11,0,626.0,184.0,1.7,17.0,584.0,596.77,467.23
2016,2,26,11,15,576.0,208.5,1.7,17.0,584.5,616.23,480.99
2016,2,26,11,30,526.0,233.0,1.7,17.0,585.0,635.03,494.39
2016,2,26,11,45,524.5,237.5,1.75,17.0,592.5,666.58,517.9
2016,2,26,12,0,523.0,242.0,1.8,17.0,600.0,696.24,539.65
2016,2,26,12,15,530.5,240.0,1.85,17.0,604.0,725.03,560.91
2016,2,26,12,30,538.0,238.0,1.9,17.0,608.0,752.08,580.83
2016,2,26,12,45,533.5,237.0,2.0,17.5,601.5,767.3,591.45
2016,2,26,13,0,529.0,236.0,2.1,18.0,595.0,779.91,600.33
2016,2,26,13,15,522.0,234.0,2.15,17.5,582.0,786.42,606.85
2016,2,26,13,30,515.0,232.0,2.2,17.0,569.0,790.19,611.61
2016,2,26,13,45,432.5,248.0,2.3,17.0,524.5,736.31,572.8
2016,2,26,14,0,350.0,264.0,2.4,17.0,480.0,659.78,517.59
2016,2,26,14,15,443.0,224.5,2.45,16.5,485.5,732.96,576.15
2016,2,26,14,30,536.0,185.0,2.5,16.0,491.0,783.06,617.11
2016,2,26,14,45,664.0,138.5,2.6,16.0,493.5,864.89,677.48
2016,2,26,15,0,792.0,92.0,2.7,16.0,496.0,922.54,719.77
2016,2,26,15,15,769.0,88.5,2.7,15.5,455.0,886.45,696.77
2016,2,26,15,30,746.0,85.0,2.7,15.0,414.0,847.62,672.3
2016,2,26,15,45,719.5,80.0,2.7,15.0,369.5,807.48,645.11
2016,2,26,16,0,693.0,75.0,2.7,15.0,325.0,759.65,611.56
2016,2,26,16,15,649.0,69.5,2.55,14.5,277.5,694.48,564.19
2016,2,26,16,30,605.0,64.0,2.4,14.0,230.0,629.53,515.3
2016,2,26,16,45,540.5,56.5,2.3,13.5,182.5,546.21,450.05
2016,2,26,17,0,476.0,49.0,2.2,13.0,135.0,465.92,384.07
2016,2,26,17,15,369.0,38.5,2.05,12.5,92.5,355.38,289.62
2016,2,26,17,30,262.0,28.0,1.9,12.0,50.0,253.78,182.72
2016,2,26,17,45,131.0,14.0,1.8,12.0,25.0,93.48,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,9.5,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,1.5,10.0,23.0,17.88,0.0
2016,2,27,7,15,224.5,31.0,1.5,10.5,62.5,24.06,13.94
2016,2,27,7,30,449.0,39.0,1.5,11.0,102.0,31.86,22.46
2016,2,27,7,45,530.5,46.5,1.55,11.5,150.5,37.44,27.92
2016,2,27,8,0,612.0,54.0,1.6,12.0,199.0,43.01,33.14
2016,2,27,8,15,662.0,59.5,1.55,12.0,248.0,46.77,36.63
2016,2,27,8,30,712.0,65.0,1.5,12.0,297.0,79.03,46.83
2016,2,27,8,45,746.5,69.0,1.5,12.5,344.5,135.88,78.6
2016,2,27,9,0,781.0,73.0,1.5,13.0,392.0,196.93,125.91
2016,2,27,9,15,805.0,76.0,1.4,13.5,436.0,258.57,179.31
2016,2,27,9,30,829.0,79.0,1.3,14.0,480.0,322.46,235.8
2016,2,27,9,45,845.0,81.5,1.2,14.5,518.5,384.96,290.56
2016,2,27,10,0,861.0,84.0,1.1,15.0,557.0,448.12,343.97
2016,2,27,10,15,873.5,86.0,1.05,15.0,589.5,508.81,394.33
2016,2,27,10,30,886.0,88.0,1.0,15.0,622.0,568.87,442.3
2016,2,27,10,45,894.0,89.5,0.95,15.5,647.5,625.11,484.77
2016,2,27,11,0,902.0,91.0,0.9,16.0,673.0,679.92,524.47
2016,2,27,11,15,908.0,92.0,0.9,16.0,690.5,731.15,561.8
2016,2,27,11,30,914.0,93.0,0.9,16.0,708.0,780.25,595.36
2016,2,27,11,45,710.0,171.0,0.95,16.5,653.0,752.87,573.84
2016,2,27,12,0,506.0,249.0,1.0,17.0,598.0,689.74,526.43
2016,2,27,12,15,504.0,251.0,1.0,17.0,600.0,713.95,544.43
2016,2,27,12,30,502.0,253.0,1.0,17.0,602.0,736.01,559.79
2016,2,27,12,45,432.5,275.0,1.0,17.0,573.5,714.38,543.31
2016,2,27,13,0,363.0,297.0,1.0,17.0,545.0,670.95,512.27
2016,2,27,13,15,361.0,291.5,1.0,17.0,534.0,675.35,516.43
2016,2,27,13,30,359.0,286.0,1.0,17.0,523.0,677.92,518.85
2016,2,27,13,45,441.5,249.0,1.05,17.0,531.0,746.61,570.12
2016,2,27,14,0,524.0,212.0,1.1,17.0,539.0,795.06,606.66
2016,2,27,14,15,511.0,207.5,1.1,17.0,514.0,782.03,598.01
2016,2,27,14,30,498.0,203.0,1.1,17.0,489.0,766.45,588.38
2016,2,27,14,45,442.5,203.0,1.1,17.0,445.5,711.41,550.24
2016,2,27,15,0,387.0,203.0,1.1,17.0,402.0,634.15,496.35
2016,2,27,15,15,390.0,182.5,1.1,16.5,369.5,609.64,482.06
2016,2,27,15,30,393.0,162.0,1.1,16.0,337.0,604.57,480.69
2016,2,27,15,45,567.5,116.0,1.1,15.5,339.0,711.12,562.75
2016,2,27,16,0,742.0,70.0,1.1,15.0,341.0,791.76,621.3
2016,2,27,16,15,700.0,65.5,1.15,14.5,292.0,727.67,577.03
2016,2,27,16,30,658.0,61.0,1.2,14.0,243.0,670.13,537.16
2016,2,27,16,45,600.0,53.5,1.25,13.5,194.5,590.04,477.68
2016,2,27,17,0,542.0,46.0,1.3,13.0,146.0,512.45,416.56
2016,2,27,17,15,434.5,36.5,1.35,12.5,101.0,399.97,323.7
2016,2,27,17,30,327.0,27.0,1.4,12.0,56.0,297.06,218.64
2016,2,27,17,45,163.5,13.5,1.5,12.0,28.0,113.3,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,2.0,9.5,7.0,5.97,0.0
2016,2,28,7,0,0.0,14.0,2.0,10.0,14.0,11.55,0.0
2016,2,28,7,15,25.0,33.5,2.0,10.5,37.0,26.74,16.53
2016,2,28,7,30,50.0,53.0,2.0,11.0,60.0,40.83,30.42
2016,2,28,7,45,66.0,74.5,2.05,11.5,88.0,56.18,44.63
2016,2,28,8,0,82.0,96.0,2.1,12.0,116.0,71.13,58.26
2016,2,28,8,15,92.0,117.5,2.1,12.0,144.5,85.64,71.36
2016,2,28,8,30,102.0,139.0,2.1,12.0,173.0,105.68,82.83
2016,2,28,8,45,112.5,158.0,2.1,12.5,200.5,131.65,101.9
2016,2,28,9,0,123.0,177.0,2.1,13.0,228.0,159.32,123.82
2016,2,28,9,15,61.5,161.0,2.05,13.0,186.5,144.77,114.48
2016,2,28,9,30,0.0,145.0,2.0,13.0,145.0,119.05,95.11
2016,2,28,9,45,89.0,198.5,1.95,13.5,248.0,197.12,157.45
2016,2,28,10,0,178.0,252.0,1.9,14.0,351.0,291.17,232.05
2016,2,28,10,15,124.5,261.0,1.85,14.0,332.0,288.27,230.27
2016,2,28,10,30,71.0,270.0,1.8,14.0,313.0,272.27,217.62
2016,2,28,10,45,168.0,284.5,1.8,14.5,392.0,357.96,285.64
2016,2,28,11,0,265.0,299.0,1.8,15.0,471.0,456.93,362.06
2016,2,28,11,15,392.5,269.0,1.8,15.0,531.5,535.84,423.6
2016,2,28,11,30,520.0,239.0,1.8,15.0,592.0,637.37,500.68
2016,2,28,11,45,490.0,255.5,1.85,15.5,591.5,658.04,514.12
2016,2,28,12,0,460.0,272.0,1.9,16.0,591.0,674.83,525.13
2016,2,28,12,15,361.0,300.5,1.95,16.0,551.0,626.32,488.55
2016,2,28,12,30,262.0,329.0,2.0,16.0,511.0,585.49,457.0
2016,2,28,12,45,328.5,310.0,2.05,16.0,536.5,639.37,499.21
2016,2,28,13,0,395.0,291.0,2.1,16.0,562.0,694.55,541.3
2016,2,28,13,15,464.5,259.0,2.1,16.0,571.5,758.64,588.96
2016,2,28,13,30,534.0,227.0,2.1,16.0,581.0,804.17,623.37
2016,2,28,13,45,324.0,260.0,2.1,16.0,473.0,622.12,488.36
2016,2,28,14,0,114.0,293.0,2.1,16.0,365.0,415.17,329.15
2016,2,28,14,15,335.0,237.0,2.05,16.0,434.0,617.87,490.41
2016,2,28,14,30,556.0,181.0,2.0,16.0,503.0,799.01,625.76
2016,2,28,14,45,404.5,203.0,2.0,16.0,429.5,673.77,531.84
2016,2,28,15,0,253.0,225.0,2.0,16.0,356.0,529.84,423.31
2016,2,28,15,15,322.5,194.5,1.95,15.5,348.0,559.38,450.78
2016,2,28,15,30,392.0,164.0,1.9,15.0,340.0,606.04,489.28
2016,2,28,15,45,238.5,158.0,1.9,15.0,262.0,429.22,351.29
2016,2,28,16,0,85.0,152.0,1.9,15.0,184.0,244.13,200.75
2016,2,28,16,15,74.0,132.5,1.85,14.5,157.5,212.52,175.77
2016,2,28,16,30,63.0,113.0,1.8,14.0,131.0,181.28,149.9
2016,2,28,16,45,52.5,91.5,1.75,13.5,104.5,147.61,121.37
2016,2,28,17,0,42.0,70.0,1.7,13.0,78.0,113.9,92.13
2016,2,28,17,15,21.5,50.0,1.8,12.5,54.0,75.27,57.94
2016,2,28,17,30,1.0,30.0,1.9,12.0,30.0,30.5,17.97
2016,2,28,17,45,0.5,15.0,2.0,12.0,15.0,13.28,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,96.0,9.5,1.45,9.5,14.0,8.11,0.0
2016,2,29,7,0,192.0,19.0,1.4,10.0,28.0,15.59,0.0
2016,2,29,7,15,323.0,30.5,1.45,10.0,69.5,24.9,15.6
2016,2,29,7,30,454.0,42.0,1.5,10.0,111.0,34.08,24.74
2016,2,29,7,45,541.5,49.0,1.55,10.5,160.5,39.23,29.76
2016,2,29,8,0,629.0,56.0,1.6,11.0,210.0,44.42,34.59
2016,2,29,8,15,380.5,96.5,1.55,11.5,196.0,70.07,57.64
2016,2,29,8,30,132.0,137.0,1.5,12.0,182.0,106.41,82.58
2016,2,29,8,45,463.0,105.5,1.5,13.0,294.0,130.7,85.74
2016,2,29,9,0,794.0,74.0,1.5,14.0,406.0,202.75,129.66
2016,2,29,9,15,816.5,77.0,1.5,14.5,450.0,265.06,183.69
2016,2,29,9,30,839.0,80.0,1.5,15.0,494.0,329.42,240.66
2016,2,29,9,45,849.0,84.5,1.5,15.5,531.5,392.33,296.03
2016,2,29,10,0,859.0,89.0,1.5,16.0,569.0,455.24,349.66
2016,2,29,10,15,871.0,91.0,1.45,16.0,601.0,516.46,400.54
2016,2,29,10,30,883.0,93.0,1.4,16.0,633.0,575.53,448.0
2016,2,29,10,45,891.0,94.5,1.35,16.5,658.5,631.76,490.73
2016,2,29,11,0,899.0,96.0,1.3,17.0,684.0,686.55,530.73
2016,2,29,11,15,904.5,96.5,1.3,17.0,701.5,736.91,567.73
2016,2,29,11,30,910.0,97.0,1.3,17.0,719.0,785.07,600.91
2016,2,29,11,45,919.0,94.5,1.3,17.5,730.5,830.44,629.92
2016,2,29,12,0,928.0,92.0,1.3,18.0,742.0,873.32,656.85
2016,2,29,12,15,810.0,139.5,1.25,18.0,708.0,866.25,650.75
2016,2,29,12,30,692.0,187.0,1.2,18.0,674.0,846.45,636.85
2016,2,29,12,45,812.5,138.0,1.2,18.5,704.0,922.75,686.78
2016,2,29,13,0,933.0,89.0,1.2,19.0,734.0,994.04,731.08
2016,2,29,13,15,929.0,88.5,1.15,19.0,719.5,1010.34,740.11
2016,2,29,13,30,925.0,88.0,1.1,19.0,705.0,1022.63,747.41
2016,2,29,13,45,748.5,143.0,1.05,19.0,632.5,943.4,696.24
2016,2,29,14,0,572.0,198.0,1.0,19.0,560.0,828.17,621.26
2016,2,29,14,15,610.0,175.0,0.9,19.0,545.0,853.93,639.51
2016,2,29,14,30,648.0,152.0,0.8,19.0,530.0,868.27,648.16
2016,2,29,14,45,744.0,119.0,0.75,19.5,527.5,923.29,683.22
2016,2,29,15,0,840.0,86.0,0.7,20.0,525.0,965.02,708.53
2016,2,29,15,15,819.0,83.0,0.6,19.5,483.0,930.56,686.62
2016,2,29,15,30,798.0,80.0,0.5,19.0,441.0,893.16,663.75
2016,2,29,15,45,765.0,77.5,0.4,19.0,394.0,842.52,630.64
2016,2,29,16,0,732.0,75.0,0.3,19.0,347.0,790.08,595.93
2016,2,29,16,15,690.0,70.0,0.25,18.5,298.5,731.81,558.27
2016,2,29,16,30,648.0,65.0,0.2,18.0,250.0,667.55,514.86
2016,2,29,16,45,577.0,59.0,0.2,17.5,200.0,579.05,452.4
2016,2,29,17,0,506.0,53.0,0.2,17.0,150.0,493.8,388.91
2016,2,29,17,15,403.5,42.0,0.2,17.0,105.0,384.06,302.02
2016,2,29,17,30,301.0,31.0,0.2,17.0,60.0,283.19,211.12
2016,2,29,17,45,150.5,15.5,0.2,17.0,30.0,138.36,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,115.5,10.0,1.6,11.5,16.5,8.54,0.0
2016,3,1,7,0,231.0,20.0,1.6,12.0,33.0,16.45,1.34
2016,3,1,7,15,360.0,31.5,1.65,12.5,75.5,25.77,16.34
2016,3,1,7,30,489.0,43.0,1.7,13.0,118.0,34.97,25.26
2016,3,1,7,45,568.5,49.5,1.8,13.5,168.5,39.7,29.81
2016,3,1,8,0,648.0,56.0,1.9,14.0,219.0,44.46,34.21
2016,3,1,8,15,587.0,74.5,1.9,14.5,246.0,57.22,45.56
2016,3,1,8,30,526.0,93.0,1.9,15.0,273.0,91.34,59.42
2016,3,1,8,45,531.5,108.0,1.95,15.5,312.0,142.8,92.05
2016,3,1,9,0,537.0,123.0,2.0,16.0,351.0,192.44,131.5
2016,3,1,9,15,483.0,152.0,2.1,16.0,373.0,241.62,176.41
2016,3,1,9,30,429.0,181.0,2.2,16.0,395.0,284.3,215.94
2016,3,1,9,45,662.5,130.0,2.3,16.5,489.5,363.18,277.27
2016,3,1,10,0,896.0,79.0,2.4,17.0,584.0,463.32,356.95
2016,3,1,10,15,907.0,80.5,2.45,17.0,616.5,524.65,408.85
2016,3,1,10,30,918.0,82.0,2.5,17.0,649.0,585.31,458.79
2016,3,1,10,45,927.0,83.0,2.55,17.5,674.5,643.34,504.32
2016,3,1,11,0,936.0,84.0,2.6,18.0,700.0,699.93,547.31
2016,3,1,11,15,941.5,84.5,2.6,18.0,718.5,751.86,586.47
2016,3,1,11,30,947.0,85.0,2.6,18.0,737.0,801.49,621.04
2016,3,1,11,45,951.5,84.5,2.6,18.0,747.0,846.72,652.03
2016,3,1,12,0,956.0,84.0,2.6,18.0,757.0,889.08,680.79
2016,3,1,12,15,956.5,84.5,2.55,18.0,759.0,926.02,705.23
2016,3,1,12,30,957.0,85.0,2.5,18.0,761.0,959.47,727.18
2016,3,1,12,45,955.0,84.5,2.5,18.0,754.5,985.84,744.81
2016,3,1,13,0,953.0,84.0,2.5,18.0,748.0,1008.32,759.95
2016,3,1,13,15,948.5,83.5,2.5,18.0,733.0,1024.4,770.96
2016,3,1,13,30,944.0,83.0,2.5,18.0,718.0,1036.36,779.45
2016,3,1,13,45,937.5,81.5,2.5,18.0,695.5,1040.99,783.28
2016,3,1,14,0,931.0,80.0,2.5,18.0,673.0,1041.44,784.6
2016,3,1,14,15,920.5,79.0,2.45,17.5,642.5,1034.38,782.06
2016,3,1,14,30,910.0,78.0,2.4,17.0,612.0,1023.31,777.06
2016,3,1,14,45,896.0,75.5,2.4,17.0,575.0,1002.92,765.03
2016,3,1,15,0,882.0,73.0,2.4,17.0,538.0,978.86,750.64
2016,3,1,15,15,862.0,71.0,2.35,16.5,495.5,946.17,731.16
2016,3,1,15,30,842.0,69.0,2.3,16.0,453.0,921.07,716.81
2016,3,1,15,45,814.5,66.0,2.3,16.0,406.0,873.99,685.79
2016,3,1,16,0,787.0,63.0,2.3,16.0,359.0,824.85,652.76
2016,3,1,16,15,747.5,59.0,2.1,15.5,309.0,762.15,608.44
2016,3,1,16,30,708.0,55.0,1.9,15.0,259.0,698.99,562.31
2016,3,1,16,45,645.5,49.5,1.75,14.5,209.0,615.37,499.03
2016,3,1,17,0,583.0,44.0,1.6,14.0,159.0,534.13,434.59
2016,3,1,17,15,484.0,36.0,1.5,13.5,112.5,434.0,352.0
2016,3,1,17,30,385.0,28.0,1.4,13.0,66.0,335.99,260.61
2016,3,1,17,45,192.5,14.0,1.35,12.5,33.0,163.18,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,124.0,10.5,0.9,11.5,18.0,8.96,0.0
2016,3,2,7,0,248.0,21.0,1.0,12.0,36.0,17.27,3.87
2016,3,2,7,15,371.5,31.0,1.05,12.5,78.0,25.27,16.08
2016,3,2,7,30,495.0,41.0,1.1,13.0,120.0,33.21,23.78
2016,3,2,7,45,292.5,71.0,1.15,13.5,122.0,52.84,41.55
2016,3,2,8,0,90.0,101.0,1.2,14.0,124.0,74.89,61.24
2016,3,2,8,15,100.0,121.5,1.2,14.5,152.0,88.74,73.37
2016,3,2,8,30,110.0,142.0,1.2,15.0,180.0,109.17,84.21
2016,3,2,8,45,202.5,156.5,1.2,15.5,238.5,141.78,104.91
2016,3,2,9,0,295.0,171.0,1.2,16.0,297.0,185.9,136.2
2016,3,2,9,15,344.0,181.0,1.2,16.0,343.0,229.61,171.09
2016,3,2,9,30,393.0,191.0,1.2,16.0,389.0,281.58,213.59
2016,3,2,9,45,446.5,193.5,1.3,16.5,434.5,333.85,256.23
2016,3,2,10,0,500.0,196.0,1.4,17.0,480.0,391.9,303.13
2016,3,2,10,15,691.5,143.0,1.45,17.0,559.5,478.24,371.17
2016,3,2,10,30,883.0,90.0,1.5,17.0,639.0,575.12,446.93
2016,3,2,10,45,790.5,129.0,1.6,17.5,635.0,609.86,473.63
2016,3,2,11,0,698.0,168.0,1.7,18.0,631.0,633.2,490.92
2016,3,2,11,15,675.0,183.0,1.8,18.0,641.0,670.69,519.35
2016,3,2,11,30,652.0,198.0,1.9,18.0,651.0,704.14,544.14
2016,3,2,11,45,610.5,217.0,2.0,18.5,645.5,722.61,556.53
2016,3,2,12,0,569.0,236.0,2.1,19.0,640.0,731.39,561.97
2016,3,2,12,15,520.0,255.5,2.15,18.5,625.0,734.59,564.88
2016,3,2,12,30,471.0,275.0,2.2,18.0,610.0,732.65,564.07
2016,3,2,12,45,353.5,305.0,2.3,18.0,555.0,657.07,508.54
2016,3,2,13,0,236.0,335.0,2.4,18.0,500.0,572.75,445.55
2016,3,2,13,15,225.0,335.0,2.4,18.0,490.0,571.88,445.59
2016,3,2,13,30,214.0,335.0,2.4,18.0,480.0,569.84,444.25
2016,3,2,13,45,281.0,305.5,2.45,18.0,489.5,631.51,492.3
2016,3,2,14,0,348.0,276.0,2.5,18.0,499.0,671.37,524.13
2016,3,2,14,15,253.5,275.5,2.5,17.5,434.0,581.34,457.2
2016,3,2,14,30,159.0,275.0,2.5,17.0,369.0,468.18,371.85
2016,3,2,14,45,102.0,247.0,2.5,17.0,306.0,359.15,287.79
2016,3,2,15,0,45.0,219.0,2.5,17.0,243.0,271.9,218.09
2016,3,2,15,15,77.0,209.5,2.45,16.5,246.5,295.85,239.78
2016,3,2,15,30,109.0,200.0,2.4,16.0,250.0,338.93,276.11
2016,3,2,15,45,100.5,179.0,2.35,15.5,221.5,287.42,235.88
2016,3,2,16,0,92.0,158.0,2.3,15.0,193.0,255.71,211.1
2016,3,2,16,15,79.0,138.5,2.15,14.5,166.0,222.2,183.97
2016,3,2,16,30,66.0,119.0,2.0,14.0,139.0,189.19,156.66
2016,3,2,16,45,58.5,97.5,1.9,14.0,112.5,158.07,130.25
2016,3,2,17,0,51.0,76.0,1.8,14.0,86.0,126.78,103.12
2016,3,2,17,15,31.5,55.0,1.8,13.5,60.5,87.17,68.35
2016,3,2,17,30,12.0,34.0,1.8,13.0,35.0,47.26,32.74
2016,3,2,17,45,6.0,17.0,1.8,13.0,17.5,20.43,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,1.55,12.0,8.0,6.83,0.0
2016,3,3,7,0,0.0,16.0,1.6,12.0,16.0,13.19,2.79
2016,3,3,7,15,0.0,35.0,1.55,12.0,35.0,28.45,18.98
2016,3,3,7,30,0.0,54.0,1.5,12.0,54.0,43.17,32.74
2016,3,3,7,45,6.0,74.0,1.5,12.5,75.5,58.44,46.72
2016,3,3,8,0,12.0,94.0,1.5,13.0,97.0,73.58,60.33
2016,3,3,8,15,19.0,113.5,1.4,13.0,119.5,88.25,73.39
2016,3,3,8,30,26.0,133.0,1.3,13.0,142.0,102.12,81.01
2016,3,3,8,45,13.0,129.0,1.2,13.5,133.5,104.68,82.9
2016,3,3,9,0,0.0,125.0,1.1,14.0,125.0,101.62,80.5
2016,3,3,9,15,34.5,171.5,1.1,14.0,189.0,146.55,116.22
2016,3,3,9,30,69.0,218.0,1.1,14.0,253.0,197.89,156.97
2016,3,3,9,45,38.5,205.0,1.1,14.5,225.0,183.91,146.02
2016,3,3,10,0,8.0,192.0,1.1,15.0,197.0,162.4,128.67
