Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,15,27.5,229.0,1.1,15.0,246.5,208.13,165.27
2016,3,3,10,30,47.0,266.0,1.1,15.0,296.0,254.98,202.14
2016,3,3,10,45,26.5,234.0,1.15,15.5,251.5,219.62,173.51
2016,3,3,11,0,6.0,202.0,1.2,16.0,207.0,174.58,137.14
2016,3,3,11,15,35.5,258.5,1.3,16.0,284.0,255.45,201.85
2016,3,3,11,30,65.0,315.0,1.4,16.0,361.0,335.55,264.18
2016,3,3,11,45,66.0,318.5,1.5,16.0,365.5,345.89,271.9
2016,3,3,12,0,67.0,322.0,1.6,16.0,370.0,356.18,279.98
2016,3,3,12,15,83.0,331.5,1.5,16.0,391.0,385.63,302.63
2016,3,3,12,30,99.0,341.0,1.4,16.0,412.0,416.35,325.92
2016,3,3,12,45,70.0,320.0,1.35,16.0,370.0,373.61,292.68
2016,3,3,13,0,41.0,299.0,1.3,16.0,328.0,328.57,257.74
2016,3,3,13,15,41.0,293.0,1.2,16.0,321.5,326.13,256.14
2016,3,3,13,30,41.0,287.0,1.1,16.0,315.0,323.5,254.19
2016,3,3,13,45,43.5,280.5,1.05,16.0,310.0,322.65,253.89
2016,3,3,14,0,46.0,274.0,1.0,16.0,305.0,321.75,253.58
2016,3,3,14,15,76.5,273.5,1.0,15.5,321.0,356.21,282.19
2016,3,3,14,30,107.0,273.0,1.0,15.0,337.0,391.07,310.82
2016,3,3,14,45,61.5,234.5,1.0,15.0,270.5,302.62,241.6
2016,3,3,15,0,16.0,196.0,1.0,15.0,204.0,196.19,156.61
2016,3,3,15,15,59.0,198.5,0.9,15.0,226.5,263.65,213.13
2016,3,3,15,30,102.0,201.0,0.8,15.0,249.0,312.89,253.52
2016,3,3,15,45,51.5,166.0,0.7,15.0,190.0,223.41,180.86
2016,3,3,16,0,1.0,131.0,0.6,15.0,131.0,122.3,97.18
2016,3,3,16,15,0.5,113.0,0.6,14.5,113.0,105.05,83.54
2016,3,3,16,30,0.0,95.0,0.6,14.0,95.0,87.74,69.26
2016,3,3,16,45,0.0,76.5,0.6,14.0,76.5,70.08,54.29
2016,3,3,17,0,0.0,58.0,0.6,14.0,58.0,52.11,38.8
2016,3,3,17,15,0.0,41.0,0.6,14.0,41.0,35.55,24.35
2016,3,3,17,30,0.0,24.0,0.6,14.0,24.0,19.81,10.44
2016,3,3,17,45,0.0,12.0,0.65,14.0,12.0,9.88,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,8.96,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,17.33,6.49
2016,3,4,7,15,13.5,41.0,1.3,13.0,43.0,32.68,22.67
2016,3,4,7,30,27.0,61.0,1.3,13.0,65.0,47.62,36.6
2016,3,4,7,45,37.0,82.0,1.3,13.5,90.0,62.91,50.52
2016,3,4,8,0,47.0,103.0,1.3,14.0,115.0,77.9,63.92
2016,3,4,8,15,55.5,123.0,1.35,14.0,140.5,92.0,76.39
2016,3,4,8,30,64.0,143.0,1.4,14.0,166.0,110.49,86.7
2016,3,4,8,45,32.0,121.5,1.5,14.5,133.0,100.12,77.93
2016,3,4,9,0,0.0,100.0,1.6,15.0,100.0,82.27,64.06
2016,3,4,9,15,33.5,160.0,1.75,15.5,177.5,137.68,108.49
2016,3,4,9,30,67.0,220.0,1.9,16.0,255.0,198.86,157.07
2016,3,4,9,45,36.5,203.5,2.05,16.5,223.0,181.94,143.83
2016,3,4,10,0,6.0,187.0,2.2,17.0,191.0,157.42,124.07
2016,3,4,10,15,3.0,105.5,2.2,17.0,107.5,89.27,68.44
2016,3,4,10,30,0.0,24.0,2.2,17.0,24.0,19.88,10.97
2016,3,4,10,45,0.0,78.0,2.25,17.0,78.0,64.88,48.3
2016,3,4,11,0,0.0,132.0,2.3,17.0,132.0,110.49,85.53
2016,3,4,11,15,0.0,85.0,2.25,16.5,85.0,70.78,53.05
2016,3,4,11,30,0.0,38.0,2.2,16.0,38.0,31.56,20.68
2016,3,4,11,45,0.0,79.5,2.2,16.0,79.5,66.21,49.37
2016,3,4,12,0,0.0,121.0,2.2,16.0,121.0,101.56,78.31
2016,3,4,12,15,0.0,84.0,2.3,16.0,84.0,69.99,52.39
2016,3,4,12,30,0.0,47.0,2.4,16.0,47.0,39.07,26.88
2016,3,4,12,45,0.0,91.0,2.5,16.0,91.0,75.85,57.29
2016,3,4,13,0,0.0,135.0,2.6,16.0,135.0,114.31,88.77
2016,3,4,13,15,0.0,132.5,2.6,16.0,132.5,112.24,87.09
2016,3,4,13,30,0.0,130.0,2.6,16.0,130.0,110.15,85.48
2016,3,4,13,45,0.0,114.0,2.65,16.0,114.0,95.95,73.95
2016,3,4,14,0,0.0,98.0,2.7,16.0,98.0,81.8,62.43
2016,3,4,14,15,19.0,172.0,2.6,15.5,183.0,169.76,135.69
2016,3,4,14,30,38.0,246.0,2.5,15.0,268.0,288.28,231.88
2016,3,4,14,45,52.0,239.5,2.4,15.0,268.5,298.63,240.71
2016,3,4,15,0,66.0,233.0,2.3,15.0,269.0,309.0,249.98
2016,3,4,15,15,33.0,176.5,2.25,15.0,194.5,210.7,170.51
2016,3,4,15,30,0.0,120.0,2.2,15.0,120.0,104.61,82.46
2016,3,4,15,45,0.0,100.5,2.15,15.0,100.5,86.32,67.53
2016,3,4,16,0,0.0,81.0,2.1,15.0,81.0,68.11,52.38
2016,3,4,16,15,0.0,70.0,2.15,14.5,70.0,58.25,44.24
2016,3,4,16,30,0.0,59.0,2.2,14.0,59.0,48.86,36.36
2016,3,4,16,45,0.0,47.5,2.3,14.0,47.5,39.29,28.11
2016,3,4,17,0,0.0,36.0,2.4,14.0,36.0,29.73,19.78
2016,3,4,17,15,0.0,25.5,2.45,14.0,25.5,21.02,12.11
2016,3,4,17,30,0.0,15.0,2.5,14.0,15.0,12.34,4.4
2016,3,4,17,45,0.0,7.5,2.6,14.0,7.5,6.16,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,3.15,13.5,5.5,4.69,0.0
2016,3,5,7,0,0.0,11.0,3.3,14.0,11.0,9.04,1.06
2016,3,5,7,15,0.0,22.0,3.35,14.0,22.0,18.13,10.07
2016,3,5,7,30,0.0,33.0,3.4,14.0,33.0,27.25,18.5
2016,3,5,7,45,0.0,45.5,3.5,14.5,45.5,37.63,27.94
2016,3,5,8,0,0.0,58.0,3.6,15.0,58.0,48.01,37.25
2016,3,5,8,15,0.0,70.5,3.75,15.0,70.5,58.01,46.15
2016,3,5,8,30,0.0,83.0,3.9,15.0,83.0,68.05,52.44
2016,3,5,8,45,9.5,124.0,4.05,15.0,128.5,100.83,79.5
2016,3,5,9,0,19.0,165.0,4.2,15.0,174.0,135.27,107.59
2016,3,5,9,15,9.5,121.0,4.25,15.0,125.5,101.73,79.83
2016,3,5,9,30,0.0,77.0,4.3,15.0,77.0,63.93,48.37
2016,3,5,9,45,0.0,95.5,4.35,15.5,95.5,79.35,61.03
2016,3,5,10,0,0.0,114.0,4.4,16.0,114.0,94.72,73.49
2016,3,5,10,15,0.0,115.5,4.45,16.0,115.5,96.12,74.49
2016,3,5,10,30,0.0,117.0,4.5,16.0,117.0,97.52,75.49
2016,3,5,10,45,0.0,83.5,4.6,16.5,83.5,69.49,52.14
2016,3,5,11,0,0.0,50.0,4.7,17.0,50.0,41.53,28.88
2016,3,5,11,15,0.0,72.5,4.75,17.0,72.5,60.33,44.38
2016,3,5,11,30,0.0,95.0,4.8,17.0,95.0,79.2,59.84
2016,3,5,11,45,0.0,112.0,4.85,17.5,112.0,93.74,71.56
2016,3,5,12,0,0.0,129.0,4.9,18.0,129.0,108.49,83.38
2016,3,5,12,15,1.0,150.5,4.9,17.5,151.5,128.33,99.66
2016,3,5,12,30,2.0,172.0,4.9,17.0,174.0,148.67,116.37
2016,3,5,12,45,4.5,189.0,4.9,17.0,192.5,166.88,131.2
2016,3,5,13,0,7.0,206.0,4.9,17.0,211.0,185.68,146.49
2016,3,5,13,15,6.5,202.0,5.05,16.5,206.5,182.3,144.14
2016,3,5,13,30,6.0,198.0,5.2,16.0,202.0,178.88,141.8
2016,3,5,13,45,7.5,204.5,5.35,16.0,210.0,187.56,149.11
2016,3,5,14,0,9.0,211.0,5.5,16.0,218.0,196.63,156.77
2016,3,5,14,15,4.5,127.5,6.0,16.0,131.0,113.02,88.55
2016,3,5,14,30,0.0,44.0,6.5,16.0,44.0,36.48,24.94
2016,3,5,14,45,0.0,31.5,7.05,16.0,31.5,26.08,16.28
2016,3,5,15,0,0.0,19.0,7.6,16.0,19.0,15.7,7.59
2016,3,5,15,15,0.0,41.0,7.85,15.5,41.0,33.93,23.07
2016,3,5,15,30,0.0,63.0,8.1,15.0,63.0,52.22,38.68
2016,3,5,15,45,0.0,35.0,8.4,15.0,35.0,28.92,19.0
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,5.76,0.0
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,4.93,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,67.5,17.0,2.5,10.5,22.5,14.51,0.0
2016,3,6,7,0,135.0,34.0,2.5,11.0,45.0,26.37,15.0
2016,3,6,7,15,249.0,49.5,2.65,11.0,87.5,37.77,27.52
2016,3,6,7,30,363.0,65.0,2.8,11.0,130.0,49.26,38.45
2016,3,6,7,45,442.0,75.0,3.0,11.5,179.5,56.43,45.2
2016,3,6,8,0,521.0,85.0,3.2,12.0,229.0,65.97,53.82
2016,3,6,8,15,573.0,92.5,3.3,12.0,279.0,70.28,57.69
2016,3,6,8,30,625.0,100.0,3.4,12.0,329.0,104.76,67.18
2016,3,6,8,45,411.5,146.0,3.5,12.5,305.5,157.46,110.26
2016,3,6,9,0,198.0,192.0,3.6,13.0,282.0,185.16,141.96
2016,3,6,9,15,473.0,156.0,3.65,13.0,397.0,244.97,182.33
2016,3,6,9,30,748.0,120.0,3.7,13.0,512.0,339.44,255.65
2016,3,6,9,45,499.0,192.5,3.75,13.5,462.0,354.55,277.55
2016,3,6,10,0,250.0,265.0,3.8,14.0,412.0,337.63,269.07
2016,3,6,10,15,531.0,198.5,3.8,14.0,532.5,446.68,356.58
2016,3,6,10,30,812.0,132.0,3.8,14.0,653.0,581.77,464.4
2016,3,6,10,45,650.0,192.5,3.8,14.0,620.0,587.97,469.87
2016,3,6,11,0,488.0,253.0,3.8,14.0,587.0,571.28,456.71
2016,3,6,11,15,425.0,283.5,3.85,14.0,579.5,584.83,466.99
2016,3,6,11,30,362.0,314.0,3.9,14.0,572.0,581.5,463.89
2016,3,6,11,45,294.0,333.0,3.95,14.0,544.5,567.59,452.34
2016,3,6,12,0,226.0,352.0,4.0,14.0,517.0,532.84,424.79
2016,3,6,12,15,289.0,339.5,4.1,14.0,551.0,604.41,481.23
2016,3,6,12,30,352.0,327.0,4.2,14.0,585.0,663.56,527.63
2016,3,6,12,45,254.0,339.0,4.3,14.0,524.5,600.83,478.36
2016,3,6,13,0,156.0,351.0,4.4,14.0,464.0,512.9,409.56
2016,3,6,13,15,154.0,345.0,4.45,14.0,454.5,512.59,410.2
2016,3,6,13,30,152.0,339.0,4.5,14.0,445.0,511.43,409.88
2016,3,6,13,45,165.0,326.0,4.6,14.0,437.5,516.37,415.07
2016,3,6,14,0,178.0,313.0,4.7,14.0,430.0,520.52,419.74
2016,3,6,14,15,188.0,297.5,4.75,13.5,416.5,517.75,419.74
2016,3,6,14,30,198.0,282.0,4.8,13.0,403.0,513.89,419.0
2016,3,6,14,45,115.5,250.0,4.85,13.0,320.0,395.6,323.95
2016,3,6,15,0,33.0,218.0,4.9,13.0,237.0,256.41,209.46
2016,3,6,15,15,17.0,186.0,4.9,13.0,196.0,187.96,153.24
2016,3,6,15,30,1.0,154.0,4.9,13.0,155.0,140.47,113.42
2016,3,6,15,45,0.5,125.0,4.9,13.0,125.5,111.5,89.4
2016,3,6,16,0,0.0,96.0,4.9,13.0,96.0,82.81,65.31
2016,3,6,16,15,0.0,82.5,4.9,12.5,82.5,70.54,55.11
2016,3,6,16,30,0.0,69.0,4.9,12.0,69.0,58.23,44.71
2016,3,6,16,45,0.0,55.5,4.9,12.0,55.5,45.96,34.1
2016,3,6,17,0,0.0,42.0,4.9,12.0,42.0,34.72,24.26
2016,3,6,17,15,0.0,30.0,4.95,11.5,30.0,24.76,15.47
2016,3,6,17,30,0.0,18.0,5.0,11.0,18.0,14.82,6.65
2016,3,6,17,45,0.0,9.0,5.1,11.0,9.0,7.39,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,68.5,15.0,2.9,8.5,20.5,12.8,0.0
2016,3,7,7,0,137.0,30.0,3.0,9.0,41.0,23.06,13.11
2016,3,7,7,15,189.5,48.0,3.1,9.0,76.0,36.36,26.61
2016,3,7,7,30,242.0,66.0,3.2,9.0,111.0,49.26,38.82
2016,3,7,7,45,272.0,84.5,3.3,9.0,149.5,63.47,52.04
2016,3,7,8,0,302.0,103.0,3.4,9.0,188.0,76.2,63.71
2016,3,7,8,15,326.5,118.5,3.45,9.0,226.0,86.59,73.06
2016,3,7,8,30,351.0,134.0,3.5,9.0,264.0,113.24,82.56
2016,3,7,8,45,333.0,157.5,3.55,9.5,294.0,158.0,115.33
2016,3,7,9,0,315.0,181.0,3.6,10.0,324.0,198.63,149.69
2016,3,7,9,15,174.0,195.5,3.6,10.0,276.0,199.88,157.68
2016,3,7,9,30,33.0,210.0,3.6,10.0,228.0,180.72,146.72
2016,3,7,9,45,16.5,120.5,3.65,10.5,129.5,107.11,85.29
2016,3,7,10,0,0.0,31.0,3.7,11.0,31.0,25.67,16.31
2016,3,7,10,15,126.0,165.0,3.75,11.0,247.0,207.12,168.64
2016,3,7,10,30,252.0,299.0,3.8,11.0,463.0,409.15,331.94
2016,3,7,10,45,172.0,311.0,3.85,11.0,424.5,383.48,310.84
2016,3,7,11,0,92.0,323.0,3.9,11.0,386.0,346.58,280.62
2016,3,7,11,15,82.5,327.0,3.95,11.0,385.0,351.78,284.75
2016,3,7,11,30,73.0,331.0,4.0,11.0,384.0,355.83,287.77
2016,3,7,11,45,76.0,337.0,4.1,11.5,392.5,370.8,299.29
2016,3,7,12,0,79.0,343.0,4.2,12.0,401.0,385.96,310.89
2016,3,7,12,15,130.0,352.0,4.25,12.0,447.5,462.34,372.25
2016,3,7,12,30,181.0,361.0,4.3,12.0,494.0,527.18,423.9
2016,3,7,12,45,145.5,355.0,4.35,12.0,461.0,498.11,400.57
2016,3,7,13,0,110.0,349.0,4.4,12.0,428.0,446.96,360.35
2016,3,7,13,15,136.5,344.0,4.4,12.0,441.0,493.98,398.31
2016,3,7,13,30,163.0,339.0,4.4,12.0,454.0,521.84,421.13
2016,3,7,13,45,269.0,310.0,4.4,12.0,491.5,623.38,503.09
2016,3,7,14,0,375.0,281.0,4.4,12.0,529.0,703.61,567.65
2016,3,7,14,15,390.5,263.0,4.35,12.0,511.5,703.6,568.7
2016,3,7,14,30,406.0,245.0,4.3,12.0,494.0,701.33,568.61
2016,3,7,14,45,349.5,240.5,4.25,12.0,446.0,640.78,522.12
2016,3,7,15,0,293.0,236.0,4.2,12.0,398.0,579.73,474.85
2016,3,7,15,15,500.5,175.5,4.05,12.0,426.5,730.58,597.6
2016,3,7,15,30,708.0,115.0,3.9,12.0,455.0,859.35,695.03
2016,3,7,15,45,688.5,106.5,3.8,12.0,410.0,815.5,662.77
2016,3,7,16,0,669.0,98.0,3.7,12.0,365.0,769.53,629.72
2016,3,7,16,15,625.5,91.5,3.55,11.5,316.0,703.09,581.08
2016,3,7,16,30,582.0,85.0,3.4,11.0,267.0,636.72,531.03
2016,3,7,16,45,529.5,75.0,3.3,11.0,218.0,559.7,469.82
2016,3,7,17,0,477.0,65.0,3.2,11.0,169.0,484.7,407.82
2016,3,7,17,15,380.0,53.5,3.25,10.5,122.5,378.7,317.74
2016,3,7,17,30,283.0,42.0,3.3,10.0,76.0,280.66,229.75
2016,3,7,17,45,141.5,21.0,3.35,9.5,38.0,143.3,87.17
2016,3,7,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,155.0,15.5,2.05,7.5,29.5,12.64,0.0
2016,3,8,7,0,310.0,31.0,2.0,8.0,59.0,25.58,15.71
2016,3,8,7,15,418.0,41.5,1.95,8.5,105.5,33.75,24.46
2016,3,8,7,30,526.0,52.0,1.9,9.0,152.0,41.82,32.21
2016,3,8,7,45,579.0,61.0,1.85,9.5,201.5,48.2,38.21
2016,3,8,8,0,632.0,70.0,1.8,10.0,251.0,54.42,43.86
2016,3,8,8,15,674.5,75.5,1.75,10.5,301.0,57.71,46.72
2016,3,8,8,30,717.0,81.0,1.7,11.0,351.0,96.72,57.07
2016,3,8,8,45,732.5,90.0,1.7,11.5,396.5,157.05,95.79
2016,3,8,9,0,748.0,99.0,1.7,12.0,442.0,219.29,146.39
2016,3,8,9,15,585.0,149.0,1.75,12.0,433.5,268.88,197.38
2016,3,8,9,30,422.0,199.0,1.8,12.0,425.0,299.33,230.91
2016,3,8,9,45,497.5,190.5,1.85,12.0,475.0,353.49,276.19
2016,3,8,10,0,573.0,182.0,1.9,12.0,525.0,415.43,327.69
2016,3,8,10,15,523.5,212.5,1.9,12.0,538.5,456.05,362.16
2016,3,8,10,30,474.0,243.0,1.9,12.0,552.0,490.61,390.46
2016,3,8,10,45,430.5,269.0,1.95,12.0,557.5,519.05,413.14
2016,3,8,11,0,387.0,295.0,2.0,12.0,563.0,534.06,424.97
2016,3,8,11,15,315.5,320.0,1.95,12.0,542.5,531.56,422.2
2016,3,8,11,30,244.0,345.0,1.9,12.0,522.0,510.12,404.86
2016,3,8,11,45,128.0,294.0,1.9,12.0,387.0,383.53,306.57
2016,3,8,12,0,12.0,243.0,1.9,12.0,252.0,219.69,175.05
2016,3,8,12,15,38.0,290.0,1.9,12.0,318.5,302.74,242.42
2016,3,8,12,30,64.0,337.0,1.9,12.0,385.0,378.57,301.97
2016,3,8,12,45,43.5,307.5,1.95,12.0,340.5,333.82,266.45
2016,3,8,13,0,23.0,278.0,2.0,12.0,296.0,269.12,215.29
2016,3,8,13,15,11.5,219.0,2.05,12.0,228.5,202.87,162.36
2016,3,8,13,30,0.0,160.0,2.1,12.0,161.0,137.23,108.79
2016,3,8,13,45,17.5,216.0,2.2,12.0,228.0,208.27,167.85
2016,3,8,14,0,35.0,272.0,2.3,12.0,295.0,305.9,246.83
2016,3,8,14,15,34.0,260.0,2.15,11.5,282.0,294.8,238.31
2016,3,8,14,30,33.0,248.0,2.0,11.0,269.0,283.5,230.05
2016,3,8,14,45,16.5,183.0,1.85,11.0,193.5,179.78,145.77
2016,3,8,15,0,0.0,118.0,1.7,11.0,118.0,100.61,79.8
2016,3,8,15,15,0.0,117.0,1.55,10.5,117.0,100.25,79.99
2016,3,8,15,30,0.0,116.0,1.4,10.0,116.0,100.12,80.26
2016,3,8,15,45,0.0,67.0,1.3,10.0,67.0,55.54,42.43
2016,3,8,16,0,0.0,18.0,1.2,10.0,18.0,14.84,7.31
2016,3,8,16,15,0.0,15.5,1.2,10.0,15.5,12.77,5.53
2016,3,8,16,30,0.0,13.0,1.2,10.0,13.0,10.7,3.73
2016,3,8,16,45,0.0,10.5,1.3,10.0,10.5,8.63,1.91
2016,3,8,17,0,0.0,8.0,1.4,10.0,8.0,6.57,0.08
2016,3,8,17,15,0.0,6.0,1.45,9.5,6.0,4.92,0.0
2016,3,8,17,30,0.0,4.0,1.5,9.0,4.0,3.28,0.0
2016,3,8,17,45,0.0,2.0,1.6,9.0,2.0,1.64,0.0
2016,3,8,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,11.5,2.4,10.0,11.5,9.47,0.0
2016,3,9,7,0,0.0,23.0,2.4,10.0,23.0,18.99,10.35
2016,3,9,7,15,0.0,41.0,2.4,10.0,41.0,33.43,24.09
2016,3,9,7,30,0.0,59.0,2.4,10.0,59.0,47.47,37.18
2016,3,9,7,45,0.0,79.0,2.4,10.5,79.0,62.76,51.16
2016,3,9,8,0,0.0,99.0,2.4,11.0,99.0,77.87,64.72
2016,3,9,8,15,4.5,117.0,2.35,11.0,119.0,91.52,76.86
2016,3,9,8,30,9.0,135.0,2.3,11.0,139.0,106.53,85.75
2016,3,9,8,45,4.5,107.0,2.3,11.5,109.0,87.81,69.54
2016,3,9,9,0,0.0,79.0,2.3,12.0,79.0,65.58,50.57
2016,3,9,9,15,23.5,151.0,2.25,12.5,164.0,128.57,102.44
2016,3,9,9,30,47.0,223.0,2.2,13.0,249.0,195.13,156.23
2016,3,9,9,45,27.5,211.0,2.15,13.5,226.5,184.45,147.45
2016,3,9,10,0,8.0,199.0,2.1,14.0,204.0,168.03,133.87
2016,3,9,10,15,21.5,233.5,2.1,14.0,247.5,204.86,163.53
2016,3,9,10,30,35.0,268.0,2.1,14.0,291.0,249.24,198.88
2016,3,9,10,45,80.0,301.5,2.15,14.5,357.0,311.16,247.72
2016,3,9,11,0,125.0,335.0,2.2,15.0,423.0,387.96,307.23
2016,3,9,11,15,66.0,273.0,2.25,15.0,320.0,289.45,229.81
2016,3,9,11,30,7.0,211.0,2.3,15.0,217.0,184.7,145.68
2016,3,9,11,45,23.0,262.0,2.35,15.5,279.5,244.14,193.35
2016,3,9,12,0,39.0,313.0,2.4,16.0,342.0,321.89,253.96
2016,3,9,12,15,29.0,292.5,2.4,16.0,314.0,297.09,234.16
2016,3,9,12,30,19.0,272.0,2.4,16.0,286.0,255.65,201.59
2016,3,9,12,45,24.5,283.5,2.45,16.5,301.5,273.58,215.71
2016,3,9,13,0,30.0,295.0,2.5,17.0,317.0,311.47,245.06
2016,3,9,13,15,30.0,289.5,2.5,17.0,311.5,309.18,243.36
2016,3,9,13,30,30.0,284.0,2.5,17.0,306.0,306.72,241.73
2016,3,9,13,45,34.0,280.5,2.55,17.0,304.5,310.38,245.12
2016,3,9,14,0,38.0,277.0,2.6,17.0,303.0,314.14,248.62
2016,3,9,14,15,24.0,242.0,2.6,17.0,258.0,243.84,193.37
2016,3,9,14,30,10.0,207.0,2.6,17.0,213.0,195.77,155.03
2016,3,9,14,45,21.5,215.0,2.6,17.0,227.5,217.54,173.47
2016,3,9,15,0,33.0,223.0,2.6,17.0,242.0,260.82,208.84
2016,3,9,15,15,32.5,207.0,2.5,16.5,224.5,244.84,196.83
2016,3,9,15,30,32.0,191.0,2.4,16.0,207.0,228.73,184.78
2016,3,9,15,45,16.0,142.5,2.3,16.0,150.5,143.93,115.49
2016,3,9,16,0,0.0,94.0,2.2,16.0,94.0,80.44,62.4
2016,3,9,16,15,0.0,81.5,2.05,15.5,81.5,69.17,53.25
2016,3,9,16,30,0.0,69.0,1.9,15.0,69.0,57.89,43.88
2016,3,9,16,45,0.0,56.5,1.75,14.5,56.5,46.79,34.5
2016,3,9,17,0,0.0,44.0,1.6,14.0,44.0,36.38,25.55
2016,3,9,17,15,0.0,32.5,1.6,13.5,32.5,26.83,17.2
2016,3,9,17,30,0.0,21.0,1.6,13.0,21.0,17.3,8.78
2016,3,9,17,45,0.0,12.0,1.6,13.0,12.0,9.87,1.27
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.56,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.5,3.35,12.5,9.5,7.81,0.0
2016,3,10,7,0,0.0,19.0,3.4,13.0,19.0,15.66,7.55
2016,3,10,7,15,0.0,33.5,3.45,13.0,33.5,27.68,18.77
2016,3,10,7,30,0.0,48.0,3.5,13.0,48.0,39.54,29.7
2016,3,10,7,45,0.0,64.0,3.55,13.5,64.0,52.18,41.15
2016,3,10,8,0,0.0,80.0,3.6,14.0,80.0,64.69,52.29
2016,3,10,8,15,0.0,96.0,3.75,14.0,96.0,77.09,63.24
2016,3,10,8,30,0.0,112.0,3.9,14.0,112.0,89.91,71.08
2016,3,10,8,45,0.0,128.5,4.05,14.5,128.5,103.47,82.13
2016,3,10,9,0,0.0,145.0,4.2,15.0,145.0,117.23,93.2
2016,3,10,9,15,0.0,119.0,4.15,15.0,119.0,97.92,76.85
2016,3,10,9,30,0.0,93.0,4.1,15.0,93.0,77.26,59.42
2016,3,10,9,45,58.0,187.0,4.1,15.5,222.5,176.89,140.41
2016,3,10,10,0,116.0,281.0,4.1,16.0,352.0,288.16,229.17
2016,3,10,10,15,58.0,175.5,4.0,16.0,211.0,177.76,140.97
2016,3,10,10,30,0.0,70.0,3.9,16.0,70.0,58.21,42.84
2016,3,10,10,45,0.0,84.5,3.8,16.5,84.5,70.36,52.78
2016,3,10,11,0,0.0,99.0,3.7,17.0,99.0,82.55,62.59
2016,3,10,11,15,0.0,88.5,3.6,17.0,88.5,73.75,55.31
2016,3,10,11,30,0.0,78.0,3.5,17.0,78.0,64.98,48.06
2016,3,10,11,45,0.0,79.0,3.45,17.0,79.0,65.83,48.74
2016,3,10,12,0,0.0,80.0,3.4,17.0,80.0,66.68,49.41
2016,3,10,12,15,0.0,57.5,3.3,17.0,57.5,47.86,33.94
2016,3,10,12,30,0.0,35.0,3.2,17.0,35.0,29.09,18.47
2016,3,10,12,45,0.0,53.0,3.15,17.0,53.0,44.1,30.88
2016,3,10,13,0,0.0,71.0,3.1,17.0,71.0,59.13,43.26
2016,3,10,13,15,0.0,79.0,3.0,16.5,79.0,65.81,48.87
2016,3,10,13,30,0.0,87.0,2.9,16.0,87.0,72.49,54.52
2016,3,10,13,45,0.0,71.5,2.8,16.0,71.5,59.5,43.86
2016,3,10,14,0,0.0,56.0,2.7,16.0,56.0,46.53,33.19
2016,3,10,14,15,0.0,47.5,2.55,16.0,47.5,39.43,27.34
2016,3,10,14,30,0.0,39.0,2.4,16.0,39.0,32.34,21.48
2016,3,10,14,45,0.0,39.5,2.3,16.0,39.5,32.73,21.88
2016,3,10,15,0,0.0,40.0,2.2,16.0,40.0,33.13,22.28
2016,3,10,15,15,0.0,47.0,2.1,15.5,47.0,38.93,27.29
2016,3,10,15,30,0.0,54.0,2.0,15.0,54.0,44.73,32.34
2016,3,10,15,45,0.0,80.5,1.9,15.0,80.5,66.83,51.11
2016,3,10,16,0,0.0,107.0,1.8,15.0,107.0,93.45,73.65
2016,3,10,16,15,0.0,93.0,1.75,15.0,93.0,80.75,63.1
2016,3,10,16,30,0.0,79.0,1.7,15.0,79.0,68.02,52.46
2016,3,10,16,45,0.0,64.5,1.7,15.0,64.5,54.73,41.18
2016,3,10,17,0,0.0,50.0,1.7,15.0,50.0,41.39,29.7
2016,3,10,17,15,0.0,36.5,1.8,14.5,36.5,30.16,19.95
2016,3,10,17,30,0.0,23.0,1.9,14.0,23.0,18.96,10.14
2016,3,10,17,45,0.0,13.0,2.05,14.0,13.0,10.7,2.08
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.56,0.0
2016,3,10,18,15,0.0,1.5,2.3,13.5,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.5,5.15,12.0,5.5,4.51,0.0
2016,3,11,7,0,0.0,11.0,5.2,12.0,11.0,9.04,2.06
2016,3,11,7,15,0.0,19.5,5.15,12.0,19.5,16.05,8.58
2016,3,11,7,30,0.0,28.0,5.1,12.0,28.0,23.08,15.09
2016,3,11,7,45,0.0,36.5,5.05,12.0,36.5,30.13,21.57
2016,3,11,8,0,0.0,45.0,5.0,12.0,45.0,37.19,27.98
2016,3,11,8,15,0.0,53.5,4.85,12.0,53.5,44.27,34.33
2016,3,11,8,30,0.0,62.0,4.7,12.0,62.0,51.36,38.67
2016,3,11,8,45,0.0,37.5,4.55,12.0,37.5,30.99,21.07
2016,3,11,9,0,0.0,13.0,4.4,12.0,13.0,10.73,3.58
2016,3,11,9,15,0.0,46.0,4.45,12.0,46.0,38.09,27.0
2016,3,11,9,30,0.0,79.0,4.5,12.0,79.0,65.62,50.3
2016,3,11,9,45,0.0,47.5,4.6,12.0,47.5,39.38,27.91
2016,3,11,10,0,0.0,16.0,4.7,12.0,16.0,13.24,5.63
2016,3,11,10,15,68.0,167.0,4.45,12.0,212.5,180.03,145.54
2016,3,11,10,30,136.0,318.0,4.2,12.0,409.0,354.46,286.64
2016,3,11,10,45,72.5,267.5,4.0,12.5,316.5,276.3,222.76
2016,3,11,11,0,9.0,217.0,3.8,13.0,224.0,189.08,150.97
2016,3,11,11,15,11.5,233.5,3.6,13.0,242.5,206.45,165.09
2016,3,11,11,30,14.0,250.0,3.4,13.0,261.0,224.34,179.39
2016,3,11,11,45,15.0,256.5,3.25,13.0,268.5,232.55,185.85
2016,3,11,12,0,16.0,263.0,3.1,13.0,276.0,240.92,192.46
2016,3,11,12,15,122.5,315.5,3.15,13.0,408.5,417.51,334.96
2016,3,11,12,30,229.0,368.0,3.2,13.0,541.0,576.82,458.57
2016,3,11,12,45,258.5,359.0,3.25,13.0,552.0,625.11,494.95
2016,3,11,13,0,288.0,350.0,3.3,13.0,563.0,656.06,519.18
2016,3,11,13,15,145.0,260.0,3.6,13.0,367.0,409.19,329.88
2016,3,11,13,30,2.0,170.0,3.9,13.0,171.0,148.22,117.36
2016,3,11,13,45,1.0,166.0,4.2,13.0,166.5,143.98,114.38
2016,3,11,14,0,0.0,162.0,4.5,13.0,162.0,139.72,111.03
2016,3,11,14,15,46.0,225.0,4.65,12.5,254.0,266.4,217.31
2016,3,11,14,30,92.0,288.0,4.8,12.0,346.0,389.08,318.33
2016,3,11,14,45,77.0,266.0,4.95,12.0,313.0,351.79,288.45
2016,3,11,15,0,62.0,244.0,5.1,12.0,280.0,314.17,258.39
2016,3,11,15,15,119.0,231.0,5.0,11.5,293.0,379.32,314.75
2016,3,11,15,30,176.0,218.0,4.9,11.0,306.0,420.77,351.65
2016,3,11,15,45,88.0,160.5,4.85,11.0,204.5,265.05,222.1
2016,3,11,16,0,0.0,103.0,4.8,11.0,103.0,89.22,71.11
2016,3,11,16,15,0.0,89.5,4.65,10.5,89.5,77.0,61.06
2016,3,11,16,30,0.0,76.0,4.5,10.0,76.0,64.77,50.72
2016,3,11,16,45,0.0,62.0,4.4,10.0,62.0,51.99,39.64
2016,3,11,17,0,0.0,48.0,4.3,10.0,48.0,39.72,28.88
2016,3,11,17,15,0.0,35.5,4.2,9.5,35.5,29.33,19.68
2016,3,11,17,30,0.0,23.0,4.1,9.0,23.0,18.96,10.43
2016,3,11,17,45,0.0,13.0,4.05,9.0,13.0,10.69,2.43
2016,3,11,18,0,0.0,3.0,4.0,9.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.95,9.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,9.5,15.0,12.37,1.11
2016,3,12,7,0,0.0,30.0,3.6,10.0,30.0,24.7,15.75
2016,3,12,7,15,0.0,51.0,3.7,10.0,51.0,40.96,30.96
2016,3,12,7,30,0.0,72.0,3.8,10.0,72.0,56.96,45.81
2016,3,12,7,45,8.0,93.0,3.95,10.0,95.5,72.83,60.38
2016,3,12,8,0,16.0,114.0,4.1,10.0,119.0,88.56,74.59
2016,3,12,8,15,24.0,133.5,4.2,10.0,142.5,103.17,87.58
2016,3,12,8,30,32.0,153.0,4.3,10.0,166.0,117.31,94.53
2016,3,12,8,45,16.0,131.0,4.4,10.5,137.5,107.53,86.07
2016,3,12,9,0,0.0,109.0,4.5,11.0,109.0,89.59,71.16
2016,3,12,9,15,16.0,164.0,4.55,11.0,173.0,137.31,110.67
2016,3,12,9,30,32.0,219.0,4.6,11.0,237.0,187.38,151.81
2016,3,12,9,45,16.0,186.5,4.65,11.5,195.5,159.42,128.51
2016,3,12,10,0,0.0,154.0,4.7,12.0,154.0,127.64,101.88
2016,3,12,10,15,16.5,213.0,4.75,12.0,224.5,185.31,149.43
2016,3,12,10,30,33.0,272.0,4.8,12.0,295.0,251.16,203.08
2016,3,12,10,45,23.5,258.0,4.85,12.0,274.5,231.66,186.92
2016,3,12,11,0,14.0,244.0,4.9,12.0,254.0,215.66,173.65
2016,3,12,11,15,40.5,291.5,5.0,12.0,321.5,287.8,232.59
2016,3,12,11,30,67.0,339.0,5.1,12.0,389.0,357.53,288.81
2016,3,12,11,45,35.5,262.0,5.2,12.5,289.0,264.91,213.49
2016,3,12,12,0,4.0,185.0,5.3,13.0,189.0,160.72,127.76
2016,3,12,12,15,4.0,185.5,5.2,13.0,189.0,161.72,128.67
2016,3,12,12,30,4.0,186.0,5.1,13.0,189.0,162.72,129.48
2016,3,12,12,45,2.0,167.0,5.1,13.0,168.5,144.29,114.35
2016,3,12,13,0,0.0,148.0,5.1,13.0,148.0,125.71,99.06
2016,3,12,13,15,0.0,145.0,5.05,13.0,145.0,123.23,97.1
2016,3,12,13,30,0.0,142.0,5.0,13.0,142.0,120.73,95.13
2016,3,12,13,45,0.0,84.5,4.95,13.0,84.5,70.38,53.44
2016,3,12,14,0,0.0,27.0,4.9,13.0,27.0,22.4,13.26
2016,3,12,14,15,0.0,36.5,4.75,13.0,36.5,30.28,19.96
2016,3,12,14,30,0.0,46.0,4.6,13.0,46.0,38.16,26.67
2016,3,12,14,45,0.0,41.0,4.5,13.0,41.0,33.99,23.2
2016,3,12,15,0,0.0,36.0,4.4,13.0,36.0,29.81,19.72
2016,3,12,15,15,0.0,66.0,4.3,13.0,66.0,54.76,40.97
2016,3,12,15,30,0.0,96.0,4.2,13.0,96.0,80.69,63.05
2016,3,12,15,45,0.0,51.5,4.1,13.0,51.5,42.64,30.88
2016,3,12,16,0,0.0,7.0,4.0,13.0,7.0,5.77,0.0
2016,3,12,16,15,0.0,6.0,3.9,12.5,6.0,4.94,0.0
2016,3,12,16,30,0.0,5.0,3.8,12.0,5.0,4.11,0.0
2016,3,12,16,45,0.0,4.0,3.75,12.0,4.0,3.29,0.0
2016,3,12,17,0,0.0,3.0,3.7,12.0,3.0,2.46,0.0
2016,3,12,17,15,0.0,2.0,3.6,12.0,2.0,1.64,0.0
2016,3,12,17,30,0.0,1.0,3.5,12.0,1.0,0.82,0.0
2016,3,12,17,45,0.0,0.5,3.4,12.0,0.5,0.41,0.0
2016,3,12,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.5,3.0,2.46,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,4.92,0.0
2016,3,13,7,15,0.0,10.5,3.75,13.0,10.5,8.62,2.0
2016,3,13,7,30,0.0,15.0,3.8,13.0,15.0,12.33,5.43
2016,3,13,7,45,0.0,19.5,3.9,13.0,19.5,16.05,8.83
2016,3,13,8,0,0.0,24.0,4.0,13.0,24.0,19.78,12.2
2016,3,13,8,15,0.0,29.0,4.05,13.0,29.0,23.92,15.92
2016,3,13,8,30,0.0,34.0,4.1,13.0,34.0,28.08,18.54
2016,3,13,8,45,0.0,68.5,4.2,13.0,68.5,56.8,43.02
2016,3,13,9,0,0.0,103.0,4.3,13.0,103.0,84.9,66.66
2016,3,13,9,15,0.0,87.0,4.3,13.0,87.0,72.3,55.82
2016,3,13,9,30,0.0,71.0,4.3,13.0,71.0,58.95,44.41
2016,3,13,9,45,0.0,84.5,4.3,13.0,84.5,70.26,53.81
2016,3,13,10,0,0.0,98.0,4.3,13.0,98.0,81.54,63.13
2016,3,13,10,15,0.0,114.0,4.35,13.0,114.0,94.89,74.12
2016,3,13,10,30,0.0,130.0,4.4,13.0,130.0,108.38,85.18
2016,3,13,10,45,0.0,145.5,4.45,13.0,146.0,121.63,95.98
2016,3,13,11,0,0.0,161.0,4.5,13.0,162.0,135.05,106.91
2016,3,13,11,15,1.0,164.0,4.55,13.0,165.5,138.66,109.78
2016,3,13,11,30,2.0,167.0,4.6,13.0,169.0,142.38,112.78
2016,3,13,11,45,1.0,144.5,4.65,13.5,145.5,122.47,96.16
2016,3,13,12,0,0.0,122.0,4.7,14.0,122.0,102.41,79.45
2016,3,13,12,15,0.0,133.0,4.65,14.0,133.0,112.03,87.36
2016,3,13,12,30,0.0,144.0,4.6,14.0,144.0,121.78,95.35
2016,3,13,12,45,3.0,172.0,4.6,14.0,174.5,149.67,118.31
2016,3,13,13,0,6.0,200.0,4.6,14.0,205.0,178.46,141.89
2016,3,13,13,15,3.5,184.0,4.5,14.0,187.5,161.95,128.41
2016,3,13,13,30,1.0,168.0,4.4,14.0,170.0,145.28,114.81
2016,3,13,13,45,0.5,116.0,4.35,14.0,117.0,98.15,76.21
2016,3,13,14,0,0.0,64.0,4.3,14.0,64.0,53.22,39.0
2016,3,13,14,15,0.0,38.5,4.2,14.0,38.5,31.95,21.26
2016,3,13,14,30,0.0,13.0,4.1,14.0,13.0,10.76,3.44
2016,3,13,14,45,0.0,28.0,4.05,14.0,28.0,23.19,13.98
2016,3,13,15,0,0.0,43.0,4.0,14.0,43.0,35.63,24.55
2016,3,13,15,15,0.0,77.0,3.9,14.0,77.0,63.95,48.54
2016,3,13,15,30,0.0,111.0,3.8,14.0,111.0,94.81,74.63
2016,3,13,15,45,0.0,95.0,3.75,14.0,95.0,80.21,62.54
2016,3,13,16,0,0.0,79.0,3.7,14.0,79.0,65.66,50.41
2016,3,13,16,15,0.0,69.0,3.65,13.5,69.0,57.2,43.46
2016,3,13,16,30,0.0,59.0,3.6,13.0,59.0,48.86,36.48
2016,3,13,16,45,0.0,48.5,3.55,13.0,48.5,40.11,28.98
2016,3,13,17,0,0.0,38.0,3.5,13.0,38.0,31.38,21.39
2016,3,13,17,15,0.0,28.0,3.45,13.0,28.0,23.09,14.1
2016,3,13,17,30,0.0,18.0,3.4,13.0,18.0,14.81,6.79
2016,3,13,17,45,0.0,10.5,3.35,13.0,10.5,8.63,1.02
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
