Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,2.5,9.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,2.5,9.0,8.0,6.83,0.0
2016,3,14,6,45,67.0,28.0,2.5,9.5,36.0,21.83,9.85
2016,3,14,7,0,134.0,48.0,2.5,10.0,64.0,36.71,26.49
2016,3,14,7,15,192.0,67.5,2.5,10.0,103.0,50.93,39.99
2016,3,14,7,30,250.0,87.0,2.5,10.0,142.0,64.83,52.96
2016,3,14,7,45,290.0,105.0,2.55,10.5,185.0,77.29,64.29
2016,3,14,8,0,330.0,123.0,2.6,11.0,228.0,89.42,75.03
2016,3,14,8,15,383.0,129.0,2.6,11.0,270.0,90.38,75.76
2016,3,14,8,30,436.0,135.0,2.6,11.0,312.0,122.74,85.55
2016,3,14,8,45,479.5,144.0,2.65,11.5,360.5,169.19,116.61
2016,3,14,9,0,523.0,153.0,2.7,12.0,409.0,221.25,158.03
2016,3,14,9,15,499.5,176.0,2.65,12.0,438.5,271.88,203.64
2016,3,14,9,30,476.0,199.0,2.6,12.0,468.0,319.69,246.77
2016,3,14,9,45,405.0,234.5,2.6,12.0,473.5,353.31,278.29
2016,3,14,10,0,334.0,270.0,2.6,12.0,479.0,380.4,302.73
2016,3,14,10,15,274.5,296.0,2.6,12.0,474.0,397.59,317.81
2016,3,14,10,30,215.0,322.0,2.6,12.0,469.0,402.17,321.96
2016,3,14,10,45,255.5,327.5,2.6,12.5,508.0,456.65,364.51
2016,3,14,11,0,296.0,333.0,2.6,13.0,547.0,508.71,404.42
2016,3,14,11,15,164.5,320.5,2.6,13.0,440.0,413.56,329.8
2016,3,14,11,30,33.0,308.0,2.6,13.0,333.0,301.8,240.13
2016,3,14,11,45,181.5,329.5,2.6,13.5,468.5,459.94,366.63
2016,3,14,12,0,330.0,351.0,2.6,14.0,604.0,633.17,497.99
2016,3,14,12,15,267.0,364.0,2.65,14.0,568.5,608.89,477.76
2016,3,14,12,30,204.0,377.0,2.7,14.0,533.0,562.54,442.42
2016,3,14,12,45,199.0,375.0,2.75,14.0,526.5,566.86,446.28
2016,3,14,13,0,194.0,373.0,2.8,14.0,520.0,570.01,449.0
2016,3,14,13,15,521.0,255.5,2.85,14.0,638.0,814.01,637.63
2016,3,14,13,30,848.0,138.0,2.9,14.0,756.0,1025.76,787.49
2016,3,14,13,45,839.5,136.0,3.0,14.0,732.0,1026.98,787.99
2016,3,14,14,0,831.0,134.0,3.1,14.0,708.0,1024.18,788.03
2016,3,14,14,15,819.0,132.0,3.15,14.0,677.0,1013.85,782.64
2016,3,14,14,30,807.0,130.0,3.2,14.0,646.0,999.66,774.77
2016,3,14,14,45,789.0,127.0,3.3,14.0,608.0,982.31,765.21
2016,3,14,15,0,771.0,124.0,3.4,14.0,570.0,954.12,748.04
2016,3,14,15,15,749.0,120.5,3.4,13.5,527.5,918.27,726.01
2016,3,14,15,30,727.0,117.0,3.4,13.0,485.0,879.71,701.77
2016,3,14,15,45,695.0,112.5,3.45,13.0,437.0,828.14,666.56
2016,3,14,16,0,663.0,108.0,3.5,13.0,389.0,775.02,629.53
2016,3,14,16,15,621.5,101.5,3.45,12.5,339.5,710.02,583.14
2016,3,14,16,30,580.0,95.0,3.4,12.0,290.0,644.95,535.23
2016,3,14,16,45,519.5,86.0,3.35,11.5,239.0,562.19,471.42
2016,3,14,17,0,459.0,77.0,3.3,11.0,188.0,478.55,404.08
2016,3,14,17,15,371.0,65.0,3.2,10.5,140.5,381.18,321.38
2016,3,14,17,30,283.0,53.0,3.1,10.0,93.0,291.62,242.18
2016,3,14,17,45,141.5,36.0,3.05,10.0,56.0,156.6,119.52
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,18.96,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,1.8,6.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,1.8,7.0,12.0,10.24,0.0
2016,3,15,6,45,171.0,26.5,1.8,8.0,48.0,20.54,10.0
2016,3,15,7,0,342.0,41.0,1.8,9.0,84.0,33.44,23.88
2016,3,15,7,15,433.5,51.5,1.75,9.5,132.0,41.29,31.54
2016,3,15,7,30,525.0,62.0,1.7,10.0,180.0,49.02,38.8
2016,3,15,7,45,591.0,67.5,1.65,10.5,232.5,52.44,41.97
2016,3,15,8,0,657.0,73.0,1.6,11.0,285.0,55.92,45.03
2016,3,15,8,15,696.0,78.0,1.6,11.5,335.5,58.78,47.42
2016,3,15,8,30,735.0,83.0,1.6,12.0,386.0,106.58,61.51
2016,3,15,8,45,765.5,86.0,1.6,12.5,434.5,169.92,103.82
2016,3,15,9,0,796.0,89.0,1.6,13.0,483.0,231.94,154.27
2016,3,15,9,15,816.0,92.0,1.55,13.5,526.5,294.54,209.18
2016,3,15,9,30,836.0,95.0,1.5,14.0,570.0,358.83,265.81
2016,3,15,9,45,852.0,96.5,1.45,14.5,608.5,421.64,320.19
2016,3,15,10,0,868.0,98.0,1.4,15.0,647.0,485.0,373.12
2016,3,15,10,15,878.5,99.5,1.4,15.0,679.0,545.17,422.66
2016,3,15,10,30,889.0,101.0,1.4,15.0,711.0,604.24,469.7
2016,3,15,10,45,897.5,102.0,1.4,15.5,736.0,660.61,512.27
2016,3,15,11,0,906.0,103.0,1.4,16.0,761.0,715.5,552.28
2016,3,15,11,15,911.0,103.5,1.4,16.0,778.0,765.65,588.74
2016,3,15,11,30,916.0,104.0,1.4,16.0,795.0,813.48,620.83
2016,3,15,11,45,919.0,104.0,1.45,16.0,804.5,856.65,650.03
2016,3,15,12,0,922.0,104.0,1.5,16.0,814.0,896.9,677.14
2016,3,15,12,15,922.5,104.0,1.55,16.0,814.5,931.84,700.62
2016,3,15,12,30,923.0,104.0,1.6,16.0,815.0,963.34,721.86
2016,3,15,12,45,925.5,101.5,1.65,16.5,809.0,990.47,738.9
2016,3,15,13,0,928.0,99.0,1.7,17.0,803.0,1013.91,753.59
2016,3,15,13,15,924.5,98.0,1.75,17.0,787.5,1029.31,764.6
2016,3,15,13,30,921.0,97.0,1.8,17.0,772.0,1040.66,773.22
2016,3,15,13,45,915.0,96.0,1.85,17.0,749.0,1045.42,777.78
2016,3,15,14,0,909.0,95.0,1.9,17.0,726.0,1046.09,779.93
2016,3,15,14,15,900.0,93.5,1.95,16.5,695.5,1039.06,778.71
2016,3,15,14,30,891.0,92.0,2.0,16.0,665.0,1028.06,775.08
2016,3,15,14,45,878.0,90.0,2.05,16.0,628.0,1008.57,764.46
2016,3,15,15,0,865.0,88.0,2.1,16.0,591.0,985.45,751.5
2016,3,15,15,15,847.0,85.5,2.1,16.0,548.5,964.6,739.5
2016,3,15,15,30,829.0,83.0,2.1,16.0,506.0,929.09,717.37
2016,3,15,15,45,806.0,79.5,2.15,16.0,458.5,884.77,689.46
2016,3,15,16,0,783.0,76.0,2.2,16.0,411.0,838.17,659.37
2016,3,15,16,15,748.5,71.5,2.2,15.5,360.5,778.25,619.55
2016,3,15,16,30,714.0,67.0,2.2,15.0,310.0,717.55,577.79
2016,3,15,16,45,664.5,61.5,2.2,14.5,258.0,648.77,528.05
2016,3,15,17,0,615.0,56.0,2.2,14.0,206.0,576.57,473.18
2016,3,15,17,15,535.0,48.0,2.3,13.0,156.0,481.33,398.1
2016,3,15,17,30,455.0,40.0,2.4,12.0,106.0,392.07,322.32
2016,3,15,17,45,315.0,28.5,2.55,11.5,65.0,268.66,208.46
2016,3,15,18,0,175.0,17.0,2.7,11.0,24.0,142.35,0.0
2016,3,15,18,15,87.5,8.5,2.7,10.5,12.0,52.24,0.0
2016,3,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.0,9.0,15.0,12.8,0.0
2016,3,16,6,45,202.0,27.0,0.9,9.5,53.5,20.98,10.98
2016,3,16,7,0,404.0,39.0,0.8,10.0,92.0,31.78,22.46
2016,3,16,7,15,492.0,47.5,0.8,10.5,141.5,38.1,28.64
2016,3,16,7,30,580.0,56.0,0.8,11.0,191.0,44.38,34.54
2016,3,16,7,45,635.5,62.5,0.85,11.5,243.0,48.78,38.55
2016,3,16,8,0,691.0,69.0,0.9,12.0,295.0,53.12,42.36
2016,3,16,8,15,728.5,73.5,1.0,12.5,346.5,60.76,49.0
2016,3,16,8,30,766.0,78.0,1.1,13.0,398.0,110.71,63.27
2016,3,16,8,45,793.0,81.0,1.25,13.5,446.5,170.68,102.62
2016,3,16,9,0,820.0,84.0,1.4,14.0,495.0,233.77,154.08
2016,3,16,9,15,839.0,87.0,1.4,14.5,539.0,297.59,209.94
2016,3,16,9,30,858.0,90.0,1.4,15.0,583.0,362.93,267.35
2016,3,16,9,45,872.0,92.0,1.45,15.5,621.5,428.18,323.73
2016,3,16,10,0,886.0,94.0,1.5,16.0,660.0,491.24,376.67
2016,3,16,10,15,896.0,95.5,1.5,16.0,691.5,551.74,426.4
2016,3,16,10,30,906.0,97.0,1.5,16.0,723.0,611.41,473.78
2016,3,16,10,45,913.5,98.0,1.55,16.5,747.5,667.97,516.76
2016,3,16,11,0,921.0,99.0,1.6,17.0,772.0,722.89,557.17
2016,3,16,11,15,925.0,100.0,1.6,17.0,789.0,773.41,593.69
2016,3,16,11,30,929.0,101.0,1.6,17.0,806.0,821.49,625.96
2016,3,16,11,45,931.5,101.0,1.6,17.5,814.5,864.69,653.35
2016,3,16,12,0,934.0,101.0,1.6,18.0,823.0,904.88,678.41
2016,3,16,12,15,933.5,101.0,1.6,18.0,823.5,939.23,700.67
2016,3,16,12,30,933.0,101.0,1.6,18.0,824.0,970.04,720.59
2016,3,16,12,45,935.5,98.0,1.65,18.5,817.0,996.77,737.2
2016,3,16,13,0,938.0,95.0,1.7,19.0,810.0,1019.74,751.44
2016,3,16,13,15,933.5,94.5,1.7,19.0,794.0,1034.76,761.36
2016,3,16,13,30,929.0,94.0,1.7,19.0,778.0,1045.67,768.88
2016,3,16,13,45,923.0,92.5,1.7,19.0,754.5,1049.8,772.25
2016,3,16,14,0,917.0,91.0,1.7,19.0,731.0,1049.79,773.23
2016,3,16,14,15,907.5,89.5,1.7,19.0,700.5,1042.11,769.49
2016,3,16,14,30,898.0,88.0,1.7,19.0,670.0,1030.42,763.42
2016,3,16,14,45,885.0,86.0,1.7,19.0,632.5,1010.72,752.29
2016,3,16,15,0,872.0,84.0,1.7,19.0,595.0,987.37,738.92
2016,3,16,15,15,855.0,81.5,1.65,18.5,552.0,956.02,720.93
2016,3,16,15,30,838.0,79.0,1.6,18.0,509.0,932.35,708.05
2016,3,16,15,45,814.0,76.0,1.6,18.0,461.5,887.47,679.84
2016,3,16,16,0,790.0,73.0,1.6,18.0,414.0,840.36,649.78
2016,3,16,16,15,757.0,69.0,1.55,17.5,363.5,782.17,611.75
2016,3,16,16,30,724.0,65.0,1.5,17.0,313.0,723.11,571.89
2016,3,16,16,45,675.0,59.5,1.45,16.5,261.0,648.82,519.11
2016,3,16,17,0,626.0,54.0,1.4,16.0,209.0,581.59,469.19
2016,3,16,17,15,548.5,46.5,1.45,15.0,159.0,488.37,397.6
2016,3,16,17,30,471.0,39.0,1.5,14.0,109.0,400.93,325.25
2016,3,16,17,45,336.5,28.0,1.6,13.5,67.5,280.7,217.16
2016,3,16,18,0,202.0,17.0,1.7,13.0,26.0,158.56,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.0,13.0,59.06,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,81.5,7.0,2.1,10.5,9.5,5.97,0.0
2016,3,17,6,30,163.0,14.0,2.2,11.0,19.0,11.95,0.0
2016,3,17,6,45,310.5,25.5,2.35,11.5,59.5,20.83,11.21
2016,3,17,7,0,458.0,37.0,2.5,12.0,100.0,30.16,20.87
2016,3,17,7,15,542.0,45.0,2.45,12.5,150.5,36.21,26.7
2016,3,17,7,30,626.0,53.0,2.4,13.0,201.0,42.21,32.29
2016,3,17,7,45,678.0,58.5,2.4,13.5,254.0,50.03,39.31
2016,3,17,8,0,730.0,64.0,2.4,14.0,307.0,54.08,42.82
2016,3,17,8,15,765.5,68.0,2.3,14.5,359.0,56.72,44.99
2016,3,17,8,30,801.0,72.0,2.2,15.0,411.0,109.55,60.27
2016,3,17,8,45,825.5,75.5,2.1,15.5,460.0,171.84,101.49
2016,3,17,9,0,850.0,79.0,2.0,16.0,509.0,236.91,154.64
2016,3,17,9,15,868.0,81.5,1.9,16.5,553.0,305.36,214.24
2016,3,17,9,30,886.0,84.0,1.8,17.0,597.0,370.86,271.68
2016,3,17,9,45,899.0,86.0,1.75,17.5,635.5,434.91,326.92
2016,3,17,10,0,912.0,88.0,1.7,18.0,674.0,499.01,380.24
2016,3,17,10,15,921.0,89.5,1.65,18.0,706.0,560.37,430.22
2016,3,17,10,30,930.0,91.0,1.6,18.0,738.0,620.74,477.59
2016,3,17,10,45,936.5,92.5,1.55,18.5,763.0,678.29,520.22
2016,3,17,11,0,943.0,94.0,1.5,19.0,788.0,734.05,559.93
2016,3,17,11,15,947.0,94.5,1.4,19.0,805.0,785.01,594.92
2016,3,17,11,30,951.0,95.0,1.3,19.0,822.0,833.43,625.61
2016,3,17,11,45,953.0,95.5,1.25,19.5,830.5,877.49,652.21
2016,3,17,12,0,955.0,96.0,1.2,20.0,839.0,918.43,676.31
2016,3,17,12,15,954.5,96.0,1.1,20.0,839.5,953.36,696.62
2016,3,17,12,30,954.0,96.0,1.0,20.0,840.0,984.66,714.33
2016,3,17,12,45,952.0,96.0,0.95,20.5,832.0,1010.8,728.17
2016,3,17,13,0,950.0,96.0,0.9,21.0,824.0,1033.02,739.52
2016,3,17,13,15,945.5,95.0,0.8,21.0,808.0,1047.64,746.49
2016,3,17,13,30,941.0,94.0,0.7,21.0,792.0,1058.09,750.98
2016,3,17,13,45,934.5,93.0,0.6,21.0,768.0,1062.34,751.79
2016,3,17,14,0,928.0,92.0,0.5,21.0,744.0,1062.41,750.24
2016,3,17,14,15,918.5,90.5,0.5,21.0,712.5,1054.68,746.73
2016,3,17,14,30,909.0,89.0,0.5,21.0,681.0,1042.91,741.04
2016,3,17,14,45,896.0,87.0,0.5,21.0,643.5,1023.07,730.59
2016,3,17,15,0,883.0,85.0,0.5,21.0,606.0,999.53,718.03
2016,3,17,15,15,866.0,82.5,0.55,21.0,562.5,967.94,701.59
2016,3,17,15,30,849.0,80.0,0.6,21.0,519.0,944.01,689.92
2016,3,17,15,45,825.0,77.0,0.7,21.0,471.0,898.8,665.12
2016,3,17,16,0,801.0,74.0,0.8,21.0,423.0,851.32,638.23
2016,3,17,16,15,767.5,70.0,0.85,20.5,371.5,792.28,602.73
2016,3,17,16,30,734.0,66.0,0.9,20.0,320.0,732.36,565.12
2016,3,17,16,45,686.0,60.5,0.95,19.5,267.5,658.44,515.48
2016,3,17,17,0,638.0,55.0,1.0,19.0,215.0,591.51,468.2
2016,3,17,17,15,561.0,47.5,1.1,18.0,164.0,498.06,398.79
2016,3,17,17,30,484.0,40.0,1.2,17.0,113.0,410.29,328.19
2016,3,17,17,45,350.5,29.0,1.35,16.5,70.5,289.98,223.01
2016,3,17,18,0,217.0,18.0,1.5,16.0,28.0,169.08,17.75
2016,3,17,18,15,108.5,9.0,1.5,15.5,14.0,63.2,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,2.35,9.5,11.0,6.83,0.0
2016,3,18,6,30,161.0,16.0,2.4,10.0,22.0,13.09,0.0
2016,3,18,6,45,301.5,28.5,2.45,11.0,62.5,23.32,13.66
2016,3,18,7,0,442.0,41.0,2.5,12.0,103.0,33.38,23.77
2016,3,18,7,15,525.5,49.0,2.45,12.0,154.0,39.28,29.54
2016,3,18,7,30,609.0,57.0,2.4,12.0,205.0,45.14,35.07
2016,3,18,7,45,304.5,60.0,2.4,12.5,134.0,44.13,34.18
2016,3,18,8,0,0.0,63.0,2.4,13.0,63.0,52.19,41.31
2016,3,18,8,15,0.0,83.5,2.4,13.0,83.5,68.58,55.81
2016,3,18,8,30,0.0,104.0,2.4,13.0,104.0,84.69,66.73
2016,3,18,8,45,6.0,142.5,2.4,13.5,145.5,115.32,91.79
2016,3,18,9,0,12.0,181.0,2.4,14.0,187.0,147.15,117.4
2016,3,18,9,15,51.0,221.5,2.4,14.0,251.0,188.94,150.0
2016,3,18,9,30,90.0,262.0,2.4,14.0,315.0,239.13,189.63
2016,3,18,9,45,93.0,280.5,2.4,14.5,338.0,264.46,209.69
2016,3,18,10,0,96.0,299.0,2.4,15.0,361.0,290.4,230.05
2016,3,18,10,15,255.5,293.5,2.35,15.0,470.0,386.22,305.32
2016,3,18,10,30,415.0,288.0,2.3,15.0,579.0,498.88,392.68
2016,3,18,10,45,413.5,300.5,2.3,15.5,598.5,531.65,417.17
2016,3,18,11,0,412.0,313.0,2.3,16.0,618.0,569.22,444.94
2016,3,18,11,15,670.5,211.0,2.25,16.0,720.0,704.29,548.36
2016,3,18,11,30,929.0,109.0,2.2,16.0,822.0,831.17,641.0
2016,3,18,11,45,928.0,111.0,2.2,16.0,830.0,873.53,668.82
2016,3,18,12,0,927.0,113.0,2.2,16.0,838.0,912.66,695.03
2016,3,18,12,15,927.5,113.0,2.15,16.0,838.5,947.74,717.83
2016,3,18,12,30,928.0,113.0,2.1,16.0,839.0,979.36,738.19
2016,3,18,12,45,918.5,116.0,2.1,16.0,829.5,1001.09,752.52
2016,3,18,13,0,909.0,119.0,2.1,16.0,820.0,1018.72,764.33
2016,3,18,13,15,765.0,176.0,2.15,16.0,757.5,978.56,738.51
2016,3,18,13,30,621.0,233.0,2.2,16.0,695.0,908.76,692.22
2016,3,18,13,45,618.0,226.0,2.3,16.0,674.0,908.94,695.06
2016,3,18,14,0,615.0,219.0,2.4,16.0,653.0,905.78,694.95
2016,3,18,14,15,740.5,165.0,2.45,16.0,665.5,980.16,747.73
2016,3,18,14,30,866.0,111.0,2.5,16.0,678.0,1038.03,787.92
2016,3,18,14,45,856.0,107.0,2.55,16.0,641.0,1019.12,776.7
2016,3,18,15,0,846.0,103.0,2.6,16.0,604.0,996.43,763.79
2016,3,18,15,15,827.5,99.5,2.65,15.5,560.5,962.41,744.45
2016,3,18,15,30,809.0,96.0,2.7,15.0,517.0,925.3,722.74
2016,3,18,15,45,633.0,120.0,2.75,15.0,431.0,777.54,619.45
2016,3,18,16,0,457.0,144.0,2.8,15.0,345.0,620.07,504.12
2016,3,18,16,15,424.5,134.0,2.65,14.5,303.0,566.35,465.02
2016,3,18,16,30,392.0,124.0,2.5,14.0,261.0,513.1,424.48
2016,3,18,16,45,364.5,107.0,2.45,13.5,218.0,456.11,380.24
2016,3,18,17,0,337.0,90.0,2.4,13.0,175.0,399.96,334.92
2016,3,18,17,15,290.0,72.5,2.3,12.5,134.0,330.39,276.3
2016,3,18,17,30,243.0,55.0,2.2,12.0,93.0,264.37,218.47
2016,3,18,17,45,158.5,37.5,2.15,11.5,58.5,179.43,141.21
2016,3,18,18,0,74.0,20.0,2.1,11.0,24.0,78.23,16.79
2016,3,18,18,15,37.0,10.0,2.05,10.5,12.0,27.43,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,10.5,3.0,2.56,0.0
2016,3,19,6,30,0.0,6.0,1.6,11.0,6.0,4.92,0.0
2016,3,19,6,45,0.0,17.5,1.7,11.5,17.5,14.41,6.47
2016,3,19,7,0,0.0,29.0,1.8,12.0,29.0,23.94,15.54
2016,3,19,7,15,0.0,43.0,1.85,12.0,43.0,35.57,26.28
2016,3,19,7,30,0.0,57.0,1.9,12.0,57.0,46.96,36.73
2016,3,19,7,45,0.0,71.5,1.95,12.5,71.5,58.47,47.04
2016,3,19,8,0,0.0,86.0,2.0,13.0,86.0,69.88,57.07
2016,3,19,8,15,89.5,134.5,2.0,13.0,173.5,98.52,82.26
2016,3,19,8,30,179.0,183.0,2.0,13.0,261.0,145.3,111.24
2016,3,19,8,45,89.5,168.5,2.05,13.5,207.5,140.84,109.08
2016,3,19,9,0,0.0,154.0,2.1,14.0,154.0,124.57,99.11
2016,3,19,9,15,14.5,192.0,2.05,14.5,200.5,158.85,126.31
2016,3,19,9,30,29.0,230.0,2.0,15.0,247.0,194.9,154.64
2016,3,19,9,45,439.5,165.0,2.0,15.5,450.5,316.09,245.25
2016,3,19,10,0,850.0,100.0,2.0,16.0,654.0,483.23,373.5
2016,3,19,10,15,859.5,101.5,2.0,16.0,685.0,541.78,421.4
2016,3,19,10,30,869.0,103.0,2.0,16.0,716.0,599.11,467.46
2016,3,19,10,45,873.5,106.0,2.0,16.0,739.5,653.6,509.94
2016,3,19,11,0,878.0,109.0,2.0,16.0,763.0,706.29,549.87
2016,3,19,11,15,743.0,180.5,2.0,16.0,742.5,729.31,564.68
2016,3,19,11,30,608.0,252.0,2.0,16.0,722.0,729.67,562.8
2016,3,19,11,45,470.0,308.0,2.05,16.0,673.5,698.57,538.7
2016,3,19,12,0,332.0,364.0,2.1,16.0,625.0,647.17,499.54
2016,3,19,12,15,353.0,357.5,2.1,16.0,635.5,677.55,522.66
2016,3,19,12,30,374.0,351.0,2.1,16.0,646.0,707.51,544.71
2016,3,19,12,45,474.5,308.5,2.1,16.0,678.5,791.87,606.93
2016,3,19,13,0,575.0,266.0,2.1,16.0,711.0,862.69,658.57
2016,3,19,13,15,496.5,290.0,2.05,16.0,669.0,825.98,630.68
2016,3,19,13,30,418.0,314.0,2.0,16.0,627.0,784.09,600.01
2016,3,19,13,45,424.0,299.5,2.0,16.0,609.0,784.23,601.72
2016,3,19,14,0,430.0,285.0,2.0,16.0,591.0,781.81,601.35
2016,3,19,14,15,429.5,272.0,2.0,16.0,566.5,771.77,595.58
2016,3,19,14,30,429.0,259.0,2.0,16.0,542.0,759.2,588.16
2016,3,19,14,45,221.0,234.0,2.05,16.0,380.0,498.7,395.37
2016,3,19,15,0,13.0,209.0,2.1,16.0,218.0,202.03,160.13
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.5,188.08,150.4
2016,3,19,15,30,10.0,181.0,2.2,15.0,187.0,174.19,139.79
2016,3,19,15,45,35.0,181.5,2.3,15.0,198.0,218.3,177.37
2016,3,19,16,0,60.0,182.0,2.4,15.0,209.0,246.23,201.5
2016,3,19,16,15,56.0,161.0,2.35,14.5,184.0,219.89,180.68
2016,3,19,16,30,52.0,140.0,2.3,14.0,159.0,193.49,159.56
2016,3,19,16,45,47.0,118.5,2.3,14.0,133.5,165.54,136.36
2016,3,19,17,0,42.0,97.0,2.3,14.0,108.0,137.54,112.62
2016,3,19,17,15,31.5,76.0,2.15,13.5,83.0,106.19,85.53
2016,3,19,17,30,21.0,55.0,2.0,13.0,58.0,74.96,58.11
2016,3,19,17,45,10.5,35.5,1.9,12.5,37.0,45.77,31.93
2016,3,19,18,0,0.0,16.0,1.8,12.0,16.0,13.2,0.0
2016,3,19,18,15,0.0,8.0,1.75,11.5,8.0,6.83,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,11.5,11.0,9.39,0.0
2016,3,20,6,30,0.0,22.0,2.5,12.0,22.0,17.64,0.0
2016,3,20,6,45,113.5,37.0,2.6,12.5,54.5,28.73,18.66
2016,3,20,7,0,227.0,52.0,2.7,13.0,87.0,39.32,29.02
2016,3,20,7,15,268.5,70.0,2.75,13.0,126.5,52.05,40.85
2016,3,20,7,30,310.0,88.0,2.8,13.0,166.0,64.34,52.09
2016,3,20,7,45,339.5,103.5,2.85,13.5,206.5,74.35,60.97
2016,3,20,8,0,369.0,119.0,2.9,14.0,247.0,83.96,69.29
2016,3,20,8,15,375.5,138.5,2.9,14.0,286.5,95.56,79.33
2016,3,20,8,30,382.0,158.0,2.9,14.0,326.0,138.36,97.95
2016,3,20,8,45,435.0,166.0,2.95,14.5,377.5,182.66,127.91
2016,3,20,9,0,488.0,174.0,3.0,15.0,429.0,233.78,167.98
2016,3,20,9,15,344.5,222.5,3.05,15.0,410.0,268.23,203.77
2016,3,20,9,30,201.0,271.0,3.1,15.0,391.0,283.63,222.0
2016,3,20,9,45,143.5,285.5,3.2,15.5,374.0,290.06,228.84
2016,3,20,10,0,86.0,300.0,3.3,16.0,357.0,286.64,226.73
2016,3,20,10,15,148.5,320.0,3.4,16.0,423.5,348.6,275.78
2016,3,20,10,30,211.0,340.0,3.5,16.0,490.0,415.24,328.18
2016,3,20,10,45,107.5,264.5,3.65,16.5,341.5,302.14,239.45
2016,3,20,11,0,4.0,189.0,3.8,17.0,193.0,161.43,126.05
2016,3,20,11,15,151.5,277.5,3.85,17.0,395.5,364.3,289.69
2016,3,20,11,30,299.0,366.0,3.9,17.0,598.0,582.83,457.4
2016,3,20,11,45,163.0,338.5,4.0,17.0,465.0,452.6,356.31
2016,3,20,12,0,27.0,311.0,4.1,17.0,332.0,306.71,240.81
2016,3,20,12,15,13.5,194.0,4.1,17.0,204.5,177.37,138.96
2016,3,20,12,30,0.0,77.0,4.1,17.0,77.0,64.23,47.2
2016,3,20,12,45,2.0,130.5,4.15,17.0,132.5,111.95,86.25
2016,3,20,13,0,4.0,184.0,4.2,17.0,188.0,161.57,126.37
2016,3,20,13,15,2.0,112.5,4.1,16.5,114.5,96.47,73.84
2016,3,20,13,30,0.0,41.0,4.0,16.0,41.0,34.1,22.68
2016,3,20,13,45,0.0,30.0,3.95,16.0,30.0,24.92,15.11
2016,3,20,14,0,0.0,19.0,3.9,16.0,19.0,15.76,7.51
2016,3,20,14,15,0.0,16.5,3.8,16.0,16.5,13.68,5.79
2016,3,20,14,30,0.0,14.0,3.7,16.0,14.0,11.6,4.06
2016,3,20,14,45,0.0,20.0,3.6,16.0,20.0,16.56,8.25
2016,3,20,15,0,0.0,26.0,3.5,16.0,26.0,21.53,12.46
2016,3,20,15,15,0.0,34.5,3.35,15.5,34.5,28.56,18.47
2016,3,20,15,30,0.0,43.0,3.2,15.0,43.0,35.6,24.53
2016,3,20,15,45,0.0,34.5,3.1,15.0,34.5,28.53,18.62
2016,3,20,16,0,0.0,26.0,3.0,15.0,26.0,21.47,12.68
2016,3,20,16,15,0.0,23.0,2.85,14.5,23.0,18.97,10.63
2016,3,20,16,30,0.0,20.0,2.7,14.0,20.0,16.48,8.55
2016,3,20,16,45,0.0,16.5,2.6,14.0,16.5,13.58,6.07
2016,3,20,17,0,0.0,13.0,2.5,14.0,13.0,10.69,3.56
2016,3,20,17,15,0.0,10.0,2.4,13.5,10.0,8.21,1.4
2016,3,20,17,30,0.0,7.0,2.3,13.0,7.0,5.74,0.0
2016,3,20,17,45,0.0,4.5,2.2,13.0,4.5,3.69,0.0
2016,3,20,18,0,0.0,2.0,2.1,13.0,2.0,1.64,0.0
2016,3,20,18,15,0.0,1.0,2.1,13.0,1.0,0.85,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,10.5,9.0,7.68,0.0
2016,3,21,6,30,0.0,18.0,2.9,11.0,18.0,14.86,0.69
2016,3,21,6,45,35.0,38.5,3.05,11.5,44.0,30.64,20.6
2016,3,21,7,0,70.0,59.0,3.2,12.0,70.0,45.35,34.53
2016,3,21,7,15,93.5,81.5,3.3,12.0,102.0,61.36,49.34
2016,3,21,7,30,117.0,104.0,3.4,12.0,134.0,76.97,63.59
2016,3,21,7,45,141.0,123.5,3.55,12.5,168.0,90.44,75.53
2016,3,21,8,0,165.0,143.0,3.7,13.0,202.0,103.58,86.93
2016,3,21,8,15,243.5,157.0,3.75,13.0,258.0,109.44,91.87
2016,3,21,8,30,322.0,171.0,3.8,13.0,314.0,146.01,106.7
2016,3,21,8,45,308.5,195.0,3.9,13.5,344.0,187.32,137.95
2016,3,21,9,0,295.0,219.0,4.0,14.0,374.0,227.46,171.62
2016,3,21,9,15,184.5,241.5,4.05,14.0,341.0,239.49,186.92
2016,3,21,9,30,74.0,264.0,4.1,14.0,308.0,235.58,187.56
2016,3,21,9,45,179.5,281.5,4.2,14.0,398.0,301.47,239.5
2016,3,21,10,0,285.0,299.0,4.3,14.0,488.0,382.9,304.43
2016,3,21,10,15,315.0,307.5,4.4,14.0,525.0,428.8,341.82
2016,3,21,10,30,345.0,316.0,4.5,14.0,562.0,477.6,381.27
2016,3,21,10,45,181.0,291.0,4.65,14.5,420.5,371.28,297.36
2016,3,21,11,0,17.0,266.0,4.8,15.0,279.0,236.05,187.36
2016,3,21,11,15,18.0,274.5,4.85,15.0,288.5,246.18,195.62
2016,3,21,11,30,19.0,283.0,4.9,15.0,298.0,256.47,203.76
2016,3,21,11,45,9.5,180.5,5.0,15.0,188.0,160.44,126.46
2016,3,21,12,0,0.0,78.0,5.1,15.0,78.0,65.08,48.29
2016,3,21,12,15,0.0,78.0,5.1,15.0,78.0,65.08,48.33
2016,3,21,12,30,0.0,78.0,5.1,15.0,78.0,65.08,48.34
2016,3,21,12,45,6.0,165.5,5.1,15.5,170.5,146.48,115.06
2016,3,21,13,0,12.0,253.0,5.1,16.0,263.0,232.54,184.19
2016,3,21,13,15,12.0,248.0,5.0,15.5,257.5,229.07,181.75
2016,3,21,13,30,12.0,243.0,4.9,15.0,252.0,225.54,179.42
2016,3,21,13,45,32.0,278.5,4.85,15.0,302.0,301.54,241.1
2016,3,21,14,0,52.0,314.0,4.8,15.0,352.0,364.19,291.4
2016,3,21,14,15,82.5,313.0,4.8,15.0,370.0,398.33,319.8
2016,3,21,14,30,113.0,312.0,4.8,15.0,388.0,432.62,348.32
2016,3,21,14,45,56.5,214.5,4.8,15.0,252.5,266.74,215.87
2016,3,21,15,0,0.0,117.0,4.8,15.0,117.0,99.08,77.17
2016,3,21,15,15,7.0,153.0,4.65,14.5,156.5,140.72,112.55
2016,3,21,15,30,14.0,189.0,4.5,14.0,196.0,185.95,150.71
2016,3,21,15,45,20.0,179.5,4.35,14.0,189.0,184.09,149.81
2016,3,21,16,0,26.0,170.0,4.2,14.0,182.0,182.23,148.95
2016,3,21,16,15,13.0,91.0,4.0,13.5,97.0,88.84,70.77
2016,3,21,16,30,0.0,12.0,3.8,13.0,12.0,9.88,2.88
2016,3,21,16,45,213.0,52.5,3.65,12.5,109.0,256.69,220.13
2016,3,21,17,0,426.0,93.0,3.5,12.0,206.0,469.55,396.83
2016,3,21,17,15,347.0,79.0,3.35,11.5,158.0,377.66,318.16
2016,3,21,17,30,268.0,65.0,3.2,11.0,110.0,292.57,243.94
2016,3,21,17,45,189.0,45.5,3.1,11.0,71.5,207.82,166.98
2016,3,21,18,0,110.0,26.0,3.0,11.0,33.0,110.3,55.32
2016,3,21,18,15,55.0,13.0,2.95,10.5,16.5,38.99,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,11.5,2.25,8.5,17.5,9.82,0.0
2016,3,22,6,30,189.0,23.0,2.3,9.0,35.0,18.94,5.05
2016,3,22,6,45,323.5,35.0,2.4,9.5,78.5,28.54,19.16
2016,3,22,7,0,458.0,47.0,2.5,10.0,122.0,38.01,28.37
2016,3,22,7,15,536.0,55.5,2.6,10.0,173.5,44.15,34.32
2016,3,22,7,30,614.0,64.0,2.7,10.0,225.0,50.21,40.0
2016,3,22,7,45,666.5,69.0,2.8,10.5,278.5,53.28,42.73
2016,3,22,8,0,719.0,74.0,2.9,11.0,332.0,56.37,45.36
2016,3,22,8,15,753.0,78.5,2.9,11.0,383.5,64.18,52.24
2016,3,22,8,30,787.0,83.0,2.9,11.0,435.0,123.36,71.33
2016,3,22,8,45,815.5,85.0,2.95,11.5,484.5,184.34,113.64
2016,3,22,9,0,844.0,87.0,3.0,12.0,534.0,248.59,167.52
2016,3,22,9,15,861.0,89.5,3.0,12.0,578.0,313.04,225.73
2016,3,22,9,30,878.0,92.0,3.0,12.0,622.0,381.28,287.4
2016,3,22,9,45,895.0,92.0,3.05,12.5,661.0,444.79,343.81
2016,3,22,10,0,912.0,92.0,3.1,13.0,700.0,508.72,398.88
2016,3,22,10,15,921.0,93.5,3.1,13.0,732.0,569.95,450.76
2016,3,22,10,30,930.0,95.0,3.1,13.0,764.0,630.16,500.19
2016,3,22,10,45,937.5,95.5,3.1,13.5,788.5,687.22,544.76
2016,3,22,11,0,945.0,96.0,3.1,14.0,813.0,742.54,586.59
2016,3,22,11,15,781.5,174.5,3.1,14.0,776.0,753.5,592.72
2016,3,22,11,30,618.0,253.0,3.1,14.0,739.0,739.46,580.07
2016,3,22,11,45,787.5,175.0,3.15,14.0,800.5,831.82,651.49
2016,3,22,12,0,957.0,97.0,3.2,14.0,862.0,925.05,716.85
2016,3,22,12,15,956.5,97.0,3.25,14.0,862.0,959.69,740.47
2016,3,22,12,30,956.0,97.0,3.3,14.0,862.0,990.68,762.06
2016,3,22,12,45,952.0,98.0,3.4,14.0,853.5,1015.67,779.99
2016,3,22,13,0,948.0,99.0,3.5,14.0,845.0,1036.65,795.34
2016,3,22,13,15,943.5,98.5,3.55,14.0,828.5,1051.43,806.23
2016,3,22,13,30,939.0,98.0,3.6,14.0,812.0,1062.07,814.49
2016,3,22,13,45,933.0,96.5,3.7,14.0,788.0,1065.88,818.72
2016,3,22,14,0,927.0,95.0,3.8,14.0,764.0,1065.5,820.3
2016,3,22,14,15,918.0,93.5,3.8,14.0,732.5,1057.91,816.36
2016,3,22,14,30,909.0,92.0,3.8,14.0,701.0,1046.27,809.86
2016,3,22,14,45,898.0,89.5,3.85,14.0,663.0,1027.48,798.91
2016,3,22,15,0,887.0,87.0,3.9,14.0,625.0,1004.93,785.45
2016,3,22,15,15,870.5,84.5,3.85,14.0,581.5,973.41,764.99
2016,3,22,15,30,854.0,82.0,3.8,14.0,538.0,949.53,749.99
2016,3,22,15,45,831.0,79.0,3.8,14.0,490.0,904.81,720.14
2016,3,22,16,0,808.0,76.0,3.8,14.0,442.0,857.78,688.28
2016,3,22,16,15,776.0,72.5,3.7,13.5,390.5,800.24,648.64
2016,3,22,16,30,744.0,69.0,3.6,13.0,339.0,741.69,607.17
2016,3,22,16,45,698.5,63.5,3.5,12.5,286.0,669.25,553.48
2016,3,22,17,0,653.0,58.0,3.4,12.0,233.0,603.38,502.77
2016,3,22,17,15,580.0,51.0,3.3,11.5,181.0,512.76,429.64
2016,3,22,17,30,507.0,44.0,3.2,11.0,129.0,427.29,356.19
2016,3,22,17,45,382.5,33.5,3.1,10.5,84.5,311.92,253.39
2016,3,22,18,0,258.0,23.0,3.0,10.0,40.0,202.32,116.96
2016,3,22,18,15,129.0,11.5,2.95,10.0,20.0,75.08,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,53.5,11.5,1.8,7.5,15.0,9.82,0.0
2016,3,23,6,30,107.0,23.0,1.8,8.0,30.0,17.76,6.06
2016,3,23,6,45,175.0,41.0,1.8,8.5,64.5,31.25,21.78
2016,3,23,7,0,243.0,59.0,1.8,9.0,99.0,44.37,34.26
2016,3,23,7,15,282.0,76.5,1.75,9.5,139.5,56.57,45.64
2016,3,23,7,30,321.0,94.0,1.7,10.0,180.0,68.33,56.36
2016,3,23,7,45,353.5,108.5,1.7,10.5,221.5,77.53,64.53
2016,3,23,8,0,386.0,123.0,1.7,11.0,263.0,86.38,72.18
2016,3,23,8,15,300.0,156.5,1.7,11.5,275.5,110.27,92.96
2016,3,23,8,30,214.0,190.0,1.7,12.0,288.0,154.28,117.27
2016,3,23,8,45,492.5,142.0,1.75,12.5,397.0,175.87,120.18
2016,3,23,9,0,771.0,94.0,1.8,13.0,506.0,240.08,162.44
2016,3,23,9,15,822.5,94.5,1.7,13.5,567.0,307.79,220.42
2016,3,23,9,30,874.0,95.0,1.6,14.0,628.0,381.1,283.11
2016,3,23,9,45,888.5,97.0,1.55,14.5,666.5,447.59,340.06
2016,3,23,10,0,903.0,99.0,1.5,15.0,705.0,511.76,393.25
2016,3,23,10,15,769.0,156.0,1.5,15.0,689.0,546.88,423.59
2016,3,23,10,30,635.0,213.0,1.5,15.0,673.0,567.18,440.53
2016,3,23,10,45,785.5,158.0,1.5,15.5,745.5,652.34,505.24
2016,3,23,11,0,936.0,103.0,1.5,16.0,818.0,743.91,572.64
2016,3,23,11,15,940.0,104.0,1.55,16.0,834.5,794.79,608.94
2016,3,23,11,30,944.0,105.0,1.6,16.0,851.0,843.16,641.79
2016,3,23,11,45,832.0,159.0,1.7,16.5,821.5,853.75,648.07
2016,3,23,12,0,720.0,213.0,1.8,17.0,792.0,852.34,645.95
2016,3,23,12,15,652.0,244.5,1.85,17.0,769.0,852.21,645.31
2016,3,23,12,30,584.0,276.0,1.9,17.0,746.0,841.71,637.47
2016,3,23,12,45,605.5,263.5,1.95,17.0,746.5,874.65,661.61
2016,3,23,13,0,627.0,251.0,2.0,17.0,747.0,902.85,682.1
2016,3,23,13,15,629.0,243.5,2.05,17.0,732.5,914.0,690.75
2016,3,23,13,30,631.0,236.0,2.1,17.0,718.0,921.93,697.5
2016,3,23,13,45,762.0,175.5,2.2,17.0,740.0,1001.68,753.44
2016,3,23,14,0,893.0,115.0,2.3,17.0,762.0,1053.6,789.15
2016,3,23,14,15,882.5,113.0,2.35,17.0,730.0,1057.01,792.65
2016,3,23,14,30,872.0,111.0,2.4,17.0,698.0,1043.46,785.65
2016,3,23,14,45,856.5,109.5,2.45,17.0,659.5,1021.57,773.35
2016,3,23,15,0,841.0,108.0,2.5,17.0,621.0,996.04,758.67
2016,3,23,15,15,704.5,132.0,2.5,16.5,541.0,885.6,686.1
2016,3,23,15,30,568.0,156.0,2.5,16.0,461.0,759.04,599.9
2016,3,23,15,45,524.0,151.0,2.55,16.0,413.0,699.74,559.46
2016,3,23,16,0,480.0,146.0,2.6,16.0,365.0,640.49,517.07
2016,3,23,16,15,582.0,114.5,2.6,15.5,349.5,685.93,554.68
2016,3,23,16,30,684.0,83.0,2.6,15.0,334.0,713.63,577.53
2016,3,23,16,45,630.0,77.0,2.6,14.5,280.5,636.17,520.52
2016,3,23,17,0,576.0,71.0,2.6,14.0,227.0,560.64,463.31
2016,3,23,17,15,499.0,62.0,2.55,13.0,176.0,467.67,389.4
2016,3,23,17,30,422.0,53.0,2.5,12.0,125.0,380.1,315.41
2016,3,23,17,45,299.5,39.5,2.5,11.5,82.0,266.64,215.9
2016,3,23,18,0,177.0,26.0,2.5,11.0,39.0,159.83,97.89
2016,3,23,18,15,88.5,13.0,2.45,10.5,19.5,55.76,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
