Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,90.0,12.5,2.6,8.5,19.0,10.67,0.0
2016,3,24,6,30,180.0,25.0,2.7,9.0,38.0,19.43,8.34
2016,3,24,6,45,290.5,39.0,2.8,10.0,80.5,31.62,22.06
2016,3,24,7,0,401.0,53.0,2.9,11.0,123.0,42.53,32.38
2016,3,24,7,15,475.5,63.0,2.9,11.5,173.0,49.61,39.06
2016,3,24,7,30,550.0,73.0,2.9,12.0,223.0,56.54,45.38
2016,3,24,7,45,588.5,82.5,2.95,12.5,273.0,62.58,50.7
2016,3,24,8,0,627.0,92.0,3.0,13.0,323.0,68.38,55.68
2016,3,24,8,15,663.0,98.5,3.0,13.5,374.0,73.9,60.29
2016,3,24,8,30,699.0,105.0,3.0,14.0,425.0,129.96,78.48
2016,3,24,8,45,703.0,118.0,3.05,14.5,469.0,190.95,122.63
2016,3,24,9,0,707.0,131.0,3.1,15.0,513.0,252.43,174.35
2016,3,24,9,15,728.0,135.0,3.0,15.0,556.0,311.76,226.49
2016,3,24,9,30,749.0,139.0,2.9,15.0,599.0,373.06,280.52
2016,3,24,9,45,767.0,141.5,2.8,15.5,637.0,433.56,332.52
2016,3,24,10,0,785.0,144.0,2.7,16.0,675.0,495.02,383.64
2016,3,24,10,15,796.5,146.5,2.6,16.0,706.0,554.47,432.25
2016,3,24,10,30,808.0,149.0,2.5,16.0,737.0,611.97,477.82
2016,3,24,10,45,823.0,147.0,2.45,16.5,763.0,667.02,519.48
2016,3,24,11,0,838.0,145.0,2.4,17.0,789.0,721.34,559.25
2016,3,24,11,15,843.5,146.5,2.4,17.0,806.0,770.92,595.75
2016,3,24,11,30,849.0,148.0,2.4,17.0,823.0,818.41,629.63
2016,3,24,11,45,843.0,154.0,2.4,17.5,829.5,858.5,655.56
2016,3,24,12,0,837.0,160.0,2.4,18.0,836.0,895.26,678.97
2016,3,24,12,15,837.0,160.0,2.4,18.0,836.0,928.07,700.86
2016,3,24,12,30,837.0,160.0,2.4,18.0,836.0,957.6,720.5
2016,3,24,12,45,861.5,144.5,2.4,18.0,834.5,991.07,742.8
2016,3,24,13,0,886.0,129.0,2.4,18.0,833.0,1008.68,754.52
2016,3,24,13,15,881.5,128.0,2.4,18.0,817.0,1022.16,763.78
2016,3,24,13,30,877.0,127.0,2.4,18.0,801.0,1044.91,779.33
2016,3,24,13,45,870.5,125.5,2.4,18.0,777.0,1048.12,782.06
2016,3,24,14,0,864.0,124.0,2.4,18.0,753.0,1047.26,782.5
2016,3,24,14,15,854.0,122.0,2.4,18.0,722.0,1038.23,777.76
2016,3,24,14,30,844.0,120.0,2.4,18.0,691.0,1025.26,770.65
2016,3,24,14,45,823.5,120.0,2.45,18.0,652.0,1000.18,756.13
2016,3,24,15,0,803.0,120.0,2.5,18.0,613.0,971.62,739.34
2016,3,24,15,15,783.5,116.5,2.55,17.5,570.0,936.88,719.57
2016,3,24,15,30,764.0,113.0,2.6,17.0,527.0,906.28,702.42
2016,3,24,15,45,727.0,112.5,2.65,17.0,477.5,853.65,668.05
2016,3,24,16,0,690.0,112.0,2.7,17.0,428.0,799.58,632.06
2016,3,24,16,15,654.0,105.0,2.8,16.5,377.0,737.71,590.81
2016,3,24,16,30,618.0,98.0,2.9,16.0,326.0,675.48,547.76
2016,3,24,16,45,582.5,87.0,3.0,15.5,276.0,609.22,499.79
2016,3,24,17,0,547.0,76.0,3.1,15.0,226.0,543.66,450.12
2016,3,24,17,15,475.0,65.5,3.1,14.5,176.0,453.74,377.32
2016,3,24,17,30,403.0,55.0,3.1,14.0,126.0,368.91,305.15
2016,3,24,17,45,305.5,40.5,3.15,13.5,83.5,270.85,218.79
2016,3,24,18,0,208.0,26.0,3.2,13.0,41.0,177.52,114.66
2016,3,24,18,15,104.0,13.0,3.1,12.5,20.5,63.46,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.0,2.05,9.0,22.0,11.95,0.0
2016,3,25,6,30,216.0,28.0,2.1,9.0,44.0,21.79,11.02
2016,3,25,6,45,319.0,42.0,2.2,9.5,87.5,34.2,24.5
2016,3,25,7,0,422.0,56.0,2.3,10.0,131.0,45.04,34.83
2016,3,25,7,15,494.5,65.5,2.4,10.5,181.5,51.63,41.07
2016,3,25,7,30,567.0,75.0,2.5,11.0,232.0,58.1,46.97
2016,3,25,7,45,622.5,80.0,2.6,11.5,285.0,60.8,49.3
2016,3,25,8,0,678.0,85.0,2.7,12.0,338.0,63.55,51.56
2016,3,25,8,15,712.0,89.5,2.75,12.5,388.5,69.27,56.4
2016,3,25,8,30,746.0,94.0,2.8,13.0,439.0,126.83,74.07
2016,3,25,8,45,779.5,94.5,2.85,13.5,488.5,190.22,119.01
2016,3,25,9,0,813.0,95.0,2.9,14.0,538.0,252.13,170.53
2016,3,25,9,15,830.5,98.0,2.75,14.5,581.5,315.22,226.43
2016,3,25,9,30,848.0,101.0,2.6,15.0,625.0,379.62,283.32
2016,3,25,9,45,862.0,102.5,2.5,15.5,662.5,442.32,337.69
2016,3,25,10,0,876.0,104.0,2.4,16.0,700.0,505.69,390.67
2016,3,25,10,15,885.5,106.0,2.35,16.0,731.5,565.58,440.02
2016,3,25,10,30,895.0,108.0,2.3,16.0,763.0,624.58,487.01
2016,3,25,10,45,898.0,111.0,2.25,16.5,786.5,679.21,528.23
2016,3,25,11,0,901.0,114.0,2.2,17.0,810.0,731.8,566.51
2016,3,25,11,15,905.5,115.0,2.15,17.0,826.5,781.41,602.43
2016,3,25,11,30,910.0,116.0,2.1,17.0,843.0,828.66,634.13
2016,3,25,11,45,913.5,116.0,2.05,17.5,851.5,871.54,661.19
2016,3,25,12,0,917.0,116.0,2.0,18.0,860.0,911.54,685.89
2016,3,25,12,15,917.0,116.0,2.0,18.0,860.0,945.35,708.04
2016,3,25,12,30,917.0,116.0,2.0,18.0,860.0,975.69,727.88
2016,3,25,12,45,924.5,110.0,2.05,18.0,854.0,1003.33,746.58
2016,3,25,13,0,932.0,104.0,2.1,18.0,848.0,1027.33,763.0
2016,3,25,13,15,927.5,103.5,2.15,18.0,831.5,1041.65,773.25
2016,3,25,13,30,923.0,103.0,2.2,18.0,815.0,1051.88,781.09
2016,3,25,13,45,918.0,101.0,2.25,18.5,791.0,1055.83,783.56
2016,3,25,14,0,913.0,99.0,2.3,19.0,767.0,1055.63,783.56
2016,3,25,14,15,903.5,97.5,2.35,18.5,735.5,1047.34,781.43
2016,3,25,14,30,894.0,96.0,2.4,18.0,704.0,1035.06,776.87
2016,3,25,14,45,881.0,94.0,2.5,18.0,666.0,1014.79,766.18
2016,3,25,15,0,868.0,92.0,2.6,18.0,628.0,990.91,753.08
2016,3,25,15,15,851.5,89.0,2.65,17.5,584.5,970.19,743.0
2016,3,25,15,30,835.0,86.0,2.7,17.0,541.0,934.73,722.6
2016,3,25,15,45,807.0,84.5,2.8,17.0,492.0,887.5,692.75
2016,3,25,16,0,779.0,83.0,2.9,17.0,443.0,838.27,660.85
2016,3,25,16,15,747.0,78.5,2.95,16.5,391.5,780.21,622.51
2016,3,25,16,30,715.0,74.0,3.0,16.0,340.0,721.25,582.25
2016,3,25,16,45,663.0,69.5,3.1,15.5,287.0,651.37,532.22
2016,3,25,17,0,611.0,65.0,3.2,15.0,234.0,578.29,477.36
2016,3,25,17,15,539.5,57.0,3.2,14.0,183.0,489.24,407.37
2016,3,25,17,30,468.0,49.0,3.2,13.0,132.0,405.22,336.5
2016,3,25,17,45,347.5,37.5,3.25,12.5,87.5,293.12,238.41
2016,3,25,18,0,227.0,26.0,3.3,12.0,43.0,190.95,129.41
2016,3,25,18,15,113.5,13.0,3.25,12.0,21.5,68.1,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,155.0,12.5,2.4,10.5,25.0,10.67,0.0
2016,3,26,6,30,310.0,25.0,2.4,11.0,50.0,20.49,10.55
2016,3,26,6,45,418.5,34.5,2.45,11.5,95.5,27.97,18.93
2016,3,26,7,0,527.0,44.0,2.5,12.0,141.0,35.38,25.99
2016,3,26,7,15,592.0,50.5,2.45,12.5,192.0,40.06,30.42
2016,3,26,7,30,657.0,57.0,2.4,13.0,243.0,48.64,38.15
2016,3,26,7,45,699.0,62.0,2.4,13.5,295.0,52.18,41.22
2016,3,26,8,0,741.0,67.0,2.4,14.0,347.0,55.67,44.15
2016,3,26,8,15,770.5,70.5,2.4,14.5,397.5,62.86,50.28
2016,3,26,8,30,800.0,74.0,2.4,15.0,448.0,122.32,67.37
2016,3,26,8,45,820.5,77.0,2.4,15.5,495.5,183.67,110.8
2016,3,26,9,0,841.0,80.0,2.4,16.0,543.0,251.83,167.77
2016,3,26,9,15,856.5,82.5,2.45,16.0,585.5,314.66,223.79
2016,3,26,9,30,872.0,85.0,2.5,16.0,628.0,378.38,280.81
2016,3,26,9,45,880.5,88.0,2.55,16.5,664.5,440.3,334.92
2016,3,26,10,0,889.0,91.0,2.6,17.0,701.0,501.74,386.89
2016,3,26,10,15,897.0,92.5,2.6,17.5,731.0,560.87,435.13
2016,3,26,10,30,905.0,94.0,2.6,18.0,761.0,618.9,480.78
2016,3,26,10,45,911.5,95.0,2.65,18.5,784.5,674.18,523.04
2016,3,26,11,0,918.0,96.0,2.7,19.0,808.0,727.69,562.72
2016,3,26,11,15,921.5,96.5,2.7,19.0,823.5,776.52,598.0
2016,3,26,11,30,925.0,97.0,2.7,19.0,839.0,822.82,629.7
2016,3,26,11,45,926.5,97.0,2.75,19.0,846.5,864.26,658.11
2016,3,26,12,0,928.0,97.0,2.8,19.0,854.0,902.61,684.29
2016,3,26,12,15,927.5,97.0,2.8,19.0,853.5,935.91,706.58
2016,3,26,12,30,927.0,97.0,2.8,19.0,853.0,965.67,726.47
2016,3,26,12,45,911.0,104.5,2.85,19.0,841.0,985.01,739.84
2016,3,26,13,0,895.0,112.0,2.9,19.0,829.0,1000.05,750.55
2016,3,26,13,15,890.0,111.0,2.95,19.0,813.0,1012.71,759.84
2016,3,26,13,30,885.0,110.0,3.0,19.0,797.0,1021.41,766.67
2016,3,26,13,45,750.5,169.0,3.05,19.0,739.0,982.25,741.53
2016,3,26,14,0,616.0,228.0,3.1,19.0,681.0,914.8,696.76
2016,3,26,14,15,504.5,256.0,3.15,19.0,617.0,828.65,636.28
2016,3,26,14,30,393.0,284.0,3.2,19.0,553.0,726.41,563.09
2016,3,26,14,45,586.0,202.0,3.25,19.0,578.5,850.8,659.27
2016,3,26,15,0,779.0,120.0,3.3,19.0,604.0,946.75,727.26
2016,3,26,15,15,661.0,144.0,3.3,18.5,534.5,855.34,665.45
2016,3,26,15,30,543.0,168.0,3.3,18.0,465.0,747.54,591.35
2016,3,26,15,45,424.0,176.5,3.35,18.0,396.0,634.37,507.75
2016,3,26,16,0,305.0,185.0,3.4,18.0,327.0,506.28,409.9
2016,3,26,16,15,369.0,152.5,3.4,17.5,305.0,534.72,436.02
2016,3,26,16,30,433.0,120.0,3.4,17.0,283.0,537.2,441.41
2016,3,26,16,45,397.5,107.5,3.4,16.5,240.0,477.58,395.3
2016,3,26,17,0,362.0,95.0,3.4,16.0,197.0,419.52,349.05
2016,3,26,17,15,313.5,79.0,3.35,15.5,154.0,349.74,291.26
2016,3,26,17,30,265.0,63.0,3.3,15.0,111.0,283.71,234.47
2016,3,26,17,45,187.0,45.5,3.3,14.5,74.0,201.91,162.5
2016,3,26,18,0,109.0,28.0,3.3,14.0,37.0,112.86,76.56
2016,3,26,18,15,54.5,14.0,3.25,13.5,18.5,39.25,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,137.0,14.5,2.6,10.5,26.5,11.81,0.0
2016,3,27,6,30,274.0,29.0,2.7,11.0,53.0,23.8,13.71
2016,3,27,6,45,381.0,40.5,2.8,11.5,98.5,32.81,23.25
2016,3,27,7,0,488.0,52.0,2.9,12.0,144.0,41.65,31.62
2016,3,27,7,15,557.5,59.5,2.9,12.0,196.0,46.84,36.57
2016,3,27,7,30,627.0,67.0,2.9,12.0,248.0,51.98,41.31
2016,3,27,7,45,382.5,113.0,2.95,12.5,230.0,80.36,66.55
2016,3,27,8,0,138.0,159.0,3.0,13.0,212.0,113.37,95.4
2016,3,27,8,15,227.5,173.0,3.1,13.0,274.5,121.18,101.93
2016,3,27,8,30,317.0,187.0,3.2,13.0,337.0,159.25,116.75
2016,3,27,8,45,365.5,197.5,3.3,13.5,387.5,200.6,145.84
2016,3,27,9,0,414.0,208.0,3.4,14.0,438.0,246.6,182.11
2016,3,27,9,15,414.0,227.5,3.45,14.0,472.0,294.03,223.23
2016,3,27,9,30,414.0,247.0,3.5,14.0,506.0,341.55,264.35
2016,3,27,9,45,644.5,179.0,3.6,14.5,610.0,416.97,323.65
2016,3,27,10,0,875.0,111.0,3.7,15.0,714.0,512.98,400.66
2016,3,27,10,15,884.5,113.0,3.75,15.0,746.0,572.98,451.04
2016,3,27,10,30,894.0,115.0,3.8,15.0,778.0,631.92,499.29
2016,3,27,10,45,900.5,116.5,3.85,15.0,802.0,687.36,543.58
2016,3,27,11,0,907.0,118.0,3.9,15.0,826.0,741.06,585.47
2016,3,27,11,15,911.5,119.0,3.9,15.0,842.5,790.87,623.22
2016,3,27,11,30,916.0,120.0,3.9,15.0,859.0,838.29,656.77
2016,3,27,11,45,917.5,121.0,3.95,15.5,867.5,880.65,685.41
2016,3,27,12,0,919.0,122.0,4.0,16.0,876.0,919.98,711.68
2016,3,27,12,15,919.5,122.0,4.0,16.0,876.0,954.24,735.33
2016,3,27,12,30,920.0,122.0,4.0,16.0,876.0,985.06,756.58
2016,3,27,12,45,919.0,121.5,4.05,16.0,868.5,1010.37,774.38
2016,3,27,13,0,918.0,121.0,4.1,16.0,861.0,1031.89,789.71
2016,3,27,13,15,914.5,120.0,4.1,16.0,844.5,1046.55,800.14
2016,3,27,13,30,911.0,119.0,4.1,16.0,828.0,1057.18,808.01
2016,3,27,13,45,789.0,163.5,4.2,16.0,764.5,1006.0,774.21
2016,3,27,14,0,667.0,208.0,4.3,16.0,701.0,946.26,734.38
2016,3,27,14,15,645.5,204.0,4.35,15.5,665.0,923.55,721.71
2016,3,27,14,30,624.0,200.0,4.4,15.0,629.0,897.54,706.32
2016,3,27,14,45,599.0,194.0,4.45,15.0,588.0,862.89,683.23
2016,3,27,15,0,574.0,188.0,4.5,15.0,547.0,817.35,651.98
2016,3,27,15,15,469.5,203.0,4.45,14.5,483.0,724.8,583.75
2016,3,27,15,30,365.0,218.0,4.4,14.0,419.0,612.99,499.27
2016,3,27,15,45,426.0,184.0,4.4,14.0,398.5,644.26,526.9
2016,3,27,16,0,487.0,150.0,4.4,14.0,378.0,648.88,533.77
2016,3,27,16,15,273.5,150.5,4.3,13.5,276.5,427.89,357.11
2016,3,27,16,30,60.0,151.0,4.2,13.0,175.0,209.34,173.59
2016,3,27,16,45,48.5,130.0,4.15,12.5,147.5,176.84,146.94
2016,3,27,17,0,37.0,109.0,4.1,12.0,120.0,144.97,119.89
2016,3,27,17,15,26.0,87.0,4.1,11.5,94.0,112.62,91.9
2016,3,27,17,30,15.0,65.0,4.1,11.0,68.0,72.68,56.97
2016,3,27,17,45,7.5,44.0,4.1,11.0,45.5,46.37,33.5
2016,3,27,18,0,0.0,23.0,4.1,11.0,23.0,19.22,8.75
2016,3,27,18,15,0.0,11.5,4.1,11.0,11.5,9.82,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,177.0,14.5,4.3,8.0,30.5,11.78,0.0
2016,3,28,6,30,354.0,29.0,4.4,8.0,61.0,23.89,14.37
2016,3,28,6,45,469.5,37.5,4.55,8.5,110.5,30.5,21.56
2016,3,28,7,0,585.0,46.0,4.7,9.0,160.0,37.14,27.97
2016,3,28,7,15,648.5,52.5,4.75,9.0,213.5,45.53,35.84
2016,3,28,7,30,712.0,59.0,4.8,9.0,267.0,50.58,40.52
2016,3,28,7,45,755.0,63.0,4.9,9.5,322.0,53.35,42.92
2016,3,28,8,0,798.0,67.0,5.0,10.0,377.0,56.13,45.24
2016,3,28,8,15,826.0,70.5,5.0,10.0,429.5,66.54,45.28
2016,3,28,8,30,854.0,74.0,5.0,10.0,482.0,129.58,72.19
2016,3,28,8,45,875.0,76.5,5.0,10.5,531.0,199.6,124.16
2016,3,28,9,0,896.0,79.0,5.0,11.0,580.0,265.65,181.28
2016,3,28,9,15,910.5,81.0,4.95,11.0,624.0,331.24,241.74
2016,3,28,9,30,925.0,83.0,4.9,11.0,668.0,397.51,303.05
2016,3,28,9,45,935.5,85.0,4.85,11.5,706.0,462.53,361.7
2016,3,28,10,0,946.0,87.0,4.8,12.0,744.0,527.18,418.18
2016,3,28,10,15,954.0,88.5,4.75,12.0,775.5,589.42,471.66
2016,3,28,10,30,962.0,90.0,4.7,12.0,807.0,650.44,522.49
2016,3,28,10,45,966.5,91.0,4.7,12.5,830.5,707.27,567.73
2016,3,28,11,0,971.0,92.0,4.7,13.0,854.0,761.98,609.96
2016,3,28,11,15,974.0,92.5,4.65,13.0,870.0,812.74,647.71
2016,3,28,11,30,977.0,93.0,4.6,13.0,886.0,860.76,681.86
2016,3,28,11,45,977.0,94.0,4.6,13.0,893.0,903.87,712.49
2016,3,28,12,0,977.0,95.0,4.6,13.0,900.0,943.62,740.55
2016,3,28,12,15,976.5,95.0,4.5,13.0,899.5,978.39,764.09
2016,3,28,12,30,976.0,95.0,4.4,13.0,899.0,1009.43,784.85
2016,3,28,12,45,956.0,104.5,4.35,13.0,885.5,1028.13,797.42
2016,3,28,13,0,936.0,114.0,4.3,13.0,872.0,1042.17,806.92
2016,3,28,13,15,931.0,113.0,4.2,13.0,854.5,1055.45,815.76
2016,3,28,13,30,926.0,112.0,4.1,13.0,837.0,1064.59,822.0
2016,3,28,13,45,919.5,110.5,4.05,13.0,812.0,1067.53,824.5
2016,3,28,14,0,913.0,109.0,4.0,13.0,787.0,1066.31,824.35
2016,3,28,14,15,758.0,161.0,3.9,13.0,708.0,990.97,772.4
2016,3,28,14,30,603.0,213.0,3.8,13.0,629.0,888.98,701.0
2016,3,28,14,45,608.0,195.0,3.75,13.0,595.0,872.54,691.24
2016,3,28,15,0,613.0,177.0,3.7,13.0,561.0,852.49,678.09
2016,3,28,15,15,306.5,99.5,3.6,13.0,291.5,437.82,362.31
2016,3,28,15,30,0.0,22.0,3.5,13.0,22.0,18.19,9.79
2016,3,28,15,45,41.5,111.0,3.4,13.0,131.0,142.23,116.61
2016,3,28,16,0,83.0,200.0,3.3,13.0,240.0,284.03,234.92
2016,3,28,16,15,404.5,139.0,3.15,12.5,297.5,548.23,456.43
2016,3,28,16,30,726.0,78.0,3.0,12.0,355.0,738.23,605.35
2016,3,28,16,45,683.5,71.5,2.95,12.0,302.0,667.78,550.94
2016,3,28,17,0,641.0,65.0,2.9,12.0,249.0,598.4,497.49
2016,3,28,17,15,572.0,58.0,2.9,11.5,196.5,511.14,428.38
2016,3,28,17,30,503.0,51.0,2.9,11.0,144.0,428.53,358.16
2016,3,28,17,45,391.0,40.0,2.9,10.5,98.0,320.55,263.71
2016,3,28,18,0,279.0,29.0,2.9,10.0,52.0,224.26,166.07
2016,3,28,18,15,139.5,14.5,2.9,9.5,26.0,81.93,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,179.0,14.5,1.7,7.5,32.0,11.7,0.0
2016,3,29,6,30,358.0,29.0,1.8,8.0,64.0,23.78,14.62
2016,3,29,6,45,469.5,37.5,1.95,8.5,113.0,30.4,21.58
2016,3,29,7,0,581.0,46.0,2.1,9.0,162.0,37.03,27.95
2016,3,29,7,15,643.0,52.5,2.25,9.5,215.5,45.39,35.69
2016,3,29,7,30,705.0,59.0,2.4,10.0,269.0,50.42,40.24
2016,3,29,7,45,750.0,62.5,2.6,10.5,323.5,52.82,42.28
2016,3,29,8,0,795.0,66.0,2.8,11.0,378.0,55.24,44.27
2016,3,29,8,15,823.0,69.5,2.75,11.5,430.5,67.04,44.46
2016,3,29,8,30,851.0,73.0,2.7,12.0,483.0,129.85,71.53
2016,3,29,8,45,872.0,75.0,2.7,12.5,532.0,199.34,122.66
2016,3,29,9,0,893.0,77.0,2.7,13.0,581.0,264.73,178.4
2016,3,29,9,15,908.0,79.5,2.5,13.0,625.0,330.59,237.7
2016,3,29,9,30,923.0,82.0,2.3,13.0,669.0,397.2,297.46
2016,3,29,9,45,933.5,84.0,2.15,13.5,707.5,462.02,353.83
2016,3,29,10,0,944.0,86.0,2.0,14.0,746.0,526.47,407.64
2016,3,29,10,15,952.0,87.0,1.9,14.0,777.0,588.06,458.02
2016,3,29,10,30,960.0,88.0,1.8,14.0,808.0,648.41,505.49
2016,3,29,10,45,965.0,89.5,1.7,14.5,832.0,705.81,547.93
2016,3,29,11,0,970.0,91.0,1.6,15.0,856.0,761.15,587.13
2016,3,29,11,15,973.0,91.5,1.55,15.0,872.0,811.76,621.88
2016,3,29,11,30,976.0,92.0,1.5,15.0,888.0,859.63,653.17
2016,3,29,11,45,976.0,93.0,1.5,15.0,895.0,902.59,681.34
2016,3,29,12,0,976.0,94.0,1.5,15.0,902.0,942.19,707.09
2016,3,29,12,15,975.5,94.0,1.5,15.0,901.5,976.81,729.42
2016,3,29,12,30,975.0,94.0,1.5,15.0,901.0,1007.72,749.28
2016,3,29,12,45,970.5,95.0,1.5,15.0,891.0,1032.04,764.91
2016,3,29,13,0,966.0,96.0,1.5,15.0,881.0,1052.26,778.02
2016,3,29,13,15,961.5,95.5,1.55,15.0,864.0,1066.69,788.44
2016,3,29,13,30,957.0,95.0,1.6,15.0,847.0,1076.9,796.37
2016,3,29,13,45,948.0,95.0,1.65,15.0,821.0,1078.89,799.24
2016,3,29,14,0,939.0,95.0,1.7,15.0,795.0,1076.63,799.64
2016,3,29,14,15,929.5,93.5,1.75,15.0,763.0,1067.95,796.09
2016,3,29,14,30,920.0,92.0,1.8,15.0,731.0,1055.2,790.07
2016,3,29,14,45,904.5,91.5,1.85,15.0,691.5,1033.64,778.38
2016,3,29,15,0,889.0,91.0,1.9,15.0,652.0,1008.47,764.37
2016,3,29,15,15,872.0,88.5,1.95,14.5,607.5,976.0,746.78
2016,3,29,15,30,855.0,86.0,2.0,14.0,563.0,951.2,734.24
2016,3,29,15,45,830.5,83.5,2.05,14.0,513.5,905.32,705.43
2016,3,29,16,0,806.0,81.0,2.1,14.0,464.0,857.23,674.67
2016,3,29,16,15,775.0,77.0,2.1,13.5,412.0,799.73,637.09
2016,3,29,16,30,744.0,73.0,2.1,13.0,360.0,741.22,597.63
2016,3,29,16,45,698.5,68.0,2.15,13.0,306.0,669.32,545.85
2016,3,29,17,0,653.0,63.0,2.2,13.0,252.0,603.88,496.96
2016,3,29,17,15,585.5,56.0,2.2,12.0,199.5,517.26,430.32
2016,3,29,17,30,518.0,49.0,2.2,11.0,147.0,435.23,362.34
2016,3,29,17,45,404.0,39.0,2.2,10.5,100.5,326.64,268.26
2016,3,29,18,0,290.0,29.0,2.2,10.0,54.0,229.81,172.69
2016,3,29,18,15,145.0,14.5,2.2,9.5,27.0,106.99,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,124.0,18.5,1.85,8.5,31.0,14.4,0.0
2016,3,30,6,30,248.0,37.0,1.9,9.0,62.0,28.59,18.89
2016,3,30,6,45,349.0,49.5,1.95,9.5,108.0,38.04,28.34
2016,3,30,7,0,450.0,62.0,2.0,10.0,154.0,49.35,38.94
2016,3,30,7,15,517.0,71.0,1.95,10.0,205.5,55.37,44.64
2016,3,30,7,30,584.0,80.0,1.9,10.0,257.0,61.28,50.05
2016,3,30,7,45,420.0,118.5,1.85,10.5,258.0,84.06,70.32
2016,3,30,8,0,256.0,157.0,1.8,11.0,259.0,109.6,92.62
2016,3,30,8,15,220.5,184.0,1.8,11.5,280.0,133.94,106.15
2016,3,30,8,30,185.0,211.0,1.8,12.0,301.0,167.94,128.78
2016,3,30,8,45,353.0,197.0,1.8,12.5,390.5,199.93,145.73
2016,3,30,9,0,521.0,183.0,1.8,13.0,480.0,253.93,183.67
2016,3,30,9,15,426.0,229.0,1.8,13.0,483.5,299.8,226.92
2016,3,30,9,30,331.0,275.0,1.8,13.0,487.0,333.92,259.01
2016,3,30,9,45,378.0,279.5,1.85,13.5,535.0,383.63,298.97
2016,3,30,10,0,425.0,284.0,1.9,14.0,583.0,440.81,344.25
2016,3,30,10,15,377.5,312.5,1.9,14.0,587.0,467.04,365.77
2016,3,30,10,30,330.0,341.0,1.9,14.0,591.0,490.55,384.26
2016,3,30,10,45,361.5,343.0,1.95,14.5,624.5,537.06,419.54
2016,3,30,11,0,393.0,345.0,2.0,15.0,658.0,585.76,455.72
2016,3,30,11,15,384.5,357.0,2.0,15.0,667.5,615.82,477.68
2016,3,30,11,30,376.0,369.0,2.0,15.0,677.0,644.25,498.22
2016,3,30,11,45,383.0,367.0,2.0,15.0,683.0,670.64,517.56
2016,3,30,12,0,390.0,365.0,2.0,15.0,689.0,695.97,536.0
2016,3,30,12,15,389.5,365.0,2.0,15.0,688.5,715.33,549.9
2016,3,30,12,30,389.0,365.0,2.0,15.0,688.0,732.96,562.57
2016,3,30,12,45,654.0,239.5,2.0,15.5,776.5,898.03,683.36
2016,3,30,13,0,919.0,114.0,2.0,16.0,865.0,1025.62,766.81
2016,3,30,13,15,914.5,113.5,2.05,16.0,848.0,1039.45,775.56
2016,3,30,13,30,910.0,113.0,2.1,16.0,831.0,1049.24,783.18
2016,3,30,13,45,904.0,111.0,2.15,16.0,806.5,1051.84,786.29
2016,3,30,14,0,898.0,109.0,2.2,16.0,782.0,1050.34,786.95
2016,3,30,14,15,888.5,107.5,2.3,16.0,750.5,1041.8,783.78
2016,3,30,14,30,879.0,106.0,2.4,16.0,719.0,1029.35,778.15
2016,3,30,14,45,866.5,103.5,2.5,16.0,680.5,1021.12,775.45
2016,3,30,15,0,854.0,101.0,2.6,16.0,642.0,996.79,761.86
2016,3,30,15,15,836.5,98.5,2.75,15.5,598.5,964.09,744.41
2016,3,30,15,30,819.0,96.0,2.9,15.0,555.0,928.32,724.46
2016,3,30,15,45,796.0,92.5,3.05,15.0,506.5,883.4,696.14
2016,3,30,16,0,773.0,89.0,3.2,15.0,458.0,836.28,665.6
2016,3,30,16,15,741.0,84.5,3.25,14.5,406.5,778.23,626.78
2016,3,30,16,30,709.0,80.0,3.3,14.0,355.0,724.72,590.19
2016,3,30,16,45,663.5,74.0,3.4,13.5,302.0,653.19,538.5
2016,3,30,17,0,618.0,68.0,3.5,13.0,249.0,583.02,485.68
2016,3,30,17,15,550.5,60.5,3.4,12.0,197.5,497.26,417.74
2016,3,30,17,30,483.0,53.0,3.3,11.0,146.0,416.08,349.09
2016,3,30,17,45,371.5,42.0,3.25,10.5,100.0,309.56,255.83
2016,3,30,18,0,260.0,31.0,3.2,10.0,54.0,214.49,163.66
2016,3,30,18,15,130.0,15.5,3.1,10.0,27.0,98.54,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.5,18.5,2.3,10.0,34.0,14.42,0.68
2016,3,31,6,30,285.0,37.0,2.4,10.0,68.0,30.35,20.51
2016,3,31,6,45,382.0,49.0,2.5,10.5,114.5,39.52,29.59
2016,3,31,7,0,479.0,61.0,2.6,11.0,161.0,48.49,38.04
2016,3,31,7,15,243.0,85.0,2.6,11.0,136.0,63.78,52.03
2016,3,31,7,30,7.0,109.0,2.6,11.0,111.0,85.21,71.3
2016,3,31,7,45,13.0,128.5,2.6,11.5,133.5,99.91,84.11
2016,3,31,8,0,19.0,148.0,2.6,12.0,156.0,114.48,96.58
2016,3,31,8,15,18.0,163.5,2.55,12.0,171.5,126.87,102.18
2016,3,31,8,30,17.0,179.0,2.5,12.0,187.0,141.49,113.56
2016,3,31,8,45,71.0,219.0,2.45,12.5,259.0,177.04,139.77
2016,3,31,9,0,125.0,259.0,2.4,13.0,331.0,222.93,174.55
2016,3,31,9,15,123.5,280.5,2.4,13.5,355.5,251.69,197.88
2016,3,31,9,30,122.0,302.0,2.4,14.0,380.0,280.66,221.19
2016,3,31,9,45,508.5,202.5,2.4,14.5,558.0,379.77,295.04
2016,3,31,10,0,895.0,103.0,2.4,15.0,736.0,519.84,403.15
2016,3,31,10,15,903.5,104.5,2.4,15.0,767.0,579.47,451.95
2016,3,31,10,30,912.0,106.0,2.4,15.0,798.0,638.02,498.81
2016,3,31,10,45,919.5,106.5,2.45,15.5,821.5,693.7,541.41
2016,3,31,11,0,927.0,107.0,2.5,16.0,845.0,747.67,581.46
2016,3,31,11,15,930.5,107.5,2.5,16.0,861.0,796.71,617.0
2016,3,31,11,30,934.0,108.0,2.5,16.0,877.0,843.19,648.84
2016,3,31,11,45,936.5,108.0,2.5,16.0,884.5,885.6,677.57
2016,3,31,12,0,939.0,108.0,2.5,16.0,892.0,924.96,704.02
2016,3,31,12,15,938.5,108.0,2.6,16.0,891.5,958.4,727.27
2016,3,31,12,30,938.0,108.0,2.7,16.0,891.0,988.27,748.18
2016,3,31,12,45,942.0,104.0,2.8,16.5,883.5,1014.56,765.34
2016,3,31,13,0,946.0,100.0,2.9,17.0,876.0,1037.07,780.03
2016,3,31,13,15,942.0,99.0,2.95,16.5,859.0,1050.99,791.61
2016,3,31,13,30,938.0,98.0,3.0,16.0,842.0,1060.77,800.7
2016,3,31,13,45,931.0,97.5,3.15,16.0,817.0,1063.91,805.03
2016,3,31,14,0,924.0,97.0,3.3,16.0,792.0,1062.9,806.74
2016,3,31,14,15,915.5,95.5,3.4,16.0,760.5,1055.12,803.59
2016,3,31,14,30,907.0,94.0,3.5,16.0,729.0,1043.3,797.88
2016,3,31,14,45,894.0,92.5,3.6,16.0,690.5,1023.06,786.49
2016,3,31,15,0,881.0,91.0,3.7,16.0,652.0,999.17,772.64
2016,3,31,15,15,865.5,88.5,3.7,15.5,608.5,968.18,754.52
2016,3,31,15,30,850.0,86.0,3.7,15.0,565.0,944.8,741.69
2016,3,31,15,45,827.0,83.5,3.75,15.0,516.5,900.36,712.53
2016,3,31,16,0,804.0,81.0,3.8,15.0,468.0,853.66,681.39
2016,3,31,16,15,775.0,77.5,3.75,14.5,416.5,798.56,644.12
2016,3,31,16,30,746.0,74.0,3.7,14.0,365.0,742.32,605.01
2016,3,31,16,45,703.0,69.0,3.7,13.5,312.0,672.34,554.2
2016,3,31,17,0,660.0,64.0,3.7,13.0,259.0,608.52,506.23
2016,3,31,17,15,596.0,57.0,3.55,12.5,206.5,524.11,439.1
2016,3,31,17,30,532.0,50.0,3.4,12.0,154.0,443.96,370.99
2016,3,31,17,45,424.0,40.0,3.25,11.5,107.0,338.45,278.93
2016,3,31,18,0,316.0,30.0,3.1,11.0,60.0,243.95,187.8
2016,3,31,18,15,158.0,15.0,2.95,10.5,30.0,115.17,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.5,2.4,10.0,37.0,14.05,2.3
2016,4,1,6,30,346.0,35.0,2.5,10.0,74.0,28.61,19.19
2016,4,1,6,45,440.0,45.0,2.65,10.5,122.0,36.22,26.72
2016,4,1,7,0,534.0,55.0,2.8,11.0,170.0,43.71,33.78
2016,4,1,7,15,283.0,86.5,2.8,11.0,149.5,62.85,51.21
2016,4,1,7,30,32.0,118.0,2.8,11.0,129.0,88.83,74.53
2016,4,1,7,45,38.0,139.0,2.8,11.5,153.5,103.4,87.2
2016,4,1,8,0,44.0,160.0,2.8,12.0,178.0,117.66,99.36
2016,4,1,8,15,77.5,188.0,2.75,12.5,224.5,138.16,110.62
2016,4,1,8,30,111.0,216.0,2.7,13.0,271.0,164.81,128.64
2016,4,1,8,45,202.5,231.0,2.7,13.5,343.5,202.8,154.43
2016,4,1,9,0,294.0,246.0,2.7,14.0,416.0,250.05,189.21
2016,4,1,9,15,272.0,270.5,2.65,14.0,437.0,286.44,220.85
2016,4,1,9,30,250.0,295.0,2.6,14.0,458.0,320.5,250.13
2016,4,1,9,45,249.0,313.5,2.6,14.0,484.0,356.45,279.88
2016,4,1,10,0,248.0,332.0,2.6,14.0,510.0,392.4,309.04
2016,4,1,10,15,576.5,219.5,2.5,14.0,653.5,503.9,396.69
2016,4,1,10,30,905.0,107.0,2.4,14.0,797.0,635.54,499.34
2016,4,1,10,45,911.5,107.5,2.35,14.5,820.5,690.15,540.21
2016,4,1,11,0,918.0,108.0,2.3,15.0,844.0,742.96,578.88
2016,4,1,11,15,922.0,109.0,2.25,15.0,859.5,792.34,614.33
2016,4,1,11,30,926.0,110.0,2.2,15.0,875.0,839.24,646.0
2016,4,1,11,45,928.5,110.0,2.2,15.5,883.0,881.27,673.12
2016,4,1,12,0,931.0,110.0,2.2,16.0,891.0,920.28,697.9
2016,4,1,12,15,931.0,110.0,2.2,16.0,890.5,953.84,720.14
2016,4,1,12,30,931.0,110.0,2.2,16.0,890.0,983.89,740.0
2016,4,1,12,45,932.0,107.5,2.2,16.0,882.0,1008.67,756.39
2016,4,1,13,0,933.0,105.0,2.2,16.0,874.0,1029.63,770.37
2016,4,1,13,15,929.5,104.0,2.25,16.0,857.0,1043.83,780.64
2016,4,1,13,30,926.0,103.0,2.3,16.0,840.0,1053.95,788.46
2016,4,1,13,45,920.5,101.5,2.35,16.0,816.0,1057.39,792.1
2016,4,1,14,0,915.0,100.0,2.4,16.0,792.0,1056.71,793.25
2016,4,1,14,15,906.5,98.5,2.45,16.0,760.5,1048.89,789.88
2016,4,1,14,30,898.0,97.0,2.5,16.0,729.0,1037.09,784.06
2016,4,1,14,45,887.0,95.0,2.6,16.0,691.0,1018.32,774.23
2016,4,1,15,0,876.0,93.0,2.7,16.0,653.0,995.88,761.94
2016,4,1,15,15,860.0,90.5,2.75,15.5,609.5,964.46,744.36
2016,4,1,15,30,844.0,88.0,2.8,15.0,566.0,940.72,732.0
2016,4,1,15,45,823.0,85.0,2.9,15.0,518.0,897.63,704.76
2016,4,1,16,0,802.0,82.0,3.0,15.0,470.0,852.19,675.44
2016,4,1,16,15,773.0,78.0,3.0,14.5,418.5,796.5,638.49
2016,4,1,16,30,744.0,74.0,3.0,14.0,367.0,739.71,599.68
2016,4,1,16,45,701.5,69.0,3.0,13.5,314.0,670.24,549.81
2016,4,1,17,0,659.0,64.0,3.0,13.0,261.0,606.75,502.61
2016,4,1,17,15,596.5,57.0,2.85,12.5,208.5,523.5,436.94
2016,4,1,17,30,534.0,50.0,2.7,12.0,156.0,444.37,370.18
2016,4,1,17,45,430.0,40.0,2.55,11.5,109.0,341.28,280.79
2016,4,1,18,0,326.0,30.0,2.4,11.0,62.0,248.79,192.89
2016,4,1,18,15,163.0,15.0,2.3,10.5,31.0,118.13,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,18.5,1.5,9.0,38.5,14.81,4.09
2016,4,2,6,30,337.0,37.0,1.5,9.0,77.0,30.19,20.82
2016,4,2,6,45,422.0,48.5,1.5,9.5,124.0,38.95,29.36
2016,4,2,7,0,507.0,60.0,1.5,10.0,171.0,47.49,37.39
2016,4,2,7,15,253.5,70.5,1.4,10.5,126.0,51.3,40.94
2016,4,2,7,30,0.0,81.0,1.3,11.0,81.0,65.81,53.92
2016,4,2,7,45,0.0,96.0,1.25,11.5,96.0,77.54,64.17
2016,4,2,8,0,0.0,111.0,1.2,12.0,111.0,89.17,74.13
2016,4,2,8,15,0.5,134.0,1.15,12.5,134.5,106.58,85.02
2016,4,2,8,30,1.0,157.0,1.1,13.0,158.0,124.83,99.66
2016,4,2,8,45,3.0,171.0,1.1,13.5,173.0,137.17,109.17
2016,4,2,9,0,5.0,185.0,1.1,14.0,188.0,149.86,118.89
2016,4,2,9,15,174.0,232.0,1.1,14.0,345.5,232.63,180.06
2016,4,2,9,30,343.0,279.0,1.1,14.0,503.0,341.9,262.91
2016,4,2,9,45,499.0,239.5,1.1,14.5,586.0,405.47,311.16
2016,4,2,10,0,655.0,200.0,1.1,15.0,669.0,486.49,373.47
2016,4,2,10,15,750.5,171.0,1.15,15.0,730.0,556.74,428.49
2016,4,2,10,30,846.0,142.0,1.2,15.0,791.0,634.39,488.13
2016,4,2,10,45,849.5,145.5,1.25,15.5,813.5,688.36,527.88
2016,4,2,11,0,853.0,149.0,1.3,16.0,836.0,740.49,565.31
2016,4,2,11,15,857.5,149.5,1.3,16.5,851.0,788.54,598.41
2016,4,2,11,30,862.0,150.0,1.3,17.0,866.0,834.32,628.47
2016,4,2,11,45,866.5,149.0,1.35,17.5,874.0,876.17,655.17
2016,4,2,12,0,871.0,148.0,1.4,18.0,882.0,915.24,679.83
2016,4,2,12,15,870.5,147.5,1.45,18.0,881.0,947.37,701.1
2016,4,2,12,30,870.0,147.0,1.5,18.0,880.0,976.04,720.22
2016,4,2,12,45,880.5,139.0,1.55,18.0,874.0,991.17,730.65
2016,4,2,13,0,891.0,131.0,1.6,18.0,868.0,1015.37,747.23
2016,4,2,13,15,886.5,130.0,1.65,18.0,850.5,1028.23,756.51
2016,4,2,13,30,882.0,129.0,1.7,18.0,833.0,1037.15,763.53
2016,4,2,13,45,772.5,173.0,1.75,18.0,776.5,1006.42,745.08
2016,4,2,14,0,663.0,217.0,1.8,18.0,720.0,948.83,709.21
2016,4,2,14,15,659.0,208.0,1.8,18.0,691.0,938.55,704.12
2016,4,2,14,30,655.0,199.0,1.8,18.0,662.0,924.82,696.3
2016,4,2,14,45,645.0,187.0,1.85,18.0,622.5,898.52,680.68
2016,4,2,15,0,635.0,175.0,1.9,18.0,583.0,869.06,662.94
2016,4,2,15,15,703.5,145.0,1.9,17.5,569.0,893.23,682.76
2016,4,2,15,30,772.0,115.0,1.9,17.0,555.0,909.49,696.8
2016,4,2,15,45,743.5,112.5,1.9,17.0,506.5,861.84,665.74
2016,4,2,16,0,715.0,110.0,1.9,17.0,458.0,812.45,633.62
2016,4,2,16,15,681.5,104.5,1.9,16.5,407.0,753.73,595.23
2016,4,2,16,30,648.0,99.0,1.9,16.0,356.0,694.47,555.29
2016,4,2,16,45,595.5,93.0,1.95,15.5,303.0,619.36,502.23
2016,4,2,17,0,543.0,87.0,2.0,15.0,250.0,546.02,447.99
2016,4,2,17,15,476.5,76.5,2.0,14.5,199.5,460.42,380.33
2016,4,2,17,30,410.0,66.0,2.0,14.0,149.0,377.11,311.53
2016,4,2,17,45,306.0,52.0,2.0,13.5,103.5,277.18,226.15
2016,4,2,18,0,202.0,38.0,2.0,13.0,58.0,188.53,145.3
2016,4,2,18,15,101.0,19.0,2.0,12.5,29.0,90.78,0.58
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
