Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,25.5,5.0,1.7,7.5,5.5,0.0,0.0
2016,4,3,6,0,51.0,10.0,1.7,8.0,11.0,8.54,0.0
2016,4,3,6,15,191.5,25.0,1.75,8.5,46.0,19.46,8.36
2016,4,3,6,30,332.0,40.0,1.8,9.0,81.0,32.67,23.1
2016,4,3,6,45,427.0,50.5,1.85,9.5,129.5,40.53,30.81
2016,4,3,7,0,522.0,61.0,1.9,10.0,178.0,48.26,38.1
2016,4,3,7,15,261.0,77.5,1.9,10.0,136.0,56.18,45.43
2016,4,3,7,30,0.0,94.0,1.9,10.0,94.0,75.24,62.61
2016,4,3,7,45,0.0,111.5,1.9,10.5,111.5,88.65,74.33
2016,4,3,8,0,0.0,129.0,1.9,11.0,129.0,101.92,85.72
2016,4,3,8,15,8.0,155.5,1.9,11.5,160.0,121.82,98.07
2016,4,3,8,30,16.0,182.0,1.9,12.0,191.0,143.98,115.44
2016,4,3,8,45,47.0,219.5,1.9,12.5,247.0,174.12,138.14
2016,4,3,9,0,78.0,257.0,1.9,13.0,303.0,214.16,168.93
2016,4,3,9,15,469.5,183.0,1.9,13.5,489.5,280.26,210.2
2016,4,3,9,30,861.0,109.0,1.9,14.0,676.0,400.12,299.67
2016,4,3,9,45,872.5,111.5,1.95,14.5,713.5,463.15,353.6
2016,4,3,10,0,884.0,114.0,2.0,15.0,751.0,526.32,406.11
2016,4,3,10,15,892.5,115.5,2.0,15.0,781.5,585.28,454.31
2016,4,3,10,30,901.0,117.0,2.0,15.0,812.0,643.17,500.12
2016,4,3,10,45,782.5,179.0,2.0,15.5,795.0,676.6,524.01
2016,4,3,11,0,664.0,241.0,2.0,16.0,778.0,693.51,534.64
2016,4,3,11,15,609.0,272.5,2.0,16.0,772.0,717.47,551.58
2016,4,3,11,30,554.0,304.0,2.0,16.0,766.0,734.67,563.08
2016,4,3,11,45,539.5,312.5,2.0,16.5,766.0,760.2,580.0
2016,4,3,12,0,525.0,321.0,2.0,17.0,766.0,782.77,594.47
2016,4,3,12,15,720.5,224.5,2.05,17.0,834.0,895.0,677.11
2016,4,3,12,30,916.0,128.0,2.1,17.0,902.0,987.84,739.09
2016,4,3,12,45,750.5,209.0,2.15,17.0,839.0,958.95,719.63
2016,4,3,13,0,585.0,290.0,2.2,17.0,776.0,894.47,674.5
2016,4,3,13,15,550.5,293.5,2.25,17.0,743.5,879.26,665.23
2016,4,3,13,30,516.0,297.0,2.3,17.0,711.0,860.31,652.85
2016,4,3,13,45,576.0,263.5,2.4,17.0,713.0,895.14,680.51
2016,4,3,14,0,636.0,230.0,2.5,17.0,715.0,933.86,710.19
2016,4,3,14,15,602.0,229.5,2.55,16.5,673.5,901.55,690.0
2016,4,3,14,30,568.0,229.0,2.6,16.0,632.0,860.08,664.0
2016,4,3,14,45,693.5,177.0,2.65,16.0,643.0,935.89,719.94
2016,4,3,15,0,819.0,125.0,2.7,16.0,654.0,987.04,756.43
2016,4,3,15,15,801.0,121.5,2.7,15.5,610.0,953.03,735.78
2016,4,3,15,30,783.0,118.0,2.7,15.0,566.0,922.81,718.4
2016,4,3,15,45,761.5,112.5,2.75,15.0,518.0,877.65,689.28
2016,4,3,16,0,740.0,107.0,2.8,15.0,470.0,830.38,658.22
2016,4,3,16,15,708.0,101.5,2.75,14.5,418.5,772.19,619.01
2016,4,3,16,30,676.0,96.0,2.7,14.0,367.0,713.31,578.27
2016,4,3,16,45,634.5,88.5,2.7,14.0,314.5,644.22,527.64
2016,4,3,17,0,593.0,81.0,2.7,14.0,262.0,576.15,476.04
2016,4,3,17,15,527.0,72.0,2.6,13.0,210.0,490.59,408.63
2016,4,3,17,30,461.0,63.0,2.5,12.0,158.0,409.33,341.25
2016,4,3,17,45,363.0,50.0,2.45,11.5,111.0,309.96,255.52
2016,4,3,18,0,265.0,37.0,2.4,11.0,64.0,220.48,173.1
2016,4,3,18,15,132.5,18.5,2.35,10.5,32.0,105.65,17.63
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,10.0,13.0,11.1,0.0
2016,4,4,6,15,171.0,27.5,2.85,10.5,49.0,21.3,10.48
2016,4,4,6,30,342.0,42.0,2.9,11.0,85.0,34.31,24.41
2016,4,4,6,45,439.0,52.0,2.95,11.5,135.0,41.71,31.63
2016,4,4,7,0,536.0,62.0,3.0,12.0,185.0,49.02,38.48
2016,4,4,7,15,596.5,69.0,3.0,12.5,238.5,53.56,42.62
2016,4,4,7,30,657.0,76.0,3.0,13.0,292.0,58.05,46.55
2016,4,4,7,45,700.0,81.0,3.0,13.5,346.0,60.81,48.81
2016,4,4,8,0,743.0,86.0,3.0,14.0,400.0,63.53,50.98
2016,4,4,8,15,772.0,90.5,2.95,14.0,452.0,88.67,57.49
2016,4,4,8,30,801.0,95.0,2.9,14.0,504.0,149.21,87.33
2016,4,4,8,45,821.5,98.5,2.9,14.5,552.0,211.14,133.43
2016,4,4,9,0,842.0,102.0,2.9,15.0,600.0,275.25,187.95
2016,4,4,9,15,857.5,104.5,2.8,15.0,643.5,338.99,244.79
2016,4,4,9,30,873.0,107.0,2.7,15.0,687.0,403.67,302.22
2016,4,4,9,45,883.0,110.0,2.65,15.5,724.0,468.57,357.99
2016,4,4,10,0,893.0,113.0,2.6,16.0,761.0,530.62,409.65
2016,4,4,10,15,901.5,115.0,2.5,16.0,791.5,590.42,458.38
2016,4,4,10,30,910.0,117.0,2.4,16.0,822.0,649.13,504.54
2016,4,4,10,45,914.0,119.0,2.35,16.5,845.0,703.62,545.28
2016,4,4,11,0,918.0,121.0,2.3,17.0,868.0,756.08,583.14
2016,4,4,11,15,921.5,122.0,2.25,17.0,883.0,805.03,618.13
2016,4,4,11,30,925.0,123.0,2.2,17.0,898.0,851.46,649.1
2016,4,4,11,45,925.0,124.0,2.2,17.5,905.0,892.28,675.07
2016,4,4,12,0,925.0,125.0,2.2,18.0,912.0,929.92,698.64
2016,4,4,12,15,924.5,125.0,2.15,18.0,910.5,962.83,719.68
2016,4,4,12,30,924.0,125.0,2.1,18.0,909.0,992.22,738.3
2016,4,4,12,45,926.0,122.0,2.1,18.0,901.0,1017.35,754.71
2016,4,4,13,0,928.0,119.0,2.1,18.0,893.0,1038.72,768.76
2016,4,4,13,15,923.5,118.0,2.2,18.0,875.5,1051.85,778.86
2016,4,4,13,30,919.0,117.0,2.3,18.0,858.0,1060.9,786.55
2016,4,4,13,45,910.0,117.0,2.45,18.5,832.0,1062.37,788.58
2016,4,4,14,0,901.0,117.0,2.6,19.0,806.0,1059.76,788.09
2016,4,4,14,15,891.0,115.0,2.85,18.5,773.5,1049.93,786.94
2016,4,4,14,30,881.0,113.0,3.1,18.0,741.0,1036.16,783.07
2016,4,4,14,45,718.5,158.5,3.35,18.0,652.5,939.6,720.8
2016,4,4,15,0,556.0,204.0,3.6,18.0,564.0,812.14,634.13
2016,4,4,15,15,685.5,154.0,3.7,17.5,568.5,884.2,690.57
2016,4,4,15,30,815.0,104.0,3.8,17.0,573.0,929.76,726.19
2016,4,4,15,45,788.5,101.5,3.9,17.0,523.5,882.64,694.86
2016,4,4,16,0,762.0,99.0,4.0,17.0,474.0,839.16,666.32
2016,4,4,16,15,730.0,94.0,3.8,16.5,422.5,780.94,626.13
2016,4,4,16,30,698.0,89.0,3.6,16.0,371.0,722.02,584.57
2016,4,4,16,45,651.5,83.5,3.45,15.5,317.5,650.7,532.53
2016,4,4,17,0,605.0,78.0,3.3,15.0,264.0,580.74,479.79
2016,4,4,17,15,538.0,69.5,3.15,14.0,211.5,494.72,412.0
2016,4,4,17,30,471.0,61.0,3.0,13.0,159.0,413.16,344.26
2016,4,4,17,45,366.5,49.5,2.9,12.5,112.0,311.09,256.27
2016,4,4,18,0,262.0,38.0,2.8,12.0,65.0,219.28,172.63
2016,4,4,18,15,131.0,19.0,2.7,11.5,32.5,105.94,30.07
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,53.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,106.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,4,5,6,15,257.5,26.0,1.65,10.5,54.5,21.25,11.12
2016,4,5,6,30,409.0,39.0,1.6,11.0,93.0,31.79,22.34
2016,4,5,6,45,495.0,48.5,1.55,11.5,143.5,38.92,29.23
2016,4,5,7,0,581.0,58.0,1.5,12.0,194.0,45.94,35.78
2016,4,5,7,15,638.0,64.5,1.55,12.5,248.0,50.27,39.7
2016,4,5,7,30,695.0,71.0,1.6,13.0,302.0,54.54,43.43
2016,4,5,7,45,738.0,74.5,1.65,13.5,357.0,61.49,49.42
2016,4,5,8,0,781.0,78.0,1.7,14.0,412.0,63.56,50.99
2016,4,5,8,15,808.0,81.5,1.75,14.5,463.5,84.24,52.3
2016,4,5,8,30,835.0,85.0,1.8,15.0,515.0,146.08,82.67
2016,4,5,8,45,856.5,87.0,1.85,15.5,564.0,209.08,129.38
2016,4,5,9,0,878.0,89.0,1.9,16.0,613.0,279.13,188.38
2016,4,5,9,15,892.0,91.5,1.95,16.5,656.0,343.6,245.14
2016,4,5,9,30,906.0,94.0,2.0,17.0,699.0,408.67,302.01
2016,4,5,9,45,915.5,96.5,2.05,17.5,736.0,472.19,356.29
2016,4,5,10,0,925.0,99.0,2.1,18.0,773.0,535.21,408.35
2016,4,5,10,15,932.5,100.0,2.15,18.0,803.0,595.14,457.11
2016,4,5,10,30,940.0,101.0,2.2,18.0,833.0,653.78,503.39
2016,4,5,10,45,944.5,102.5,2.25,18.5,856.0,709.39,545.07
2016,4,5,11,0,949.0,104.0,2.3,19.0,879.0,762.93,583.97
2016,4,5,11,15,952.0,104.5,2.3,19.0,894.0,812.13,618.59
2016,4,5,11,30,955.0,105.0,2.3,19.0,909.0,858.65,649.79
2016,4,5,11,45,956.5,105.5,2.35,19.5,916.0,901.05,677.06
2016,4,5,12,0,958.0,106.0,2.4,20.0,923.0,940.27,701.98
2016,4,5,12,15,957.5,105.5,2.35,20.0,921.5,973.36,723.05
2016,4,5,12,30,957.0,105.0,2.3,20.0,920.0,1002.78,741.64
2016,4,5,12,45,955.0,104.5,2.25,20.5,911.0,1026.98,755.35
2016,4,5,13,0,953.0,104.0,2.2,21.0,902.0,1047.22,766.49
2016,4,5,13,15,948.5,103.0,2.15,21.0,884.0,1060.42,774.65
2016,4,5,13,30,944.0,102.0,2.1,21.0,866.0,1069.43,780.3
2016,4,5,13,45,937.5,101.0,2.05,21.0,840.5,1072.24,782.17
2016,4,5,14,0,931.0,100.0,2.0,21.0,815.0,1070.87,781.59
2016,4,5,14,15,922.0,98.5,2.0,21.0,782.5,1062.25,777.28
2016,4,5,14,30,913.0,97.0,2.0,21.0,750.0,1049.6,770.61
2016,4,5,14,45,900.0,95.5,2.0,21.0,711.0,1029.01,758.98
2016,4,5,15,0,887.0,94.0,2.0,21.0,672.0,1004.78,745.11
2016,4,5,15,15,871.0,91.5,1.95,20.5,627.5,972.98,727.06
2016,4,5,15,30,855.0,89.0,1.9,20.0,583.0,948.77,714.03
2016,4,5,15,45,832.5,86.0,1.85,20.0,533.5,903.87,685.53
2016,4,5,16,0,810.0,83.0,1.8,20.0,484.0,856.7,655.32
2016,4,5,16,15,781.0,79.0,1.7,19.5,432.0,800.71,619.13
2016,4,5,16,30,752.0,75.0,1.6,19.0,380.0,743.62,581.31
2016,4,5,16,45,710.0,70.0,1.55,18.5,326.5,674.31,533.86
2016,4,5,17,0,668.0,65.0,1.5,18.0,273.0,610.59,488.77
2016,4,5,17,15,607.0,58.5,1.5,17.0,220.0,528.81,428.78
2016,4,5,17,30,546.0,52.0,1.5,16.0,167.0,450.98,367.02
2016,4,5,17,45,446.0,42.5,1.5,15.5,119.0,350.65,283.35
2016,4,5,18,0,346.0,33.0,1.5,15.0,71.0,260.19,202.69
2016,4,5,18,15,173.0,16.5,1.5,14.5,35.5,126.93,48.1
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,53.0,7.0,2.45,12.5,8.5,5.97,0.0
2016,4,6,6,0,106.0,14.0,2.5,13.0,17.0,11.95,0.0
2016,4,6,6,15,248.0,27.5,2.55,13.5,55.5,22.42,12.35
2016,4,6,6,30,390.0,41.0,2.6,14.0,94.0,33.31,23.41
2016,4,6,6,45,478.0,50.5,2.65,15.0,144.5,40.37,30.08
2016,4,6,7,0,566.0,60.0,2.7,16.0,195.0,47.32,36.39
2016,4,6,7,15,622.5,66.5,2.65,16.5,248.5,51.56,40.18
2016,4,6,7,30,679.0,73.0,2.6,17.0,302.0,55.75,43.76
2016,4,6,7,45,718.5,78.0,2.55,17.5,356.0,58.6,46.07
2016,4,6,8,0,758.0,83.0,2.5,18.0,410.0,66.97,53.12
2016,4,6,8,15,785.5,87.0,2.5,18.5,461.5,88.69,54.81
2016,4,6,8,30,813.0,91.0,2.5,19.0,513.0,149.52,84.9
2016,4,6,8,45,833.5,94.0,2.5,19.5,561.0,211.74,130.71
2016,4,6,9,0,854.0,97.0,2.5,20.0,609.0,276.09,184.51
2016,4,6,9,15,869.5,99.5,2.5,20.0,652.5,340.4,240.82
2016,4,6,9,30,885.0,102.0,2.5,20.0,696.0,408.43,299.75
2016,4,6,9,45,895.5,104.0,2.55,20.5,733.0,470.74,352.62
2016,4,6,10,0,906.0,106.0,2.6,21.0,770.0,532.69,403.48
2016,4,6,10,15,914.0,108.0,2.6,21.5,800.5,592.67,450.92
2016,4,6,10,30,922.0,110.0,2.6,22.0,831.0,651.5,495.78
2016,4,6,10,45,926.5,111.5,2.6,22.5,854.0,706.21,536.15
2016,4,6,11,0,931.0,113.0,2.6,23.0,877.0,758.89,573.78
2016,4,6,11,15,934.0,114.0,2.55,23.0,891.5,807.76,607.85
2016,4,6,11,30,937.0,115.0,2.5,23.0,906.0,854.02,638.25
2016,4,6,11,45,937.0,115.5,2.45,23.5,912.5,894.53,663.15
2016,4,6,12,0,937.0,116.0,2.4,24.0,919.0,931.81,685.6
2016,4,6,12,15,936.0,116.0,2.35,24.0,917.5,964.33,706.05
2016,4,6,12,30,935.0,116.0,2.3,24.0,916.0,993.26,724.1
2016,4,6,12,45,929.0,117.5,2.25,24.5,905.5,1015.22,736.2
2016,4,6,13,0,923.0,119.0,2.2,25.0,895.0,1033.21,745.8
2016,4,6,13,15,918.0,118.0,2.15,25.0,877.0,1045.59,753.38
2016,4,6,13,30,913.0,117.0,2.1,25.0,859.0,1053.9,758.54
2016,4,6,13,45,729.0,193.0,2.05,25.5,774.0,981.84,711.34
2016,4,6,14,0,545.0,269.0,2.0,26.0,689.0,873.9,638.46
2016,4,6,14,15,711.5,190.5,1.9,26.0,715.5,970.84,705.08
2016,4,6,14,30,878.0,112.0,1.8,26.0,742.0,1030.45,741.93
2016,4,6,14,45,781.5,136.5,1.75,26.0,675.5,968.38,702.53
2016,4,6,15,0,685.0,161.0,1.7,26.0,609.0,900.11,659.9
2016,4,6,15,15,623.5,166.5,1.6,26.0,554.0,835.74,618.6
2016,4,6,15,30,562.0,172.0,1.5,26.0,499.0,761.67,570.01
2016,4,6,15,45,429.5,187.0,1.45,26.0,424.5,643.17,487.63
2016,4,6,16,0,297.0,202.0,1.4,26.0,350.0,510.96,392.7
2016,4,6,16,15,434.5,153.5,1.3,25.5,344.5,584.24,451.23
2016,4,6,16,30,572.0,105.0,1.2,25.0,339.0,634.35,489.71
2016,4,6,16,45,519.0,101.0,1.1,24.5,291.0,564.06,439.68
2016,4,6,17,0,466.0,97.0,1.0,24.0,243.0,490.63,386.0
2016,4,6,17,15,417.5,83.0,1.0,23.5,195.5,418.8,332.07
2016,4,6,17,30,369.0,69.0,1.0,23.0,148.0,350.44,278.22
2016,4,6,17,45,293.5,54.0,1.0,22.5,105.5,268.66,211.33
2016,4,6,18,0,218.0,39.0,1.0,22.0,63.0,194.67,147.48
2016,4,6,18,15,109.0,19.5,0.85,21.5,31.5,96.32,40.94
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,9.06,0.0
2016,4,7,6,15,25.0,31.0,1.9,13.5,34.5,25.02,14.85
2016,4,7,6,30,50.0,51.0,2.0,14.0,58.0,39.56,28.95
2016,4,7,6,45,71.5,73.5,2.1,14.5,88.0,55.71,43.72
2016,4,7,7,0,93.0,96.0,2.2,15.0,118.0,71.45,57.9
2016,4,7,7,15,113.5,116.5,2.25,15.0,150.5,85.6,70.52
2016,4,7,7,30,134.0,137.0,2.3,15.0,183.0,99.41,82.58
2016,4,7,7,45,213.0,153.5,2.35,15.5,240.5,107.02,88.86
2016,4,7,8,0,292.0,170.0,2.4,16.0,298.0,117.57,97.55
2016,4,7,8,15,369.0,177.0,2.4,16.0,357.5,133.82,99.56
2016,4,7,8,30,446.0,184.0,2.4,16.0,417.0,171.84,118.79
2016,4,7,8,45,541.5,170.5,2.4,16.5,479.5,213.9,146.52
2016,4,7,9,0,637.0,157.0,2.4,17.0,542.0,267.72,188.05
2016,4,7,9,15,550.0,204.0,2.35,17.0,553.5,321.46,237.59
2016,4,7,9,30,463.0,251.0,2.3,17.0,565.0,365.51,277.57
2016,4,7,9,45,443.0,275.0,2.25,17.0,588.0,410.34,315.15
2016,4,7,10,0,423.0,299.0,2.2,17.0,611.0,452.69,349.55
2016,4,7,10,15,504.0,281.5,2.15,17.0,667.5,514.48,397.73
2016,4,7,10,30,585.0,264.0,2.1,17.0,724.0,583.19,450.34
2016,4,7,10,45,726.0,201.0,2.1,17.5,788.0,660.47,508.64
2016,4,7,11,0,867.0,138.0,2.1,18.0,852.0,741.93,568.96
2016,4,7,11,15,683.5,233.5,2.1,18.0,803.0,739.49,564.35
2016,4,7,11,30,500.0,329.0,2.1,18.0,754.0,713.81,543.15
2016,4,7,11,45,508.5,324.0,2.15,18.0,759.0,744.19,565.78
2016,4,7,12,0,517.0,319.0,2.2,18.0,764.0,773.0,586.65
2016,4,7,12,15,471.5,340.0,2.2,18.0,745.5,775.87,587.62
2016,4,7,12,30,426.0,361.0,2.2,18.0,727.0,774.16,585.54
2016,4,7,12,45,463.0,343.5,2.25,18.0,737.5,810.52,612.54
2016,4,7,13,0,500.0,326.0,2.3,18.0,748.0,845.6,638.26
2016,4,7,13,15,503.5,316.5,2.3,17.5,734.0,853.76,645.6
2016,4,7,13,30,507.0,307.0,2.3,17.0,720.0,859.17,651.43
2016,4,7,13,45,575.5,269.5,2.35,17.0,725.5,898.47,681.69
2016,4,7,14,0,644.0,232.0,2.4,17.0,731.0,941.48,713.93
2016,4,7,14,15,595.5,236.5,2.4,17.0,683.5,899.21,684.9
2016,4,7,14,30,547.0,241.0,2.4,17.0,636.0,848.95,651.0
2016,4,7,14,45,490.5,248.0,2.45,17.0,588.5,797.64,615.91
2016,4,7,15,0,434.0,255.0,2.5,17.0,541.0,744.91,579.17
2016,4,7,15,15,266.5,258.0,2.5,16.5,429.5,559.85,442.91
2016,4,7,15,30,99.0,261.0,2.5,16.0,318.0,360.77,288.87
2016,4,7,15,45,69.0,230.0,2.5,16.0,268.0,298.24,240.4
2016,4,7,16,0,39.0,199.0,2.5,16.0,218.0,236.77,191.12
2016,4,7,16,15,59.0,184.0,2.4,15.5,210.0,239.56,195.26
2016,4,7,16,30,79.0,169.0,2.3,15.0,202.0,241.03,198.01
2016,4,7,16,45,68.0,147.5,2.25,15.0,173.0,208.01,171.04
2016,4,7,17,0,57.0,126.0,2.2,15.0,144.0,175.56,144.14
2016,4,7,17,15,45.0,103.0,2.05,14.5,116.0,140.95,115.07
2016,4,7,17,30,33.0,80.0,1.9,14.0,88.0,106.87,85.84
2016,4,7,17,45,17.0,58.5,1.8,14.0,62.5,72.96,56.13
2016,4,7,18,0,1.0,37.0,1.7,14.0,37.0,34.78,22.9
2016,4,7,18,15,0.5,18.5,1.65,13.5,18.5,15.52,3.07
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,9.06,0.0
2016,4,8,6,15,2.5,30.0,1.45,12.5,30.5,24.41,14.75
2016,4,8,6,30,5.0,49.0,1.5,13.0,50.0,39.18,28.84
2016,4,8,6,45,17.5,70.5,1.55,13.5,75.0,54.69,43.06
2016,4,8,7,0,30.0,92.0,1.6,14.0,100.0,70.27,57.11
2016,4,8,7,15,41.5,113.5,1.6,14.0,127.0,85.56,70.74
2016,4,8,7,30,53.0,135.0,1.6,14.0,154.0,100.57,83.86
2016,4,8,7,45,26.5,130.0,1.6,14.5,139.5,98.82,81.94
2016,4,8,8,0,0.0,125.0,1.6,15.0,125.0,99.64,82.25
2016,4,8,8,15,14.5,164.0,1.55,15.0,171.5,128.67,102.05
2016,4,8,8,30,29.0,203.0,1.5,15.0,218.0,154.82,122.11
2016,4,8,8,45,14.5,131.5,1.5,15.5,139.0,109.85,85.3
2016,4,8,9,0,0.0,60.0,1.5,16.0,60.0,49.81,36.06
2016,4,8,9,15,21.0,171.5,1.5,16.0,185.5,144.48,113.06
2016,4,8,9,30,42.0,283.0,1.5,16.0,311.0,239.32,187.85
2016,4,8,9,45,88.5,320.0,1.55,16.0,384.0,293.56,229.34
2016,4,8,10,0,135.0,357.0,1.6,16.0,457.0,355.53,276.87
2016,4,8,10,15,77.0,319.5,1.65,16.0,377.0,305.87,238.95
2016,4,8,10,30,19.0,282.0,1.7,16.0,297.0,245.34,191.82
2016,4,8,10,45,34.0,324.0,1.75,16.0,352.0,297.36,232.5
2016,4,8,11,0,49.0,366.0,1.8,16.0,407.0,349.27,272.19
2016,4,8,11,15,85.5,395.0,1.85,16.0,468.0,408.51,317.5
2016,4,8,11,30,122.0,424.0,1.9,16.0,529.0,481.96,372.69
2016,4,8,11,45,119.5,427.0,1.95,16.0,530.0,494.15,381.38
2016,4,8,12,0,117.0,430.0,2.0,16.0,531.0,505.66,389.95
2016,4,8,12,15,108.0,426.5,2.0,16.0,519.5,489.57,378.06
2016,4,8,12,30,99.0,423.0,2.0,16.0,508.0,485.57,375.13
2016,4,8,12,45,178.5,418.5,2.05,16.5,570.5,581.27,447.16
2016,4,8,13,0,258.0,414.0,2.1,17.0,633.0,681.73,520.06
2016,4,8,13,15,262.0,402.0,2.1,17.0,620.5,683.97,521.58
2016,4,8,13,30,266.0,390.0,2.1,17.0,608.0,684.54,522.81
2016,4,8,13,45,260.5,380.5,2.15,17.0,589.0,676.48,518.0
2016,4,8,14,0,255.0,371.0,2.2,17.0,570.0,666.74,512.09
2016,4,8,14,15,171.0,353.5,2.2,16.5,485.0,545.14,423.73
2016,4,8,14,30,87.0,336.0,2.2,16.0,400.0,422.44,331.73
2016,4,8,14,45,52.5,287.5,2.25,16.0,325.5,336.5,266.25
2016,4,8,15,0,18.0,239.0,2.3,16.0,251.0,232.55,184.42
2016,4,8,15,15,9.0,174.5,2.3,15.5,180.5,161.35,127.98
2016,4,8,15,30,0.0,110.0,2.3,15.0,110.0,92.71,71.95
2016,4,8,15,45,29.5,159.5,2.3,15.0,174.5,180.45,145.84
2016,4,8,16,0,59.0,209.0,2.3,15.0,239.0,266.28,216.56
2016,4,8,16,15,79.5,190.5,2.25,14.5,226.5,264.75,216.86
2016,4,8,16,30,100.0,172.0,2.2,14.0,214.0,261.58,215.99
2016,4,8,16,45,80.5,152.5,2.15,14.0,183.0,223.73,184.84
2016,4,8,17,0,61.0,133.0,2.1,14.0,152.0,187.33,154.44
2016,4,8,17,15,47.0,108.5,2.0,14.0,122.0,149.33,122.3
2016,4,8,17,30,33.0,84.0,1.9,14.0,92.0,111.96,90.12
2016,4,8,17,45,16.5,61.0,1.8,14.0,65.0,75.77,58.51
2016,4,8,18,0,0.0,38.0,1.7,14.0,38.0,35.16,23.28
2016,4,8,18,15,0.0,19.0,1.65,13.5,19.0,15.69,3.92
2016,4,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,9.45,2.35
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,15.64,8.22
2016,4,9,6,45,0.0,28.0,2.05,12.5,28.0,23.08,15.08
2016,4,9,7,0,0.0,37.0,2.1,13.0,37.0,30.55,21.89
2016,4,9,7,15,0.0,47.0,2.1,13.0,47.0,38.86,29.4
2016,4,9,7,30,0.0,57.0,2.1,13.0,57.0,47.19,36.82
2016,4,9,7,45,0.0,92.5,2.15,13.0,92.5,75.47,61.88
2016,4,9,8,0,0.0,128.0,2.2,13.0,128.0,101.85,84.88
2016,4,9,8,15,0.0,119.5,2.15,13.0,119.5,96.72,76.49
2016,4,9,8,30,0.0,111.0,2.1,13.0,111.0,91.07,71.51
2016,4,9,8,45,0.0,73.5,2.1,13.5,73.5,61.05,46.02
2016,4,9,9,0,0.0,36.0,2.1,14.0,36.0,29.84,19.59
2016,4,9,9,15,0.0,41.0,2.05,14.0,41.0,34.02,23.06
2016,4,9,9,30,0.0,46.0,2.0,14.0,46.0,38.2,26.5
2016,4,9,9,45,0.0,70.0,2.0,14.0,70.0,58.27,43.16
2016,4,9,10,0,0.0,94.0,2.0,14.0,94.0,78.39,59.72
2016,4,9,10,15,0.0,85.0,2.0,14.0,85.0,70.9,53.41
2016,4,9,10,30,0.0,76.0,2.0,14.0,76.0,63.4,47.14
2016,4,9,10,45,6.5,166.0,2.05,14.5,171.5,142.83,111.93
2016,4,9,11,0,13.0,256.0,2.1,15.0,267.0,223.84,176.14
2016,4,9,11,15,6.5,199.5,2.05,15.0,205.5,172.51,134.97
2016,4,9,11,30,0.0,143.0,2.0,15.0,144.0,120.06,92.74
2016,4,9,11,45,6.0,197.5,2.0,15.0,203.5,171.9,134.61
2016,4,9,12,0,12.0,252.0,2.0,15.0,263.0,225.28,176.92
2016,4,9,12,15,6.0,198.0,2.0,15.0,204.0,173.62,135.72
2016,4,9,12,30,0.0,144.0,2.0,15.0,145.0,121.6,93.94
2016,4,9,12,45,3.5,171.5,2.0,15.5,175.5,149.04,116.08
2016,4,9,13,0,7.0,199.0,2.0,16.0,206.0,177.12,138.39
2016,4,9,13,15,15.5,256.0,2.0,15.5,269.5,237.8,186.95
2016,4,9,13,30,24.0,313.0,2.0,15.0,333.0,301.02,236.87
2016,4,9,13,45,20.0,291.0,2.0,15.0,307.5,277.64,218.59
2016,4,9,14,0,16.0,269.0,2.0,15.0,282.0,253.94,200.31
2016,4,9,14,15,14.0,253.0,2.0,15.0,264.0,237.81,187.95
2016,4,9,14,30,12.0,237.0,2.0,15.0,246.0,221.55,175.39
2016,4,9,14,45,6.0,168.0,2.05,15.0,172.5,150.89,118.93
2016,4,9,15,0,0.0,99.0,2.1,15.0,99.0,82.67,63.26
2016,4,9,15,15,0.0,128.0,2.05,15.0,128.0,108.81,85.08
2016,4,9,15,30,0.0,157.0,2.0,15.0,157.0,136.63,108.14
2016,4,9,15,45,0.0,90.5,2.0,15.0,90.5,75.3,57.69
2016,4,9,16,0,0.0,24.0,2.0,15.0,24.0,19.83,11.21
2016,4,9,16,15,0.0,57.0,1.9,14.5,57.0,47.21,34.61
2016,4,9,16,30,0.0,90.0,1.8,14.0,90.0,76.03,59.24
2016,4,9,16,45,0.0,77.0,1.75,14.0,77.0,64.46,49.56
2016,4,9,17,0,0.0,64.0,1.7,14.0,64.0,53.03,39.92
2016,4,9,17,15,0.0,52.0,1.55,13.5,52.0,43.03,31.43
2016,4,9,17,30,0.0,40.0,1.4,13.0,40.0,33.05,22.8
2016,4,9,17,45,0.0,28.5,1.3,13.0,28.5,23.51,14.39
2016,4,9,18,0,0.0,17.0,1.2,13.0,17.0,13.99,5.98
2016,4,9,18,15,0.0,9.5,1.2,13.0,9.5,7.8,0.0
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,1.75,12.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,8.0,1.9,12.5,8.0,6.57,0.26
2016,4,10,7,0,0.0,11.0,2.0,13.0,11.0,9.04,2.52
2016,4,10,7,15,0.0,14.0,2.0,13.0,14.0,11.52,4.77
2016,4,10,7,30,0.0,17.0,2.0,13.0,17.0,14.0,7.0
2016,4,10,7,45,0.0,27.5,2.05,13.0,27.5,22.7,14.79
2016,4,10,8,0,0.0,38.0,2.1,13.0,38.0,31.41,22.53
2016,4,10,8,15,0.0,54.5,2.1,13.0,54.5,45.15,32.97
2016,4,10,8,30,0.0,71.0,2.1,13.0,71.0,58.93,44.51
2016,4,10,8,45,0.0,87.0,2.1,13.0,87.0,72.34,55.62
2016,4,10,9,0,0.0,103.0,2.1,13.0,103.0,85.43,66.37
2016,4,10,9,15,0.0,112.0,2.1,13.0,112.0,92.82,72.32
2016,4,10,9,30,0.0,121.0,2.1,13.0,121.0,100.27,78.3
2016,4,10,9,45,0.0,129.5,2.15,13.5,129.5,107.39,83.82
2016,4,10,10,0,0.0,138.0,2.2,14.0,138.0,114.56,89.36
2016,4,10,10,15,3.5,169.0,2.25,14.0,172.0,142.2,111.72
2016,4,10,10,30,7.0,200.0,2.3,14.0,206.0,170.54,134.46
2016,4,10,10,45,6.0,190.0,2.35,14.0,195.5,162.52,127.82
2016,4,10,11,0,5.0,180.0,2.4,14.0,185.0,154.21,121.04
2016,4,10,11,15,6.5,193.5,2.45,14.0,199.5,167.4,131.64
2016,4,10,11,30,8.0,207.0,2.5,14.0,214.0,180.87,142.41
2016,4,10,11,45,14.5,264.0,2.55,14.5,277.0,236.48,186.4
2016,4,10,12,0,21.0,321.0,2.6,15.0,340.0,293.95,230.98
2016,4,10,12,15,22.0,319.5,2.65,15.0,339.5,295.6,232.18
2016,4,10,12,30,23.0,318.0,2.7,15.0,339.0,297.17,233.56
2016,4,10,12,45,15.0,257.0,2.8,15.0,270.5,235.94,185.62
2016,4,10,13,0,7.0,196.0,2.9,15.0,202.0,174.41,136.8
2016,4,10,13,15,6.5,191.5,2.95,14.5,197.5,170.38,134.04
2016,4,10,13,30,6.0,187.0,3.0,14.0,193.0,166.26,131.1
2016,4,10,13,45,8.0,210.0,3.05,14.0,217.5,189.59,150.14
2016,4,10,14,0,10.0,233.0,3.1,14.0,242.0,213.61,169.65
2016,4,10,14,15,21.5,263.5,3.1,14.0,280.0,255.38,203.68
2016,4,10,14,30,33.0,294.0,3.1,14.0,318.0,320.21,255.57
2016,4,10,14,45,53.0,295.5,3.1,14.0,332.0,344.94,276.14
2016,4,10,15,0,73.0,297.0,3.1,14.0,346.0,369.67,296.83
2016,4,10,15,15,51.0,263.5,3.05,13.5,296.5,312.69,252.26
2016,4,10,15,30,29.0,230.0,3.0,13.0,247.0,256.05,207.33
2016,4,10,15,45,14.5,182.0,3.0,13.0,190.5,176.08,142.38
2016,4,10,16,0,0.0,134.0,3.0,13.0,134.0,116.4,92.82
2016,4,10,16,15,0.0,119.5,2.9,12.5,119.5,103.44,82.48
2016,4,10,16,30,0.0,105.0,2.8,12.0,105.0,90.48,71.94
2016,4,10,16,45,240.0,103.5,2.75,12.0,181.5,316.76,268.9
2016,4,10,17,0,480.0,102.0,2.7,12.0,258.0,503.35,422.41
2016,4,10,17,15,419.0,90.5,2.55,12.0,209.0,425.54,356.95
2016,4,10,17,30,358.0,79.0,2.4,12.0,160.0,352.51,294.91
2016,4,10,17,45,276.5,63.5,2.25,12.0,116.0,267.69,221.27
2016,4,10,18,0,195.0,48.0,2.1,12.0,72.0,191.38,152.98
2016,4,10,18,15,105.0,28.5,2.0,11.5,40.5,99.98,62.67
2016,4,10,18,30,15.0,9.0,1.9,11.0,9.0,14.08,0.0
2016,4,10,18,45,7.5,4.5,1.85,11.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,47.5,11.5,0.65,10.5,14.5,9.82,0.0
2016,4,11,6,0,95.0,23.0,0.6,11.0,29.0,18.15,3.76
2016,4,11,6,15,202.0,40.0,0.65,11.0,67.5,30.65,20.84
2016,4,11,6,30,309.0,57.0,0.7,11.0,106.0,43.32,32.99
2016,4,11,6,45,388.0,68.5,0.8,11.5,154.0,51.61,40.81
2016,4,11,7,0,467.0,80.0,0.9,12.0,202.0,59.77,48.26
2016,4,11,7,15,275.5,112.0,0.95,12.0,188.5,81.91,68.04
2016,4,11,7,30,84.0,144.0,1.0,12.0,175.0,106.76,89.87
2016,4,11,7,45,85.0,167.0,1.1,12.5,202.0,122.14,102.86
2016,4,11,8,0,86.0,190.0,1.2,13.0,229.0,137.15,115.33
2016,4,11,8,15,43.0,147.0,1.2,13.0,166.5,114.32,90.01
2016,4,11,8,30,0.0,104.0,1.2,13.0,104.0,85.73,66.91
2016,4,11,8,45,0.0,128.5,1.25,13.5,128.5,105.15,82.75
2016,4,11,9,0,0.0,153.0,1.3,14.0,153.0,124.74,98.41
2016,4,11,9,15,2.0,170.5,1.3,14.0,172.0,139.74,110.27
2016,4,11,9,30,4.0,188.0,1.3,14.0,191.0,155.17,122.45
2016,4,11,9,45,3.5,181.0,1.35,14.5,183.5,150.44,118.16
2016,4,11,10,0,3.0,174.0,1.4,15.0,176.0,145.36,113.7
2016,4,11,10,15,5.5,195.5,1.4,15.0,200.0,165.0,129.3
2016,4,11,10,30,8.0,217.0,1.4,15.0,224.0,185.16,145.18
2016,4,11,10,45,15.5,266.0,1.4,15.5,279.5,232.04,181.69
2016,4,11,11,0,23.0,315.0,1.4,16.0,335.0,280.55,218.71
2016,4,11,11,15,42.5,356.5,1.4,16.0,393.5,341.7,265.45
2016,4,11,11,30,62.0,398.0,1.4,16.0,452.0,400.05,309.26
2016,4,11,11,45,64.0,399.5,1.4,16.0,456.0,409.92,316.31
2016,4,11,12,0,66.0,401.0,1.4,16.0,460.0,419.66,323.58
2016,4,11,12,15,55.0,387.5,1.4,16.0,436.5,403.16,311.07
2016,4,11,12,30,44.0,374.0,1.4,16.0,413.0,385.23,297.61
2016,4,11,12,45,42.0,370.0,1.45,16.0,407.0,384.02,297.05
2016,4,11,13,0,40.0,366.0,1.5,16.0,401.0,382.38,296.1
2016,4,11,13,15,33.5,345.0,1.5,16.0,374.0,358.59,278.28
2016,4,11,13,30,27.0,324.0,1.5,16.0,347.0,333.96,259.84
2016,4,11,13,45,27.0,314.5,1.55,16.0,337.0,327.09,255.18
2016,4,11,14,0,27.0,305.0,1.6,16.0,327.0,319.96,250.23
2016,4,11,14,15,26.5,293.0,1.6,16.0,313.5,309.43,242.59
2016,4,11,14,30,26.0,281.0,1.6,16.0,300.0,278.37,219.09
2016,4,11,14,45,398.0,208.5,1.65,16.0,475.5,657.9,517.11
2016,4,11,15,0,770.0,136.0,1.7,16.0,651.0,943.22,717.88
2016,4,11,15,15,752.0,132.5,1.7,15.5,608.0,917.05,699.76
2016,4,11,15,30,734.0,129.0,1.7,15.0,565.0,881.05,678.55
2016,4,11,15,45,709.5,124.5,1.7,15.0,518.0,835.42,649.17
2016,4,11,16,0,685.0,120.0,1.7,15.0,471.0,788.02,618.15
2016,4,11,16,15,653.0,114.0,1.7,15.0,421.0,730.98,579.55
2016,4,11,16,30,621.0,108.0,1.7,15.0,371.0,673.45,539.69
2016,4,11,16,45,584.5,99.0,1.7,15.0,320.5,608.9,493.38
2016,4,11,17,0,548.0,90.0,1.7,15.0,270.0,545.16,445.54
2016,4,11,17,15,487.5,80.5,1.65,14.5,219.5,465.42,383.2
2016,4,11,17,30,427.0,71.0,1.6,14.0,169.0,385.88,318.54
2016,4,11,17,45,349.0,57.5,1.55,13.5,123.5,301.89,247.52
2016,4,11,18,0,271.0,44.0,1.5,13.0,78.0,225.87,180.39
2016,4,11,18,15,154.5,27.0,1.55,12.5,44.5,132.43,87.43
2016,4,11,18,30,38.0,10.0,1.6,12.0,11.0,24.68,0.0
2016,4,11,18,45,19.0,5.0,1.7,12.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,48.0,12.0,2.4,10.5,15.0,10.24,0.0
2016,4,12,6,0,96.0,24.0,2.5,11.0,30.0,18.94,5.95
2016,4,12,6,15,195.0,41.5,2.55,11.0,68.5,31.72,21.84
2016,4,12,6,30,294.0,59.0,2.6,11.0,107.0,44.66,34.18
2016,4,12,6,45,147.0,48.0,2.65,11.5,72.0,37.4,28.07
2016,4,12,7,0,0.0,37.0,2.7,12.0,37.0,30.54,21.99
2016,4,12,7,15,0.0,46.0,2.7,12.0,46.0,38.02,28.76
2016,4,12,7,30,0.0,55.0,2.7,12.0,55.0,45.52,35.45
2016,4,12,7,45,0.0,80.5,2.75,12.5,80.5,66.58,54.05
2016,4,12,8,0,0.0,106.0,2.8,13.0,106.0,86.21,71.08
2016,4,12,8,15,0.0,115.0,2.8,13.0,115.0,93.56,73.81
2016,4,12,8,30,0.0,124.0,2.8,13.0,124.0,101.09,79.86
2016,4,12,8,45,0.0,137.0,2.85,13.5,137.0,111.72,88.27
2016,4,12,9,0,0.0,150.0,2.9,14.0,150.0,122.45,96.69
2016,4,12,9,15,1.5,165.0,2.9,14.0,166.5,135.31,106.93
2016,4,12,9,30,3.0,180.0,2.9,14.0,183.0,148.51,117.42
2016,4,12,9,45,6.5,203.5,2.95,14.0,209.0,169.67,134.32
2016,4,12,10,0,10.0,227.0,3.0,14.0,235.0,191.54,151.72
2016,4,12,10,15,20.5,275.0,3.05,14.0,291.5,237.77,188.52
2016,4,12,10,30,31.0,323.0,3.1,14.0,348.0,288.8,228.68
2016,4,12,10,45,33.5,337.0,3.2,14.5,364.5,307.34,242.58
2016,4,12,11,0,36.0,351.0,3.3,15.0,381.0,326.4,256.9
2016,4,12,11,15,90.5,392.5,3.35,15.0,470.0,408.99,321.64
2016,4,12,11,30,145.0,434.0,3.4,15.0,559.0,507.51,397.06
2016,4,12,11,45,150.0,433.5,3.45,15.0,564.0,523.71,409.11
2016,4,12,12,0,155.0,433.0,3.5,15.0,569.0,539.54,421.27
2016,4,12,12,15,506.5,290.5,3.55,15.0,733.5,758.6,592.48
2016,4,12,12,30,858.0,148.0,3.6,15.0,898.0,963.16,741.06
2016,4,12,12,45,833.5,161.5,3.65,15.0,884.0,978.41,750.48
2016,4,12,13,0,809.0,175.0,3.7,15.0,870.0,989.05,758.43
2016,4,12,13,15,649.0,246.5,3.8,15.0,797.0,929.48,717.37
2016,4,12,13,30,489.0,318.0,3.9,15.0,724.0,848.77,657.58
2016,4,12,13,45,490.5,306.0,4.0,15.0,703.0,846.62,658.21
2016,4,12,14,0,492.0,294.0,4.1,15.0,682.0,841.65,656.33
2016,4,12,14,15,629.5,228.5,4.1,15.0,704.5,921.93,718.72
2016,4,12,14,30,767.0,163.0,4.1,15.0,727.0,990.55,768.02
2016,4,12,14,45,681.5,180.5,4.2,15.0,662.5,919.71,719.5
2016,4,12,15,0,596.0,198.0,4.3,15.0,598.0,846.12,669.15
2016,4,12,15,15,650.0,172.5,4.3,14.5,582.5,862.33,684.42
2016,4,12,15,30,704.0,147.0,4.3,14.0,567.0,872.37,694.79
2016,4,12,15,45,597.0,157.0,4.35,14.0,493.5,766.89,618.97
2016,4,12,16,0,490.0,167.0,4.4,14.0,420.0,657.46,537.26
2016,4,12,16,15,497.5,146.0,4.3,13.5,380.0,624.15,514.69
2016,4,12,16,30,505.0,125.0,4.2,13.0,340.0,587.96,488.9
2016,4,12,16,45,439.5,123.5,4.15,13.0,293.0,515.5,431.1
2016,4,12,17,0,374.0,122.0,4.1,13.0,246.0,446.79,375.0
2016,4,12,17,15,326.5,105.5,4.0,12.5,200.0,377.59,318.14
2016,4,12,17,30,279.0,89.0,3.9,12.0,154.0,299.01,251.87
2016,4,12,17,45,214.5,70.0,3.85,12.0,112.5,225.56,187.35
2016,4,12,18,0,150.0,51.0,3.8,12.0,71.0,158.41,127.03
2016,4,12,18,15,75.0,30.5,3.75,11.5,40.5,88.87,59.31
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,13.5,2.25,9.5,17.0,11.52,0.0
2016,4,13,6,0,114.0,27.0,2.3,10.0,34.0,21.19,8.83
2016,4,13,6,15,224.5,43.0,2.4,10.5,75.0,32.92,23.07
2016,4,13,6,30,335.0,59.0,2.5,11.0,116.0,44.83,34.39
2016,4,13,6,45,423.5,69.0,2.65,11.5,167.0,52.11,41.28
2016,4,13,7,0,512.0,79.0,2.8,12.0,218.0,61.21,49.55
2016,4,13,7,15,565.5,87.0,2.8,12.0,270.5,65.95,53.82
2016,4,13,7,30,619.0,95.0,2.8,12.0,323.0,70.58,57.86
2016,4,13,7,45,658.0,101.0,2.85,12.5,376.0,73.44,60.11
2016,4,13,8,0,697.0,107.0,2.9,13.0,429.0,76.21,62.23
2016,4,13,8,15,724.5,111.5,2.85,13.5,479.0,104.44,66.14
