Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,752.0,116.0,2.8,14.0,529.0,162.4,98.44
2016,4,13,8,45,774.0,119.5,2.8,14.5,576.0,227.51,148.65
2016,4,13,9,0,796.0,123.0,2.8,15.0,623.0,288.72,200.79
2016,4,13,9,15,811.0,126.0,2.75,15.0,665.0,349.51,254.78
2016,4,13,9,30,826.0,129.0,2.7,15.0,707.0,411.23,309.21
2016,4,13,9,45,850.5,125.0,2.7,15.5,746.0,471.94,361.03
2016,4,13,10,0,875.0,121.0,2.7,16.0,785.0,534.05,412.39
2016,4,13,10,15,882.5,122.5,2.7,16.0,814.0,591.19,459.21
2016,4,13,10,30,890.0,124.0,2.7,16.0,843.0,647.14,503.71
2016,4,13,10,45,894.0,126.0,2.7,16.0,864.5,699.81,544.48
2016,4,13,11,0,898.0,128.0,2.7,16.0,886.0,750.49,582.73
2016,4,13,11,15,901.0,129.0,2.7,16.0,900.5,797.37,617.16
2016,4,13,11,30,904.0,130.0,2.7,16.0,915.0,841.75,647.66
2016,4,13,11,45,901.5,132.0,2.7,16.5,920.5,879.78,672.25
2016,4,13,12,0,899.0,134.0,2.7,17.0,926.0,914.59,694.42
2016,4,13,12,15,899.0,134.0,2.7,17.0,924.0,946.43,715.77
2016,4,13,12,30,899.0,134.0,2.7,17.0,922.0,974.91,734.82
2016,4,13,12,45,893.5,135.5,2.7,17.0,912.0,996.1,749.02
2016,4,13,13,0,888.0,137.0,2.7,17.0,902.0,1013.49,760.83
2016,4,13,13,15,883.5,136.0,2.75,17.0,884.5,1025.56,769.73
2016,4,13,13,30,879.0,135.0,2.8,17.0,867.0,1033.73,776.23
2016,4,13,13,45,866.0,137.0,2.85,17.0,840.5,1046.52,786.0
2016,4,13,14,0,853.0,139.0,2.9,17.0,814.0,1041.57,784.07
2016,4,13,14,15,844.0,137.0,2.9,16.5,782.5,1032.36,780.59
2016,4,13,14,30,835.0,135.0,2.9,16.0,751.0,1019.29,774.67
2016,4,13,14,45,787.0,140.0,2.95,16.0,697.5,971.14,743.92
2016,4,13,15,0,739.0,145.0,3.0,16.0,644.0,928.21,716.69
2016,4,13,15,15,749.0,137.0,3.0,15.5,614.5,917.25,712.49
2016,4,13,15,30,759.0,129.0,3.0,15.0,585.0,902.48,705.4
2016,4,13,15,45,733.5,125.5,3.05,15.0,536.5,856.47,675.11
2016,4,13,16,0,708.0,122.0,3.1,15.0,488.0,808.66,643.24
2016,4,13,16,15,677.0,116.0,3.1,14.5,437.5,751.76,604.87
2016,4,13,16,30,646.0,110.0,3.1,14.0,387.0,694.19,565.01
2016,4,13,16,45,600.5,103.0,3.1,13.5,334.0,623.88,514.06
2016,4,13,17,0,555.0,96.0,3.1,13.0,281.0,554.91,461.54
2016,4,13,17,15,494.0,86.5,2.95,12.5,229.5,469.62,393.2
2016,4,13,17,30,433.0,77.0,2.8,12.0,178.0,395.51,331.27
2016,4,13,17,45,336.5,64.0,2.7,11.5,130.5,301.25,250.4
2016,4,13,18,0,240.0,51.0,2.6,11.0,83.0,217.0,175.76
2016,4,13,18,15,134.0,31.5,2.55,10.5,48.0,130.33,91.72
2016,4,13,18,30,28.0,12.0,2.5,10.0,13.0,22.07,0.0
2016,4,13,18,45,14.0,6.0,2.45,10.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,68.5,14.5,2.2,9.5,19.5,12.38,0.0
2016,4,14,6,0,137.0,29.0,2.2,10.0,39.0,22.37,10.74
2016,4,14,6,15,255.0,44.5,2.25,10.0,82.0,34.12,24.28
2016,4,14,6,30,373.0,60.0,2.3,10.0,125.0,45.72,35.38
2016,4,14,6,45,449.0,70.5,2.35,10.5,175.5,55.69,44.7
2016,4,14,7,0,525.0,81.0,2.4,11.0,226.0,62.76,51.15
2016,4,14,7,15,563.0,83.5,2.5,11.0,268.0,63.01,51.39
2016,4,14,7,30,601.0,86.0,2.6,11.0,310.0,63.47,51.7
2016,4,14,7,45,677.5,81.0,2.75,11.5,369.0,59.3,47.72
2016,4,14,8,0,754.0,76.0,2.9,12.0,428.0,60.78,48.77
2016,4,14,8,15,724.5,97.0,2.95,12.5,465.0,95.36,58.28
2016,4,14,8,30,695.0,118.0,3.0,13.0,502.0,158.14,97.6
2016,4,14,8,45,556.0,181.0,3.1,13.5,505.0,227.62,158.83
2016,4,14,9,0,417.0,244.0,3.2,14.0,508.0,279.27,208.04
2016,4,14,9,15,403.5,267.0,3.25,14.0,536.5,326.47,249.0
2016,4,14,9,30,390.0,290.0,3.3,14.0,565.0,369.4,286.06
2016,4,14,9,45,622.0,213.0,3.4,14.5,676.0,442.02,342.72
2016,4,14,10,0,854.0,136.0,3.5,15.0,787.0,536.61,417.84
2016,4,14,10,15,862.0,138.0,3.55,15.0,816.0,594.6,465.7
2016,4,14,10,30,870.0,140.0,3.6,15.0,845.0,651.58,511.6
2016,4,14,10,45,546.0,279.5,3.65,15.0,726.5,608.13,477.5
2016,4,14,11,0,222.0,419.0,3.7,15.0,608.0,520.92,407.86
2016,4,14,11,15,542.0,289.5,3.8,15.0,760.0,679.71,533.84
2016,4,14,11,30,862.0,160.0,3.9,15.0,912.0,843.78,659.18
2016,4,14,11,45,847.5,170.5,4.0,15.0,914.0,879.67,683.84
2016,4,14,12,0,833.0,181.0,4.1,15.0,916.0,911.64,706.62
2016,4,14,12,15,833.0,180.5,4.2,15.0,914.5,942.53,728.66
2016,4,14,12,30,833.0,180.0,4.3,15.0,913.0,970.13,748.48
2016,4,14,12,45,857.5,162.5,4.4,15.0,910.0,1001.03,770.98
2016,4,14,13,0,882.0,145.0,4.5,15.0,907.0,1014.71,781.59
2016,4,14,13,15,877.5,144.0,4.55,15.0,889.5,1026.75,790.87
2016,4,14,13,30,873.0,143.0,4.6,15.0,872.0,1049.19,807.51
2016,4,14,13,45,858.5,146.0,4.65,15.0,845.0,1047.76,807.71
2016,4,14,14,0,844.0,149.0,4.7,15.0,818.0,1042.27,805.42
2016,4,14,14,15,834.0,146.5,4.7,15.0,786.0,1031.53,799.17
2016,4,14,14,30,824.0,144.0,4.7,15.0,754.0,1016.96,790.41
2016,4,14,14,45,810.5,141.0,4.75,15.0,715.5,994.65,776.75
2016,4,14,15,0,797.0,138.0,4.8,15.0,677.0,968.87,760.68
2016,4,14,15,15,779.0,134.5,4.8,14.5,633.0,942.19,744.98
2016,4,14,15,30,761.0,131.0,4.8,14.0,589.0,905.56,721.92
2016,4,14,15,45,749.5,122.0,4.8,14.0,543.0,865.86,695.02
2016,4,14,16,0,738.0,113.0,4.8,14.0,497.0,823.56,665.9
2016,4,14,16,15,707.5,107.5,4.7,13.5,445.5,766.81,626.05
2016,4,14,16,30,677.0,102.0,4.6,13.0,394.0,709.34,584.85
2016,4,14,16,45,640.0,94.5,4.6,13.0,341.5,644.12,535.91
2016,4,14,17,0,603.0,87.0,4.6,13.0,289.0,579.6,485.93
2016,4,14,17,15,543.0,78.5,4.35,12.5,237.0,499.17,420.32
2016,4,14,17,30,483.0,70.0,4.1,12.0,185.0,422.53,355.59
2016,4,14,17,45,395.0,58.5,3.95,11.5,137.0,330.71,276.2
2016,4,14,18,0,307.0,47.0,3.8,11.0,89.0,246.56,201.03
2016,4,14,18,15,153.5,31.5,3.7,10.5,52.5,138.64,99.94
2016,4,14,18,30,0.0,16.0,3.6,10.0,16.0,13.66,0.0
2016,4,14,18,45,0.0,8.0,3.5,10.0,8.0,6.83,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.5,13.5,2.65,7.5,23.0,11.52,0.0
2016,4,15,6,0,239.0,27.0,2.7,8.0,46.0,22.19,11.51
2016,4,15,6,15,357.5,39.0,2.75,8.5,91.0,31.7,22.4
2016,4,15,6,30,476.0,51.0,2.8,9.0,136.0,41.04,31.38
2016,4,15,6,45,545.5,59.5,2.9,9.5,188.0,47.03,37.08
2016,4,15,7,0,615.0,68.0,3.0,10.0,240.0,52.92,42.48
2016,4,15,7,15,663.5,74.0,3.15,10.5,294.5,56.58,45.69
2016,4,15,7,30,712.0,80.0,3.3,11.0,349.0,60.18,48.74
2016,4,15,7,45,741.5,86.5,3.45,11.5,402.0,63.81,51.74
2016,4,15,8,0,771.0,93.0,3.6,12.0,455.0,73.53,60.08
2016,4,15,8,15,796.0,97.0,3.55,12.5,506.5,105.76,64.86
2016,4,15,8,30,821.0,101.0,3.5,13.0,558.0,166.8,99.32
2016,4,15,8,45,837.5,105.0,3.45,13.5,605.5,229.27,148.07
2016,4,15,9,0,854.0,109.0,3.4,14.0,653.0,293.34,203.55
2016,4,15,9,15,868.5,111.5,3.3,14.5,695.5,356.93,260.14
2016,4,15,9,30,883.0,114.0,3.2,15.0,738.0,421.28,316.71
2016,4,15,9,45,898.5,113.5,3.1,15.5,776.0,485.7,371.77
2016,4,15,10,0,914.0,113.0,3.0,16.0,814.0,547.62,423.07
2016,4,15,10,15,921.5,114.5,2.95,16.0,843.5,606.64,471.34
2016,4,15,10,30,929.0,116.0,2.9,16.0,873.0,664.38,517.07
2016,4,15,10,45,936.0,116.0,2.9,16.5,896.0,719.0,558.32
2016,4,15,11,0,943.0,116.0,2.9,17.0,919.0,771.77,596.95
2016,4,15,11,15,946.0,116.5,2.9,17.0,933.0,819.89,631.58
2016,4,15,11,30,949.0,117.0,2.9,17.0,947.0,865.36,662.64
2016,4,15,11,45,952.0,115.5,2.95,17.0,953.5,906.14,690.58
2016,4,15,12,0,955.0,114.0,3.0,17.0,960.0,943.81,716.3
2016,4,15,12,15,954.0,114.0,3.0,17.0,957.5,976.05,737.88
2016,4,15,12,30,953.0,114.0,3.0,17.0,955.0,1004.64,757.0
2016,4,15,12,45,954.0,111.5,3.05,17.5,945.5,1028.9,772.24
2016,4,15,13,0,955.0,109.0,3.1,18.0,936.0,1049.27,784.96
2016,4,15,13,15,950.0,108.0,3.1,18.0,917.5,1061.3,793.29
2016,4,15,13,30,945.0,107.0,3.1,18.0,899.0,1069.15,799.08
2016,4,15,13,45,940.0,105.0,3.15,18.0,873.0,1071.76,802.06
2016,4,15,14,0,935.0,103.0,3.2,18.0,847.0,1070.19,802.48
2016,4,15,14,15,926.0,101.5,3.2,18.0,814.0,1060.99,797.56
2016,4,15,14,30,917.0,100.0,3.2,18.0,781.0,1047.78,790.17
2016,4,15,14,45,904.5,98.0,3.2,18.0,741.5,1026.62,777.57
2016,4,15,15,0,892.0,96.0,3.2,18.0,702.0,1001.81,762.62
2016,4,15,15,15,877.0,93.5,3.15,18.0,657.5,970.55,742.89
2016,4,15,15,30,862.0,91.0,3.1,18.0,613.0,936.17,720.98
2016,4,15,15,45,841.5,88.5,3.05,18.0,564.0,903.86,700.43
2016,4,15,16,0,821.0,86.0,3.0,18.0,515.0,858.74,670.62
2016,4,15,16,15,794.5,82.0,2.9,17.5,463.0,804.61,634.88
2016,4,15,16,30,768.0,78.0,2.8,17.0,411.0,749.22,597.45
2016,4,15,16,45,733.0,73.0,2.7,16.5,357.5,685.12,552.49
2016,4,15,17,0,698.0,68.0,2.6,16.0,304.0,621.28,506.28
2016,4,15,17,15,644.5,62.0,2.55,15.0,250.5,548.59,451.98
2016,4,15,17,30,591.0,56.0,2.5,14.0,197.0,475.02,392.95
2016,4,15,17,45,510.5,47.5,2.45,13.5,147.5,386.17,317.96
2016,4,15,18,0,430.0,39.0,2.4,13.0,98.0,304.72,245.98
2016,4,15,18,15,290.5,26.5,2.45,12.5,59.0,199.16,146.04
2016,4,15,18,30,151.0,14.0,2.5,12.0,20.0,94.23,0.0
2016,4,15,18,45,75.5,7.0,2.55,12.0,10.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,128.5,14.0,1.4,10.5,24.5,11.95,0.0
2016,4,16,6,0,257.0,28.0,1.3,11.0,49.0,23.0,12.58
2016,4,16,6,15,366.0,39.5,1.25,11.5,93.5,32.04,22.52
2016,4,16,6,30,475.0,51.0,1.2,12.0,138.0,40.9,30.94
2016,4,16,6,45,543.5,59.5,1.2,12.5,190.0,46.89,36.56
2016,4,16,7,0,612.0,68.0,1.2,13.0,242.0,52.77,41.86
2016,4,16,7,15,658.5,74.0,1.2,13.5,296.0,56.42,45.01
2016,4,16,7,30,705.0,80.0,1.2,14.0,350.0,59.99,47.99
2016,4,16,7,45,738.0,85.0,1.3,14.5,403.0,68.36,55.12
2016,4,16,8,0,771.0,90.0,1.4,15.0,456.0,71.14,57.24
2016,4,16,8,15,795.5,94.0,1.4,15.5,507.0,104.4,62.4
2016,4,16,8,30,820.0,98.0,1.4,16.0,558.0,165.28,96.49
2016,4,16,8,45,837.5,101.5,1.45,16.5,605.0,227.38,144.07
2016,4,16,9,0,855.0,105.0,1.5,17.0,652.0,291.19,198.11
2016,4,16,9,15,868.5,107.5,1.5,17.5,694.0,354.39,253.01
2016,4,16,9,30,882.0,110.0,1.5,18.0,736.0,421.05,309.73
2016,4,16,9,45,893.5,111.5,1.55,18.5,773.0,482.49,361.14
2016,4,16,10,0,905.0,113.0,1.6,19.0,810.0,543.63,410.59
2016,4,16,10,15,912.5,114.5,1.6,19.5,839.0,602.04,456.01
2016,4,16,10,30,920.0,116.0,1.6,20.0,868.0,659.19,498.8
2016,4,16,10,45,928.5,115.0,1.6,20.5,891.0,713.37,538.04
2016,4,16,11,0,937.0,114.0,1.6,21.0,914.0,765.83,574.78
2016,4,16,11,15,940.0,114.5,1.6,21.0,928.5,813.54,607.52
2016,4,16,11,30,943.0,115.0,1.6,21.0,943.0,858.62,636.86
2016,4,16,11,45,947.5,113.0,1.65,21.0,950.0,899.81,663.96
2016,4,16,12,0,952.0,111.0,1.7,21.0,957.0,938.0,688.99
2016,4,16,12,15,951.0,111.0,1.7,21.0,955.0,970.0,709.31
2016,4,16,12,30,950.0,111.0,1.7,21.0,953.0,998.37,727.3
2016,4,16,12,45,948.5,110.0,1.7,21.5,943.0,1021.53,740.59
2016,4,16,13,0,947.0,109.0,1.7,22.0,933.0,1040.78,751.45
2016,4,16,13,15,943.0,108.5,1.7,22.0,915.0,1054.11,760.14
2016,4,16,13,30,939.0,108.0,1.7,22.0,897.0,1063.34,766.45
2016,4,16,13,45,933.0,106.5,1.7,22.0,871.5,1065.39,768.45
2016,4,16,14,0,927.0,105.0,1.7,22.0,846.0,1063.3,768.09
2016,4,16,14,15,919.0,103.0,1.7,22.0,813.5,1054.54,763.73
2016,4,16,14,30,911.0,101.0,1.7,22.0,781.0,1041.78,757.05
2016,4,16,14,45,901.0,98.5,1.75,22.0,742.5,1022.57,747.14
2016,4,16,15,0,891.0,96.0,1.8,22.0,704.0,999.66,734.92
2016,4,16,15,15,876.5,93.5,1.8,21.5,659.5,968.87,718.27
2016,4,16,15,30,862.0,91.0,1.8,21.0,615.0,934.96,699.47
2016,4,16,15,45,841.5,88.5,1.8,21.0,566.0,902.61,680.19
2016,4,16,16,0,821.0,86.0,1.8,21.0,517.0,857.5,651.98
2016,4,16,16,15,795.0,82.5,1.75,20.5,465.5,804.42,618.56
2016,4,16,16,30,769.0,79.0,1.7,20.0,414.0,750.05,583.45
2016,4,16,16,45,721.5,76.5,1.65,19.5,359.0,679.12,535.3
2016,4,16,17,0,674.0,74.0,1.6,19.0,304.0,614.17,489.95
2016,4,16,17,15,620.5,67.5,1.5,18.0,251.0,537.88,433.8
2016,4,16,17,30,567.0,61.0,1.4,17.0,198.0,464.71,376.6
2016,4,16,17,45,463.0,53.5,1.35,16.5,147.5,364.28,294.51
2016,4,16,18,0,359.0,46.0,1.3,16.0,97.0,273.15,217.01
2016,4,16,18,15,235.5,31.0,1.3,15.5,58.5,174.98,127.67
2016,4,16,18,30,112.0,16.0,1.3,15.0,20.0,78.33,0.0
2016,4,16,18,45,56.0,8.0,1.3,15.0,10.0,27.15,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.0,15.0,0.7,12.5,24.5,11.71,0.0
2016,4,17,6,0,214.0,30.0,0.7,13.0,49.0,23.27,13.14
2016,4,17,6,15,316.0,44.0,0.75,13.5,92.5,33.91,24.05
2016,4,17,6,30,418.0,58.0,0.8,14.0,136.0,46.39,35.58
2016,4,17,6,45,485.5,68.0,0.85,14.5,186.5,53.3,41.96
2016,4,17,7,0,553.0,78.0,0.9,15.0,237.0,60.03,47.95
2016,4,17,7,15,601.0,85.0,0.95,15.0,290.0,64.06,51.48
2016,4,17,7,30,649.0,92.0,1.0,15.0,343.0,67.99,54.82
2016,4,17,7,45,684.0,97.5,1.05,15.5,395.0,70.57,56.79
2016,4,17,8,0,719.0,103.0,1.1,16.0,447.0,73.06,58.65
2016,4,17,8,15,744.5,108.0,1.15,16.5,497.5,106.33,64.5
2016,4,17,8,30,770.0,113.0,1.2,17.0,548.0,171.54,103.07
2016,4,17,8,45,791.0,116.0,1.25,17.5,594.5,230.74,147.97
2016,4,17,9,0,812.0,119.0,1.3,18.0,641.0,292.14,199.37
2016,4,17,9,15,826.5,121.5,1.35,18.5,682.5,353.06,251.84
2016,4,17,9,30,841.0,124.0,1.4,19.0,724.0,414.79,304.31
2016,4,17,9,45,857.5,123.5,1.45,20.0,761.5,475.47,353.92
2016,4,17,10,0,874.0,123.0,1.5,21.0,799.0,536.7,402.09
2016,4,17,10,15,882.0,124.5,1.55,21.0,828.0,593.69,447.11
2016,4,17,10,30,890.0,126.0,1.6,21.0,857.0,649.55,489.94
2016,4,17,10,45,897.5,126.0,1.65,21.5,879.5,702.46,528.52
2016,4,17,11,0,905.0,126.0,1.7,22.0,902.0,753.66,564.77
2016,4,17,11,15,908.5,126.5,1.7,22.0,916.5,800.37,597.33
2016,4,17,11,30,912.0,127.0,1.7,22.0,931.0,844.59,626.22
2016,4,17,11,45,915.0,126.5,1.7,22.5,937.5,884.83,650.94
2016,4,17,12,0,918.0,126.0,1.7,23.0,944.0,922.12,673.49
2016,4,17,12,15,918.0,125.5,1.65,23.0,942.5,953.63,692.8
2016,4,17,12,30,918.0,125.0,1.6,23.0,941.0,981.68,709.81
2016,4,17,12,45,918.0,123.0,1.6,23.5,931.5,1004.7,722.93
2016,4,17,13,0,918.0,121.0,1.6,24.0,922.0,1023.97,733.74
2016,4,17,13,15,914.0,120.0,1.5,24.0,904.5,1036.46,740.26
2016,4,17,13,30,910.0,119.0,1.4,24.0,887.0,1044.95,744.38
2016,4,17,13,45,906.5,116.0,1.3,24.5,862.0,1047.85,743.66
2016,4,17,14,0,903.0,113.0,1.2,25.0,837.0,1046.69,740.57
2016,4,17,14,15,894.5,111.5,1.05,25.0,805.0,1038.09,733.51
2016,4,17,14,30,886.0,110.0,0.9,25.0,773.0,1025.6,724.17
2016,4,17,14,45,878.0,106.0,0.8,25.0,735.5,1007.04,712.25
2016,4,17,15,0,870.0,102.0,0.7,25.0,698.0,984.77,698.22
2016,4,17,15,15,855.0,99.5,0.6,25.0,654.0,965.01,685.87
2016,4,17,15,30,840.0,97.0,0.5,25.0,610.0,930.7,664.48
2016,4,17,15,45,823.0,92.5,0.4,25.0,562.0,889.26,638.8
2016,4,17,16,0,806.0,88.0,0.3,25.0,514.0,845.35,611.51
2016,4,17,16,15,780.0,84.5,0.35,24.5,463.0,792.78,582.09
2016,4,17,16,30,754.0,81.0,0.4,24.0,412.0,738.95,550.89
2016,4,17,16,45,719.0,75.5,0.45,23.5,359.0,674.87,511.35
2016,4,17,17,0,684.0,70.0,0.5,23.0,306.0,615.24,473.2
2016,4,17,17,15,633.0,64.0,0.65,22.0,253.0,540.99,423.54
2016,4,17,17,30,582.0,58.0,0.8,21.0,200.0,469.67,371.57
2016,4,17,17,45,502.0,49.0,0.95,20.0,150.5,381.15,302.58
2016,4,17,18,0,422.0,40.0,1.1,19.0,101.0,300.0,235.38
2016,4,17,18,15,295.0,27.5,1.15,18.5,61.5,200.99,146.69
2016,4,17,18,30,168.0,15.0,1.2,18.0,22.0,103.3,0.0
2016,4,17,18,45,84.0,7.5,1.25,17.5,11.0,36.76,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,138.0,15.0,0.55,13.5,27.5,12.17,0.0
2016,4,18,6,0,276.0,30.0,0.5,14.0,55.0,24.59,14.51
2016,4,18,6,15,380.5,41.5,0.5,14.5,101.0,33.58,23.74
2016,4,18,6,30,485.0,53.0,0.5,15.0,147.0,42.39,31.96
2016,4,18,6,45,553.5,61.0,0.5,15.5,199.0,47.94,37.09
2016,4,18,7,0,622.0,69.0,0.5,16.0,251.0,53.4,41.93
2016,4,18,7,15,667.5,75.5,0.45,16.5,305.5,57.4,45.33
2016,4,18,7,30,713.0,82.0,0.4,17.0,360.0,61.3,48.53
2016,4,18,7,45,745.0,87.0,0.4,17.5,413.0,69.75,55.6
2016,4,18,8,0,777.0,92.0,0.4,18.0,466.0,72.46,57.61
2016,4,18,8,15,800.5,95.5,0.45,18.5,517.0,107.49,63.03
2016,4,18,8,30,824.0,99.0,0.5,19.0,568.0,168.11,96.8
2016,4,18,8,45,842.5,102.0,0.6,20.0,615.5,230.16,143.27
2016,4,18,9,0,861.0,105.0,0.7,21.0,663.0,294.01,195.77
2016,4,18,9,15,874.5,107.5,0.8,21.5,704.5,361.33,252.44
2016,4,18,9,30,888.0,110.0,0.9,22.0,746.0,424.36,305.21
2016,4,18,9,45,902.0,109.5,1.0,22.5,783.0,485.48,355.24
2016,4,18,10,0,916.0,109.0,1.1,23.0,820.0,546.52,403.59
2016,4,18,10,15,923.0,110.5,1.15,23.0,849.0,605.01,448.99
2016,4,18,10,30,930.0,112.0,1.2,23.0,878.0,662.16,492.02
2016,4,18,10,45,935.0,112.5,1.25,23.5,900.0,715.58,530.21
2016,4,18,11,0,940.0,113.0,1.3,24.0,922.0,766.96,565.85
2016,4,18,11,15,943.0,113.5,1.3,24.0,936.0,814.59,597.78
2016,4,18,11,30,946.0,114.0,1.3,24.0,950.0,859.57,626.39
2016,4,18,11,45,946.0,114.5,1.3,24.5,955.5,899.24,650.03
2016,4,18,12,0,946.0,115.0,1.3,25.0,961.0,935.68,671.38
2016,4,18,12,15,945.0,115.0,1.3,25.0,959.0,967.37,690.9
2016,4,18,12,30,944.0,115.0,1.3,25.0,957.0,995.47,708.18
2016,4,18,12,45,937.5,117.0,1.3,25.0,945.0,1016.61,721.18
2016,4,18,13,0,931.0,119.0,1.3,25.0,933.0,1033.78,731.88
2016,4,18,13,15,926.5,118.0,1.3,25.0,915.0,1045.88,739.6
2016,4,18,13,30,922.0,117.0,1.3,25.0,897.0,1053.94,745.04
2016,4,18,13,45,910.5,118.5,1.3,25.0,870.0,1053.52,745.47
2016,4,18,14,0,899.0,120.0,1.3,25.0,843.0,1049.08,743.69
2016,4,18,14,15,890.0,118.5,1.3,24.5,810.5,1040.04,740.72
2016,4,18,14,30,881.0,117.0,1.3,24.0,778.0,1027.13,735.51
2016,4,18,14,45,860.0,118.5,1.35,24.0,737.0,1014.39,729.97
2016,4,18,15,0,839.0,120.0,1.4,24.0,696.0,985.63,714.33
2016,4,18,15,15,823.0,117.0,1.4,23.5,652.0,953.44,697.14
2016,4,18,15,30,807.0,114.0,1.4,23.0,608.0,918.25,677.82
2016,4,18,15,45,777.5,113.0,1.45,23.0,558.5,870.14,649.05
2016,4,18,16,0,748.0,112.0,1.5,23.0,509.0,826.29,622.67
2016,4,18,16,15,719.0,107.0,1.5,22.5,457.5,771.22,588.5
2016,4,18,16,30,690.0,102.0,1.5,22.0,406.0,715.31,552.85
2016,4,18,16,45,645.0,96.5,1.55,21.5,352.5,645.9,506.64
2016,4,18,17,0,600.0,91.0,1.6,21.0,299.0,577.76,459.02
2016,4,18,17,15,544.5,82.0,1.6,20.0,247.0,500.3,401.86
2016,4,18,17,30,489.0,73.0,1.6,19.0,195.0,426.25,344.49
2016,4,18,17,45,405.5,61.5,1.6,18.0,146.0,333.87,269.76
2016,4,18,18,0,322.0,50.0,1.6,17.0,97.0,254.9,202.77
2016,4,18,18,15,161.0,36.0,1.65,16.5,59.5,145.17,107.18
2016,4,18,18,30,0.0,22.0,1.7,16.0,22.0,21.76,0.0
2016,4,18,18,45,0.0,11.0,1.75,15.5,11.0,9.39,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,17.0,1.2,12.5,28.0,13.25,0.0
2016,4,19,6,0,238.0,34.0,1.1,13.0,56.0,26.33,16.28
2016,4,19,6,15,339.0,46.5,1.05,13.5,101.0,37.61,27.39
2016,4,19,6,30,440.0,59.0,1.0,14.0,146.0,47.05,36.23
2016,4,19,6,45,518.0,66.5,1.0,14.5,198.5,52.0,40.84
2016,4,19,7,0,596.0,74.0,1.0,15.0,251.0,56.94,45.22
2016,4,19,7,15,642.0,80.5,0.95,15.5,304.5,60.77,48.46
2016,4,19,7,30,688.0,87.0,0.9,16.0,358.0,64.49,51.51
2016,4,19,7,45,726.5,90.0,0.9,16.5,411.5,65.58,52.18
2016,4,19,8,0,765.0,93.0,0.9,17.0,465.0,72.91,58.25
2016,4,19,8,15,789.0,97.0,0.9,17.5,515.5,108.8,64.3
2016,4,19,8,30,813.0,101.0,0.9,18.0,566.0,169.06,98.51
2016,4,19,8,45,831.0,104.0,0.9,18.5,613.0,230.26,145.04
2016,4,19,9,0,849.0,107.0,0.9,19.0,660.0,293.2,197.55
2016,4,19,9,15,862.5,109.5,0.85,19.5,701.5,355.82,250.8
2016,4,19,9,30,876.0,112.0,0.8,20.0,743.0,421.89,305.56
2016,4,19,9,45,880.0,117.5,0.8,21.0,777.5,482.56,354.22
2016,4,19,10,0,884.0,123.0,0.8,22.0,812.0,542.17,399.99
2016,4,19,10,15,793.5,174.5,0.8,22.0,809.5,588.13,435.27
2016,4,19,10,30,703.0,226.0,0.8,22.0,807.0,623.99,461.56
2016,4,19,10,45,653.5,261.0,0.8,22.5,812.5,662.65,487.81
2016,4,19,11,0,604.0,296.0,0.8,23.0,818.0,695.16,508.73
2016,4,19,11,15,753.5,217.0,0.85,23.0,878.5,774.66,565.62
2016,4,19,11,30,903.0,138.0,0.9,23.0,939.0,846.4,615.02
2016,4,19,11,45,740.5,233.5,0.95,23.5,893.5,852.33,615.77
2016,4,19,12,0,578.0,329.0,1.0,24.0,848.0,829.27,596.97
2016,4,19,12,15,529.0,345.0,1.05,24.0,819.0,825.69,595.05
2016,4,19,12,30,480.0,361.0,1.1,24.0,790.0,817.16,589.54
2016,4,19,12,45,417.5,383.5,1.15,24.0,753.5,797.24,576.16
2016,4,19,13,0,355.0,406.0,1.2,24.0,717.0,760.11,551.6
2016,4,19,13,15,449.0,360.0,1.25,23.5,745.5,833.8,605.07
2016,4,19,13,30,543.0,314.0,1.3,23.0,774.0,892.95,647.78
2016,4,19,13,45,439.5,340.0,1.4,23.0,706.0,823.42,601.29
2016,4,19,14,0,336.0,366.0,1.5,23.0,638.0,734.3,541.96
2016,4,19,14,15,343.5,348.0,1.55,22.5,616.5,726.47,540.34
2016,4,19,14,30,351.0,330.0,1.6,22.0,595.0,716.49,536.47
2016,4,19,14,45,239.0,326.5,1.7,22.0,503.0,601.67,455.42
2016,4,19,15,0,127.0,323.0,1.8,22.0,411.0,467.44,357.93
2016,4,19,15,15,121.0,301.0,1.85,21.5,380.5,438.31,338.97
2016,4,19,15,30,115.0,279.0,1.9,21.0,350.0,408.61,318.56
2016,4,19,15,45,96.0,253.0,2.0,20.5,309.5,342.91,270.16
2016,4,19,16,0,77.0,227.0,2.1,20.0,269.0,297.29,236.02
2016,4,19,16,15,73.5,204.5,2.15,19.0,241.0,269.78,216.16
2016,4,19,16,30,70.0,182.0,2.2,18.0,213.0,242.13,195.62
2016,4,19,16,45,61.5,160.5,2.25,17.5,185.5,211.74,171.81
2016,4,19,17,0,53.0,139.0,2.3,17.0,158.0,181.76,147.8
2016,4,19,17,15,44.5,116.5,2.25,16.5,130.5,150.95,122.49
2016,4,19,17,30,36.0,94.0,2.2,16.0,103.0,120.52,96.92
2016,4,19,17,45,25.5,72.5,2.2,15.5,78.0,90.62,71.23
2016,4,19,18,0,15.0,51.0,2.2,15.0,53.0,61.05,45.51
2016,4,19,18,15,7.5,31.5,2.15,14.5,32.5,32.01,19.92
2016,4,19,18,30,0.0,12.0,2.1,14.0,12.0,9.88,0.0
2016,4,19,18,45,0.0,6.0,2.05,14.0,6.0,5.12,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,16.5,1.15,11.5,31.0,13.34,0.0
2016,4,20,6,0,294.0,33.0,1.2,12.0,62.0,27.06,17.21
2016,4,20,6,15,395.5,44.0,1.2,12.5,108.5,35.55,25.76
2016,4,20,6,30,497.0,55.0,1.2,13.0,155.0,43.88,33.59
2016,4,20,6,45,563.0,63.0,1.3,14.0,207.5,49.38,38.6
2016,4,20,7,0,629.0,71.0,1.4,15.0,260.0,54.78,43.3
2016,4,20,7,15,673.0,76.5,1.35,15.5,313.5,57.98,46.0
2016,4,20,7,30,717.0,82.0,1.3,16.0,367.0,61.12,48.54
2016,4,20,7,45,749.0,86.5,1.3,16.5,420.5,69.17,55.31
2016,4,20,8,0,781.0,91.0,1.3,17.0,474.0,71.53,57.04
2016,4,20,8,15,803.5,94.5,1.3,17.0,524.0,108.55,63.49
2016,4,20,8,30,826.0,98.0,1.3,17.0,574.0,169.12,98.43
2016,4,20,8,45,847.0,99.5,1.35,17.5,621.5,230.47,145.5
2016,4,20,9,0,868.0,101.0,1.4,18.0,669.0,298.94,202.94
2016,4,20,9,15,880.5,103.0,1.4,18.5,710.0,360.98,256.63
2016,4,20,9,30,893.0,105.0,1.4,19.0,751.0,423.35,309.82
2016,4,20,9,45,909.0,103.0,1.45,19.5,788.0,484.16,360.46
2016,4,20,10,0,925.0,101.0,1.5,20.0,825.0,545.05,409.47
2016,4,20,10,15,931.5,102.5,1.55,20.0,854.0,603.44,455.79
2016,4,20,10,30,938.0,104.0,1.6,20.0,883.0,660.42,499.63
2016,4,20,10,45,936.0,108.5,1.65,20.0,902.5,712.77,538.87
2016,4,20,11,0,934.0,113.0,1.7,20.0,922.0,762.48,575.24
2016,4,20,11,15,936.5,114.0,1.7,20.0,936.0,809.7,607.9
2016,4,20,11,30,939.0,115.0,1.7,20.0,950.0,854.27,637.15
2016,4,20,11,45,927.0,124.0,1.75,20.5,952.5,891.23,660.38
2016,4,20,12,0,915.0,133.0,1.8,21.0,955.0,924.31,680.96
2016,4,20,12,15,914.0,132.5,1.8,21.0,952.5,954.69,700.44
2016,4,20,12,30,913.0,132.0,1.8,21.0,950.0,981.6,717.65
2016,4,20,12,45,910.0,131.5,1.85,21.0,939.5,1003.01,732.03
2016,4,20,13,0,907.0,131.0,1.9,21.0,929.0,1020.64,744.14
2016,4,20,13,15,902.5,130.0,1.9,20.5,911.0,1032.44,753.46
2016,4,20,13,30,898.0,129.0,1.9,20.0,893.0,1040.3,760.46
2016,4,20,13,45,889.0,128.5,1.95,20.0,866.5,1040.2,761.8
2016,4,20,14,0,880.0,128.0,2.0,20.0,840.0,1036.14,760.82
2016,4,20,14,15,871.0,126.0,2.0,20.0,807.5,1026.63,755.84
2016,4,20,14,30,862.0,124.0,2.0,20.0,775.0,1026.3,757.01
2016,4,20,14,45,848.5,122.0,2.0,20.0,736.0,1004.53,744.27
2016,4,20,15,0,835.0,120.0,2.0,20.0,697.0,979.24,729.49
2016,4,20,15,15,729.0,142.5,1.95,19.5,623.5,896.07,676.64
2016,4,20,15,30,623.0,165.0,1.9,19.0,550.0,806.73,618.64
2016,4,20,15,45,659.5,138.0,1.9,18.5,517.0,794.76,614.11
2016,4,20,16,0,696.0,111.0,1.9,18.0,484.0,776.52,604.37
2016,4,20,16,15,653.0,108.5,1.85,17.5,431.0,714.33,562.56
2016,4,20,16,30,610.0,106.0,1.8,17.0,378.0,652.42,520.25
2016,4,20,16,45,625.0,93.5,1.8,17.0,342.0,624.65,501.67
2016,4,20,17,0,640.0,81.0,1.8,17.0,306.0,593.32,479.51
2016,4,20,17,15,587.0,73.5,1.7,16.0,254.0,517.91,422.38
2016,4,20,17,30,534.0,66.0,1.6,15.0,202.0,445.67,365.35
2016,4,20,17,45,458.0,56.0,1.55,14.5,153.5,360.93,295.17
2016,4,20,18,0,382.0,46.0,1.5,14.0,105.0,283.08,227.96
2016,4,20,18,15,191.0,36.0,1.5,13.5,65.5,157.57,119.57
2016,4,20,18,30,0.0,26.0,1.5,13.0,26.0,27.2,0.48
2016,4,20,18,45,0.0,13.0,1.5,13.0,13.0,11.1,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.9,13.5,7.5,6.16,0.0
2016,4,21,6,0,0.0,15.0,0.9,14.0,15.0,12.34,4.81
2016,4,21,6,15,0.0,26.5,1.0,14.0,26.5,21.85,13.63
2016,4,21,6,30,0.0,38.0,1.1,14.0,38.0,31.39,22.41
2016,4,21,6,45,0.0,51.0,1.2,14.5,51.0,42.21,32.16
2016,4,21,7,0,0.0,64.0,1.3,15.0,64.0,52.94,41.68
2016,4,21,7,15,0.0,77.0,1.35,15.0,77.0,63.33,50.81
2016,4,21,7,30,0.0,90.0,1.4,15.0,90.0,73.63,59.74
2016,4,21,7,45,0.0,99.5,1.5,15.5,99.5,81.27,66.08
2016,4,21,8,0,0.0,109.0,1.6,16.0,109.0,88.84,72.29
2016,4,21,8,15,63.0,184.5,1.65,16.0,221.0,141.06,110.0
2016,4,21,8,30,126.0,260.0,1.7,16.0,333.0,197.9,151.7
2016,4,21,8,45,187.0,278.5,1.8,16.0,396.5,235.72,178.61
2016,4,21,9,0,248.0,297.0,1.9,16.0,460.0,277.22,209.8
2016,4,21,9,15,388.0,272.0,1.95,16.0,545.5,326.33,246.04
2016,4,21,9,30,528.0,247.0,2.0,16.0,631.0,388.99,294.79
2016,4,21,9,45,518.5,266.0,2.05,16.5,658.0,437.14,334.37
2016,4,21,10,0,509.0,285.0,2.1,17.0,685.0,483.84,371.62
2016,4,21,10,15,401.5,339.5,2.1,17.0,662.0,501.12,385.98
2016,4,21,10,30,294.0,394.0,2.1,17.0,639.0,508.48,391.5
2016,4,21,10,45,233.0,415.0,2.1,17.5,612.5,504.91,388.02
2016,4,21,11,0,172.0,436.0,2.1,18.0,586.0,497.79,381.36
2016,4,21,11,15,280.0,415.0,2.15,18.0,663.0,582.21,445.34
2016,4,21,11,30,388.0,394.0,2.2,18.0,740.0,668.68,509.36
2016,4,21,11,45,405.0,382.5,2.25,18.0,746.0,703.51,534.34
2016,4,21,12,0,422.0,371.0,2.3,18.0,752.0,730.79,554.41
2016,4,21,12,15,254.5,404.0,2.35,18.0,633.5,621.33,473.54
2016,4,21,12,30,87.0,437.0,2.4,18.0,515.0,482.4,369.18
2016,4,21,12,45,52.0,366.5,2.5,18.5,413.0,386.7,297.98
2016,4,21,13,0,17.0,296.0,2.6,19.0,311.0,273.35,211.11
2016,4,21,13,15,17.0,290.0,2.65,18.5,305.0,269.16,208.86
2016,4,21,13,30,17.0,284.0,2.7,18.0,299.0,264.84,206.18
2016,4,21,13,45,16.5,277.0,2.8,18.0,291.5,258.97,201.93
2016,4,21,14,0,16.0,270.0,2.9,18.0,284.0,253.01,197.62
2016,4,21,14,15,60.5,313.0,2.9,18.0,360.0,361.07,283.18
2016,4,21,14,30,105.0,356.0,2.9,18.0,436.0,454.83,355.73
2016,4,21,14,45,105.0,339.0,2.95,18.0,415.5,439.1,344.31
2016,4,21,15,0,105.0,322.0,3.0,18.0,395.0,422.79,332.94
2016,4,21,15,15,89.0,296.5,2.95,17.5,356.0,380.88,301.81
2016,4,21,15,30,73.0,271.0,2.9,17.0,317.0,338.97,270.26
2016,4,21,15,45,71.5,250.0,2.9,17.0,292.0,315.77,253.01
2016,4,21,16,0,70.0,229.0,2.9,17.0,267.0,292.28,235.27
2016,4,21,16,15,402.0,156.0,2.85,16.5,340.0,545.31,443.76
2016,4,21,16,30,734.0,83.0,2.8,16.0,413.0,720.29,579.71
2016,4,21,16,45,698.5,78.5,2.8,16.0,361.0,661.9,536.25
2016,4,21,17,0,663.0,74.0,2.8,16.0,309.0,600.36,490.95
2016,4,21,17,15,612.0,67.5,2.65,15.5,257.0,526.69,433.91
2016,4,21,17,30,561.0,61.0,2.5,15.0,205.0,456.0,376.5
2016,4,21,17,45,486.0,52.5,2.4,14.5,156.5,372.47,306.42
2016,4,21,18,0,411.0,44.0,2.3,14.0,108.0,295.66,239.34
2016,4,21,18,15,287.0,32.0,2.25,13.5,68.5,199.6,153.47
2016,4,21,18,30,163.0,20.0,2.2,13.0,29.0,106.45,29.65
2016,4,21,18,45,81.5,10.0,2.15,13.0,14.5,37.57,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,79.5,19.5,3.75,13.0,28.0,15.55,1.67
2016,4,22,6,0,159.0,39.0,3.8,13.0,56.0,29.78,19.73
2016,4,22,6,15,227.0,55.5,3.85,13.0,95.0,41.85,31.3
2016,4,22,6,30,295.0,72.0,3.9,13.0,134.0,53.59,42.24
2016,4,22,6,45,341.0,87.5,4.0,13.5,178.0,64.12,51.81
2016,4,22,7,0,387.0,103.0,4.1,14.0,222.0,74.28,60.8
2016,4,22,7,15,429.0,113.0,4.2,14.0,268.0,80.33,66.08
2016,4,22,7,30,471.0,123.0,4.3,14.0,314.0,86.17,71.05
2016,4,22,7,45,235.5,101.5,4.45,14.0,197.0,67.92,54.74
2016,4,22,8,0,0.0,80.0,4.6,14.0,80.0,66.43,53.24
2016,4,22,8,15,16.0,154.0,4.7,14.0,163.5,123.51,97.91
2016,4,22,8,30,32.0,228.0,4.8,14.0,247.0,173.03,137.44
2016,4,22,8,45,30.0,241.0,4.9,14.5,260.0,187.67,148.76
2016,4,22,9,0,28.0,254.0,5.0,15.0,273.0,202.05,160.02
2016,4,22,9,15,15.5,214.5,5.1,15.0,225.0,178.08,140.86
2016,4,22,9,30,3.0,175.0,5.2,15.0,177.0,144.66,113.8
2016,4,22,9,45,1.5,156.5,5.35,15.0,157.5,129.93,101.66
2016,4,22,10,0,0.0,138.0,5.5,15.0,138.0,114.57,88.98
2016,4,22,10,15,1.0,147.5,5.55,15.0,148.5,123.16,95.87
2016,4,22,10,30,2.0,157.0,5.6,15.0,159.0,131.94,102.9
2016,4,22,10,45,8.0,213.5,5.65,15.0,221.0,183.2,144.37
2016,4,22,11,0,14.0,270.0,5.7,15.0,283.0,235.75,186.41
2016,4,22,11,15,7.0,191.5,5.7,14.5,198.0,165.9,130.4
2016,4,22,11,30,0.0,113.0,5.7,14.0,113.0,94.72,72.53
2016,4,22,11,45,115.0,283.0,5.7,14.0,387.5,354.1,284.39
2016,4,22,12,0,230.0,453.0,5.7,14.0,662.0,617.93,489.15
2016,4,22,12,15,120.0,341.5,5.6,14.0,451.0,428.33,341.2
2016,4,22,12,30,10.0,230.0,5.5,14.0,240.0,205.53,162.37
2016,4,22,12,45,10.0,226.5,5.4,14.0,236.0,203.22,160.85
2016,4,22,13,0,10.0,223.0,5.3,14.0,232.0,200.81,159.0
2016,4,22,13,15,15.5,267.5,5.2,13.5,281.0,247.01,196.66
2016,4,22,13,30,21.0,312.0,5.1,13.0,330.0,294.71,235.31
2016,4,22,13,45,239.0,315.5,5.05,13.0,510.5,575.77,462.59
2016,4,22,14,0,457.0,319.0,5.0,13.0,691.0,822.77,652.2
2016,4,22,14,15,644.5,228.0,5.0,13.0,730.0,926.69,733.35
2016,4,22,14,30,832.0,137.0,5.0,13.0,769.0,1008.29,792.76
2016,4,22,14,45,422.0,182.5,5.0,13.5,503.0,643.19,520.28
2016,4,22,15,0,12.0,228.0,5.0,14.0,237.0,213.04,170.13
2016,4,22,15,15,8.0,205.0,5.0,13.5,211.0,188.01,150.95
2016,4,22,15,30,4.0,182.0,5.0,13.0,185.0,163.06,130.97
2016,4,22,15,45,83.0,210.0,5.0,13.0,255.5,280.36,230.9
2016,4,22,16,0,162.0,238.0,5.0,13.0,326.0,401.51,331.6
2016,4,22,16,15,91.0,201.0,4.9,13.0,250.0,278.76,230.55
2016,4,22,16,30,20.0,164.0,4.8,13.0,174.0,165.13,134.86
2016,4,22,16,45,15.5,145.0,4.7,13.0,152.0,143.81,117.33
2016,4,22,17,0,11.0,126.0,4.6,13.0,130.0,122.78,99.71
2016,4,22,17,15,281.0,97.0,4.35,12.5,170.5,311.92,264.98
2016,4,22,17,30,551.0,68.0,4.1,12.0,211.0,456.91,385.14
2016,4,22,17,45,461.0,60.0,3.9,11.5,160.5,365.45,305.87
2016,4,22,18,0,371.0,52.0,3.7,11.0,110.0,281.78,231.85
2016,4,22,18,15,245.0,38.0,3.5,10.5,70.5,184.17,144.07
2016,4,22,18,30,119.0,24.0,3.3,10.0,31.0,94.49,34.67
2016,4,22,18,45,59.5,12.0,3.15,10.0,15.5,31.37,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,148.5,18.5,2.35,10.5,35.0,14.42,2.61
2016,4,23,6,0,297.0,37.0,2.4,11.0,70.0,30.24,20.48
2016,4,23,6,15,393.5,47.5,2.4,11.0,116.5,38.17,28.37
2016,4,23,6,30,490.0,58.0,2.4,11.0,163.0,45.96,35.79
2016,4,23,6,45,550.0,66.0,2.45,11.5,214.0,51.32,40.76
2016,4,23,7,0,610.0,74.0,2.5,12.0,265.0,56.57,45.43
