Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,15,653.0,80.0,2.5,12.5,318.0,60.03,48.36
2016,4,23,7,30,696.0,86.0,2.5,13.0,371.0,63.39,51.11
2016,4,23,7,45,724.5,91.5,2.5,13.5,422.5,66.11,53.24
2016,4,23,8,0,753.0,97.0,2.5,14.0,474.0,75.18,60.91
2016,4,23,8,15,775.5,100.5,2.5,14.0,523.5,113.5,68.12
2016,4,23,8,30,798.0,104.0,2.5,14.0,573.0,172.12,103.22
2016,4,23,8,45,812.5,108.5,2.5,14.5,617.5,232.58,150.97
2016,4,23,9,0,827.0,113.0,2.5,15.0,662.0,294.37,204.3
2016,4,23,9,15,840.0,115.5,2.5,15.0,702.5,355.2,258.49
2016,4,23,9,30,853.0,118.0,2.5,15.0,743.0,416.6,312.66
2016,4,23,9,45,870.5,115.5,2.5,15.5,779.5,478.01,364.88
2016,4,23,10,0,888.0,113.0,2.5,16.0,816.0,537.01,413.66
2016,4,23,10,15,895.0,114.5,2.5,16.0,844.0,593.47,459.73
2016,4,23,10,30,902.0,116.0,2.5,16.0,872.0,648.66,503.42
2016,4,23,10,45,905.5,117.5,2.55,16.5,893.0,700.06,542.31
2016,4,23,11,0,909.0,119.0,2.6,17.0,914.0,749.37,578.58
2016,4,23,11,15,912.0,119.5,2.6,17.0,927.0,795.18,611.75
2016,4,23,11,30,915.0,120.0,2.6,17.0,940.0,838.46,641.32
2016,4,23,11,45,914.0,121.0,2.6,17.0,945.5,876.17,666.81
2016,4,23,12,0,913.0,122.0,2.6,17.0,951.0,910.72,690.03
2016,4,23,12,15,912.5,122.0,2.65,17.0,948.5,941.51,711.06
2016,4,23,12,30,912.0,122.0,2.7,17.0,946.0,968.89,729.83
2016,4,23,12,45,906.5,123.0,2.8,17.0,935.0,988.96,744.22
2016,4,23,13,0,901.0,124.0,2.9,17.0,924.0,1005.23,756.24
2016,4,23,13,15,896.5,123.5,3.05,17.0,906.0,1017.13,765.93
2016,4,23,13,30,892.0,123.0,3.2,17.0,888.0,1025.14,773.17
2016,4,23,13,45,880.5,124.5,3.35,17.0,861.0,1024.31,774.6
2016,4,23,14,0,869.0,126.0,3.5,17.0,834.0,1019.6,773.57
2016,4,23,14,15,859.5,124.0,3.55,17.0,802.0,1009.46,768.22
2016,4,23,14,30,850.0,122.0,3.6,17.0,770.0,1008.37,769.22
2016,4,23,14,45,728.5,163.5,3.7,17.0,699.5,935.38,720.87
2016,4,23,15,0,607.0,205.0,3.8,17.0,629.0,852.73,664.92
2016,4,23,15,15,694.5,161.0,3.8,16.5,617.5,880.28,688.28
2016,4,23,15,30,782.0,117.0,3.8,16.0,606.0,891.95,699.52
2016,4,23,15,45,756.0,115.0,3.85,16.0,557.5,846.67,669.04
2016,4,23,16,0,730.0,113.0,3.9,16.0,509.0,805.3,641.42
2016,4,23,16,15,701.5,108.5,3.85,15.5,459.0,752.02,605.18
2016,4,23,16,30,673.0,104.0,3.8,15.0,409.0,697.95,567.59
2016,4,23,16,45,626.0,100.0,3.8,14.5,356.5,629.73,518.22
2016,4,23,17,0,579.0,96.0,3.8,14.0,304.0,562.92,467.4
2016,4,23,17,15,525.0,87.5,3.65,13.5,253.0,488.36,407.95
2016,4,23,17,30,471.0,79.0,3.5,13.0,202.0,417.04,349.01
2016,4,23,17,45,388.0,68.0,3.4,13.0,154.0,327.5,272.48
2016,4,23,18,0,305.0,57.0,3.3,13.0,106.0,250.78,204.71
2016,4,23,18,15,199.5,40.5,3.2,12.5,68.0,165.43,128.59
2016,4,23,18,30,94.0,24.0,3.1,12.0,30.0,76.26,32.1
2016,4,23,18,45,47.0,12.0,3.05,12.0,15.0,26.87,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,49.5,22.5,3.35,10.5,28.0,18.22,6.07
2016,4,24,6,0,99.0,45.0,3.5,11.0,56.0,34.44,24.21
2016,4,24,6,15,153.0,65.5,3.5,11.0,93.5,49.3,38.29
2016,4,24,6,30,207.0,86.0,3.5,11.0,131.0,63.82,51.81
2016,4,24,6,45,252.5,104.0,3.55,11.5,174.0,76.31,63.16
2016,4,24,7,0,298.0,122.0,3.6,12.0,217.0,88.47,73.93
2016,4,24,7,15,349.5,130.5,3.6,12.0,260.5,91.02,76.06
2016,4,24,7,30,401.0,139.0,3.6,12.0,304.0,95.57,79.89
2016,4,24,7,45,556.0,128.0,3.6,12.5,389.5,89.61,74.21
2016,4,24,8,0,711.0,117.0,3.6,13.0,475.0,81.38,66.58
2016,4,24,8,15,736.5,121.5,3.55,13.5,525.0,119.89,74.38
2016,4,24,8,30,762.0,126.0,3.5,14.0,575.0,177.99,109.62
2016,4,24,8,45,792.5,124.5,3.5,14.5,623.5,241.38,159.23
2016,4,24,9,0,823.0,123.0,3.5,15.0,672.0,301.42,210.63
2016,4,24,9,15,837.0,125.5,3.4,15.5,713.5,362.36,264.52
2016,4,24,9,30,851.0,128.0,3.3,16.0,755.0,424.0,318.3
2016,4,24,9,45,866.5,127.5,3.25,16.5,791.5,484.32,369.69
2016,4,24,10,0,882.0,127.0,3.2,17.0,828.0,545.01,419.7
2016,4,24,10,15,889.0,129.0,3.25,17.0,856.5,601.65,466.15
2016,4,24,10,30,896.0,131.0,3.3,17.0,885.0,657.03,510.33
2016,4,24,10,45,900.5,132.5,3.4,17.5,906.0,708.88,549.92
2016,4,24,11,0,905.0,134.0,3.5,18.0,927.0,758.77,587.01
2016,4,24,11,15,907.5,134.5,3.7,18.0,940.5,804.17,621.58
2016,4,24,11,30,910.0,135.0,3.9,18.0,954.0,847.01,652.26
2016,4,24,11,45,906.0,139.0,4.1,18.0,958.5,884.79,679.3
2016,4,24,12,0,902.0,143.0,4.3,18.0,963.0,919.31,704.07
2016,4,24,12,15,901.0,143.0,4.5,17.5,960.5,949.59,727.82
2016,4,24,12,30,900.0,143.0,4.7,17.0,958.0,976.48,749.55
2016,4,24,12,45,728.0,238.0,4.95,17.0,893.0,952.49,734.77
2016,4,24,13,0,556.0,333.0,5.2,17.0,828.0,894.14,691.0
2016,4,24,13,15,476.0,352.0,5.35,17.0,770.0,848.27,658.02
2016,4,24,13,30,396.0,371.0,5.5,17.0,712.0,781.91,609.76
2016,4,24,13,45,463.5,334.0,5.65,17.0,721.5,836.91,653.46
2016,4,24,14,0,531.0,297.0,5.8,17.0,731.0,872.83,683.11
2016,4,24,14,15,647.0,240.5,5.85,16.5,749.0,939.33,737.13
2016,4,24,14,30,763.0,184.0,5.9,16.0,767.0,995.97,781.1
2016,4,24,14,45,715.0,183.5,5.95,16.0,709.0,942.8,744.12
2016,4,24,15,0,667.0,183.0,6.0,16.0,651.0,887.28,705.56
2016,4,24,15,15,670.0,180.5,6.0,15.5,625.5,876.69,701.02
2016,4,24,15,30,673.0,178.0,6.0,15.0,600.0,862.73,693.82
2016,4,24,15,45,658.0,167.5,6.05,14.5,554.0,820.78,665.76
2016,4,24,16,0,643.0,157.0,6.1,14.0,508.0,776.69,635.71
2016,4,24,16,15,611.0,150.0,6.05,13.5,457.5,719.89,594.83
2016,4,24,16,30,579.0,143.0,6.0,13.0,407.0,656.87,547.64
2016,4,24,16,45,553.5,129.5,6.0,13.0,357.0,598.86,502.49
2016,4,24,17,0,528.0,116.0,6.0,13.0,307.0,541.04,456.28
2016,4,24,17,15,472.5,105.0,5.95,12.5,255.5,466.36,395.14
2016,4,24,17,30,417.0,94.0,5.9,12.0,204.0,395.66,335.36
2016,4,24,17,45,347.0,78.5,5.85,12.0,156.5,315.83,265.55
2016,4,24,18,0,277.0,63.0,5.8,12.0,109.0,242.79,200.05
2016,4,24,18,15,179.5,44.0,5.7,11.5,70.0,160.0,125.58
2016,4,24,18,30,82.0,25.0,5.6,11.0,31.0,72.86,34.83
2016,4,24,18,45,41.0,12.5,5.6,11.0,15.5,25.13,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,46.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,92.0,10.0,3.2,8.0,12.0,8.54,0.0
2016,4,25,5,45,251.0,22.0,3.3,8.5,48.0,17.97,6.94
2016,4,25,6,0,410.0,34.0,3.4,9.0,84.0,27.79,18.73
2016,4,25,6,15,501.0,42.5,3.5,9.0,133.0,34.29,25.21
2016,4,25,6,30,592.0,51.0,3.6,9.0,182.0,40.72,31.39
2016,4,25,6,45,649.0,57.0,3.75,9.5,235.5,48.86,38.87
2016,4,25,7,0,706.0,63.0,3.9,10.0,289.0,53.32,42.85
2016,4,25,7,15,745.0,67.5,3.9,10.5,344.0,56.33,45.4
2016,4,25,7,30,784.0,72.0,3.9,11.0,399.0,59.3,47.83
2016,4,25,7,45,811.5,76.0,3.95,11.5,452.5,61.67,49.68
2016,4,25,8,0,839.0,80.0,4.0,12.0,506.0,63.95,51.43
2016,4,25,8,15,859.5,83.0,4.0,12.0,557.0,114.97,66.92
2016,4,25,8,30,880.0,86.0,4.0,12.0,608.0,177.44,104.88
2016,4,25,8,45,896.0,88.0,4.0,12.5,655.0,240.42,155.38
2016,4,25,9,0,912.0,90.0,4.0,13.0,702.0,304.64,211.93
2016,4,25,9,15,923.5,92.0,3.95,13.5,743.5,368.42,269.52
2016,4,25,9,30,935.0,94.0,3.9,14.0,785.0,432.37,326.53
2016,4,25,9,45,943.0,96.0,3.9,14.5,820.5,494.68,380.84
2016,4,25,10,0,951.0,98.0,3.9,15.0,856.0,556.22,432.72
2016,4,25,10,15,956.5,99.0,3.9,15.0,884.5,614.53,481.25
2016,4,25,10,30,962.0,100.0,3.9,15.0,913.0,671.24,527.11
2016,4,25,10,45,966.0,101.0,3.9,15.0,934.5,725.15,569.57
2016,4,25,11,0,970.0,102.0,3.9,15.0,956.0,776.85,609.31
2016,4,25,11,15,972.0,102.5,3.9,15.0,969.0,824.2,643.75
2016,4,25,11,30,974.0,103.0,3.9,15.0,982.0,868.75,674.92
2016,4,25,11,45,972.5,104.5,3.9,15.5,987.0,908.34,701.06
2016,4,25,12,0,971.0,106.0,3.9,16.0,992.0,944.55,724.62
2016,4,25,12,15,970.0,106.0,3.85,16.0,989.0,976.28,746.01
2016,4,25,12,30,969.0,106.0,3.8,16.0,986.0,1004.36,764.84
2016,4,25,12,45,959.5,110.0,3.8,16.0,973.5,1024.57,778.68
2016,4,25,13,0,950.0,114.0,3.8,16.0,961.0,1040.69,789.87
2016,4,25,13,15,946.0,113.0,3.75,16.0,942.5,1053.06,798.3
2016,4,25,13,30,942.0,112.0,3.7,16.0,924.0,1061.35,804.11
2016,4,25,13,45,935.0,111.0,3.7,16.5,897.5,1062.54,804.17
2016,4,25,14,0,928.0,110.0,3.7,17.0,871.0,1059.63,801.69
2016,4,25,14,15,919.5,108.5,3.75,17.0,838.5,1050.64,797.18
2016,4,25,14,30,911.0,107.0,3.8,17.0,806.0,1037.71,790.16
2016,4,25,14,45,899.5,105.0,3.85,17.0,767.0,1017.43,778.23
2016,4,25,15,0,888.0,103.0,3.9,17.0,728.0,993.55,763.91
2016,4,25,15,15,873.5,100.5,3.95,16.5,683.5,962.81,746.21
2016,4,25,15,30,859.0,98.0,4.0,16.0,639.0,939.39,733.55
2016,4,25,15,45,839.5,95.0,4.05,16.0,590.0,897.08,705.86
2016,4,25,16,0,820.0,92.0,4.1,16.0,541.0,852.41,676.22
2016,4,25,16,15,794.5,88.0,4.1,15.5,489.0,799.43,640.95
2016,4,25,16,30,769.0,84.0,4.1,15.0,437.0,745.17,603.92
2016,4,25,16,45,731.5,80.0,4.1,15.0,383.0,680.74,557.04
2016,4,25,17,0,694.0,76.0,4.1,15.0,329.0,620.91,512.5
2016,4,25,17,15,644.5,70.0,4.0,14.0,276.0,547.73,456.22
2016,4,25,17,30,595.0,64.0,3.9,13.0,223.0,477.27,399.21
2016,4,25,17,45,514.5,56.0,3.85,12.5,172.0,389.75,325.02
2016,4,25,18,0,434.0,48.0,3.8,12.0,121.0,309.32,254.24
2016,4,25,18,15,314.5,36.0,3.7,11.5,79.0,214.44,169.36
2016,4,25,18,30,195.0,24.0,3.6,11.0,37.0,128.09,70.79
2016,4,25,18,45,97.5,12.0,3.5,10.5,18.5,44.53,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.8,8.0,12.0,10.24,0.0
2016,4,26,5,45,149.0,26.5,1.8,9.0,45.0,20.49,9.51
2016,4,26,6,0,298.0,41.0,1.8,10.0,78.0,31.67,22.15
2016,4,26,6,15,383.5,52.5,1.85,10.5,124.0,42.01,32.01
2016,4,26,6,30,469.0,64.0,1.9,11.0,170.0,50.41,39.88
2016,4,26,6,45,518.5,74.5,2.0,11.5,219.5,57.5,46.34
2016,4,26,7,0,568.0,85.0,2.1,12.0,269.0,64.31,52.35
2016,4,26,7,15,641.5,78.5,2.1,12.0,320.5,58.49,47.04
2016,4,26,7,30,715.0,72.0,2.1,12.0,372.0,58.37,46.81
2016,4,26,7,45,557.0,128.5,2.15,12.5,380.5,89.55,74.12
2016,4,26,8,0,399.0,185.0,2.2,13.0,389.0,120.39,100.6
2016,4,26,8,15,545.5,158.0,2.1,13.5,466.5,134.42,91.28
2016,4,26,8,30,692.0,131.0,2.0,14.0,544.0,173.58,108.58
2016,4,26,8,45,558.0,196.5,1.9,14.5,546.0,242.91,169.66
2016,4,26,9,0,424.0,262.0,1.8,15.0,548.0,294.9,218.04
2016,4,26,9,15,516.0,243.5,1.8,15.0,612.0,344.14,257.07
2016,4,26,9,30,608.0,225.0,1.8,15.0,676.0,403.51,305.04
2016,4,26,9,45,624.0,233.0,1.8,15.0,714.5,458.35,350.46
2016,4,26,10,0,640.0,241.0,1.8,15.0,753.0,514.23,395.56
2016,4,26,10,15,562.0,284.0,1.9,15.0,745.0,546.5,422.08
2016,4,26,10,30,484.0,327.0,2.0,15.0,737.0,570.38,441.07
2016,4,26,10,45,504.0,333.0,2.15,15.5,769.5,620.6,478.84
2016,4,26,11,0,524.0,339.0,2.3,16.0,802.0,671.6,516.29
2016,4,26,11,15,434.0,381.5,2.4,16.0,769.0,671.16,515.18
2016,4,26,11,30,344.0,424.0,2.5,16.0,736.0,657.46,504.4
2016,4,26,11,45,282.0,441.5,2.7,16.0,698.5,643.09,493.97
2016,4,26,12,0,220.0,459.0,2.9,16.0,661.0,612.54,471.5
2016,4,26,12,15,287.0,440.5,3.0,16.0,702.5,681.27,523.71
2016,4,26,12,30,354.0,422.0,3.1,16.0,744.0,740.69,568.33
2016,4,26,12,45,588.5,298.5,3.25,16.0,827.0,874.36,670.14
2016,4,26,13,0,823.0,175.0,3.4,16.0,910.0,990.58,754.04
2016,4,26,13,15,818.0,173.5,3.45,16.0,892.5,1000.75,760.84
2016,4,26,13,30,813.0,172.0,3.5,16.0,875.0,1007.13,766.14
2016,4,26,13,45,818.0,163.0,3.6,16.0,853.0,1012.12,771.04
2016,4,26,14,0,823.0,154.0,3.7,16.0,831.0,1013.16,773.41
2016,4,26,14,15,813.5,151.5,3.75,16.0,799.5,1002.59,767.61
2016,4,26,14,30,804.0,149.0,3.8,16.0,768.0,988.32,759.46
2016,4,26,14,45,793.0,145.5,3.85,16.0,731.0,967.95,747.17
2016,4,26,15,0,782.0,142.0,3.9,16.0,694.0,944.19,732.58
2016,4,26,15,15,765.0,138.5,3.95,15.5,651.0,918.34,717.84
2016,4,26,15,30,748.0,135.0,4.0,15.0,608.0,882.97,696.14
2016,4,26,15,45,731.0,128.5,4.05,15.0,561.5,841.66,668.62
2016,4,26,16,0,714.0,122.0,4.1,15.0,515.0,798.2,639.16
2016,4,26,16,15,685.0,117.0,4.1,14.5,465.0,744.48,602.49
2016,4,26,16,30,656.0,112.0,4.1,14.0,415.0,690.04,564.44
2016,4,26,16,45,623.0,104.0,4.2,14.0,364.0,628.78,519.45
2016,4,26,17,0,590.0,96.0,4.3,14.0,313.0,567.99,472.58
2016,4,26,17,15,538.0,87.5,4.2,13.5,261.5,494.62,413.96
2016,4,26,17,30,486.0,79.0,4.1,13.0,210.0,424.32,355.83
2016,4,26,17,45,408.0,68.5,4.05,12.5,162.0,337.12,281.75
2016,4,26,18,0,330.0,58.0,4.0,12.0,114.0,262.74,216.18
2016,4,26,18,15,227.0,42.5,3.95,11.5,74.5,178.64,141.12
2016,4,26,18,30,124.0,27.0,3.9,11.0,35.0,101.93,59.36
2016,4,26,18,45,62.0,13.5,3.85,11.0,17.5,33.26,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,10.24,0.0
2016,4,27,5,45,176.0,27.0,2.7,10.5,46.5,20.93,10.35
2016,4,27,6,0,303.0,42.0,2.9,11.0,80.0,32.42,22.76
2016,4,27,6,15,392.0,52.5,2.95,11.0,126.5,41.93,31.88
2016,4,27,6,30,481.0,63.0,3.0,11.0,173.0,49.53,39.09
2016,4,27,6,45,240.5,68.5,3.15,11.5,123.5,49.68,39.3
2016,4,27,7,0,0.0,74.0,3.3,12.0,74.0,60.74,49.16
2016,4,27,7,15,0.0,88.0,3.45,12.0,88.0,71.81,58.94
2016,4,27,7,30,0.0,102.0,3.6,12.0,102.0,82.78,68.51
2016,4,27,7,45,0.0,69.5,3.8,12.5,69.5,57.64,45.87
2016,4,27,8,0,0.0,37.0,4.0,13.0,37.0,30.61,21.65
2016,4,27,8,15,0.0,66.5,4.15,13.0,66.5,55.19,41.27
2016,4,27,8,30,0.0,96.0,4.3,13.0,96.0,79.72,61.74
2016,4,27,8,45,93.5,205.0,4.45,13.5,268.5,171.39,133.16
2016,4,27,9,0,187.0,314.0,4.6,14.0,441.0,277.61,215.53
2016,4,27,9,15,98.5,271.0,4.7,14.0,338.5,238.73,187.87
2016,4,27,9,30,10.0,228.0,4.8,14.0,236.0,188.76,149.74
2016,4,27,9,45,23.5,280.0,4.9,14.0,299.0,237.05,188.4
2016,4,27,10,0,37.0,332.0,5.0,14.0,362.0,285.83,227.08
2016,4,27,10,15,262.5,330.0,5.05,14.0,552.5,415.87,330.73
2016,4,27,10,30,488.0,328.0,5.1,14.0,743.0,573.14,454.37
2016,4,27,10,45,423.5,366.0,5.15,14.0,732.5,593.65,469.89
2016,4,27,11,0,359.0,404.0,5.2,14.0,722.0,604.54,477.88
2016,4,27,11,15,618.5,280.0,5.2,14.0,837.0,723.04,573.02
2016,4,27,11,30,878.0,156.0,5.2,14.0,952.0,846.74,669.75
2016,4,27,11,45,586.5,300.5,5.2,14.0,833.5,777.47,612.96
2016,4,27,12,0,295.0,445.0,5.2,14.0,715.0,674.74,529.84
2016,4,27,12,15,587.5,301.5,5.15,14.0,838.0,832.17,654.84
2016,4,27,12,30,880.0,158.0,5.1,14.0,961.0,982.16,765.98
2016,4,27,12,45,872.0,161.0,5.1,14.0,949.5,1002.14,779.43
2016,4,27,13,0,864.0,164.0,5.1,14.0,938.0,1018.24,791.06
2016,4,27,13,15,859.0,163.0,5.1,14.0,920.0,1029.36,799.33
2016,4,27,13,30,854.0,162.0,5.1,14.0,902.0,1036.55,805.01
2016,4,27,13,45,539.5,282.0,5.1,14.0,744.5,857.5,674.34
2016,4,27,14,0,225.0,402.0,5.1,14.0,587.0,633.85,501.25
2016,4,27,14,15,268.5,376.0,5.05,14.0,589.0,673.93,534.28
2016,4,27,14,30,312.0,350.0,5.0,14.0,591.0,691.77,549.8
2016,4,27,14,45,556.5,246.0,4.95,14.0,650.0,841.26,668.89
2016,4,27,15,0,801.0,142.0,4.9,14.0,709.0,961.41,758.58
2016,4,27,15,15,450.5,214.0,4.8,14.0,529.0,691.49,556.54
2016,4,27,15,30,100.0,286.0,4.7,14.0,349.0,377.83,305.63
2016,4,27,15,45,120.5,265.0,4.65,14.0,336.0,392.65,319.77
2016,4,27,16,0,141.0,244.0,4.6,14.0,323.0,386.41,316.41
2016,4,27,16,15,275.0,202.0,4.55,14.0,336.5,466.71,385.24
2016,4,27,16,30,409.0,160.0,4.5,14.0,350.0,535.76,443.63
2016,4,27,16,45,371.5,150.0,4.45,14.0,307.0,479.53,398.76
2016,4,27,17,0,334.0,140.0,4.4,14.0,264.0,410.08,343.04
2016,4,27,17,15,409.0,111.0,4.3,13.5,239.0,427.56,358.82
2016,4,27,17,30,484.0,82.0,4.2,13.0,214.0,425.33,357.02
2016,4,27,17,45,418.5,69.5,4.15,12.5,166.0,343.6,287.29
2016,4,27,18,0,353.0,57.0,4.1,12.0,118.0,272.68,224.65
2016,4,27,18,15,246.5,42.0,4.05,11.5,77.5,186.27,147.67
2016,4,27,18,30,140.0,27.0,4.0,11.0,37.0,108.71,66.95
2016,4,27,18,45,70.0,13.5,3.95,11.0,18.5,36.0,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,6.5,2.8,8.5,8.0,5.55,0.0
2016,4,28,5,30,78.0,13.0,2.9,9.0,16.0,11.1,0.0
2016,4,28,5,45,211.0,27.0,3.0,9.5,51.0,21.0,10.95
2016,4,28,6,0,344.0,41.0,3.1,10.0,86.0,33.32,23.72
2016,4,28,6,15,431.5,50.5,3.1,10.5,133.0,40.32,30.55
2016,4,28,6,30,519.0,60.0,3.1,11.0,180.0,47.22,37.03
2016,4,28,6,45,579.5,66.5,3.1,11.5,232.0,51.42,40.88
2016,4,28,7,0,640.0,73.0,3.1,12.0,284.0,55.58,44.52
2016,4,28,7,15,680.0,78.0,3.05,12.5,337.0,58.36,46.82
2016,4,28,7,30,720.0,83.0,3.0,13.0,390.0,61.08,49.0
2016,4,28,7,45,751.5,86.5,2.95,13.5,442.5,68.34,55.15
2016,4,28,8,0,783.0,90.0,2.9,14.0,495.0,69.97,56.26
2016,4,28,8,15,804.5,93.5,2.8,14.5,544.5,113.13,65.41
2016,4,28,8,30,826.0,97.0,2.7,15.0,594.0,173.08,102.04
2016,4,28,8,45,843.5,99.0,2.65,15.5,640.0,233.54,149.91
2016,4,28,9,0,861.0,101.0,2.6,16.0,686.0,300.96,207.68
2016,4,28,9,15,873.5,103.0,2.55,16.5,727.0,361.8,261.34
2016,4,28,9,30,886.0,105.0,2.5,17.0,768.0,422.96,314.53
2016,4,28,9,45,904.0,102.5,2.45,17.5,805.0,483.1,365.38
2016,4,28,10,0,922.0,100.0,2.4,18.0,842.0,543.52,414.73
2016,4,28,10,15,928.5,101.0,2.35,18.0,870.5,600.48,460.6
2016,4,28,10,30,935.0,102.0,2.3,18.0,899.0,656.03,503.88
2016,4,28,10,45,937.5,104.5,2.3,18.5,920.0,708.58,542.85
2016,4,28,11,0,940.0,107.0,2.3,19.0,941.0,758.91,578.99
2016,4,28,11,15,943.0,107.5,2.35,19.0,954.5,805.45,612.13
2016,4,28,11,30,946.0,108.0,2.4,19.0,968.0,849.37,642.03
2016,4,28,11,45,945.0,109.5,2.5,19.5,973.0,888.09,667.36
2016,4,28,12,0,944.0,111.0,2.6,20.0,978.0,923.59,690.39
2016,4,28,12,15,943.5,111.0,2.65,20.0,976.0,954.78,711.37
2016,4,28,12,30,943.0,111.0,2.7,20.0,974.0,982.46,730.06
2016,4,28,12,45,942.5,110.0,2.8,20.0,964.5,1005.54,746.24
2016,4,28,13,0,942.0,109.0,2.9,20.0,955.0,1024.83,760.06
2016,4,28,13,15,938.5,108.0,2.95,20.0,937.0,1037.32,769.08
2016,4,28,13,30,935.0,107.0,3.0,20.0,919.0,1045.78,775.67
2016,4,28,13,45,927.5,107.0,3.1,20.0,893.5,1047.27,778.29
2016,4,28,14,0,920.0,107.0,3.2,20.0,868.0,1044.74,778.45
2016,4,28,14,15,912.5,105.5,3.3,19.5,836.0,1036.62,776.54
2016,4,28,14,30,905.0,104.0,3.4,19.0,804.0,1024.61,772.13
2016,4,28,14,45,889.5,104.5,3.5,19.0,764.5,1003.15,759.93
2016,4,28,15,0,874.0,105.0,3.6,19.0,725.0,978.31,745.46
2016,4,28,15,15,860.0,102.5,3.65,18.5,681.5,948.34,728.44
2016,4,28,15,30,846.0,100.0,3.7,18.0,638.0,925.7,716.42
2016,4,28,15,45,820.5,99.5,3.8,17.5,589.0,881.32,689.07
2016,4,28,16,0,795.0,99.0,3.9,17.0,540.0,834.93,659.82
2016,4,28,16,15,769.5,95.0,3.9,16.5,489.0,782.86,625.27
2016,4,28,16,30,744.0,91.0,3.9,16.0,438.0,729.56,589.01
2016,4,28,16,45,702.0,87.5,3.95,15.5,384.0,667.75,545.43
2016,4,28,17,0,660.0,84.0,4.0,15.0,330.0,602.81,497.82
2016,4,28,17,15,610.5,77.5,3.95,14.5,277.5,530.69,441.19
2016,4,28,17,30,561.0,71.0,3.9,14.0,225.0,461.3,384.57
2016,4,28,17,45,479.5,63.0,3.85,13.5,174.5,375.0,311.82
2016,4,28,18,0,398.0,55.0,3.8,13.0,124.0,295.68,242.58
2016,4,28,18,15,287.0,41.5,3.6,12.5,82.5,203.66,161.3
2016,4,28,18,30,176.0,28.0,3.4,12.0,41.0,125.12,80.46
2016,4,28,18,45,88.0,14.0,3.2,11.5,20.5,42.63,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,1.65,9.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,1.7,9.0,13.0,10.73,0.0
2016,4,29,5,45,96.0,34.0,1.75,9.5,47.0,26.33,15.65
2016,4,29,6,0,192.0,55.0,1.8,10.0,81.0,41.92,31.38
2016,4,29,6,15,276.0,70.5,1.85,10.0,126.0,52.74,41.78
2016,4,29,6,30,360.0,86.0,1.9,10.0,171.0,63.63,51.99
2016,4,29,6,45,431.0,96.0,1.95,10.5,222.0,70.33,58.06
2016,4,29,7,0,502.0,106.0,2.0,11.0,273.0,76.89,63.81
2016,4,29,7,15,467.0,123.0,2.05,11.0,299.0,86.78,72.49
2016,4,29,7,30,432.0,140.0,2.1,11.0,325.0,96.01,80.45
2016,4,29,7,45,547.5,137.0,2.2,11.5,401.5,94.06,78.28
2016,4,29,8,0,663.0,134.0,2.3,12.0,478.0,91.48,75.61
2016,4,29,8,15,687.5,139.0,2.35,12.0,526.5,131.14,84.32
2016,4,29,8,30,712.0,144.0,2.4,12.0,575.0,186.2,118.82
2016,4,29,8,45,732.0,147.5,2.45,12.5,620.0,242.27,163.27
2016,4,29,9,0,752.0,151.0,2.5,13.0,665.0,300.44,213.28
2016,4,29,9,15,767.0,154.5,2.5,13.0,704.5,358.85,265.05
2016,4,29,9,30,782.0,158.0,2.5,13.0,744.0,421.84,319.92
2016,4,29,9,45,811.0,150.5,2.5,13.0,782.5,478.42,368.67
2016,4,29,10,0,840.0,143.0,2.5,13.0,821.0,536.71,417.61
2016,4,29,10,15,848.0,144.5,2.6,13.5,849.0,592.19,462.59
2016,4,29,10,30,856.0,146.0,2.7,14.0,877.0,646.65,505.42
2016,4,29,10,45,861.5,147.0,2.8,14.5,898.0,697.8,544.59
2016,4,29,11,0,867.0,148.0,2.9,15.0,919.0,741.17,577.27
2016,4,29,11,15,870.5,149.0,3.0,15.0,932.5,785.75,611.09
2016,4,29,11,30,874.0,150.0,3.1,15.0,946.0,828.02,641.65
2016,4,29,11,45,875.0,150.5,3.25,15.5,952.0,865.32,667.1
2016,4,29,12,0,876.0,151.0,3.4,16.0,958.0,899.77,690.46
2016,4,29,12,15,876.0,151.0,3.5,16.0,956.0,929.91,711.76
2016,4,29,12,30,876.0,151.0,3.6,16.0,954.0,956.84,730.91
2016,4,29,12,45,873.5,151.0,3.7,16.0,944.0,978.07,746.23
2016,4,29,13,0,871.0,151.0,3.8,16.0,934.0,995.74,759.25
2016,4,29,13,15,867.0,149.5,3.9,16.0,916.5,1006.9,767.95
2016,4,29,13,30,863.0,148.0,4.0,16.0,899.0,1028.69,784.13
2016,4,29,13,45,854.5,147.5,4.1,16.5,873.5,1028.86,784.08
2016,4,29,14,0,846.0,147.0,4.2,17.0,848.0,1025.11,781.65
2016,4,29,14,15,836.5,145.0,4.25,17.0,816.5,1014.94,776.12
2016,4,29,14,30,827.0,143.0,4.3,17.0,785.0,1001.01,768.16
2016,4,29,14,45,814.5,140.5,4.35,17.0,747.0,979.99,755.41
2016,4,29,15,0,802.0,138.0,4.4,17.0,709.0,955.57,740.49
2016,4,29,15,15,786.5,134.5,4.4,16.5,666.0,924.01,721.48
2016,4,29,15,30,771.0,131.0,4.4,16.0,623.0,895.85,704.78
2016,4,29,15,45,750.0,127.0,4.45,16.0,575.5,853.34,676.5
2016,4,29,16,0,729.0,123.0,4.5,16.0,528.0,808.84,646.45
2016,4,29,16,15,701.5,118.0,4.5,15.5,478.0,756.04,610.57
2016,4,29,16,30,674.0,113.0,4.5,15.0,428.0,702.36,573.22
2016,4,29,16,45,642.0,105.5,4.5,15.0,377.0,641.91,528.62
2016,4,29,17,0,610.0,98.0,4.5,15.0,326.0,581.76,482.07
2016,4,29,17,15,558.5,90.0,4.45,14.5,274.0,508.6,424.09
2016,4,29,17,30,507.0,82.0,4.4,14.0,222.0,438.35,366.44
2016,4,29,17,45,436.0,71.0,4.4,13.5,173.5,353.87,295.08
2016,4,29,18,0,365.0,60.0,4.4,13.0,125.0,281.18,231.24
2016,4,29,18,15,257.0,45.5,4.35,12.5,83.5,194.34,154.33
2016,4,29,18,30,149.0,31.0,4.3,12.0,42.0,118.77,78.76
2016,4,29,18,45,74.5,15.5,4.3,11.5,21.0,39.14,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,58.5,7.5,3.35,10.5,10.0,6.4,0.0
2016,4,30,5,30,117.0,15.0,3.4,11.0,20.0,11.71,0.0
2016,4,30,5,45,251.0,28.5,3.5,11.5,57.5,23.26,13.33
2016,4,30,6,0,385.0,42.0,3.6,12.0,95.0,34.13,24.34
2016,4,30,6,15,469.5,51.0,3.65,12.5,143.5,40.75,30.73
2016,4,30,6,30,554.0,60.0,3.7,13.0,192.0,47.27,36.79
2016,4,30,6,45,611.5,66.5,3.8,13.5,245.0,51.51,40.62
2016,4,30,7,0,669.0,73.0,3.9,14.0,298.0,55.69,44.25
2016,4,30,7,15,707.5,78.0,3.9,14.5,351.5,58.5,46.55
2016,4,30,7,30,746.0,83.0,3.9,15.0,405.0,66.83,53.65
2016,4,30,7,45,774.5,86.5,3.95,15.5,457.5,68.48,54.8
2016,4,30,8,0,803.0,90.0,4.0,16.0,510.0,70.09,55.9
2016,4,30,8,15,823.5,93.5,3.95,16.0,560.0,115.33,65.85
2016,4,30,8,30,844.0,97.0,3.9,16.0,610.0,176.21,103.44
2016,4,30,8,45,860.0,99.0,3.85,16.5,655.5,243.63,157.09
2016,4,30,9,0,876.0,101.0,3.8,17.0,701.0,305.33,210.51
2016,4,30,9,15,887.5,103.0,3.75,17.0,741.5,366.59,265.32
2016,4,30,9,30,899.0,105.0,3.7,17.0,782.0,428.03,319.8
2016,4,30,9,45,913.5,103.5,3.65,17.5,818.0,488.0,371.2
2016,4,30,10,0,928.0,102.0,3.6,18.0,854.0,547.86,420.84
2016,4,30,10,15,934.0,103.0,3.55,18.0,882.0,604.71,467.39
2016,4,30,10,30,940.0,104.0,3.5,18.0,910.0,660.08,511.38
2016,4,30,10,45,944.0,105.0,3.5,18.5,930.5,712.42,550.99
2016,4,30,11,0,948.0,106.0,3.5,19.0,951.0,762.63,587.85
2016,4,30,11,15,950.0,106.5,3.45,19.0,963.5,808.58,620.7
2016,4,30,11,30,952.0,107.0,3.4,19.0,976.0,851.81,650.11
2016,4,30,11,45,952.5,107.0,3.4,19.5,981.0,890.46,675.1
2016,4,30,12,0,953.0,107.0,3.4,20.0,986.0,925.93,697.7
2016,4,30,12,15,952.0,107.0,3.35,20.0,983.5,956.74,717.99
2016,4,30,12,30,951.0,107.0,3.3,20.0,981.0,983.99,735.86
2016,4,30,12,45,946.0,108.0,3.25,20.5,969.5,1004.78,747.96
2016,4,30,13,0,941.0,109.0,3.2,21.0,958.0,1021.66,757.52
2016,4,30,13,15,937.0,108.0,3.15,21.0,939.5,1033.55,765.31
2016,4,30,13,30,933.0,107.0,3.1,21.0,921.0,1041.42,770.61
2016,4,30,13,45,928.0,105.5,3.1,21.0,896.0,1043.75,772.87
2016,4,30,14,0,923.0,104.0,3.1,21.0,871.0,1042.03,772.67
2016,4,30,14,15,915.0,102.5,3.05,21.0,838.5,1033.32,767.6
2016,4,30,14,30,907.0,101.0,3.0,21.0,806.0,1020.72,760.15
2016,4,30,14,45,897.5,98.5,3.0,21.0,768.0,1001.74,749.04
2016,4,30,15,0,888.0,96.0,3.0,21.0,730.0,979.14,735.62
2016,4,30,15,15,874.0,94.0,2.9,21.0,686.5,949.38,716.6
2016,4,30,15,30,860.0,92.0,2.8,21.0,643.0,916.56,695.53
2016,4,30,15,45,842.5,89.0,2.75,21.0,595.5,886.08,676.41
2016,4,30,16,0,825.0,86.0,2.7,21.0,548.0,843.24,648.54
2016,4,30,16,15,801.5,82.5,2.6,20.5,497.0,792.63,615.76
2016,4,30,16,30,778.0,79.0,2.5,20.0,446.0,740.63,581.36
2016,4,30,16,45,746.0,75.0,2.45,20.0,393.0,680.5,539.41
2016,4,30,17,0,714.0,71.0,2.4,20.0,340.0,620.41,496.44
2016,4,30,17,15,668.5,65.5,2.3,19.0,287.0,553.18,447.12
2016,4,30,17,30,623.0,60.0,2.2,18.0,234.0,485.24,394.41
2016,4,30,17,45,554.5,53.0,2.15,17.5,184.0,405.09,329.02
2016,4,30,18,0,486.0,46.0,2.1,17.0,134.0,330.78,265.75
2016,4,30,18,15,376.0,36.0,2.1,16.5,90.5,240.29,187.57
2016,4,30,18,30,266.0,26.0,2.1,16.0,47.0,161.99,109.2
2016,4,30,18,45,133.0,13.0,2.1,15.5,23.5,57.22,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.3,11.5,11.0,6.83,0.0
2016,5,1,5,30,131.0,16.0,1.2,12.0,22.0,12.5,0.0
2016,5,1,5,45,261.5,28.5,1.2,12.5,59.5,23.19,13.5
2016,5,1,6,0,392.0,41.0,1.2,13.0,97.0,33.2,23.52
2016,5,1,6,15,475.0,50.0,1.15,13.5,145.5,39.85,29.88
2016,5,1,6,30,558.0,59.0,1.1,14.0,194.0,46.4,35.93
2016,5,1,6,45,610.5,65.5,1.1,14.5,245.5,50.65,39.72
2016,5,1,7,0,663.0,72.0,1.1,15.0,297.0,54.81,43.31
2016,5,1,7,15,701.0,77.0,1.15,15.5,350.0,57.64,45.6
2016,5,1,7,30,739.0,82.0,1.2,16.0,403.0,65.88,52.59
2016,5,1,7,45,765.5,86.0,1.25,17.0,455.0,67.9,53.93
2016,5,1,8,0,792.0,90.0,1.3,18.0,507.0,69.84,55.19
2016,5,1,8,15,812.0,93.5,1.3,18.5,556.0,115.01,64.94
2016,5,1,8,30,832.0,97.0,1.3,19.0,605.0,175.02,101.24
2016,5,1,8,45,847.0,100.0,1.3,19.5,650.0,235.87,148.54
2016,5,1,9,0,862.0,103.0,1.3,20.0,695.0,303.41,205.01
2016,5,1,9,15,873.5,105.0,1.25,20.5,735.0,363.74,256.6
2016,5,1,9,30,885.0,107.0,1.2,21.0,775.0,424.27,307.42
2016,5,1,9,45,893.5,109.0,1.2,21.5,809.5,483.44,355.83
2016,5,1,10,0,902.0,111.0,1.2,22.0,844.0,541.96,401.96
2016,5,1,10,15,908.5,112.0,1.1,22.0,872.0,597.69,444.47
2016,5,1,10,30,915.0,113.0,1.0,22.0,900.0,652.05,484.25
2016,5,1,10,45,919.0,114.5,0.95,22.5,920.5,703.58,520.02
2016,5,1,11,0,923.0,116.0,0.9,23.0,941.0,753.06,553.02
2016,5,1,11,15,925.5,116.5,0.85,23.0,954.0,798.33,582.7
2016,5,1,11,30,928.0,117.0,0.8,23.0,967.0,841.0,608.76
2016,5,1,11,45,928.5,117.5,0.75,23.5,972.0,879.27,630.4
2016,5,1,12,0,929.0,118.0,0.7,24.0,977.0,914.46,649.75
2016,5,1,12,15,928.0,118.0,0.65,24.0,974.5,944.65,666.99
2016,5,1,12,30,927.0,118.0,0.6,24.0,972.0,971.39,682.02
2016,5,1,12,45,925.0,117.5,0.6,24.0,961.5,993.13,695.08
2016,5,1,13,0,923.0,117.0,0.6,24.0,951.0,1011.12,705.98
2016,5,1,13,15,919.0,116.0,0.65,24.0,933.0,1022.85,714.4
2016,5,1,13,30,915.0,115.0,0.7,24.0,915.0,1030.63,720.67
2016,5,1,13,45,907.5,114.5,0.8,24.0,889.5,1031.5,724.07
2016,5,1,14,0,900.0,114.0,0.9,24.0,864.0,1028.42,725.23
2016,5,1,14,15,892.0,112.5,1.0,23.5,832.0,1019.89,724.53
2016,5,1,14,30,884.0,111.0,1.1,23.0,800.0,1007.56,721.52
2016,5,1,14,45,871.0,109.5,1.25,23.0,761.5,986.64,712.56
2016,5,1,15,0,858.0,108.0,1.4,23.0,723.0,962.3,701.2
2016,5,1,15,15,844.0,105.5,1.45,22.5,679.5,943.56,693.1
2016,5,1,15,30,830.0,103.0,1.5,22.0,636.0,910.51,675.45
2016,5,1,15,45,809.0,100.5,1.55,22.0,588.0,868.34,650.29
2016,5,1,16,0,788.0,98.0,1.6,22.0,540.0,824.01,623.27
2016,5,1,16,15,763.0,94.0,1.6,21.5,489.5,772.76,591.54
2016,5,1,16,30,738.0,90.0,1.6,21.0,439.0,720.3,558.17
2016,5,1,16,45,701.5,86.0,1.65,20.5,386.5,662.21,520.12
2016,5,1,17,0,665.0,82.0,1.7,20.0,334.0,600.92,478.12
2016,5,1,17,15,617.5,75.5,1.6,19.0,282.0,530.23,426.01
2016,5,1,17,30,570.0,69.0,1.5,18.0,230.0,462.13,373.63
2016,5,1,17,45,497.5,61.0,1.45,17.5,180.0,381.05,308.15
2016,5,1,18,0,425.0,53.0,1.4,17.0,130.0,306.18,245.2
2016,5,1,18,15,319.5,40.5,1.35,16.0,88.0,218.39,170.47
2016,5,1,18,30,214.0,28.0,1.3,15.0,46.0,140.4,96.39
2016,5,1,18,45,107.0,14.0,1.3,14.5,23.0,48.97,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,42.0,9.0,1.0,10.5,11.0,7.68,0.0
2016,5,2,5,30,84.0,18.0,1.0,11.0,22.0,13.96,0.0
2016,5,2,5,45,194.0,34.0,1.05,11.5,58.0,26.2,16.3
2016,5,2,6,0,304.0,50.0,1.1,12.0,94.0,38.26,28.13
2016,5,2,6,15,385.5,61.0,1.1,12.5,140.5,46.35,35.81
2016,5,2,6,30,467.0,72.0,1.1,13.0,187.0,56.24,44.86
2016,5,2,6,45,241.0,97.0,1.15,13.5,157.0,71.83,58.73
2016,5,2,7,0,15.0,122.0,1.2,14.0,127.0,95.11,79.07
2016,5,2,7,15,91.0,152.0,1.2,14.0,191.5,112.81,94.31
2016,5,2,7,30,167.0,182.0,1.2,14.0,256.0,128.1,107.23
2016,5,2,7,45,205.0,202.5,1.2,14.5,304.0,141.01,117.72
2016,5,2,8,0,243.0,223.0,1.2,15.0,352.0,145.95,121.26
2016,5,2,8,15,233.0,248.0,1.15,15.5,381.0,184.56,139.39
2016,5,2,8,30,223.0,273.0,1.1,16.0,410.0,219.59,163.76
2016,5,2,8,45,308.5,275.5,1.1,16.5,480.5,252.3,185.1
2016,5,2,9,0,394.0,278.0,1.1,17.0,551.0,301.81,221.54
2016,5,2,9,15,463.5,268.5,1.1,17.0,607.0,344.52,255.09
2016,5,2,9,30,533.0,259.0,1.1,17.0,663.0,398.7,298.08
2016,5,2,9,45,698.0,193.5,1.1,17.5,747.0,459.17,344.53
2016,5,2,10,0,863.0,128.0,1.1,18.0,831.0,535.54,403.06
2016,5,2,10,15,870.0,130.0,1.1,18.5,858.5,590.34,445.01
2016,5,2,10,30,877.0,132.0,1.1,19.0,886.0,643.92,484.69
2016,5,2,10,45,880.0,134.0,1.15,19.5,906.0,693.46,520.65
2016,5,2,11,0,883.0,136.0,1.2,20.0,926.0,740.97,554.17
2016,5,2,11,15,885.5,136.5,1.2,20.0,939.0,784.67,584.79
2016,5,2,11,30,888.0,137.0,1.2,20.0,952.0,825.91,611.78
2016,5,2,11,45,886.0,139.5,1.25,20.5,956.5,862.54,634.75
2016,5,2,12,0,884.0,142.0,1.3,21.0,961.0,896.14,655.62
2016,5,2,12,15,883.0,142.0,1.35,21.0,958.5,925.29,674.81
2016,5,2,12,30,882.0,142.0,1.4,21.0,956.0,951.16,691.96
2016,5,2,12,45,875.0,144.0,1.45,21.0,944.0,969.84,704.59
2016,5,2,13,0,868.0,146.0,1.5,21.0,932.0,984.83,715.05
2016,5,2,13,15,863.0,145.0,1.55,21.0,914.0,995.24,722.74
2016,5,2,13,30,858.0,144.0,1.6,21.0,896.0,1001.9,728.22
2016,5,2,13,45,739.0,206.0,1.65,21.0,840.5,979.47,715.22
2016,5,2,14,0,620.0,268.0,1.7,21.0,785.0,927.57,681.69
2016,5,2,14,15,610.0,258.0,1.75,20.5,751.0,910.11,673.76
2016,5,2,14,30,600.0,248.0,1.8,20.0,717.0,889.45,663.25
2016,5,2,14,45,576.0,240.0,1.85,20.0,672.5,848.36,637.51
2016,5,2,15,0,552.0,232.0,1.9,20.0,628.0,810.59,613.69
2016,5,2,15,15,585.5,203.5,1.9,19.5,601.0,810.67,617.67
2016,5,2,15,30,619.0,175.0,1.9,19.0,574.0,800.14,613.78
2016,5,2,15,45,523.5,189.0,1.9,19.0,509.0,705.68,547.49
2016,5,2,16,0,428.0,203.0,1.9,19.0,444.0,623.11,488.01
2016,5,2,16,15,382.0,191.5,1.9,18.5,391.5,540.17,429.21
2016,5,2,16,30,336.0,180.0,1.9,18.0,339.0,478.1,383.9
2016,5,2,16,45,416.0,143.5,1.95,17.5,318.0,502.02,405.91
2016,5,2,17,0,496.0,107.0,2.0,17.0,297.0,499.59,406.99
2016,5,2,17,15,419.5,106.0,1.95,16.0,250.0,424.7,348.56
2016,5,2,17,30,343.0,105.0,1.9,15.0,203.0,355.6,293.09
2016,5,2,17,45,283.0,89.0,1.9,14.5,158.5,273.87,225.63
2016,5,2,18,0,223.0,73.0,1.9,14.0,114.0,211.08,171.67
2016,5,2,18,15,152.5,53.0,1.85,13.5,77.0,144.07,113.27
2016,5,2,18,30,82.0,33.0,1.8,13.0,40.0,84.09,57.81
2016,5,2,18,45,41.0,16.5,1.8,13.0,20.0,37.44,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.5,1.3,11.0,9.5,8.11,0.0
2016,5,3,5,30,0.0,19.0,1.3,11.0,19.0,15.48,0.0
2016,5,3,5,45,77.0,38.5,1.3,11.5,50.0,30.11,19.76
