Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,0,154.0,58.0,1.3,12.0,81.0,44.01,33.22
2016,5,3,6,15,207.5,77.0,1.25,12.0,120.5,57.68,45.99
2016,5,3,6,30,261.0,96.0,1.2,12.0,160.0,71.05,58.25
2016,5,3,6,45,327.5,103.5,1.2,12.5,203.5,74.36,61.2
2016,5,3,7,0,394.0,111.0,1.2,13.0,247.0,78.91,65.05
2016,5,3,7,15,261.5,148.0,1.25,13.0,244.5,104.22,87.18
2016,5,3,7,30,129.0,185.0,1.3,13.0,242.0,129.34,108.75
2016,5,3,7,45,248.0,193.5,1.4,13.5,319.5,130.12,108.81
2016,5,3,8,0,367.0,202.0,1.5,14.0,397.0,136.0,113.3
2016,5,3,8,15,293.5,238.5,1.6,14.0,403.5,175.8,131.41
2016,5,3,8,30,220.0,275.0,1.7,14.0,410.0,220.48,166.32
2016,5,3,8,45,348.0,261.5,1.8,14.5,493.5,251.05,184.57
2016,5,3,9,0,476.0,248.0,1.9,15.0,577.0,298.35,218.88
2016,5,3,9,15,381.5,298.0,1.85,15.0,571.5,341.98,258.61
2016,5,3,9,30,287.0,348.0,1.8,15.0,566.0,370.74,284.77
2016,5,3,9,45,274.5,368.0,1.8,15.5,584.5,403.9,311.16
2016,5,3,10,0,262.0,388.0,1.8,16.0,603.0,435.75,335.71
2016,5,3,10,15,226.5,408.0,1.7,16.5,598.5,453.89,348.94
2016,5,3,10,30,191.0,428.0,1.6,17.0,594.0,466.9,357.7
2016,5,3,10,45,267.0,423.5,1.55,17.5,660.5,531.98,405.5
2016,5,3,11,0,343.0,419.0,1.5,18.0,727.0,602.27,455.81
2016,5,3,11,15,394.5,400.5,1.4,18.0,759.5,648.14,488.38
2016,5,3,11,30,446.0,382.0,1.3,18.0,792.0,702.74,526.48
2016,5,3,11,45,264.0,415.5,1.2,18.0,659.0,600.39,450.95
2016,5,3,12,0,82.0,449.0,1.1,18.0,526.0,469.93,354.21
2016,5,3,12,15,160.5,455.5,1.05,18.0,604.5,565.62,425.28
2016,5,3,12,30,239.0,462.0,1.0,18.0,683.0,654.09,487.62
2016,5,3,12,45,354.5,415.5,1.0,18.0,739.5,744.11,551.41
2016,5,3,13,0,470.0,369.0,1.0,18.0,796.0,836.75,615.33
2016,5,3,13,15,493.5,353.5,1.05,18.0,794.0,857.94,630.08
2016,5,3,13,30,517.0,338.0,1.1,18.0,792.0,876.72,644.24
2016,5,3,13,45,527.0,321.0,1.15,18.0,772.5,877.99,646.87
2016,5,3,14,0,537.0,304.0,1.2,18.0,753.0,876.24,647.83
2016,5,3,14,15,470.0,315.0,1.3,18.0,697.0,823.33,613.45
2016,5,3,14,30,403.0,326.0,1.4,18.0,641.0,750.4,565.46
2016,5,3,14,45,395.0,312.5,1.5,18.0,609.5,727.27,552.31
2016,5,3,15,0,387.0,299.0,1.6,18.0,578.0,702.3,537.1
2016,5,3,15,15,398.5,275.0,1.65,17.5,547.0,682.51,526.62
2016,5,3,15,30,410.0,251.0,1.7,17.0,516.0,679.03,527.19
2016,5,3,15,45,314.0,248.5,1.8,17.0,443.0,562.8,442.87
2016,5,3,16,0,218.0,246.0,1.9,17.0,370.0,451.62,359.74
2016,5,3,16,15,248.5,218.0,1.95,16.5,347.0,458.23,368.13
2016,5,3,16,30,279.0,190.0,2.0,16.0,324.0,443.37,359.44
2016,5,3,16,45,194.5,173.0,2.05,16.0,261.0,335.04,273.86
2016,5,3,17,0,110.0,156.0,2.1,16.0,198.0,249.52,204.19
2016,5,3,17,15,91.0,135.5,2.05,15.5,167.0,210.89,173.02
2016,5,3,17,30,72.0,115.0,2.0,15.0,136.0,162.47,132.89
2016,5,3,17,45,56.5,92.5,1.95,14.5,106.5,127.42,103.12
2016,5,3,18,0,41.0,70.0,1.9,14.0,77.0,93.42,73.68
2016,5,3,18,15,20.5,49.0,1.8,13.5,52.5,60.06,44.53
2016,5,3,18,30,0.0,28.0,1.7,13.0,28.0,24.72,13.55
2016,5,3,18,45,0.0,14.0,1.6,13.0,14.0,11.56,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,12.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.1,12.0,13.0,10.71,0.0
2016,5,4,5,45,15.5,34.0,2.15,12.0,36.5,27.36,17.55
2016,5,4,6,0,31.0,55.0,2.2,12.0,60.0,43.05,32.41
2016,5,4,6,15,52.5,78.0,2.2,12.0,90.0,59.75,47.84
2016,5,4,6,30,74.0,101.0,2.2,12.0,120.0,76.17,62.83
2016,5,4,6,45,104.0,120.0,2.2,12.5,153.0,87.8,73.16
2016,5,4,7,0,134.0,139.0,2.2,13.0,186.0,100.76,84.39
2016,5,4,7,15,161.5,161.5,2.1,13.0,227.0,115.4,97.02
2016,5,4,7,30,189.0,184.0,2.0,13.0,268.0,129.64,109.1
2016,5,4,7,45,226.0,203.5,1.95,13.0,316.0,141.99,119.38
2016,5,4,8,0,263.0,223.0,1.9,13.0,364.0,146.14,122.51
2016,5,4,8,15,276.5,244.0,1.85,13.0,404.0,177.94,134.16
2016,5,4,8,30,290.0,265.0,1.8,13.0,444.0,216.87,161.01
2016,5,4,8,45,309.0,282.0,1.75,13.5,486.0,256.46,191.13
2016,5,4,9,0,328.0,299.0,1.7,14.0,528.0,298.56,224.66
2016,5,4,9,15,349.0,312.5,1.6,14.0,568.5,341.36,259.43
2016,5,4,9,30,370.0,326.0,1.5,14.0,609.0,386.55,295.86
2016,5,4,9,45,330.5,354.5,1.45,14.5,615.5,418.38,321.71
2016,5,4,10,0,291.0,383.0,1.4,15.0,622.0,446.0,343.16
2016,5,4,10,15,356.5,371.0,1.35,15.0,673.0,496.48,381.65
2016,5,4,10,30,422.0,359.0,1.3,15.0,724.0,553.72,424.55
2016,5,4,10,45,404.0,377.0,1.3,15.5,733.5,585.42,446.88
2016,5,4,11,0,386.0,395.0,1.3,16.0,743.0,611.88,465.07
2016,5,4,11,15,359.0,414.5,1.35,16.0,742.0,632.96,480.1
2016,5,4,11,30,332.0,434.0,1.4,16.0,741.0,651.27,492.92
2016,5,4,11,45,304.5,445.5,1.5,16.0,728.0,659.49,498.96
2016,5,4,12,0,277.0,457.0,1.6,16.0,715.0,664.91,502.99
2016,5,4,12,15,286.0,453.0,1.7,16.0,719.0,685.8,518.85
2016,5,4,12,30,295.0,449.0,1.8,16.0,723.0,705.64,533.83
2016,5,4,12,45,270.0,450.0,1.9,16.5,698.5,697.19,527.19
2016,5,4,13,0,245.0,451.0,2.0,17.0,674.0,686.24,518.99
2016,5,4,13,15,289.0,429.5,2.05,17.0,688.0,717.79,543.42
2016,5,4,13,30,333.0,408.0,2.1,17.0,702.0,748.24,566.71
2016,5,4,13,45,413.0,363.0,2.15,17.0,717.0,804.94,609.15
2016,5,4,14,0,493.0,318.0,2.2,17.0,732.0,845.47,640.27
2016,5,4,14,15,516.0,295.5,2.25,17.0,714.0,848.22,644.06
2016,5,4,14,30,539.0,273.0,2.3,17.0,696.0,847.66,646.05
2016,5,4,14,45,480.5,279.5,2.4,17.0,643.0,794.32,609.56
2016,5,4,15,0,422.0,286.0,2.5,17.0,590.0,739.81,571.95
2016,5,4,15,15,408.5,271.0,2.5,16.5,551.5,705.43,550.0
2016,5,4,15,30,395.0,256.0,2.5,16.0,513.0,650.93,513.23
2016,5,4,15,45,392.5,235.5,2.55,16.0,474.5,617.78,490.91
2016,5,4,16,0,390.0,215.0,2.6,16.0,436.0,582.94,466.8
2016,5,4,16,15,390.0,193.0,2.55,15.5,397.0,564.8,455.14
2016,5,4,16,30,390.0,171.0,2.5,15.0,358.0,526.66,428.16
2016,5,4,16,45,394.0,149.0,2.5,15.0,319.5,489.84,401.1
2016,5,4,17,0,398.0,127.0,2.5,15.0,281.0,451.04,371.69
2016,5,4,17,15,343.5,118.5,2.4,14.5,237.5,386.62,320.22
2016,5,4,17,30,289.0,110.0,2.3,14.0,194.0,313.71,260.67
2016,5,4,17,45,243.5,91.5,2.2,14.0,152.5,253.1,209.24
2016,5,4,18,0,198.0,73.0,2.1,14.0,111.0,196.67,160.11
2016,5,4,18,15,137.5,53.5,2.0,13.5,76.0,136.37,107.39
2016,5,4,18,30,77.0,34.0,1.9,13.0,41.0,82.06,57.83
2016,5,4,18,45,38.5,17.0,1.8,12.5,20.5,33.0,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,12.0,10.0,1.75,12.0,11.0,8.54,0.0
2016,5,5,5,30,24.0,20.0,1.8,12.0,22.0,16.2,1.35
2016,5,5,5,45,88.5,40.0,1.9,12.5,53.0,30.79,20.56
2016,5,5,6,0,153.0,60.0,2.0,13.0,84.0,45.44,34.43
2016,5,5,6,15,203.0,79.0,2.05,13.0,123.0,59.05,47.06
2016,5,5,6,30,253.0,98.0,2.1,13.0,162.0,72.34,59.2
2016,5,5,6,45,312.0,107.0,2.2,13.0,204.5,78.99,65.2
2016,5,5,7,0,371.0,116.0,2.3,13.0,247.0,81.9,67.71
2016,5,5,7,15,317.0,146.5,2.3,13.0,271.0,103.93,86.97
2016,5,5,7,30,263.0,177.0,2.3,13.0,295.0,121.25,101.82
2016,5,5,7,45,187.0,205.5,2.3,13.5,294.0,142.57,119.72
2016,5,5,8,0,111.0,234.0,2.3,14.0,293.0,157.44,131.8
2016,5,5,8,15,218.5,246.0,2.25,14.0,377.0,183.0,139.61
2016,5,5,8,30,326.0,258.0,2.2,14.0,461.0,217.38,159.42
2016,5,5,8,45,237.0,292.0,2.2,14.5,445.5,255.03,192.63
2016,5,5,9,0,148.0,326.0,2.2,15.0,430.0,275.1,212.2
2016,5,5,9,15,121.0,341.5,2.15,15.0,429.5,292.76,227.45
2016,5,5,9,30,94.0,357.0,2.1,15.0,429.0,310.85,242.47
2016,5,5,9,45,94.5,374.0,2.1,15.5,449.5,334.22,260.29
2016,5,5,10,0,95.0,391.0,2.1,16.0,470.0,357.79,277.96
2016,5,5,10,15,119.0,411.0,2.1,16.0,512.5,396.56,307.53
2016,5,5,10,30,143.0,431.0,2.1,16.0,555.0,439.63,340.07
2016,5,5,10,45,136.5,441.0,2.1,16.5,562.0,457.66,352.73
2016,5,5,11,0,130.0,451.0,2.1,17.0,569.0,474.91,364.71
2016,5,5,11,15,81.0,413.5,2.15,17.0,487.5,413.64,318.71
2016,5,5,11,30,32.0,376.0,2.2,17.0,406.0,350.42,270.55
2016,5,5,11,45,147.5,418.5,2.25,17.0,556.5,497.56,383.66
2016,5,5,12,0,263.0,461.0,2.3,17.0,707.0,655.76,499.68
2016,5,5,12,15,156.5,439.0,2.3,17.0,585.5,545.68,417.48
2016,5,5,12,30,50.0,417.0,2.3,17.0,464.0,423.63,325.59
2016,5,5,12,45,37.0,380.0,2.3,17.5,414.5,381.08,293.7
2016,5,5,13,0,24.0,343.0,2.3,18.0,365.0,320.99,247.86
2016,5,5,13,15,37.0,367.0,2.25,18.0,400.5,375.82,290.08
2016,5,5,13,30,50.0,391.0,2.2,18.0,436.0,415.85,320.32
2016,5,5,13,45,25.0,266.5,2.2,18.0,289.5,270.6,210.03
2016,5,5,14,0,0.0,142.0,2.2,18.0,143.0,120.22,91.75
2016,5,5,14,15,0.0,133.5,2.2,17.5,134.0,112.81,86.37
2016,5,5,14,30,0.0,125.0,2.2,17.0,125.0,105.39,80.7
2016,5,5,14,45,0.0,118.0,2.2,17.0,118.0,99.27,75.91
2016,5,5,15,0,0.0,111.0,2.2,17.0,111.0,93.14,71.1
2016,5,5,15,15,88.5,205.0,2.15,16.5,262.5,293.01,235.04
2016,5,5,15,30,177.0,299.0,2.1,16.0,414.0,477.68,379.38
2016,5,5,15,45,123.5,270.5,2.05,16.0,348.5,396.41,315.71
2016,5,5,16,0,70.0,242.0,2.0,16.0,283.0,299.81,240.19
2016,5,5,16,15,65.0,221.5,1.95,16.0,256.5,273.89,220.61
2016,5,5,16,30,60.0,201.0,1.9,16.0,230.0,248.03,200.53
2016,5,5,16,45,316.0,153.5,1.85,16.0,279.5,418.22,342.64
2016,5,5,17,0,572.0,106.0,1.8,16.0,329.0,557.81,453.38
2016,5,5,17,15,523.5,97.5,1.7,15.5,278.5,488.27,398.5
2016,5,5,17,30,475.0,89.0,1.6,15.0,228.0,416.84,341.99
2016,5,5,17,45,407.0,78.0,1.55,14.5,180.0,341.31,280.05
2016,5,5,18,0,339.0,67.0,1.5,14.0,132.0,272.11,221.19
2016,5,5,18,15,247.5,51.5,1.35,13.5,91.5,193.63,153.36
2016,5,5,18,30,156.0,36.0,1.2,13.0,51.0,125.51,91.29
2016,5,5,18,45,78.0,18.0,1.1,12.5,25.5,52.25,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,1.5,10.0,1.5,10.0,10.5,8.54,0.0
2016,5,6,5,30,3.0,20.0,1.5,10.0,21.0,16.4,2.91
2016,5,6,5,45,48.0,41.0,1.55,10.5,49.0,31.96,21.9
2016,5,6,6,0,93.0,62.0,1.6,11.0,77.0,47.35,36.47
2016,5,6,6,15,130.0,83.5,1.55,11.0,112.5,62.76,50.79
2016,5,6,6,30,167.0,105.0,1.5,11.0,148.0,77.88,64.63
2016,5,6,6,45,211.5,119.0,1.45,11.5,186.0,85.74,71.58
2016,5,6,7,0,256.0,133.0,1.4,12.0,224.0,95.02,79.56
2016,5,6,7,15,128.0,115.0,1.3,12.0,160.5,86.85,72.12
2016,5,6,7,30,0.0,97.0,1.2,12.0,97.0,79.41,65.32
2016,5,6,7,45,15.5,152.0,1.2,12.0,160.5,119.82,100.5
2016,5,6,8,0,31.0,207.0,1.2,12.0,224.0,149.09,125.32
2016,5,6,8,15,15.5,174.5,1.15,12.0,183.0,138.98,110.55
2016,5,6,8,30,0.0,142.0,1.1,12.0,142.0,115.4,91.31
2016,5,6,8,45,6.5,187.0,1.1,12.5,192.0,151.35,120.08
2016,5,6,9,0,13.0,232.0,1.1,13.0,242.0,188.26,148.99
2016,5,6,9,15,8.5,205.0,1.1,13.0,212.0,168.79,133.14
2016,5,6,9,30,4.0,178.0,1.1,13.0,182.0,147.43,115.9
2016,5,6,9,45,2.0,140.0,1.15,13.5,142.0,116.81,90.85
2016,5,6,10,0,0.0,102.0,1.2,14.0,102.0,85.05,64.76
2016,5,6,10,15,7.5,192.0,1.2,14.0,199.0,163.0,127.8
2016,5,6,10,30,15.0,282.0,1.2,14.0,296.0,241.81,189.66
2016,5,6,10,45,12.5,255.0,1.25,14.5,266.5,220.02,171.88
2016,5,6,11,0,10.0,228.0,1.3,15.0,237.0,197.36,153.83
2016,5,6,11,15,15.5,281.5,1.3,15.0,296.0,247.49,193.06
2016,5,6,11,30,21.0,335.0,1.3,15.0,355.0,298.96,232.45
2016,5,6,11,45,18.5,319.0,1.35,15.0,337.0,285.44,221.87
2016,5,6,12,0,16.0,303.0,1.4,15.0,319.0,271.35,211.14
2016,5,6,12,15,18.5,318.5,1.4,15.0,336.5,288.72,224.65
2016,5,6,12,30,21.0,334.0,1.4,15.0,354.0,306.41,238.23
2016,5,6,12,45,16.5,292.5,1.4,15.0,308.0,266.89,207.86
2016,5,6,13,0,12.0,251.0,1.4,15.0,262.0,226.79,176.95
2016,5,6,13,15,7.0,202.0,1.4,15.0,208.5,179.23,139.72
2016,5,6,13,30,2.0,153.0,1.4,15.0,155.0,131.66,101.89
2016,5,6,13,45,3.5,165.5,1.4,15.0,168.5,144.18,112.23
2016,5,6,14,0,5.0,178.0,1.4,15.0,182.0,156.87,122.56
2016,5,6,14,15,2.5,160.0,1.3,15.0,162.0,138.59,107.9
2016,5,6,14,30,0.0,142.0,1.2,15.0,142.0,120.31,93.24
2016,5,6,14,45,0.0,113.0,1.2,15.0,113.0,94.9,72.82
2016,5,6,15,0,0.0,84.0,1.2,15.0,84.0,69.99,52.58
2016,5,6,15,15,0.0,117.5,1.1,15.0,117.5,98.87,76.5
2016,5,6,15,30,0.0,151.0,1.0,15.0,151.0,129.2,101.4
2016,5,6,15,45,0.0,100.5,0.95,15.0,100.5,83.99,64.53
2016,5,6,16,0,0.0,50.0,0.9,15.0,50.0,41.45,29.35
2016,5,6,16,15,0.0,34.0,0.85,14.5,34.0,28.13,18.3
2016,5,6,16,30,0.0,18.0,0.8,14.0,18.0,14.86,7.09
2016,5,6,16,45,0.0,23.0,0.8,14.0,23.0,18.98,10.68
2016,5,6,17,0,0.0,28.0,0.8,14.0,28.0,23.11,14.27
2016,5,6,17,15,0.0,23.5,0.75,14.0,23.5,19.37,11.09
2016,5,6,17,30,0.0,19.0,0.7,14.0,19.0,15.64,7.89
2016,5,6,17,45,0.0,15.0,0.7,14.0,15.0,12.34,5.0
2016,5,6,18,0,0.0,11.0,0.7,14.0,11.0,9.04,2.1
2016,5,6,18,15,0.0,7.5,0.7,13.5,7.5,6.15,0.0
2016,5,6,18,30,0.0,4.0,0.7,13.0,4.0,3.28,0.0
2016,5,6,18,45,0.0,2.0,0.75,12.5,2.0,1.64,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,11.0,2.5,2.13,0.0
2016,5,7,5,30,0.0,5.0,1.5,11.0,5.0,4.1,0.0
2016,5,7,5,45,0.0,12.0,1.6,11.5,12.0,9.86,2.87
2016,5,7,6,0,0.0,19.0,1.7,12.0,19.0,15.64,8.27
2016,5,7,6,15,0.0,28.0,1.75,12.0,28.0,23.08,15.15
2016,5,7,6,30,0.0,37.0,1.8,12.0,37.0,30.55,22.0
2016,5,7,6,45,0.0,46.5,1.85,12.5,46.5,38.44,29.09
2016,5,7,7,0,0.0,56.0,1.9,13.0,56.0,46.35,36.07
2016,5,7,7,15,0.0,77.0,1.95,13.0,77.0,63.84,51.54
2016,5,7,7,30,0.0,98.0,2.0,13.0,98.0,80.18,65.8
2016,5,7,7,45,123.5,163.5,2.05,13.5,230.5,117.75,98.22
2016,5,7,8,0,247.0,229.0,2.1,14.0,363.0,149.03,124.56
2016,5,7,8,15,127.5,212.5,2.1,14.0,282.0,157.79,121.79
2016,5,7,8,30,8.0,196.0,2.1,14.0,201.0,156.13,123.72
2016,5,7,8,45,4.0,163.5,2.15,14.5,166.0,133.27,104.75
2016,5,7,9,0,0.0,131.0,2.2,15.0,131.0,107.9,83.81
2016,5,7,9,15,0.0,120.0,2.15,15.0,120.0,99.39,76.69
2016,5,7,9,30,0.0,109.0,2.1,15.0,109.0,90.63,69.38
2016,5,7,9,45,0.0,113.0,2.1,15.0,113.0,93.99,72.0
2016,5,7,10,0,0.0,117.0,2.1,15.0,117.0,97.37,74.64
2016,5,7,10,15,0.0,94.0,2.05,15.0,94.0,78.49,59.13
2016,5,7,10,30,0.0,71.0,2.0,15.0,71.0,59.34,43.4
2016,5,7,10,45,0.0,93.0,2.0,15.5,93.0,77.76,58.32
2016,5,7,11,0,0.0,115.0,2.0,16.0,115.0,96.19,73.06
2016,5,7,11,15,1.0,132.0,1.95,16.0,133.5,111.3,85.19
2016,5,7,11,30,2.0,149.0,1.9,16.0,152.0,126.61,97.43
2016,5,7,11,45,1.0,103.0,1.9,16.5,104.5,87.24,65.56
2016,5,7,12,0,0.0,57.0,1.9,17.0,57.0,47.73,33.43
2016,5,7,12,15,4.0,127.0,1.85,17.0,131.5,110.45,84.31
2016,5,7,12,30,8.0,197.0,1.8,17.0,206.0,174.42,135.18
2016,5,7,12,45,7.0,187.0,1.75,17.0,194.5,165.31,127.83
2016,5,7,13,0,6.0,177.0,1.7,17.0,183.0,156.03,120.54
2016,5,7,13,15,3.0,145.5,1.65,17.0,148.5,126.01,96.66
2016,5,7,13,30,0.0,114.0,1.6,17.0,114.0,95.96,72.57
2016,5,7,13,45,0.0,113.0,1.6,17.0,113.0,95.07,71.98
2016,5,7,14,0,0.0,112.0,1.6,17.0,112.0,94.17,71.35
2016,5,7,14,15,1.5,138.0,1.55,17.0,139.0,118.22,90.91
2016,5,7,14,30,3.0,164.0,1.5,17.0,166.0,142.75,110.74
2016,5,7,14,45,13.0,217.0,1.5,17.0,226.5,201.02,157.6
2016,5,7,15,0,23.0,270.0,1.5,17.0,287.0,261.77,205.66
2016,5,7,15,15,28.0,263.5,1.45,16.5,283.0,279.26,220.01
2016,5,7,15,30,33.0,257.0,1.4,16.0,279.0,278.85,220.71
2016,5,7,15,45,16.5,202.5,1.4,16.0,213.5,193.37,153.25
2016,5,7,16,0,0.0,148.0,1.4,16.0,148.0,127.53,100.12
2016,5,7,16,15,0.0,93.5,1.35,15.5,93.5,78.02,59.91
2016,5,7,16,30,0.0,39.0,1.3,15.0,39.0,32.26,21.79
2016,5,7,16,45,0.0,39.0,1.3,15.0,39.0,32.24,21.89
2016,5,7,17,0,0.0,39.0,1.3,15.0,39.0,32.22,21.96
2016,5,7,17,15,0.0,33.0,1.2,14.5,33.0,27.23,17.8
2016,5,7,17,30,0.0,27.0,1.1,14.0,27.0,22.26,13.57
2016,5,7,17,45,0.0,21.5,1.05,14.0,21.5,17.7,9.62
2016,5,7,18,0,0.0,16.0,1.0,14.0,16.0,13.16,5.62
2016,5,7,18,15,0.0,11.0,0.95,13.5,11.0,9.03,1.99
2016,5,7,18,30,0.0,6.0,0.9,13.0,6.0,4.92,0.0
2016,5,7,18,45,0.0,3.0,0.9,13.0,3.0,2.46,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.0,11.5,5.0,4.27,0.0
2016,5,8,5,30,0.0,10.0,1.0,12.0,10.0,8.22,0.0
2016,5,8,5,45,0.0,23.0,1.05,12.5,23.0,18.97,10.75
2016,5,8,6,0,0.0,36.0,1.1,13.0,36.0,29.76,20.76
2016,5,8,6,15,0.0,51.5,1.15,13.0,51.5,42.33,32.31
2016,5,8,6,30,0.0,67.0,1.2,13.0,67.0,54.59,43.46
2016,5,8,6,45,0.0,84.0,1.25,13.5,84.0,67.84,55.19
2016,5,8,7,0,0.0,101.0,1.3,14.0,101.0,80.98,66.59
2016,5,8,7,15,0.0,107.5,1.25,14.0,107.5,86.54,71.28
2016,5,8,7,30,0.0,114.0,1.2,14.0,114.0,92.0,75.81
2016,5,8,7,45,29.5,169.5,1.2,14.5,186.0,125.94,104.74
2016,5,8,8,0,59.0,225.0,1.2,15.0,258.0,159.71,132.85
2016,5,8,8,15,38.5,224.0,1.15,15.0,246.0,165.66,130.09
2016,5,8,8,30,18.0,223.0,1.1,15.0,234.0,176.45,138.76
2016,5,8,8,45,19.0,238.5,1.1,15.5,251.0,191.2,149.8
2016,5,8,9,0,20.0,254.0,1.1,16.0,268.0,206.15,160.99
2016,5,8,9,15,27.0,282.5,1.1,16.0,302.5,226.94,176.84
2016,5,8,9,30,34.0,311.0,1.1,16.0,337.0,255.42,198.65
2016,5,8,9,45,20.0,248.0,1.15,16.0,263.5,210.48,163.76
2016,5,8,10,0,6.0,185.0,1.2,16.0,190.0,155.61,120.66
2016,5,8,10,15,8.0,209.0,1.2,16.0,216.5,177.03,137.66
2016,5,8,10,30,10.0,233.0,1.2,16.0,243.0,198.91,154.68
2016,5,8,10,45,22.5,305.0,1.3,16.5,326.5,269.47,209.09
2016,5,8,11,0,35.0,377.0,1.4,17.0,410.0,342.15,263.67
2016,5,8,11,15,64.5,416.0,1.45,17.0,476.0,402.65,309.03
2016,5,8,11,30,94.0,455.0,1.5,17.0,542.0,466.79,356.49
2016,5,8,11,45,99.0,453.0,1.6,17.5,545.5,477.77,363.99
2016,5,8,12,0,104.0,451.0,1.7,18.0,549.0,488.52,371.69
2016,5,8,12,15,476.5,303.0,1.75,18.0,748.5,724.82,550.23
2016,5,8,12,30,849.0,155.0,1.8,18.0,948.0,925.86,690.55
2016,5,8,12,45,857.5,147.5,1.9,18.0,940.5,949.73,705.47
2016,5,8,13,0,866.0,140.0,2.0,18.0,933.0,970.28,720.29
2016,5,8,13,15,862.0,139.0,2.05,18.0,916.0,981.37,728.44
2016,5,8,13,30,858.0,138.0,2.1,18.0,899.0,988.76,734.38
2016,5,8,13,45,852.0,136.5,2.15,18.0,874.5,989.99,736.44
2016,5,8,14,0,846.0,135.0,2.2,18.0,850.0,987.49,736.24
2016,5,8,14,15,837.5,133.0,2.25,17.5,819.0,991.49,741.91
2016,5,8,14,30,829.0,131.0,2.3,17.0,788.0,978.49,736.32
2016,5,8,14,45,823.5,125.5,2.35,17.0,752.5,960.98,726.55
2016,5,8,15,0,818.0,120.0,2.4,17.0,717.0,939.92,714.43
2016,5,8,15,15,804.0,117.0,2.4,17.0,675.0,910.26,695.96
2016,5,8,15,30,790.0,114.0,2.4,17.0,633.0,877.72,675.48
2016,5,8,15,45,773.0,110.0,2.45,17.0,587.0,838.72,650.73
2016,5,8,16,0,756.0,106.0,2.5,17.0,541.0,797.48,624.07
2016,5,8,16,15,731.5,102.0,2.5,16.5,492.0,752.11,594.76
2016,5,8,16,30,707.0,98.0,2.5,16.0,443.0,701.65,561.07
2016,5,8,16,45,678.5,91.5,2.5,16.0,393.0,644.45,520.48
2016,5,8,17,0,650.0,85.0,2.5,16.0,343.0,587.28,478.28
2016,5,8,17,15,606.0,79.0,2.5,15.5,292.0,520.78,427.43
2016,5,8,17,30,562.0,73.0,2.5,15.0,241.0,456.51,376.39
2016,5,8,17,45,505.0,64.0,2.5,14.5,193.0,384.18,316.78
2016,5,8,18,0,448.0,55.0,2.5,14.0,145.0,316.51,258.7
2016,5,8,18,15,353.0,44.5,2.35,13.5,102.5,235.04,187.65
2016,5,8,18,30,258.0,34.0,2.2,13.0,60.0,161.76,121.03
2016,5,8,18,45,129.0,17.0,2.1,13.0,30.0,74.59,16.33
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,11.95,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,21.88,9.24
2016,5,9,5,45,208.5,43.5,2.05,10.5,73.5,33.25,23.3
2016,5,9,6,0,312.0,59.0,2.1,11.0,112.0,44.75,34.27
2016,5,9,6,15,387.5,70.5,2.05,11.0,159.0,53.01,42.14
2016,5,9,6,30,463.0,82.0,2.0,11.0,206.0,61.11,49.65
2016,5,9,6,45,231.5,82.5,2.0,11.5,144.5,62.08,50.47
2016,5,9,7,0,0.0,83.0,2.0,12.0,83.0,67.92,55.5
2016,5,9,7,15,0.0,103.5,1.95,12.0,103.5,83.68,69.35
2016,5,9,7,30,0.0,124.0,1.9,12.0,124.0,99.22,82.8
2016,5,9,7,45,0.0,130.0,1.9,12.5,130.0,104.29,86.76
2016,5,9,8,0,0.0,136.0,1.9,13.0,136.0,109.26,90.61
2016,5,9,8,15,4.0,166.5,1.85,13.0,169.5,132.65,105.51
2016,5,9,8,30,8.0,197.0,1.8,13.0,203.0,156.91,124.77
2016,5,9,8,45,12.0,219.5,1.75,13.5,228.5,176.27,139.64
2016,5,9,9,0,16.0,242.0,1.7,14.0,254.0,196.4,155.04
2016,5,9,9,15,31.5,285.5,1.7,14.0,309.5,230.41,181.38
2016,5,9,9,30,47.0,329.0,1.7,14.0,365.0,273.03,214.39
2016,5,9,9,45,38.0,328.0,1.7,14.5,358.5,275.57,215.89
2016,5,9,10,0,29.0,327.0,1.7,15.0,352.0,276.54,216.19
2016,5,9,10,15,66.0,376.5,1.65,15.0,434.0,340.39,265.23
2016,5,9,10,30,103.0,426.0,1.6,15.0,516.0,409.51,317.26
2016,5,9,10,45,106.0,433.0,1.6,15.5,527.5,427.55,329.86
2016,5,9,11,0,109.0,440.0,1.6,16.0,539.0,445.65,342.67
2016,5,9,11,15,109.0,446.0,1.6,16.0,546.5,460.71,353.73
2016,5,9,11,30,109.0,452.0,1.6,16.0,554.0,475.5,364.54
2016,5,9,11,45,509.0,290.0,1.65,16.5,767.5,694.85,531.45
2016,5,9,12,0,909.0,128.0,1.7,17.0,981.0,898.2,673.7
2016,5,9,12,15,908.5,128.0,1.75,17.0,979.0,927.94,691.77
2016,5,9,12,30,908.0,128.0,1.8,17.0,977.0,954.38,709.66
2016,5,9,12,45,904.5,128.0,1.85,17.5,966.5,974.59,722.18
2016,5,9,13,0,901.0,128.0,1.9,18.0,956.0,991.15,732.41
2016,5,9,13,15,897.5,127.0,1.9,18.0,938.5,1003.01,740.44
2016,5,9,13,30,894.0,126.0,1.9,18.0,921.0,1011.06,746.16
2016,5,9,13,45,888.0,125.0,1.95,18.0,896.0,1012.81,748.63
2016,5,9,14,0,882.0,124.0,2.0,18.0,871.0,1010.73,748.79
2016,5,9,14,15,874.0,122.5,2.0,17.5,840.0,1002.37,745.79
2016,5,9,14,30,866.0,121.0,2.0,17.0,809.0,990.3,740.51
2016,5,9,14,45,856.5,118.5,2.05,17.0,772.0,972.12,730.51
2016,5,9,15,0,847.0,116.0,2.1,17.0,735.0,961.95,725.96
2016,5,9,15,15,833.0,113.0,2.1,17.0,692.5,931.8,707.35
2016,5,9,15,30,819.0,110.0,2.1,17.0,650.0,898.66,686.82
2016,5,9,15,45,801.5,106.5,2.1,17.0,603.5,859.09,661.68
2016,5,9,16,0,784.0,103.0,2.1,17.0,557.0,817.22,634.68
2016,5,9,16,15,760.5,99.5,2.1,16.5,507.0,768.35,603.41
2016,5,9,16,30,737.0,96.0,2.1,16.0,457.0,722.07,573.35
2016,5,9,16,45,702.5,91.5,2.15,16.0,405.0,661.65,531.27
2016,5,9,17,0,668.0,87.0,2.2,16.0,353.0,601.63,487.71
2016,5,9,17,15,623.5,81.0,2.2,15.5,301.5,534.02,436.52
2016,5,9,17,30,579.0,75.0,2.2,15.0,250.0,468.61,385.03
2016,5,9,17,45,508.5,67.5,2.25,14.5,200.0,389.45,320.41
2016,5,9,18,0,438.0,60.0,2.3,14.0,150.0,316.1,258.11
2016,5,9,18,15,340.5,48.5,2.25,13.5,106.5,230.11,183.81
2016,5,9,18,30,243.0,37.0,2.2,13.0,63.0,159.25,119.79
2016,5,9,18,45,121.5,18.5,2.2,12.5,31.5,74.4,22.78
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,69.0,13.5,1.65,10.5,18.5,11.52,0.0
2016,5,10,5,30,138.0,27.0,1.7,11.0,37.0,20.86,9.18
2016,5,10,5,45,250.0,40.5,1.75,11.5,76.5,31.14,21.45
2016,5,10,6,0,362.0,54.0,1.8,12.0,116.0,41.32,31.13
2016,5,10,6,15,435.5,64.0,1.7,12.0,163.5,50.41,39.68
2016,5,10,6,30,509.0,74.0,1.6,12.0,211.0,57.27,46.03
2016,5,10,6,45,254.5,82.5,1.55,12.5,151.0,58.81,47.34
2016,5,10,7,0,0.0,91.0,1.5,13.0,91.0,73.86,60.55
2016,5,10,7,15,3.5,122.0,1.35,13.5,124.0,96.95,80.56
2016,5,10,7,30,7.0,153.0,1.2,14.0,157.0,119.42,99.61
2016,5,10,7,45,20.0,182.5,1.05,14.5,193.5,140.55,117.11
2016,5,10,8,0,33.0,212.0,0.9,15.0,230.0,152.23,126.27
2016,5,10,8,15,70.5,248.0,0.8,15.5,291.5,182.0,141.68
2016,5,10,8,30,108.0,284.0,0.7,16.0,353.0,218.49,167.11
2016,5,10,8,45,261.5,282.0,0.65,16.5,463.5,246.67,181.72
2016,5,10,9,0,415.0,280.0,0.6,17.0,574.0,302.86,220.2
2016,5,10,9,15,627.0,204.5,0.6,17.5,676.0,349.29,252.31
2016,5,10,9,30,839.0,129.0,0.6,18.0,778.0,418.71,304.51
2016,5,10,9,45,837.0,137.5,0.6,18.5,809.0,476.33,351.13
2016,5,10,10,0,835.0,146.0,0.6,19.0,840.0,532.43,394.86
2016,5,10,10,15,842.5,147.5,0.65,19.5,867.5,586.41,435.87
2016,5,10,10,30,850.0,149.0,0.7,20.0,895.0,639.35,474.78
2016,5,10,10,45,858.5,148.5,0.8,20.5,916.0,685.48,508.56
2016,5,10,11,0,867.0,148.0,0.9,21.0,937.0,733.36,542.63
2016,5,10,11,15,870.0,149.0,0.95,21.0,950.0,776.66,573.2
2016,5,10,11,30,873.0,150.0,1.0,21.0,963.0,817.65,601.0
2016,5,10,11,45,878.0,148.0,1.1,21.5,969.5,855.34,625.23
2016,5,10,12,0,883.0,146.0,1.2,22.0,976.0,890.44,647.67
2016,5,10,12,15,882.5,146.0,1.3,22.0,974.0,919.65,667.52
2016,5,10,12,30,882.0,146.0,1.4,22.0,972.0,945.67,685.42
2016,5,10,12,45,887.0,141.0,1.5,22.0,964.0,968.99,701.68
2016,5,10,13,0,892.0,136.0,1.6,22.0,956.0,988.86,715.86
2016,5,10,13,15,888.5,135.0,1.7,22.0,938.5,1000.72,725.07
2016,5,10,13,30,885.0,134.0,1.8,22.0,921.0,1008.81,732.06
2016,5,10,13,45,881.5,131.0,1.9,22.0,897.0,1011.12,735.52
2016,5,10,14,0,878.0,128.0,2.0,22.0,873.0,1009.57,736.66
2016,5,10,14,15,870.0,126.5,2.05,22.0,842.0,1001.28,732.97
2016,5,10,14,30,862.0,125.0,2.1,22.0,811.0,989.31,727.04
2016,5,10,14,45,854.0,121.5,2.2,22.0,774.5,983.65,725.92
2016,5,10,15,0,846.0,118.0,2.3,22.0,738.0,962.03,714.27
2016,5,10,15,15,832.5,115.0,2.35,21.5,695.5,932.4,698.21
2016,5,10,15,30,819.0,112.0,2.4,21.0,653.0,899.78,679.97
2016,5,10,15,45,804.0,107.5,2.45,21.0,607.0,861.35,656.21
2016,5,10,16,0,789.0,103.0,2.5,21.0,561.0,820.48,630.44
2016,5,10,16,15,765.5,99.0,2.55,20.5,511.0,770.95,599.25
2016,5,10,16,30,742.0,95.0,2.6,20.0,461.0,720.1,566.35
2016,5,10,16,45,713.5,89.5,2.65,19.5,409.5,666.61,530.55
2016,5,10,17,0,685.0,84.0,2.7,19.0,358.0,609.3,490.28
2016,5,10,17,15,641.5,78.0,2.65,18.0,306.0,541.72,440.04
2016,5,10,17,30,598.0,72.0,2.6,17.0,254.0,476.25,389.34
2016,5,10,17,45,537.5,64.0,2.6,16.5,204.5,401.44,328.37
2016,5,10,18,0,477.0,56.0,2.6,16.0,155.0,331.52,269.03
2016,5,10,18,15,382.0,45.5,2.5,15.5,110.5,248.61,197.43
2016,5,10,18,30,287.0,35.0,2.4,15.0,66.0,175.86,132.05
2016,5,10,18,45,143.5,17.5,2.3,14.5,33.0,83.93,31.85
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,106.5,13.0,1.9,10.5,21.0,11.1,0.0
2016,5,11,5,30,213.0,26.0,2.0,11.0,42.0,21.34,10.07
2016,5,11,5,45,321.5,37.5,2.1,11.5,82.5,30.43,20.89
2016,5,11,6,0,430.0,49.0,2.2,12.0,123.0,39.34,29.4
2016,5,11,6,15,501.5,57.0,2.1,12.5,172.0,44.96,34.74
2016,5,11,6,30,573.0,65.0,2.0,13.0,221.0,50.5,39.8
2016,5,11,6,45,288.0,94.0,1.95,13.5,172.5,66.95,54.4
2016,5,11,7,0,3.0,123.0,1.9,14.0,124.0,96.44,80.21
2016,5,11,7,15,6.5,140.0,1.85,14.0,143.0,109.37,91.25
2016,5,11,7,30,10.0,157.0,1.8,14.0,162.0,122.2,102.08
2016,5,11,7,45,16.5,180.0,1.75,14.5,189.0,138.93,115.9
2016,5,11,8,0,23.0,203.0,1.7,15.0,216.0,155.47,129.33
2016,5,11,8,15,75.5,245.5,1.65,15.5,292.5,181.0,141.21
2016,5,11,8,30,128.0,288.0,1.6,16.0,369.0,216.13,165.23
2016,5,11,8,45,159.0,309.5,1.55,16.5,418.0,250.21,189.94
2016,5,11,9,0,190.0,331.0,1.5,17.0,467.0,288.48,218.61
2016,5,11,9,15,306.5,320.5,1.45,17.0,552.5,331.67,249.71
2016,5,11,9,30,423.0,310.0,1.4,17.0,638.0,390.2,293.95
2016,5,11,9,45,457.0,311.5,1.4,17.5,680.0,437.94,331.16
2016,5,11,10,0,491.0,313.0,1.4,18.0,722.0,488.75,370.06
2016,5,11,10,15,526.5,315.5,1.4,18.0,766.5,543.92,412.0
2016,5,11,10,30,562.0,318.0,1.4,18.0,811.0,601.75,454.97
2016,5,11,10,45,526.0,342.5,1.45,18.5,812.0,632.89,476.98
2016,5,11,11,0,490.0,367.0,1.5,19.0,813.0,659.87,495.5
2016,5,11,11,15,695.0,252.0,1.55,19.0,895.5,745.15,559.67
2016,5,11,11,30,900.0,137.0,1.6,19.0,978.0,827.09,619.53
2016,5,11,11,45,903.5,136.0,1.65,19.5,983.5,865.1,643.29
2016,5,11,12,0,907.0,135.0,1.7,20.0,989.0,900.37,665.5
2016,5,11,12,15,906.5,134.5,1.75,20.0,986.5,929.64,684.96
2016,5,11,12,30,906.0,134.0,1.8,20.0,984.0,955.62,702.34
2016,5,11,12,45,910.0,129.5,1.9,20.0,975.0,978.69,718.53
2016,5,11,13,0,914.0,125.0,2.0,20.0,966.0,998.2,732.53
2016,5,11,13,15,910.0,124.0,2.05,20.0,948.5,1009.69,740.86
2016,5,11,13,30,906.0,123.0,2.1,20.0,931.0,1017.31,746.9
2016,5,11,13,45,901.5,121.0,2.15,20.0,906.0,1019.56,749.64
2016,5,11,14,0,897.0,119.0,2.2,20.0,881.0,1017.91,750.03
2016,5,11,14,15,889.0,117.0,2.2,20.0,849.5,1008.94,745.24
2016,5,11,14,30,881.0,115.0,2.2,20.0,818.0,996.2,738.17
2016,5,11,14,45,870.0,113.5,2.2,20.0,780.5,977.45,727.27
2016,5,11,15,0,859.0,112.0,2.2,20.0,743.0,955.27,714.2
2016,5,11,15,15,845.5,109.0,2.15,19.5,700.0,936.57,704.35
2016,5,11,15,30,832.0,106.0,2.1,19.0,657.0,903.7,684.86
2016,5,11,15,45,814.0,103.0,2.1,19.0,610.0,864.02,659.88
2016,5,11,16,0,796.0,100.0,2.1,19.0,563.0,822.05,633.06
2016,5,11,16,15,773.0,96.0,2.05,18.5,513.0,772.79,601.44
2016,5,11,16,30,750.0,92.0,2.0,18.0,463.0,722.17,568.23
2016,5,11,16,45,720.0,87.0,1.95,18.0,411.5,667.57,530.28
2016,5,11,17,0,690.0,82.0,1.9,18.0,360.0,609.62,488.6
2016,5,11,17,15,647.0,76.5,1.8,17.5,308.0,542.85,438.39
2016,5,11,17,30,604.0,71.0,1.7,17.0,256.0,478.13,387.94
2016,5,11,17,45,544.5,63.0,1.65,16.5,206.5,403.71,328.0
2016,5,11,18,0,485.0,55.0,1.6,16.0,157.0,334.07,269.57
2016,5,11,18,15,392.0,45.0,1.55,15.0,112.5,252.31,200.02
2016,5,11,18,30,299.0,35.0,1.5,14.0,68.0,180.41,136.14
2016,5,11,18,45,149.5,17.5,1.45,13.5,34.0,86.33,37.88
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.0,2.25,10.0,20.0,11.95,0.0
2016,5,12,5,30,142.0,28.0,2.4,10.0,40.0,21.61,10.78
2016,5,12,5,45,238.0,43.5,2.55,10.5,78.5,33.3,23.54
2016,5,12,6,0,334.0,59.0,2.7,11.0,117.0,44.79,34.4
2016,5,12,6,15,167.0,74.0,2.7,11.5,103.0,55.66,44.47
2016,5,12,6,30,0.0,89.0,2.7,12.0,89.0,70.44,57.81
2016,5,12,6,45,4.5,108.0,2.75,12.5,110.0,84.9,70.59
2016,5,12,7,0,9.0,127.0,2.8,13.0,131.0,99.26,83.02
2016,5,12,7,15,81.0,161.0,2.75,13.0,198.5,118.99,100.1
2016,5,12,7,30,153.0,195.0,2.7,13.0,266.0,135.7,114.3
2016,5,12,7,45,157.5,219.0,2.65,13.5,299.0,149.71,125.77
2016,5,12,8,0,162.0,243.0,2.6,14.0,332.0,163.2,136.62
2016,5,12,8,15,249.0,253.0,2.55,14.5,404.5,181.39,136.83
2016,5,12,8,30,336.0,263.0,2.5,15.0,477.0,221.48,161.59
2016,5,12,8,45,403.0,260.0,2.5,15.5,534.0,254.43,184.48
2016,5,12,9,0,470.0,257.0,2.5,16.0,591.0,301.11,220.68
2016,5,12,9,15,642.0,199.0,2.4,16.0,682.5,349.32,257.24
2016,5,12,9,30,814.0,141.0,2.3,16.0,774.0,417.69,311.73
2016,5,12,9,45,829.5,139.5,2.25,16.5,808.5,473.65,358.78
2016,5,12,10,0,845.0,138.0,2.2,17.0,843.0,529.87,404.53
2016,5,12,10,15,852.0,139.5,2.15,17.0,870.0,582.59,446.96
2016,5,12,10,30,859.0,141.0,2.1,17.0,897.0,634.08,487.14
2016,5,12,10,45,863.5,142.5,2.1,17.5,917.0,682.56,523.22
2016,5,12,11,0,868.0,144.0,2.1,18.0,937.0,729.22,556.91
2016,5,12,11,15,700.0,256.0,2.1,18.0,901.5,751.17,569.53
2016,5,12,11,30,532.0,368.0,2.1,18.0,866.0,750.48,565.73
2016,5,12,11,45,552.0,351.0,2.1,18.5,870.0,780.38,586.51
2016,5,12,12,0,572.0,334.0,2.1,19.0,874.0,808.85,605.79
2016,5,12,12,15,722.0,240.5,2.1,19.0,920.0,881.96,659.63
2016,5,12,12,30,872.0,147.0,2.1,19.0,966.0,935.12,695.41
2016,5,12,12,45,849.5,159.5,2.15,19.0,950.0,962.18,713.52
2016,5,12,13,0,827.0,172.0,2.2,19.0,934.0,972.76,721.11
2016,5,12,13,15,822.5,170.5,2.25,19.0,917.0,983.02,728.78
2016,5,12,13,30,818.0,169.0,2.3,19.0,900.0,989.57,734.13
2016,5,12,13,45,812.5,166.5,2.35,19.0,876.0,990.43,735.9
2016,5,12,14,0,807.0,164.0,2.4,19.0,852.0,987.56,735.4
2016,5,12,14,15,798.0,161.5,2.4,19.0,821.0,977.57,729.82
2016,5,12,14,30,789.0,159.0,2.4,19.0,790.0,964.02,722.04
2016,5,12,14,45,781.5,154.0,2.45,19.0,754.5,945.9,711.8
2016,5,12,15,0,774.0,149.0,2.5,19.0,719.0,924.42,699.33
2016,5,12,15,15,758.5,145.0,2.55,18.5,677.0,899.83,686.03
2016,5,12,15,30,743.0,141.0,2.6,18.0,635.0,865.91,666.14
2016,5,12,15,45,730.0,134.0,2.65,18.0,590.5,828.36,642.24
2016,5,12,16,0,717.0,127.0,2.7,18.0,546.0,788.49,616.38
2016,5,12,16,15,563.0,150.5,2.75,17.5,461.5,663.11,527.48
2016,5,12,16,30,409.0,174.0,2.8,17.0,377.0,538.95,434.27
2016,5,12,16,45,509.5,138.0,2.9,16.5,362.5,558.57,454.15
2016,5,12,17,0,610.0,102.0,3.0,16.0,348.0,575.22,470.1
2016,5,12,17,15,564.5,94.0,3.0,15.5,297.5,507.28,417.36
2016,5,12,17,30,519.0,86.0,3.0,15.0,247.0,441.75,365.12
2016,5,12,17,45,459.5,76.0,3.05,14.5,199.0,369.13,305.21
2016,5,12,18,0,400.0,66.0,3.1,14.0,151.0,298.14,244.62
2016,5,12,18,15,310.5,53.0,3.05,13.5,108.0,220.51,177.01
2016,5,12,18,30,221.0,40.0,3.0,13.0,65.0,152.73,116.37
2016,5,12,18,45,110.5,20.0,2.95,12.5,32.5,73.32,35.19
2016,5,12,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,10.0,8.5,7.26,0.0
2016,5,13,5,30,0.0,17.0,2.8,10.0,17.0,14.01,5.25
2016,5,13,5,45,0.0,33.0,2.95,10.5,33.0,27.2,18.24
2016,5,13,6,0,0.0,49.0,3.1,11.0,49.0,39.86,30.03
2016,5,13,6,15,0.0,68.5,3.1,11.0,68.5,54.92,43.91
2016,5,13,6,30,0.0,88.0,3.1,11.0,88.0,69.81,57.48
2016,5,13,6,45,3.0,107.0,3.15,11.5,108.5,84.27,70.31
2016,5,13,7,0,6.0,126.0,3.2,12.0,129.0,98.63,82.79
2016,5,13,7,15,8.5,143.0,3.15,12.0,147.5,111.53,93.93
2016,5,13,7,30,11.0,160.0,3.1,12.0,166.0,124.34,104.84
