Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,45,23.0,188.0,3.1,12.5,201.0,144.37,121.68
2016,5,13,8,0,35.0,216.0,3.1,13.0,236.0,154.7,129.92
2016,5,13,8,15,25.5,219.0,3.1,13.5,234.0,170.48,135.71
2016,5,13,8,30,16.0,222.0,3.1,14.0,232.0,175.68,139.37
2016,5,13,8,45,21.5,247.5,3.1,14.5,262.5,198.16,156.65
2016,5,13,9,0,27.0,273.0,3.1,15.0,293.0,214.5,168.94
2016,5,13,9,15,152.5,316.5,3.15,15.0,435.0,285.13,221.45
2016,5,13,9,30,278.0,360.0,3.2,15.0,577.0,372.56,288.12
2016,5,13,9,45,288.0,374.5,3.25,15.5,607.5,410.73,318.29
2016,5,13,10,0,298.0,389.0,3.3,16.0,638.0,449.91,348.9
2016,5,13,10,15,302.5,398.0,3.35,16.0,658.0,482.93,375.04
2016,5,13,10,30,307.0,407.0,3.4,16.0,678.0,515.96,400.83
2016,5,13,10,45,420.5,380.5,3.5,16.5,760.0,592.56,459.25
2016,5,13,11,0,534.0,354.0,3.6,17.0,842.0,678.4,523.52
2016,5,13,11,15,723.5,240.5,3.7,17.0,912.0,754.62,583.42
2016,5,13,11,30,913.0,127.0,3.8,17.0,982.0,826.87,639.15
2016,5,13,11,45,917.0,125.0,3.9,17.0,987.5,864.63,665.65
2016,5,13,12,0,921.0,123.0,4.0,17.0,993.0,899.61,690.36
2016,5,13,12,15,920.5,123.0,4.05,17.0,990.5,929.46,711.21
2016,5,13,12,30,920.0,123.0,4.1,17.0,988.0,955.99,729.8
2016,5,13,12,45,917.0,123.0,4.15,17.0,977.5,976.75,744.47
2016,5,13,13,0,914.0,123.0,4.2,17.0,967.0,993.84,756.74
2016,5,13,13,15,910.5,122.0,4.2,16.5,950.0,1005.75,766.73
2016,5,13,13,30,907.0,121.0,4.2,16.0,933.0,1013.81,774.27
2016,5,13,13,45,905.0,118.0,4.25,16.0,909.0,1017.48,777.82
2016,5,13,14,0,903.0,115.0,4.3,16.0,885.0,1017.22,778.84
2016,5,13,14,15,896.0,113.5,4.25,16.0,854.0,1009.7,774.42
2016,5,13,14,30,889.0,112.0,4.2,16.0,823.0,998.41,767.56
2016,5,13,14,45,883.0,108.0,4.2,16.0,787.0,981.73,757.41
2016,5,13,15,0,877.0,104.0,4.2,16.0,751.0,961.39,744.8
2016,5,13,15,15,864.5,102.0,4.15,15.5,709.0,933.67,728.14
2016,5,13,15,30,852.0,100.0,4.1,15.0,667.0,902.92,709.27
2016,5,13,15,45,841.0,95.0,4.05,15.0,621.5,876.55,692.15
2016,5,13,16,0,830.0,90.0,4.0,15.0,576.0,837.57,665.75
2016,5,13,16,15,809.0,87.0,3.9,14.5,526.5,790.19,633.92
2016,5,13,16,30,788.0,84.0,3.8,14.0,477.0,741.24,600.4
2016,5,13,16,45,766.0,78.5,3.75,14.0,426.0,687.37,561.56
2016,5,13,17,0,744.0,73.0,3.7,14.0,375.0,632.71,521.28
2016,5,13,17,15,705.0,68.0,3.6,13.5,323.0,566.88,470.42
2016,5,13,17,30,666.0,63.0,3.5,13.0,271.0,505.35,420.76
2016,5,13,17,45,613.0,56.5,3.45,12.5,220.5,433.55,360.92
2016,5,13,18,0,560.0,50.0,3.4,12.0,170.0,365.76,302.04
2016,5,13,18,15,470.5,42.0,3.2,11.5,124.0,284.07,229.81
2016,5,13,18,30,381.0,34.0,3.0,11.0,78.0,211.63,163.29
2016,5,13,18,45,234.0,22.0,2.85,11.0,45.0,121.34,65.91
2016,5,13,19,0,87.0,10.0,2.7,11.0,12.0,33.11,0.0
2016,5,13,19,15,43.5,5.0,2.7,10.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.0,2.1,11.5,7.0,5.97,0.0
2016,5,14,5,30,0.0,14.0,2.2,12.0,14.0,11.52,3.41
2016,5,14,5,45,0.0,26.0,2.35,12.5,26.0,21.45,13.11
2016,5,14,6,0,0.0,38.0,2.5,13.0,38.0,31.41,22.32
2016,5,14,6,15,0.0,52.5,2.5,13.0,52.5,43.3,33.22
2016,5,14,6,30,0.0,67.0,2.5,13.0,67.0,54.83,43.68
2016,5,14,6,45,0.0,82.0,2.55,13.5,82.0,66.64,54.11
2016,5,14,7,0,0.0,97.0,2.6,14.0,97.0,78.37,64.27
2016,5,14,7,15,0.5,122.0,2.5,14.0,122.5,97.1,80.55
2016,5,14,7,30,1.0,147.0,2.4,14.0,148.0,115.5,96.3
2016,5,14,7,45,0.5,136.5,2.3,14.5,137.0,109.11,90.21
2016,5,14,8,0,0.0,126.0,2.2,15.0,126.0,102.09,83.68
2016,5,14,8,15,1.5,152.5,2.1,15.5,154.0,122.52,96.27
2016,5,14,8,30,3.0,179.0,2.0,16.0,182.0,143.39,112.63
2016,5,14,8,45,13.5,223.0,1.95,16.5,233.5,179.16,140.33
2016,5,14,9,0,24.0,267.0,1.9,17.0,285.0,216.59,168.94
2016,5,14,9,15,89.0,321.0,1.9,17.0,390.5,272.71,210.78
2016,5,14,9,30,154.0,375.0,1.9,17.0,496.0,340.19,261.62
2016,5,14,9,45,156.5,392.5,1.9,17.5,520.0,369.36,283.67
2016,5,14,10,0,159.0,410.0,1.9,18.0,544.0,398.94,305.81
2016,5,14,10,15,265.5,400.0,1.95,18.0,631.5,463.76,354.96
2016,5,14,10,30,372.0,390.0,2.0,18.0,719.0,541.01,413.01
2016,5,14,10,45,194.5,348.5,2.05,18.5,521.0,419.16,322.13
2016,5,14,11,0,17.0,307.0,2.1,19.0,323.0,267.35,205.23
2016,5,14,11,15,172.5,375.0,2.15,19.0,536.5,451.46,347.37
2016,5,14,11,30,328.0,443.0,2.2,19.0,750.0,648.34,491.0
2016,5,14,11,45,403.5,419.0,2.25,19.0,799.0,709.2,534.58
2016,5,14,12,0,479.0,395.0,2.3,19.0,848.0,780.84,586.0
2016,5,14,12,15,467.0,394.5,2.35,19.0,835.5,792.56,594.03
2016,5,14,12,30,455.0,394.0,2.4,19.0,823.0,801.44,600.59
2016,5,14,12,45,470.5,372.5,2.45,19.0,812.0,814.03,610.66
2016,5,14,13,0,486.0,351.0,2.5,19.0,801.0,824.08,619.01
2016,5,14,13,15,683.5,242.0,2.55,19.0,861.5,925.74,694.61
2016,5,14,13,30,881.0,133.0,2.6,19.0,922.0,998.98,743.9
2016,5,14,13,45,874.5,132.0,2.65,19.0,897.5,1000.28,745.25
2016,5,14,14,0,868.0,131.0,2.7,19.0,873.0,997.8,744.95
2016,5,14,14,15,859.5,129.5,2.75,19.0,841.5,989.13,740.69
2016,5,14,14,30,851.0,128.0,2.8,19.0,810.0,976.84,734.14
2016,5,14,14,45,837.5,127.0,2.85,19.0,772.5,968.94,730.68
2016,5,14,15,0,824.0,126.0,2.9,19.0,735.0,945.23,716.53
2016,5,14,15,15,809.5,123.0,2.9,18.5,693.0,915.26,699.12
2016,5,14,15,30,795.0,120.0,2.9,18.0,651.0,882.4,679.59
2016,5,14,15,45,773.5,118.0,2.95,18.0,604.5,841.77,653.46
2016,5,14,16,0,752.0,116.0,3.0,18.0,558.0,803.81,628.92
2016,5,14,16,15,727.5,111.5,2.95,17.5,509.0,754.28,596.17
2016,5,14,16,30,703.0,107.0,2.9,17.0,460.0,703.67,562.04
2016,5,14,16,45,603.5,111.0,2.9,16.5,390.5,605.65,490.54
2016,5,14,17,0,504.0,115.0,2.9,16.0,321.0,505.56,414.19
2016,5,14,17,15,454.0,109.0,2.85,15.5,275.5,442.9,365.33
2016,5,14,17,30,404.0,103.0,2.8,15.0,230.0,383.58,317.39
2016,5,14,17,45,363.5,88.0,2.75,15.0,186.5,323.2,266.78
2016,5,14,18,0,323.0,73.0,2.7,15.0,143.0,266.17,217.48
2016,5,14,18,15,255.0,57.5,2.55,14.5,103.5,199.8,159.75
2016,5,14,18,30,187.0,42.0,2.4,14.0,64.0,140.76,107.23
2016,5,14,18,45,93.5,26.0,2.25,13.5,37.0,69.14,37.68
2016,5,14,19,0,0.0,10.0,2.1,13.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,2.1,13.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.5,15.5,2.2,11.5,23.0,12.06,0.0
2016,5,15,5,30,169.0,31.0,2.2,12.0,46.0,23.92,13.43
2016,5,15,5,45,275.5,43.5,2.25,12.5,86.0,33.4,23.57
2016,5,15,6,0,382.0,56.0,2.3,13.0,126.0,44.74,34.15
2016,5,15,6,15,452.5,65.5,2.15,13.5,174.0,51.32,40.3
2016,5,15,6,30,523.0,75.0,2.0,14.0,222.0,57.74,46.09
2016,5,15,6,45,426.5,103.5,1.85,14.5,239.5,74.58,60.91
2016,5,15,7,0,330.0,132.0,1.7,15.0,257.0,95.17,78.73
2016,5,15,7,15,283.0,161.5,1.65,15.5,280.0,112.49,93.37
2016,5,15,7,30,236.0,191.0,1.6,16.0,303.0,128.78,106.85
2016,5,15,7,45,217.0,217.0,1.55,16.5,328.5,149.67,124.01
2016,5,15,8,0,198.0,243.0,1.5,17.0,354.0,163.89,135.26
2016,5,15,8,15,500.0,176.5,1.5,17.0,489.0,145.28,98.22
2016,5,15,8,30,802.0,110.0,1.5,17.0,624.0,181.42,108.05
2016,5,15,8,45,819.5,111.5,1.5,17.5,668.5,238.75,152.95
2016,5,15,9,0,837.0,113.0,1.5,18.0,713.0,297.62,202.79
2016,5,15,9,15,849.0,115.0,1.55,18.5,752.0,360.97,257.09
2016,5,15,9,30,861.0,117.0,1.6,19.0,791.0,419.09,306.68
2016,5,15,9,45,882.5,111.5,1.65,19.5,828.0,475.79,353.91
2016,5,15,10,0,904.0,106.0,1.7,20.0,865.0,533.05,400.14
2016,5,15,10,15,910.5,107.5,1.85,20.0,892.5,587.96,444.5
2016,5,15,10,30,917.0,109.0,2.0,20.0,920.0,641.53,486.72
2016,5,15,10,45,921.0,110.0,2.15,20.0,940.0,691.51,525.38
2016,5,15,11,0,925.0,111.0,2.3,20.0,960.0,739.45,561.78
2016,5,15,11,15,927.5,112.0,2.4,20.0,973.0,784.07,594.65
2016,5,15,11,30,930.0,113.0,2.5,20.0,986.0,826.17,623.74
2016,5,15,11,45,930.0,114.0,2.7,20.5,991.0,863.56,648.98
2016,5,15,12,0,930.0,115.0,2.9,21.0,996.0,897.95,672.08
2016,5,15,12,15,930.0,114.5,2.95,21.0,993.5,927.84,692.33
2016,5,15,12,30,930.0,114.0,3.0,21.0,991.0,954.4,710.38
2016,5,15,12,45,932.0,111.0,3.15,21.0,982.5,976.99,726.63
2016,5,15,13,0,934.0,108.0,3.3,21.0,974.0,995.96,740.59
2016,5,15,13,15,931.0,107.5,3.35,20.5,956.5,1008.83,751.3
2016,5,15,13,30,928.0,107.0,3.4,20.0,939.0,1017.82,759.64
2016,5,15,13,45,921.5,106.5,3.5,20.0,914.5,1019.5,762.21
2016,5,15,14,0,915.0,106.0,3.6,20.0,890.0,1017.25,762.33
2016,5,15,14,15,908.0,104.5,3.65,20.0,858.5,1009.6,758.61
2016,5,15,14,30,901.0,103.0,3.7,20.0,827.0,998.14,752.46
2016,5,15,14,45,891.5,101.0,3.75,20.0,790.0,980.03,741.9
2016,5,15,15,0,882.0,99.0,3.8,20.0,753.0,958.39,729.01
2016,5,15,15,15,869.5,97.0,3.85,19.5,711.0,930.59,713.24
2016,5,15,15,30,857.0,95.0,3.9,19.0,669.0,899.76,695.22
2016,5,15,15,45,839.0,93.0,4.0,19.0,622.0,861.23,670.49
2016,5,15,16,0,821.0,91.0,4.1,19.0,575.0,829.08,650.08
2016,5,15,16,15,799.5,87.5,4.1,18.5,525.5,781.11,618.56
2016,5,15,16,30,778.0,84.0,4.1,18.0,476.0,731.65,585.37
2016,5,15,16,45,745.5,81.0,4.1,17.5,423.5,673.36,544.71
2016,5,15,17,0,713.0,78.0,4.1,17.0,371.0,615.11,502.89
2016,5,15,17,15,673.0,73.0,4.0,16.5,319.5,553.1,454.91
2016,5,15,17,30,633.0,68.0,3.9,16.0,268.0,489.98,404.41
2016,5,15,17,45,569.5,62.0,3.85,15.5,217.5,414.59,342.15
2016,5,15,18,0,506.0,56.0,3.8,15.0,167.0,344.23,281.87
2016,5,15,18,15,417.0,46.5,3.7,14.5,122.0,264.0,211.91
2016,5,15,18,30,328.0,37.0,3.6,14.0,77.0,193.01,148.18
2016,5,15,18,45,192.5,24.0,3.5,13.5,44.5,107.75,63.77
2016,5,15,19,0,57.0,11.0,3.4,13.0,12.0,25.45,0.0
2016,5,15,19,15,28.5,5.5,3.4,13.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,90.0,15.5,2.0,11.5,23.5,12.06,0.0
2016,5,16,5,30,180.0,31.0,2.0,12.0,47.0,23.94,13.68
2016,5,16,5,45,276.5,44.0,2.05,12.5,86.5,33.76,23.93
2016,5,16,6,0,373.0,57.0,2.1,13.0,126.0,43.46,33.05
2016,5,16,6,15,442.0,66.5,2.05,13.5,173.0,51.99,40.91
2016,5,16,6,30,511.0,76.0,2.0,14.0,220.0,58.36,46.65
2016,5,16,6,45,561.5,82.5,2.0,14.5,270.5,62.06,49.83
2016,5,16,7,0,612.0,89.0,2.0,15.0,321.0,65.68,52.82
2016,5,16,7,15,647.5,94.5,2.0,15.5,372.0,68.31,54.86
2016,5,16,7,30,683.0,100.0,2.0,16.0,423.0,70.83,56.76
2016,5,16,7,45,714.0,103.0,2.05,16.5,473.5,71.52,57.04
2016,5,16,8,0,745.0,106.0,2.1,17.0,524.0,79.2,63.36
2016,5,16,8,15,765.5,109.5,2.1,17.5,571.0,125.16,73.66
2016,5,16,8,30,786.0,113.0,2.1,18.0,618.0,181.25,108.4
2016,5,16,8,45,804.5,114.5,2.1,18.5,662.5,237.73,152.52
2016,5,16,9,0,823.0,116.0,2.1,19.0,707.0,295.9,201.77
2016,5,16,9,15,835.0,118.0,2.1,19.5,745.5,353.81,251.91
2016,5,16,9,30,847.0,120.0,2.1,20.0,784.0,415.51,304.21
2016,5,16,9,45,866.0,116.0,2.1,20.5,820.0,471.43,350.81
2016,5,16,10,0,885.0,112.0,2.1,21.0,856.0,527.72,396.28
2016,5,16,10,15,891.5,113.5,2.1,21.0,883.0,581.62,439.3
2016,5,16,10,30,898.0,115.0,2.1,21.0,910.0,634.2,480.04
2016,5,16,10,45,903.0,115.5,2.15,21.5,930.5,683.5,516.59
2016,5,16,11,0,908.0,116.0,2.2,22.0,951.0,730.9,550.75
2016,5,16,11,15,911.0,117.0,2.25,22.0,964.0,775.16,582.95
2016,5,16,11,30,914.0,118.0,2.3,22.0,977.0,816.99,611.31
2016,5,16,11,45,916.0,118.0,2.35,22.5,982.5,854.57,635.36
2016,5,16,12,0,918.0,118.0,2.4,23.0,988.0,889.31,657.34
2016,5,16,12,15,917.5,117.5,2.45,23.0,986.0,918.43,676.78
2016,5,16,12,30,917.0,117.0,2.5,23.0,984.0,944.24,694.1
2016,5,16,12,45,916.5,116.0,2.6,23.0,974.5,966.15,709.38
2016,5,16,13,0,916.0,115.0,2.7,23.0,965.0,984.47,722.43
2016,5,16,13,15,912.5,114.5,2.75,23.0,948.0,996.72,731.2
2016,5,16,13,30,909.0,114.0,2.8,23.0,931.0,1005.16,737.65
2016,5,16,13,45,905.5,111.5,2.85,23.0,907.0,1007.74,740.45
2016,5,16,14,0,902.0,109.0,2.9,23.0,883.0,1006.43,740.88
2016,5,16,14,15,894.5,108.0,2.9,22.5,852.0,998.9,738.38
2016,5,16,14,30,887.0,107.0,2.9,22.0,821.0,987.64,733.57
2016,5,16,14,45,875.0,106.0,2.95,22.0,783.5,968.42,722.58
2016,5,16,15,0,863.0,105.0,3.0,22.0,746.0,945.83,709.4
2016,5,16,15,15,850.0,103.0,3.0,21.5,704.5,918.03,693.64
2016,5,16,15,30,837.0,101.0,3.0,21.0,663.0,897.08,682.53
2016,5,16,15,45,815.0,100.0,3.05,21.0,615.5,856.33,656.57
2016,5,16,16,0,793.0,99.0,3.1,21.0,568.0,813.5,628.95
2016,5,16,16,15,770.5,95.5,3.1,20.5,519.0,765.66,598.18
2016,5,16,16,30,748.0,92.0,3.1,20.0,470.0,716.44,565.76
2016,5,16,16,45,715.0,88.5,3.1,20.0,418.5,661.59,527.34
2016,5,16,17,0,682.0,85.0,3.1,20.0,367.0,603.87,485.22
2016,5,16,17,15,640.0,79.5,3.05,19.0,315.5,538.48,436.65
2016,5,16,17,30,598.0,74.0,3.0,18.0,264.0,475.04,387.62
2016,5,16,17,45,537.0,67.0,2.95,17.5,214.5,401.57,327.85
2016,5,16,18,0,476.0,60.0,2.9,17.0,165.0,332.92,269.88
2016,5,16,18,15,387.5,50.0,2.85,16.0,121.0,253.94,202.41
2016,5,16,18,30,299.0,40.0,2.8,15.0,77.0,184.09,140.91
2016,5,16,18,45,172.0,26.0,2.75,14.5,45.0,103.85,63.42
2016,5,16,19,0,45.0,12.0,2.7,14.0,13.0,22.91,0.0
2016,5,16,19,15,22.5,6.0,2.65,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,132.5,14.5,1.85,13.5,26.5,11.71,0.0
2016,5,17,5,30,265.0,29.0,1.9,14.0,53.0,23.74,13.58
2016,5,17,5,45,370.0,39.0,1.95,14.5,95.5,31.51,21.81
2016,5,17,6,0,475.0,49.0,2.0,15.0,138.0,39.18,29.02
2016,5,17,6,15,541.5,56.5,2.0,15.5,187.5,44.47,33.93
2016,5,17,6,30,608.0,64.0,2.0,16.0,237.0,49.66,38.58
2016,5,17,6,45,656.5,68.5,2.05,17.0,289.5,52.36,40.79
2016,5,17,7,0,705.0,73.0,2.1,18.0,342.0,59.99,47.21
2016,5,17,7,15,737.5,77.5,2.15,18.5,394.5,62.67,49.29
2016,5,17,7,30,770.0,82.0,2.2,19.0,447.0,65.27,51.26
2016,5,17,7,45,795.5,85.0,2.3,19.5,498.5,66.59,52.12
2016,5,17,8,0,821.0,88.0,2.4,20.0,550.0,67.87,52.92
2016,5,17,8,15,839.0,91.0,2.4,20.5,598.0,117.24,64.14
2016,5,17,8,30,857.0,94.0,2.4,21.0,646.0,184.66,106.91
2016,5,17,8,45,871.5,96.0,2.45,21.5,690.5,244.06,153.07
2016,5,17,9,0,886.0,98.0,2.5,22.0,735.0,304.47,204.12
2016,5,17,9,15,896.5,100.0,2.45,22.5,774.5,364.39,255.77
2016,5,17,9,30,907.0,102.0,2.4,23.0,814.0,424.37,306.72
2016,5,17,9,45,915.0,103.5,2.4,23.5,848.0,482.68,355.14
2016,5,17,10,0,923.0,105.0,2.4,24.0,882.0,540.25,401.35
2016,5,17,10,15,929.0,106.0,2.35,24.0,909.0,595.36,444.83
2016,5,17,10,30,935.0,107.0,2.3,24.0,936.0,649.01,485.83
2016,5,17,10,45,938.5,108.5,2.3,24.5,956.0,699.8,522.76
2016,5,17,11,0,942.0,110.0,2.3,25.0,976.0,748.47,557.06
2016,5,17,11,15,944.0,110.5,2.25,25.0,988.5,792.91,588.11
2016,5,17,11,30,946.0,111.0,2.2,25.0,1001.0,834.74,615.17
2016,5,17,11,45,946.0,111.5,2.15,25.5,1005.5,872.16,637.77
2016,5,17,12,0,946.0,112.0,2.1,26.0,1010.0,906.53,658.08
2016,5,17,12,15,945.0,111.5,2.05,26.0,1007.0,935.91,676.27
2016,5,17,12,30,944.0,111.0,2.0,26.0,1004.0,961.87,692.2
2016,5,17,12,45,942.5,110.0,2.0,26.0,994.0,983.33,705.83
2016,5,17,13,0,941.0,109.0,2.0,26.0,984.0,1001.08,717.19
2016,5,17,13,15,937.5,108.5,2.0,26.0,966.0,1013.59,725.36
2016,5,17,13,30,934.0,108.0,2.0,26.0,948.0,1022.19,731.24
2016,5,17,13,45,927.5,107.5,2.0,26.0,923.0,1023.95,732.98
2016,5,17,14,0,921.0,107.0,2.0,26.0,898.0,1021.77,732.44
2016,5,17,14,15,913.5,105.5,2.05,26.0,866.5,1013.68,728.96
2016,5,17,14,30,906.0,104.0,2.1,26.0,835.0,1001.77,723.2
2016,5,17,14,45,896.0,102.0,2.15,26.0,797.5,983.2,713.27
2016,5,17,15,0,886.0,100.0,2.2,26.0,760.0,961.12,701.13
2016,5,17,15,15,873.5,98.0,2.25,25.5,717.5,933.35,686.6
2016,5,17,15,30,861.0,96.0,2.3,25.0,675.0,902.53,669.92
2016,5,17,15,45,845.0,93.0,2.35,25.0,628.0,864.65,646.96
2016,5,17,16,0,829.0,90.0,2.4,25.0,581.0,832.91,627.95
2016,5,17,16,15,807.5,86.5,2.4,24.5,531.5,784.81,598.1
2016,5,17,16,30,786.0,83.0,2.4,24.0,482.0,735.2,566.63
2016,5,17,16,45,756.0,79.5,2.45,23.5,430.0,678.05,529.17
2016,5,17,17,0,726.0,76.0,2.5,23.0,378.0,620.75,490.42
2016,5,17,17,15,687.0,71.0,2.4,22.0,326.0,556.02,443.34
2016,5,17,17,30,648.0,66.0,2.3,21.0,274.0,495.67,397.61
2016,5,17,17,45,588.0,60.5,2.25,20.5,223.5,422.31,339.17
2016,5,17,18,0,528.0,55.0,2.2,20.0,173.0,353.58,282.22
2016,5,17,18,15,442.5,46.0,2.15,19.0,127.5,274.48,215.72
2016,5,17,18,30,357.0,37.0,2.1,18.0,82.0,204.15,154.48
2016,5,17,18,45,222.0,24.5,2.05,17.5,48.5,121.85,76.08
2016,5,17,19,0,87.0,12.0,2.0,17.0,15.0,34.72,0.0
2016,5,17,19,15,43.5,6.0,1.95,16.5,7.5,5.12,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,114.0,15.5,1.3,13.5,26.0,12.09,0.0
2016,5,18,5,30,228.0,31.0,1.3,14.0,52.0,24.05,14.01
2016,5,18,5,45,327.0,42.5,1.35,14.5,93.5,34.3,24.27
2016,5,18,6,0,426.0,54.0,1.4,15.0,135.0,43.04,32.45
2016,5,18,6,15,492.0,62.0,1.3,15.5,183.0,48.5,37.52
2016,5,18,6,30,558.0,70.0,1.2,16.0,231.0,53.86,42.31
2016,5,18,6,45,604.5,76.5,1.15,16.5,281.5,57.78,45.66
2016,5,18,7,0,651.0,83.0,1.1,17.0,332.0,61.59,48.8
2016,5,18,7,15,684.0,88.0,1.0,17.5,383.0,64.05,50.69
2016,5,18,7,30,717.0,93.0,0.9,18.0,434.0,66.42,52.46
2016,5,18,7,45,742.5,96.5,0.85,18.5,484.0,73.98,58.66
2016,5,18,8,0,768.0,100.0,0.8,19.0,534.0,75.23,59.39
2016,5,18,8,15,787.0,103.5,0.8,19.5,581.0,122.12,69.82
2016,5,18,8,30,806.0,107.0,0.8,20.0,628.0,179.15,104.53
2016,5,18,8,45,819.5,110.0,0.85,21.0,671.0,236.76,148.65
2016,5,18,9,0,833.0,113.0,0.9,22.0,714.0,295.46,197.07
2016,5,18,9,15,844.0,115.5,1.0,22.0,752.0,358.46,250.41
2016,5,18,9,30,855.0,118.0,1.1,22.0,790.0,416.04,299.24
2016,5,18,9,45,867.0,117.5,1.2,22.5,823.5,471.78,345.08
2016,5,18,10,0,879.0,117.0,1.3,23.0,857.0,527.24,389.32
2016,5,18,10,15,885.0,118.0,1.4,23.0,883.5,580.08,431.14
2016,5,18,10,30,891.0,119.0,1.5,23.0,910.0,631.56,470.85
2016,5,18,10,45,892.5,121.5,1.6,23.5,929.0,679.78,506.27
2016,5,18,11,0,894.0,124.0,1.7,24.0,948.0,725.85,539.23
2016,5,18,11,15,896.5,125.0,1.75,24.0,960.5,769.13,570.22
2016,5,18,11,30,899.0,126.0,1.8,24.0,973.0,809.99,597.8
2016,5,18,11,45,899.0,127.0,1.85,24.5,978.0,846.28,620.61
2016,5,18,12,0,899.0,128.0,1.9,25.0,983.0,879.69,641.39
2016,5,18,12,15,898.5,128.0,1.95,25.0,980.5,908.8,660.55
2016,5,18,12,30,898.0,128.0,2.0,25.0,978.0,934.71,677.68
2016,5,18,12,45,896.0,127.5,2.05,25.0,968.0,955.45,691.55
2016,5,18,13,0,894.0,127.0,2.1,25.0,958.0,972.65,703.27
2016,5,18,13,15,890.0,126.0,2.15,24.5,941.0,983.84,712.67
2016,5,18,13,30,886.0,125.0,2.2,24.0,924.0,991.28,719.87
2016,5,18,13,45,882.0,123.0,2.3,24.0,900.0,993.97,723.31
2016,5,18,14,0,878.0,121.0,2.4,24.0,876.0,992.86,724.46
2016,5,18,14,15,870.5,119.5,2.45,23.5,845.5,985.09,722.31
2016,5,18,14,30,863.0,118.0,2.5,23.0,815.0,973.66,717.91
2016,5,18,14,45,850.5,117.0,2.55,23.0,778.0,954.41,707.03
2016,5,18,15,0,838.0,116.0,2.6,23.0,741.0,943.05,701.51
2016,5,18,15,15,825.0,113.5,2.6,22.5,699.5,914.92,685.62
2016,5,18,15,30,812.0,111.0,2.6,22.0,658.0,883.85,667.75
2016,5,18,15,45,793.5,108.5,2.65,21.5,612.0,845.19,644.81
2016,5,18,16,0,775.0,106.0,2.7,21.0,566.0,804.32,619.95
2016,5,18,16,15,752.5,102.0,2.7,20.5,517.5,756.58,589.37
2016,5,18,16,30,730.0,98.0,2.7,20.0,469.0,711.12,559.82
2016,5,18,16,45,705.5,91.5,2.7,19.5,419.5,656.7,522.9
2016,5,18,17,0,681.0,85.0,2.7,19.0,370.0,601.9,483.99
2016,5,18,17,15,641.0,79.5,2.7,18.5,319.0,538.02,435.98
2016,5,18,17,30,601.0,74.0,2.7,18.0,268.0,475.91,387.56
2016,5,18,17,45,548.0,66.5,2.75,17.5,219.0,406.39,331.39
2016,5,18,18,0,495.0,59.0,2.8,17.0,170.0,340.9,276.28
2016,5,18,18,15,410.0,49.5,2.8,16.5,125.5,263.21,209.59
2016,5,18,18,30,325.0,40.0,2.8,16.0,81.0,194.19,148.68
2016,5,18,18,45,198.0,26.5,2.85,15.5,48.5,113.9,73.34
2016,5,18,19,0,71.0,13.0,2.9,15.0,16.0,31.07,0.0
2016,5,18,19,15,35.5,6.5,2.95,14.5,8.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.0,3.95,11.0,27.0,13.98,0.0
2016,5,19,5,30,192.0,36.0,4.1,11.0,54.0,27.72,17.36
2016,5,19,5,45,297.5,48.0,4.35,11.0,95.5,36.78,26.82
2016,5,19,6,0,403.0,60.0,4.6,11.0,137.0,47.98,37.38
2016,5,19,6,15,472.0,69.0,4.6,11.5,185.5,54.05,43.1
2016,5,19,6,30,541.0,78.0,4.6,12.0,234.0,60.0,48.48
2016,5,19,6,45,590.0,77.5,4.7,12.5,278.5,58.33,46.88
2016,5,19,7,0,639.0,77.0,4.8,13.0,323.0,57.07,45.56
2016,5,19,7,15,678.5,80.5,4.6,13.5,374.5,58.73,46.8
2016,5,19,7,30,718.0,84.0,4.4,14.0,426.0,65.92,52.89
2016,5,19,7,45,604.5,133.5,4.25,14.5,443.5,90.22,73.86
2016,5,19,8,0,491.0,183.0,4.1,15.0,461.0,117.71,97.24
2016,5,19,8,15,559.0,177.0,4.0,15.0,518.5,149.11,100.73
2016,5,19,8,30,627.0,171.0,3.9,15.0,576.0,192.85,126.24
2016,5,19,8,45,746.0,142.0,3.8,15.5,657.0,239.08,158.3
2016,5,19,9,0,865.0,113.0,3.7,16.0,738.0,308.82,213.65
2016,5,19,9,15,877.0,115.0,3.55,16.5,778.0,368.04,265.94
2016,5,19,9,30,889.0,117.0,3.4,17.0,818.0,427.49,317.78
2016,5,19,9,45,890.5,123.0,3.25,17.5,850.0,485.32,367.05
2016,5,19,10,0,892.0,129.0,3.1,18.0,882.0,541.8,413.45
2016,5,19,10,15,898.0,130.5,3.15,18.0,909.0,595.8,457.71
2016,5,19,10,30,904.0,132.0,3.2,18.0,936.0,648.43,499.71
2016,5,19,10,45,910.0,132.0,3.25,18.5,956.5,698.32,537.61
2016,5,19,11,0,916.0,132.0,3.3,19.0,977.0,746.37,573.14
2016,5,19,11,15,746.0,241.0,3.35,19.0,935.5,765.38,584.48
2016,5,19,11,30,576.0,350.0,3.4,19.0,894.0,762.9,579.9
2016,5,19,11,45,587.5,341.0,3.45,19.0,898.5,793.68,602.81
2016,5,19,12,0,599.0,332.0,3.5,19.0,903.0,822.75,624.11
2016,5,19,12,15,761.0,232.5,3.55,19.0,955.5,900.68,683.11
2016,5,19,12,30,923.0,133.0,3.6,19.0,1008.0,960.44,724.26
2016,5,19,12,45,723.5,251.5,3.7,19.0,933.0,932.46,704.99
2016,5,19,13,0,524.0,370.0,3.8,19.0,858.0,872.41,659.17
2016,5,19,13,15,552.0,346.5,3.95,19.0,852.5,890.81,674.7
2016,5,19,13,30,580.0,323.0,4.1,19.0,847.0,906.37,687.8
2016,5,19,13,45,540.0,326.0,4.25,19.0,803.5,878.65,669.13
2016,5,19,14,0,500.0,329.0,4.4,19.0,760.0,847.85,648.51
2016,5,19,14,15,577.5,281.5,4.5,18.5,762.0,878.68,675.85
2016,5,19,14,30,655.0,234.0,4.6,18.0,764.0,911.15,703.97
2016,5,19,14,45,763.0,175.0,4.7,18.0,765.5,950.1,733.67
2016,5,19,15,0,871.0,116.0,4.8,18.0,767.0,962.11,744.08
2016,5,19,15,15,686.0,171.5,4.9,17.5,666.5,854.25,670.62
2016,5,19,15,30,501.0,227.0,5.0,17.0,566.0,723.15,575.08
2016,5,19,15,45,648.0,168.5,5.1,16.5,575.5,786.92,629.41
2016,5,19,16,0,795.0,110.0,5.2,16.0,585.0,825.04,661.03
2016,5,19,16,15,687.5,121.5,5.25,15.5,507.0,728.8,591.71
2016,5,19,16,30,580.0,133.0,5.3,15.0,429.0,632.11,519.57
2016,5,19,16,45,616.0,108.5,5.4,14.5,393.0,608.96,504.9
2016,5,19,17,0,652.0,84.0,5.5,14.0,357.0,579.67,484.27
2016,5,19,17,15,580.0,89.0,5.4,13.5,308.0,508.22,426.43
2016,5,19,17,30,508.0,94.0,5.3,13.0,259.0,440.14,369.95
2016,5,19,17,45,454.0,83.5,5.25,12.5,211.5,366.68,308.05
2016,5,19,18,0,400.0,73.0,5.2,12.0,164.0,303.41,252.76
2016,5,19,18,15,325.0,60.0,5.2,12.0,121.5,232.74,189.74
2016,5,19,18,30,250.0,47.0,5.2,12.0,79.0,170.09,132.93
2016,5,19,18,45,125.0,31.5,5.25,12.0,47.5,88.07,58.06
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,13.66,0.0
2016,5,19,19,15,0.0,8.0,5.3,11.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,112.0,17.5,4.5,9.5,28.5,13.62,0.0
2016,5,20,5,30,224.0,35.0,4.5,10.0,57.0,27.05,17.02
2016,5,20,5,45,332.5,46.0,4.55,10.5,99.5,37.25,27.32
2016,5,20,6,0,441.0,57.0,4.6,11.0,142.0,45.55,35.23
2016,5,20,6,15,509.0,65.0,4.6,11.0,191.5,50.95,40.41
2016,5,20,6,30,577.0,73.0,4.6,11.0,241.0,56.27,45.32
2016,5,20,6,45,628.0,78.0,4.7,11.5,293.0,59.04,47.7
2016,5,20,7,0,679.0,83.0,4.8,12.0,345.0,61.8,49.97
2016,5,20,7,15,712.0,88.0,4.75,12.0,397.0,64.31,52.05
2016,5,20,7,30,745.0,93.0,4.7,12.0,449.0,72.96,59.55
2016,5,20,7,45,770.5,96.5,4.7,12.5,500.0,74.3,60.4
2016,5,20,8,0,796.0,100.0,4.7,13.0,551.0,75.59,61.2
2016,5,20,8,15,815.0,103.0,4.65,13.0,599.0,123.3,72.12
2016,5,20,8,30,834.0,106.0,4.6,13.0,647.0,181.56,109.07
2016,5,20,8,45,598.5,205.0,4.6,13.5,607.0,254.07,178.1
2016,5,20,9,0,363.0,304.0,4.6,14.0,567.0,307.23,231.98
2016,5,20,9,15,621.5,211.0,4.6,14.0,689.5,347.78,260.0
2016,5,20,9,30,880.0,118.0,4.6,14.0,812.0,424.25,320.59
2016,5,20,9,45,632.0,240.5,4.6,14.5,750.0,456.56,353.4
2016,5,20,10,0,384.0,363.0,4.6,15.0,688.0,469.48,366.61
2016,5,20,10,15,417.0,361.0,4.6,15.0,724.0,512.17,401.13
2016,5,20,10,30,450.0,359.0,4.6,15.0,760.0,559.7,438.82
2016,5,20,10,45,684.0,242.5,4.65,15.0,867.0,646.91,509.03
2016,5,20,11,0,918.0,126.0,4.7,15.0,974.0,742.0,585.05
2016,5,20,11,15,920.5,126.5,4.7,15.0,986.5,785.83,618.55
2016,5,20,11,30,923.0,127.0,4.7,15.0,999.0,827.17,648.57
2016,5,20,11,45,922.5,128.5,4.75,15.0,1004.0,864.3,675.25
2016,5,20,12,0,922.0,130.0,4.8,15.0,1009.0,898.47,699.75
2016,5,20,12,15,921.5,129.5,4.8,15.0,1006.5,927.83,720.46
2016,5,20,12,30,921.0,129.0,4.8,15.0,1004.0,953.9,738.84
2016,5,20,12,45,915.0,131.0,4.85,15.0,992.5,973.75,753.3
2016,5,20,13,0,909.0,133.0,4.9,15.0,981.0,989.92,765.3
2016,5,20,13,15,905.0,132.0,4.9,15.0,963.5,1001.47,773.78
2016,5,20,13,30,901.0,131.0,4.9,15.0,946.0,1009.21,779.75
2016,5,20,13,45,893.5,131.0,4.9,15.0,920.5,1010.69,781.5
2016,5,20,14,0,886.0,131.0,4.9,15.0,895.0,1008.37,780.77
2016,5,20,14,15,877.5,129.0,4.9,15.0,864.0,999.33,775.47
2016,5,20,14,30,869.0,127.0,4.9,15.0,833.0,986.59,767.73
2016,5,20,14,45,856.5,126.0,4.9,15.0,795.0,979.45,764.1
2016,5,20,15,0,844.0,125.0,4.9,15.0,757.0,956.68,749.42
2016,5,20,15,15,830.0,122.0,4.85,14.5,714.5,927.1,731.0
2016,5,20,15,30,816.0,119.0,4.8,14.0,672.0,894.57,710.35
2016,5,20,15,45,796.5,116.5,4.8,14.0,625.5,855.01,683.4
2016,5,20,16,0,777.0,114.0,4.8,14.0,579.0,813.27,654.59
2016,5,20,16,15,753.0,110.0,4.7,13.5,529.0,768.54,623.85
2016,5,20,16,30,729.0,106.0,4.6,13.0,479.0,718.4,588.5
2016,5,20,16,45,698.5,100.5,4.55,13.0,428.0,660.83,545.9
2016,5,20,17,0,668.0,95.0,4.5,13.0,377.0,603.32,501.29
2016,5,20,17,15,625.0,89.0,4.4,12.5,325.5,537.44,449.29
2016,5,20,17,30,582.0,83.0,4.3,12.0,274.0,473.56,397.26
2016,5,20,17,45,520.5,75.5,4.25,12.0,224.0,400.1,335.04
2016,5,20,18,0,459.0,68.0,4.2,12.0,174.0,331.38,275.05
2016,5,20,18,15,371.5,57.5,4.05,11.5,129.0,250.54,204.18
2016,5,20,18,30,284.0,47.0,3.9,11.0,84.0,183.28,143.8
2016,5,20,18,45,164.5,31.5,3.8,11.0,51.0,109.08,74.36
2016,5,20,19,0,45.0,16.0,3.7,11.0,18.0,33.37,0.0
2016,5,20,19,15,22.5,8.0,3.6,11.0,9.0,11.9,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,2.05,11.0,13.0,10.71,0.0
2016,5,21,5,30,0.0,26.0,2.1,11.0,26.0,21.47,12.41
2016,5,21,5,45,0.0,44.5,2.2,11.0,44.5,35.92,26.15
2016,5,21,6,0,0.0,63.0,2.3,11.0,63.0,50.2,39.43
2016,5,21,6,15,7.0,83.0,2.35,11.0,85.0,65.45,53.45
2016,5,21,6,30,14.0,103.0,2.4,11.0,107.0,80.6,67.16
2016,5,21,6,45,20.5,122.5,2.45,11.5,130.0,95.32,80.1
2016,5,21,7,0,27.0,142.0,2.5,12.0,153.0,105.94,89.15
2016,5,21,7,15,203.0,157.0,2.6,12.0,253.5,108.68,91.28
2016,5,21,7,30,379.0,172.0,2.7,12.0,354.0,113.68,95.36
2016,5,21,7,45,189.5,166.5,2.8,12.5,258.0,112.67,93.98
2016,5,21,8,0,0.0,161.0,2.9,13.0,162.0,127.34,106.22
2016,5,21,8,15,4.0,181.5,2.95,13.0,184.5,143.58,114.48
2016,5,21,8,30,8.0,202.0,3.0,13.0,207.0,160.7,127.93
2016,5,21,8,45,71.5,270.5,3.1,13.5,322.0,215.11,168.65
2016,5,21,9,0,135.0,339.0,3.2,14.0,437.0,277.76,215.91
2016,5,21,9,15,87.5,334.0,3.15,13.5,399.0,280.18,220.05
2016,5,21,9,30,40.0,329.0,3.1,13.0,361.0,269.06,212.85
2016,5,21,9,45,27.5,300.0,3.1,13.0,322.5,249.02,197.14
2016,5,21,10,0,15.0,271.0,3.1,13.0,284.0,228.08,180.52
2016,5,21,10,15,168.5,342.5,3.05,13.0,493.0,366.82,290.16
2016,5,21,10,30,322.0,414.0,3.0,13.0,702.0,525.41,411.83
2016,5,21,10,45,209.0,432.5,3.0,13.0,621.0,490.64,384.37
2016,5,21,11,0,96.0,451.0,3.0,13.0,540.0,441.71,345.93
2016,5,21,11,15,179.5,458.0,2.95,13.0,627.0,522.17,408.43
2016,5,21,11,30,263.0,465.0,2.9,13.0,714.0,611.48,475.83
2016,5,21,11,45,333.5,438.5,2.9,13.0,756.0,663.83,515.61
2016,5,21,12,0,404.0,412.0,2.9,13.0,798.0,725.34,561.78
2016,5,21,12,15,315.0,444.0,2.9,13.0,744.5,689.41,533.64
2016,5,21,12,30,226.0,476.0,2.9,13.0,691.0,643.25,498.31
2016,5,21,12,45,179.5,472.0,2.9,13.5,641.5,607.95,471.06
2016,5,21,13,0,133.0,468.0,2.9,14.0,592.0,569.55,441.24
2016,5,21,13,15,245.5,438.5,2.9,14.0,662.5,670.92,519.34
2016,5,21,13,30,358.0,409.0,2.9,14.0,733.0,758.59,585.39
2016,5,21,13,45,317.5,409.5,2.9,14.0,691.5,727.04,561.8
2016,5,21,14,0,277.0,410.0,2.9,14.0,650.0,693.49,537.48
2016,5,21,14,15,309.0,385.5,2.9,14.0,644.0,703.35,546.82
2016,5,21,14,30,341.0,361.0,2.9,14.0,638.0,710.89,554.26
2016,5,21,14,45,386.0,326.0,2.9,14.0,626.5,717.23,561.46
2016,5,21,15,0,431.0,291.0,2.9,14.0,615.0,738.41,579.12
2016,5,21,15,15,412.0,280.5,2.9,14.0,576.0,703.99,554.8
2016,5,21,15,30,393.0,270.0,2.9,14.0,537.0,650.74,517.1
2016,5,21,15,45,510.5,210.0,2.9,14.0,532.0,700.24,558.5
2016,5,21,16,0,628.0,150.0,2.9,14.0,527.0,730.2,584.4
2016,5,21,16,15,651.5,134.5,2.9,14.0,496.5,712.36,572.67
2016,5,21,16,30,675.0,119.0,2.9,14.0,466.0,690.23,558.04
2016,5,21,16,45,654.5,110.0,2.95,14.0,417.5,638.24,520.21
2016,5,21,17,0,634.0,101.0,3.0,14.0,369.0,585.65,480.68
2016,5,21,17,15,592.5,94.0,2.95,13.5,318.5,521.13,430.83
2016,5,21,17,30,551.0,87.0,2.9,13.0,268.0,458.56,380.86
2016,5,21,17,45,499.0,77.5,2.9,13.0,220.0,389.84,323.6
2016,5,21,18,0,447.0,68.0,2.9,13.0,172.0,325.09,267.8
2016,5,21,18,15,365.5,57.0,2.7,12.5,128.0,246.89,199.91
2016,5,21,18,30,284.0,46.0,2.5,12.0,84.0,181.73,141.87
2016,5,21,18,45,175.5,31.0,2.35,11.5,51.5,111.73,76.96
2016,5,21,19,0,67.0,16.0,2.2,11.0,19.0,39.58,0.0
2016,5,21,19,15,33.5,8.0,2.15,10.5,9.5,14.38,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,18.5,1.7,10.5,29.0,14.37,0.0
2016,5,22,5,30,216.0,37.0,1.8,11.0,58.0,28.52,18.43
2016,5,22,5,45,310.5,49.0,1.95,11.5,99.5,37.54,27.55
2016,5,22,6,0,405.0,61.0,2.1,12.0,141.0,48.63,37.89
2016,5,22,6,15,318.0,87.0,2.1,12.0,160.5,63.89,51.85
2016,5,22,6,30,231.0,113.0,2.1,12.0,180.0,82.05,68.19
2016,5,22,6,45,261.0,128.0,2.1,12.5,218.0,91.95,76.78
2016,5,22,7,0,291.0,143.0,2.1,13.0,256.0,101.53,84.89
2016,5,22,7,15,203.0,173.0,2.05,13.0,257.0,123.42,103.78
2016,5,22,7,30,115.0,203.0,2.0,13.0,258.0,139.9,117.69
2016,5,22,7,45,70.0,207.5,2.0,13.5,242.5,149.5,125.29
2016,5,22,8,0,25.0,212.0,2.0,14.0,227.0,161.9,135.2
2016,5,22,8,15,12.5,187.5,1.95,14.0,195.5,148.39,117.46
2016,5,22,8,30,0.0,163.0,1.9,14.0,164.0,131.31,103.6
2016,5,22,8,45,0.0,134.5,1.9,14.5,135.0,110.32,86.01
2016,5,22,9,0,0.0,106.0,1.9,15.0,106.0,88.03,67.42
2016,5,22,9,15,5.5,170.0,1.9,15.0,174.5,140.69,110.01
2016,5,22,9,30,11.0,234.0,1.9,15.0,243.0,193.49,151.9
2016,5,22,9,45,53.0,318.5,1.95,15.5,363.5,273.44,213.64
2016,5,22,10,0,95.0,403.0,2.0,16.0,484.0,363.03,281.52
2016,5,22,10,15,61.5,376.0,2.05,16.0,429.5,334.95,260.0
2016,5,22,10,30,28.0,349.0,2.1,16.0,375.0,301.54,234.37
2016,5,22,10,45,231.0,366.0,2.15,16.0,580.5,452.52,351.78
2016,5,22,11,0,434.0,383.0,2.2,16.0,786.0,624.75,480.28
2016,5,22,11,15,449.0,389.0,2.25,16.0,810.5,667.69,510.92
2016,5,22,11,30,464.0,395.0,2.3,16.0,835.0,710.7,542.18
2016,5,22,11,45,497.5,387.5,2.4,16.0,861.0,757.25,576.38
2016,5,22,12,0,531.0,380.0,2.5,16.0,887.0,804.01,610.43
2016,5,22,12,15,703.5,264.0,2.55,16.0,934.5,875.3,665.13
2016,5,22,12,30,876.0,148.0,2.6,16.0,982.0,927.81,702.81
2016,5,22,12,45,738.5,238.0,2.7,16.0,936.5,930.27,705.02
2016,5,22,13,0,601.0,328.0,2.8,16.0,891.0,902.61,683.34
2016,5,22,13,15,561.0,339.5,2.85,16.0,857.0,889.75,674.82
2016,5,22,13,30,521.0,351.0,2.9,16.0,823.0,873.25,663.6
2016,5,22,13,45,306.0,381.5,2.95,16.0,657.0,687.12,528.78
2016,5,22,14,0,91.0,412.0,3.0,16.0,491.0,477.51,370.7
2016,5,22,14,15,213.5,387.5,3.05,15.5,564.0,593.4,463.37
2016,5,22,14,30,336.0,363.0,3.1,15.0,637.0,707.4,551.16
2016,5,22,14,45,289.0,356.0,3.15,15.0,584.0,655.15,512.31
2016,5,22,15,0,242.0,349.0,3.2,15.0,531.0,602.51,473.71
2016,5,22,15,15,236.5,328.5,3.2,15.0,498.0,555.45,440.21
2016,5,22,15,30,231.0,308.0,3.2,15.0,465.0,526.21,419.42
2016,5,22,15,45,458.0,219.5,3.25,15.0,504.5,663.43,530.23
2016,5,22,16,0,685.0,131.0,3.3,15.0,544.0,757.18,604.28
2016,5,22,16,15,696.5,120.0,3.3,14.5,509.0,732.39,588.15
2016,5,22,16,30,708.0,109.0,3.3,14.0,474.0,704.13,570.07
2016,5,22,16,45,545.0,127.0,3.3,14.0,391.0,574.46,470.66
2016,5,22,17,0,382.0,145.0,3.3,14.0,308.0,449.03,370.9
2016,5,22,17,15,349.0,132.5,3.2,13.5,266.0,396.13,329.31
2016,5,22,17,30,316.0,120.0,3.1,13.0,224.0,332.42,277.58
2016,5,22,17,45,289.5,101.5,3.05,13.0,184.5,281.93,234.88
2016,5,22,18,0,263.0,83.0,3.0,13.0,145.0,233.38,192.63
2016,5,22,18,15,217.0,65.5,2.8,12.5,108.5,179.39,145.17
2016,5,22,18,30,171.0,48.0,2.6,12.0,72.0,129.95,101.0
2016,5,22,18,45,85.5,32.5,2.45,11.5,44.5,74.57,50.88
2016,5,22,19,0,0.0,17.0,2.3,11.0,17.0,14.61,0.0
2016,5,22,19,15,0.0,8.5,2.25,10.5,8.5,7.26,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
