Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.5,2.2,10.5,28.5,13.6,0.0
2016,5,23,5,30,215.0,35.0,2.3,11.0,57.0,27.0,17.23
2016,5,23,5,45,304.0,47.5,2.4,11.5,97.5,36.39,26.55
2016,5,23,6,0,393.0,60.0,2.5,12.0,138.0,45.66,35.25
2016,5,23,6,15,456.5,69.5,2.5,12.5,185.5,54.09,43.01
2016,5,23,6,30,520.0,79.0,2.5,13.0,233.0,60.36,48.63
2016,5,23,6,45,566.0,86.0,2.55,13.5,282.5,64.35,52.04
2016,5,23,7,0,612.0,93.0,2.6,14.0,332.0,68.21,55.24
2016,5,23,7,15,645.5,99.0,2.55,14.0,382.5,71.06,57.58
2016,5,23,7,30,679.0,105.0,2.5,14.0,433.0,73.78,59.77
2016,5,23,7,45,702.5,110.5,2.5,14.5,481.5,75.87,61.26
2016,5,23,8,0,726.0,116.0,2.5,15.0,530.0,77.8,62.6
2016,5,23,8,15,745.5,119.5,2.5,15.0,576.5,122.11,72.83
2016,5,23,8,30,765.0,123.0,2.5,15.0,623.0,183.49,112.5
2016,5,23,8,45,571.0,211.5,2.5,15.5,599.0,252.08,175.38
2016,5,23,9,0,377.0,300.0,2.5,16.0,575.0,307.17,228.14
2016,5,23,9,15,596.0,218.5,2.5,16.0,679.0,343.49,253.27
2016,5,23,9,30,815.0,137.0,2.5,16.0,783.0,408.84,304.42
2016,5,23,9,45,478.0,276.0,2.5,16.5,659.0,415.17,317.31
2016,5,23,10,0,141.0,415.0,2.5,17.0,535.0,390.67,301.37
2016,5,23,10,15,146.0,424.0,2.5,17.0,551.5,414.58,319.98
2016,5,23,10,30,151.0,433.0,2.5,17.0,568.0,438.79,338.42
2016,5,23,10,45,512.5,284.0,2.55,17.0,756.5,568.83,440.26
2016,5,23,11,0,874.0,135.0,2.6,17.0,945.0,715.99,552.86
2016,5,23,11,15,876.5,136.0,2.6,17.0,957.5,758.3,583.52
2016,5,23,11,30,879.0,137.0,2.6,17.0,970.0,798.29,612.05
2016,5,23,11,45,881.5,136.0,2.65,17.0,975.5,834.18,636.91
2016,5,23,12,0,884.0,135.0,2.7,17.0,981.0,867.41,659.88
2016,5,23,12,15,883.5,135.0,2.7,17.0,978.5,896.09,679.3
2016,5,23,12,30,883.0,135.0,2.7,17.0,976.0,921.67,696.61
2016,5,23,12,45,856.5,151.0,2.75,17.0,960.0,934.27,705.57
2016,5,23,13,0,830.0,167.0,2.8,17.0,944.0,957.68,722.07
2016,5,23,13,15,826.0,166.0,2.8,17.0,927.0,968.92,729.9
2016,5,23,13,30,822.0,165.0,2.8,17.0,910.0,976.52,735.5
2016,5,23,13,45,821.0,160.0,2.85,17.0,887.5,979.38,738.52
2016,5,23,14,0,820.0,155.0,2.9,17.0,865.0,978.51,739.18
2016,5,23,14,15,811.5,152.5,2.9,17.0,834.5,969.22,733.88
2016,5,23,14,30,803.0,150.0,2.9,17.0,804.0,956.37,726.34
2016,5,23,14,45,536.0,247.5,2.95,17.0,675.5,796.78,614.57
2016,5,23,15,0,269.0,345.0,3.0,17.0,547.0,623.12,484.51
2016,5,23,15,15,270.5,323.5,3.0,16.5,517.5,599.65,470.54
2016,5,23,15,30,272.0,302.0,3.0,16.0,488.0,574.57,454.25
2016,5,23,15,45,269.0,281.5,3.05,16.0,455.0,545.09,433.62
2016,5,23,16,0,266.0,261.0,3.1,16.0,422.0,514.42,411.84
2016,5,23,16,15,229.0,241.0,3.1,15.5,371.0,438.88,355.05
2016,5,23,16,30,192.0,221.0,3.1,15.0,320.0,382.12,311.55
2016,5,23,16,45,125.5,195.0,3.15,15.0,257.0,298.55,244.31
2016,5,23,17,0,59.0,169.0,3.2,15.0,194.0,206.58,168.69
2016,5,23,17,15,52.0,148.0,3.2,14.5,168.0,179.1,146.65
2016,5,23,17,30,45.0,127.0,3.2,14.0,142.0,152.04,124.34
2016,5,23,17,45,36.5,106.0,3.2,14.0,117.0,124.58,101.02
2016,5,23,18,0,28.0,85.0,3.2,14.0,92.0,97.72,77.84
2016,5,23,18,15,163.5,65.0,3.1,13.5,89.5,154.12,124.18
2016,5,23,18,30,299.0,45.0,3.0,13.0,87.0,185.88,145.29
2016,5,23,18,45,192.0,31.0,2.9,13.0,54.0,116.59,81.65
2016,5,23,19,0,85.0,17.0,2.8,13.0,21.0,50.73,0.0
2016,5,23,19,15,42.5,8.5,2.75,12.5,10.5,16.83,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,18.0,2.6,11.0,30.0,13.99,0.0
2016,5,24,5,30,228.0,36.0,2.7,11.0,60.0,27.78,17.96
2016,5,24,5,45,324.5,47.5,2.85,11.5,101.5,36.48,26.64
2016,5,24,6,0,421.0,59.0,3.0,12.0,143.0,46.89,36.36
2016,5,24,6,15,219.0,82.0,3.0,12.0,126.5,61.52,49.75
2016,5,24,6,30,17.0,105.0,3.0,12.0,110.0,82.11,68.26
2016,5,24,6,45,23.0,125.0,3.0,12.5,133.5,97.15,81.42
2016,5,24,7,0,29.0,145.0,3.0,13.0,157.0,107.9,90.54
2016,5,24,7,15,14.5,132.5,3.0,13.0,138.5,104.96,87.66
2016,5,24,7,30,0.0,120.0,3.0,13.0,120.0,96.77,80.2
2016,5,24,7,45,0.0,132.5,3.0,13.5,132.5,106.46,88.23
2016,5,24,8,0,0.0,145.0,3.0,14.0,145.0,116.08,96.07
2016,5,24,8,15,10.0,189.5,3.0,14.0,196.5,149.62,118.81
2016,5,24,8,30,20.0,234.0,3.0,14.0,248.0,184.64,146.33
2016,5,24,8,45,15.5,231.5,3.0,14.5,243.0,185.64,146.62
2016,5,24,9,0,11.0,229.0,3.0,15.0,238.0,185.51,146.15
2016,5,24,9,15,9.5,221.5,2.95,15.0,229.5,181.54,142.78
2016,5,24,9,30,8.0,214.0,2.9,15.0,221.0,176.91,138.91
2016,5,24,9,45,10.0,234.0,2.9,15.5,243.0,194.81,152.74
2016,5,24,10,0,12.0,254.0,2.9,16.0,265.0,213.15,166.76
2016,5,24,10,15,13.5,269.0,2.9,16.0,281.5,227.69,178.03
2016,5,24,10,30,15.0,284.0,2.9,16.0,298.0,242.53,189.51
2016,5,24,10,45,16.5,300.5,2.95,16.5,316.0,258.89,201.8
2016,5,24,11,0,18.0,317.0,3.0,17.0,334.0,275.59,214.26
2016,5,24,11,15,99.0,398.5,3.0,17.0,492.5,413.35,320.92
2016,5,24,11,30,180.0,480.0,3.0,17.0,651.0,553.64,425.75
2016,5,24,11,45,188.0,475.5,3.0,17.0,655.0,570.11,437.44
2016,5,24,12,0,196.0,471.0,3.0,17.0,659.0,586.1,449.47
2016,5,24,12,15,118.0,439.5,3.0,17.0,552.5,502.66,386.79
2016,5,24,12,30,40.0,408.0,3.0,17.0,446.0,400.36,308.94
2016,5,24,12,45,41.0,402.0,3.05,17.0,441.0,400.09,309.45
2016,5,24,13,0,42.0,396.0,3.1,17.0,436.0,399.38,309.24
2016,5,24,13,15,42.0,389.0,3.1,17.0,428.5,396.34,307.21
2016,5,24,13,30,42.0,382.0,3.1,17.0,421.0,392.88,304.92
2016,5,24,13,45,100.5,402.0,3.15,17.0,491.0,472.41,367.19
2016,5,24,14,0,159.0,422.0,3.2,17.0,561.0,571.1,442.05
2016,5,24,14,15,156.5,409.0,3.2,16.5,541.5,559.05,434.1
2016,5,24,14,30,154.0,396.0,3.2,16.0,522.0,545.99,426.0
2016,5,24,14,45,104.5,361.5,3.25,16.0,445.5,445.72,350.43
2016,5,24,15,0,55.0,327.0,3.3,16.0,369.0,364.46,287.73
2016,5,24,15,15,39.0,289.0,3.3,16.0,318.0,311.47,246.95
2016,5,24,15,30,23.0,251.0,3.3,16.0,267.0,242.82,192.99
2016,5,24,15,45,21.5,234.5,3.3,16.0,249.0,226.5,180.59
2016,5,24,16,0,20.0,218.0,3.3,16.0,231.0,210.16,167.96
2016,5,24,16,15,10.0,179.5,3.3,15.5,186.0,165.4,132.1
2016,5,24,16,30,0.0,141.0,3.3,15.0,141.0,121.57,96.36
2016,5,24,16,45,0.0,134.5,3.35,15.0,134.5,116.43,92.48
2016,5,24,17,0,0.0,128.0,3.4,15.0,128.0,111.46,88.65
2016,5,24,17,15,0.0,111.0,3.4,14.5,111.0,96.34,76.37
2016,5,24,17,30,0.0,94.0,3.4,14.0,94.0,81.2,63.86
2016,5,24,17,45,0.0,77.0,3.4,13.5,77.0,66.03,51.08
2016,5,24,18,0,0.0,60.0,3.4,13.0,60.0,50.8,38.03
2016,5,24,18,15,0.0,45.0,3.3,12.5,45.0,37.49,26.43
2016,5,24,18,30,0.0,30.0,3.2,12.0,30.0,24.78,15.25
2016,5,24,18,45,0.0,18.5,3.1,12.0,18.5,15.25,6.44
2016,5,24,19,0,0.0,7.0,3.0,12.0,7.0,5.75,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.0,3.5,2.99,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,18.0,2.3,11.0,30.5,13.99,0.3
2016,5,25,5,30,235.0,36.0,2.4,11.0,61.0,27.8,18.05
2016,5,25,5,45,326.5,47.5,2.55,11.5,102.0,36.48,26.67
2016,5,25,6,0,418.0,59.0,2.7,12.0,143.0,46.82,36.31
2016,5,25,6,15,481.0,67.5,2.7,12.0,190.5,52.52,41.7
2016,5,25,6,30,544.0,76.0,2.7,12.0,238.0,58.09,46.79
2016,5,25,6,45,272.0,70.0,2.75,12.5,151.0,49.99,39.41
2016,5,25,7,0,0.0,64.0,2.8,13.0,64.0,53.03,41.94
2016,5,25,7,15,0.0,67.5,2.8,13.0,67.5,55.96,44.41
2016,5,25,7,30,0.0,71.0,2.8,13.0,71.0,58.9,46.86
2016,5,25,7,45,0.0,99.5,2.85,13.5,99.5,81.99,66.88
2016,5,25,8,0,0.0,128.0,2.9,14.0,128.0,103.73,85.4
2016,5,25,8,15,0.0,128.0,2.9,14.0,128.0,104.37,81.84
2016,5,25,8,30,0.0,128.0,2.9,14.0,128.0,104.88,82.02
2016,5,25,8,45,0.5,144.0,2.95,14.5,144.5,117.77,92.21
2016,5,25,9,0,1.0,160.0,3.0,15.0,161.0,130.84,102.43
2016,5,25,9,15,2.0,161.5,3.0,15.0,163.0,132.92,103.86
2016,5,25,9,30,3.0,163.0,3.0,15.0,165.0,135.07,105.39
2016,5,25,9,45,5.0,177.5,3.0,15.5,181.5,148.1,115.51
2016,5,25,10,0,7.0,192.0,3.0,16.0,198.0,161.47,125.83
2016,5,25,10,15,8.5,207.5,3.0,16.0,215.0,175.72,137.06
2016,5,25,10,30,10.0,223.0,3.0,16.0,232.0,190.27,148.49
2016,5,25,10,45,9.5,214.0,3.0,16.5,222.5,183.77,142.95
2016,5,25,11,0,9.0,205.0,3.0,17.0,213.0,177.03,137.29
2016,5,25,11,15,108.5,341.0,3.0,17.0,444.0,372.16,290.68
2016,5,25,11,30,208.0,477.0,3.0,17.0,675.0,572.02,440.02
2016,5,25,11,45,209.0,480.0,3.05,17.0,679.5,590.26,452.54
2016,5,25,12,0,210.0,483.0,3.1,17.0,684.0,607.77,465.54
2016,5,25,12,15,166.0,480.5,3.15,17.0,639.0,580.57,445.01
2016,5,25,12,30,122.0,478.0,3.2,17.0,594.0,549.86,421.89
2016,5,25,12,45,127.5,467.0,3.25,17.0,588.0,553.45,425.32
2016,5,25,13,0,133.0,456.0,3.3,17.0,582.0,556.07,427.92
2016,5,25,13,15,133.0,448.0,3.35,17.0,571.5,555.39,427.94
2016,5,25,13,30,133.0,440.0,3.4,17.0,561.0,553.68,427.28
2016,5,25,13,45,133.5,428.5,3.5,17.5,547.5,547.99,423.11
2016,5,25,14,0,134.0,417.0,3.6,18.0,534.0,541.29,418.26
2016,5,25,14,15,504.0,264.5,3.65,17.5,680.0,784.72,608.56
2016,5,25,14,30,874.0,112.0,3.7,17.0,826.0,971.01,743.73
2016,5,25,14,45,866.5,109.0,3.75,17.0,791.0,954.53,732.37
2016,5,25,15,0,859.0,106.0,3.8,17.0,756.0,934.57,720.31
2016,5,25,15,15,847.5,103.5,3.85,17.0,715.0,908.12,703.72
2016,5,25,15,30,836.0,101.0,3.9,17.0,674.0,878.67,684.97
2016,5,25,15,45,820.5,98.5,3.95,17.0,629.0,852.03,668.12
2016,5,25,16,0,805.0,96.0,4.0,17.0,584.0,813.43,642.46
2016,5,25,16,15,785.0,92.5,4.0,16.5,536.0,767.85,612.36
2016,5,25,16,30,765.0,89.0,4.0,16.0,488.0,720.72,580.54
2016,5,25,16,45,735.5,85.5,4.05,15.5,437.0,665.27,541.82
2016,5,25,17,0,706.0,82.0,4.1,15.0,386.0,612.38,503.49
2016,5,25,17,15,668.0,77.5,4.1,14.5,335.5,550.42,455.6
2016,5,25,17,30,630.0,73.0,4.1,14.0,285.0,489.95,407.22
2016,5,25,17,45,570.0,67.5,4.1,14.0,235.0,417.85,346.95
2016,5,25,18,0,510.0,62.0,4.1,14.0,185.0,350.29,288.62
2016,5,25,18,15,430.0,53.0,4.0,13.5,140.0,274.91,222.87
2016,5,25,18,30,350.0,44.0,3.9,13.0,95.0,207.45,162.65
2016,5,25,18,45,222.5,31.5,3.8,12.5,59.5,127.02,90.76
2016,5,25,19,0,95.0,19.0,3.7,12.0,24.0,56.56,0.0
2016,5,25,19,15,47.5,9.5,3.65,12.0,12.0,18.81,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,1.9,11.5,30.0,15.48,1.58
2016,5,26,5,30,192.0,40.0,1.9,12.0,60.0,30.66,20.47
2016,5,26,5,45,283.5,53.0,1.95,12.5,101.0,40.33,29.97
2016,5,26,6,0,375.0,66.0,2.0,13.0,142.0,49.85,38.87
2016,5,26,6,15,233.5,92.0,1.9,13.0,144.0,68.25,55.55
2016,5,26,6,30,92.0,118.0,1.8,13.0,146.0,86.4,71.77
2016,5,26,6,45,107.0,138.5,1.75,13.5,177.0,100.07,83.6
2016,5,26,7,0,122.0,159.0,1.7,14.0,208.0,113.39,94.87
2016,5,26,7,15,153.0,181.5,1.6,14.5,251.0,127.65,106.73
2016,5,26,7,30,184.0,204.0,1.5,15.0,294.0,141.53,118.02
2016,5,26,7,45,250.0,217.5,1.4,15.5,353.5,142.99,118.58
2016,5,26,8,0,316.0,231.0,1.3,16.0,413.0,150.47,124.26
2016,5,26,8,15,538.5,179.5,1.25,16.0,520.0,147.32,99.4
2016,5,26,8,30,761.0,128.0,1.2,16.0,627.0,185.23,113.21
2016,5,26,8,45,778.5,130.5,1.15,16.5,670.5,240.08,155.55
2016,5,26,9,0,796.0,133.0,1.1,17.0,714.0,296.57,202.79
2016,5,26,9,15,808.5,135.5,1.05,17.0,752.5,352.87,251.31
2016,5,26,9,30,821.0,138.0,1.0,17.0,791.0,409.7,299.68
2016,5,26,9,45,822.5,145.0,1.0,17.5,821.5,465.55,345.75
2016,5,26,10,0,824.0,152.0,1.0,18.0,852.0,520.3,389.31
2016,5,26,10,15,831.0,153.5,1.0,18.5,879.0,572.41,429.38
2016,5,26,10,30,838.0,155.0,1.0,19.0,906.0,623.48,467.28
2016,5,26,10,45,844.0,155.5,1.05,19.5,926.0,671.86,502.5
2016,5,26,11,0,850.0,156.0,1.1,20.0,946.0,718.64,535.63
2016,5,26,11,15,853.5,156.5,1.15,20.0,958.5,754.45,561.76
2016,5,26,11,30,857.0,157.0,1.2,20.0,971.0,794.06,589.89
2016,5,26,11,45,860.0,156.5,1.3,20.5,977.0,830.19,613.47
2016,5,26,12,0,863.0,156.0,1.4,21.0,983.0,863.83,635.22
2016,5,26,12,15,862.5,155.5,1.55,21.0,981.0,891.79,655.05
2016,5,26,12,30,862.0,155.0,1.7,21.0,979.0,916.75,672.99
2016,5,26,12,45,871.5,147.0,1.85,21.0,972.5,941.2,690.67
2016,5,26,13,0,881.0,139.0,2.0,21.0,966.0,962.36,706.27
2016,5,26,13,15,877.5,138.0,2.15,21.0,949.5,974.17,715.88
2016,5,26,13,30,874.0,137.0,2.3,21.0,933.0,982.31,723.26
2016,5,26,13,45,867.5,136.5,2.45,21.0,909.0,984.34,726.75
2016,5,26,14,0,861.0,136.0,2.6,21.0,885.0,982.68,727.92
2016,5,26,14,15,853.5,134.0,2.7,20.5,855.0,974.94,726.08
2016,5,26,14,30,846.0,132.0,2.8,20.0,825.0,976.03,730.27
2016,5,26,14,45,835.0,130.5,2.9,20.0,789.0,958.06,720.28
2016,5,26,15,0,824.0,129.0,3.0,20.0,753.0,936.75,708.16
2016,5,26,15,15,810.5,126.0,3.05,19.5,712.0,908.32,692.08
2016,5,26,15,30,797.0,123.0,3.1,19.0,671.0,877.0,673.86
2016,5,26,15,45,779.5,120.0,3.2,19.0,625.5,839.49,650.1
2016,5,26,16,0,762.0,117.0,3.3,19.0,580.0,799.75,624.42
2016,5,26,16,15,740.0,113.0,3.35,18.5,532.0,757.56,597.45
2016,5,26,16,30,718.0,109.0,3.4,18.0,484.0,709.82,565.79
2016,5,26,16,45,687.5,104.0,3.45,17.5,434.0,653.63,526.87
2016,5,26,17,0,657.0,99.0,3.5,17.0,384.0,597.51,485.75
2016,5,26,17,15,617.0,93.0,3.45,16.5,333.5,534.46,437.53
2016,5,26,17,30,577.0,87.0,3.4,16.0,283.0,473.1,389.05
2016,5,26,17,45,519.0,79.5,3.4,15.5,233.5,402.16,331.19
2016,5,26,18,0,461.0,72.0,3.4,15.0,184.0,335.56,274.93
2016,5,26,18,15,380.0,61.0,3.3,14.5,139.0,257.1,207.47
2016,5,26,18,30,299.0,50.0,3.2,14.0,94.0,191.33,149.48
2016,5,26,18,45,187.5,35.0,3.1,13.5,59.0,119.4,85.57
2016,5,26,19,0,76.0,20.0,3.0,13.0,24.0,47.64,2.66
2016,5,26,19,15,38.0,10.0,2.95,12.5,12.0,17.1,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.5,20.0,1.0,11.5,30.5,15.48,2.15
2016,5,27,5,30,197.0,40.0,1.0,12.0,61.0,30.67,20.56
2016,5,27,5,45,292.5,52.5,1.05,12.5,103.0,39.99,29.72
2016,5,27,6,0,388.0,65.0,1.1,13.0,145.0,49.2,38.32
2016,5,27,6,15,452.5,74.5,1.15,13.5,192.5,57.99,46.34
2016,5,27,6,30,517.0,84.0,1.2,14.0,240.0,64.13,51.79
2016,5,27,6,45,568.5,90.0,1.25,14.5,291.0,67.25,54.39
2016,5,27,7,0,620.0,96.0,1.3,15.0,342.0,70.33,56.86
2016,5,27,7,15,654.0,101.5,1.3,15.5,392.5,72.77,58.69
2016,5,27,7,30,688.0,107.0,1.3,16.0,443.0,75.1,60.4
2016,5,27,7,45,718.0,110.0,1.3,16.5,493.0,75.6,60.5
2016,5,27,8,0,748.0,113.0,1.3,17.0,543.0,76.09,60.59
2016,5,27,8,15,767.5,116.5,1.25,17.5,590.0,127.05,75.79
2016,5,27,8,30,787.0,120.0,1.2,18.0,637.0,182.38,109.03
2016,5,27,8,45,805.5,121.5,1.2,18.5,681.0,238.18,151.78
2016,5,27,9,0,824.0,123.0,1.2,19.0,725.0,295.68,199.69
2016,5,27,9,15,835.5,125.0,1.15,19.5,763.0,352.8,248.36
2016,5,27,9,30,847.0,127.0,1.1,20.0,801.0,410.28,296.56
2016,5,27,9,45,864.0,124.0,1.05,20.5,836.0,468.84,344.01
2016,5,27,10,0,881.0,121.0,1.0,21.0,871.0,524.24,387.53
2016,5,27,10,15,887.0,122.0,0.95,21.5,897.5,576.71,427.32
2016,5,27,10,30,893.0,123.0,0.9,22.0,924.0,627.84,464.53
2016,5,27,10,45,899.5,123.0,0.9,22.5,944.5,676.97,499.44
2016,5,27,11,0,906.0,123.0,0.9,23.0,965.0,724.38,532.02
2016,5,27,11,15,908.5,123.5,0.95,23.5,977.5,767.37,561.31
2016,5,27,11,30,911.0,124.0,1.0,24.0,990.0,807.94,587.37
2016,5,27,11,45,913.0,123.5,1.1,24.5,995.5,844.72,610.77
2016,5,27,12,0,915.0,123.0,1.2,25.0,1001.0,878.74,632.28
2016,5,27,12,15,915.0,123.0,1.35,25.0,999.0,908.54,652.99
2016,5,27,12,30,915.0,123.0,1.5,25.0,997.0,935.18,671.73
2016,5,27,12,45,909.5,124.5,1.65,25.0,986.5,954.84,686.11
2016,5,27,13,0,904.0,126.0,1.8,25.0,976.0,970.89,698.32
2016,5,27,13,15,900.5,125.5,1.9,25.0,959.0,983.28,707.7
2016,5,27,13,30,897.0,125.0,2.0,25.0,942.0,991.95,714.85
2016,5,27,13,45,890.5,124.5,2.15,25.0,918.0,993.98,718.47
2016,5,27,14,0,884.0,124.0,2.3,25.0,894.0,992.24,719.78
2016,5,27,14,15,876.5,122.5,2.35,24.5,864.0,984.81,717.88
2016,5,27,14,30,869.0,121.0,2.4,24.0,834.0,973.72,713.72
2016,5,27,14,45,858.0,119.5,2.5,24.0,797.5,955.76,704.22
2016,5,27,15,0,847.0,118.0,2.6,24.0,761.0,934.46,692.54
2016,5,27,15,15,834.5,115.5,2.6,23.5,720.0,918.18,684.67
2016,5,27,15,30,822.0,113.0,2.6,23.0,679.0,887.85,667.27
2016,5,27,15,45,803.0,111.0,2.65,23.0,633.0,849.6,643.48
2016,5,27,16,0,784.0,109.0,2.7,23.0,587.0,809.15,617.9
2016,5,27,16,15,762.5,105.5,2.7,22.5,539.0,763.09,588.81
2016,5,27,16,30,741.0,102.0,2.7,22.0,491.0,719.17,560.68
2016,5,27,16,45,708.0,98.5,2.75,22.0,440.0,662.12,521.49
2016,5,27,17,0,675.0,95.0,2.8,22.0,389.0,605.27,480.3
2016,5,27,17,15,636.0,89.0,2.75,21.0,338.0,542.21,434.34
2016,5,27,17,30,597.0,83.0,2.7,20.0,287.0,480.76,387.8
2016,5,27,17,45,539.5,76.0,2.65,19.5,237.0,409.84,331.21
2016,5,27,18,0,482.0,69.0,2.6,19.0,187.0,343.2,276.1
2016,5,27,18,15,403.0,59.0,2.5,18.0,142.0,268.57,213.39
2016,5,27,18,30,324.0,49.0,2.4,17.0,97.0,199.91,154.27
2016,5,27,18,45,212.0,35.0,2.35,16.5,61.5,127.51,90.82
2016,5,27,19,0,100.0,21.0,2.3,16.0,26.0,60.98,9.86
2016,5,27,19,15,50.0,10.5,2.3,15.5,13.0,20.25,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,1.5,13.5,32.0,14.38,1.96
2016,5,28,5,30,248.0,37.0,1.5,14.0,64.0,28.57,18.63
2016,5,28,5,45,338.0,48.5,1.55,14.5,106.0,37.25,27.06
2016,5,28,6,0,428.0,60.0,1.6,15.0,148.0,47.59,36.59
2016,5,28,6,15,490.0,68.5,1.65,15.5,195.5,53.28,41.8
2016,5,28,6,30,552.0,77.0,1.7,16.0,243.0,58.83,46.7
2016,5,28,6,45,597.0,83.0,1.75,16.5,293.5,62.16,49.48
2016,5,28,7,0,642.0,89.0,1.8,17.0,344.0,65.41,52.11
2016,5,28,7,15,675.0,94.5,1.75,17.5,395.0,68.06,54.14
2016,5,28,7,30,708.0,100.0,1.7,18.0,446.0,70.59,56.02
2016,5,28,7,45,733.5,104.0,1.65,18.5,495.5,71.89,56.83
2016,5,28,8,0,759.0,108.0,1.6,19.0,545.0,80.22,63.64
2016,5,28,8,15,778.0,111.5,1.55,19.5,592.0,123.78,72.41
2016,5,28,8,30,797.0,115.0,1.5,20.0,639.0,179.6,105.7
2016,5,28,8,45,812.0,118.0,1.45,21.0,682.5,236.32,148.77
2016,5,28,9,0,827.0,121.0,1.4,22.0,726.0,294.32,196.47
2016,5,28,9,15,838.5,123.5,1.3,22.5,764.5,351.91,245.02
2016,5,28,9,30,850.0,126.0,1.2,23.0,803.0,413.32,295.53
2016,5,28,9,45,858.0,128.0,1.2,23.5,836.0,468.36,340.31
2016,5,28,10,0,866.0,130.0,1.2,24.0,869.0,522.77,383.1
2016,5,28,10,15,750.5,209.0,1.2,24.0,863.0,569.71,419.17
2016,5,28,10,30,635.0,288.0,1.2,24.0,857.0,606.23,445.73
2016,5,28,10,45,761.5,212.0,1.2,24.5,909.5,664.32,487.92
2016,5,28,11,0,888.0,136.0,1.2,25.0,962.0,721.32,528.87
2016,5,28,11,15,891.0,136.5,1.25,25.0,975.0,764.04,558.97
2016,5,28,11,30,894.0,137.0,1.3,25.0,988.0,804.45,586.56
2016,5,28,11,45,895.0,137.5,1.4,25.5,993.5,840.81,609.68
2016,5,28,12,0,896.0,138.0,1.5,26.0,999.0,874.44,630.93
2016,5,28,12,15,895.5,138.5,1.6,26.0,997.0,903.93,650.71
2016,5,28,12,30,895.0,139.0,1.7,26.0,995.0,930.32,668.57
2016,5,28,12,45,882.5,145.5,1.8,26.0,982.5,947.79,680.83
2016,5,28,13,0,870.0,152.0,1.9,26.0,970.0,961.57,690.92
2016,5,28,13,15,866.0,151.0,1.95,25.5,953.0,973.04,700.47
2016,5,28,13,30,862.0,150.0,2.0,25.0,936.0,980.86,707.85
2016,5,28,13,45,856.5,148.0,2.1,25.0,912.5,982.65,710.74
2016,5,28,14,0,851.0,146.0,2.2,25.0,889.0,994.4,720.17
2016,5,28,14,15,843.0,144.0,2.25,25.0,858.5,986.19,716.25
2016,5,28,14,30,835.0,142.0,2.3,25.0,828.0,974.33,710.27
2016,5,28,14,45,825.0,139.5,2.35,25.0,792.0,956.51,700.49
2016,5,28,15,0,815.0,137.0,2.4,25.0,756.0,935.33,688.57
2016,5,28,15,15,801.0,134.0,2.4,24.5,715.0,906.73,672.6
2016,5,28,15,30,787.0,131.0,2.4,24.0,674.0,875.27,654.61
2016,5,28,15,45,770.0,127.0,2.45,24.0,628.5,837.48,631.27
2016,5,28,16,0,753.0,123.0,2.5,24.0,583.0,802.2,609.39
2016,5,28,16,15,730.0,118.5,2.5,23.5,534.5,754.75,579.44
2016,5,28,16,30,707.0,114.0,2.5,23.0,486.0,706.08,548.06
2016,5,28,16,45,678.5,108.5,2.5,22.5,436.0,651.32,511.07
2016,5,28,17,0,650.0,103.0,2.5,22.0,386.0,596.47,472.17
2016,5,28,17,15,610.0,96.5,2.4,21.0,335.5,533.23,426.02
2016,5,28,17,30,570.0,90.0,2.3,20.0,285.0,471.69,379.47
2016,5,28,17,45,516.5,81.5,2.25,19.5,236.0,402.61,324.63
2016,5,28,18,0,463.0,73.0,2.2,19.0,187.0,337.48,271.03
2016,5,28,18,15,384.5,62.0,2.1,18.0,142.0,260.02,206.41
2016,5,28,18,30,306.0,51.0,2.0,17.0,97.0,194.98,150.49
2016,5,28,18,45,200.5,36.0,1.9,16.5,61.5,124.62,89.15
2016,5,28,19,0,95.0,21.0,1.8,16.0,26.0,59.78,13.79
2016,5,28,19,15,47.5,10.5,1.8,15.5,13.0,19.69,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,122.5,19.0,1.65,11.5,33.0,14.75,2.61
2016,5,29,5,30,245.0,38.0,1.6,12.0,66.0,29.31,19.48
2016,5,29,5,45,338.5,49.5,1.55,12.5,108.0,37.98,27.96
2016,5,29,6,0,432.0,61.0,1.5,13.0,150.0,48.43,37.65
2016,5,29,6,15,495.5,69.0,1.4,13.5,198.5,53.69,42.52
2016,5,29,6,30,559.0,77.0,1.3,14.0,247.0,58.86,47.11
2016,5,29,6,45,604.5,83.5,1.25,14.5,298.0,62.58,50.27
2016,5,29,7,0,650.0,90.0,1.2,15.0,349.0,66.2,53.23
2016,5,29,7,15,683.0,95.0,1.15,15.5,400.0,68.49,54.94
2016,5,29,7,30,716.0,100.0,1.1,16.0,451.0,70.67,56.54
2016,5,29,7,45,741.0,104.5,1.05,16.5,500.5,72.31,57.64
2016,5,29,8,0,766.0,109.0,1.0,17.0,550.0,81.01,64.8
2016,5,29,8,15,785.0,112.0,1.0,17.5,597.0,124.12,73.12
2016,5,29,8,30,804.0,115.0,1.0,18.0,644.0,179.95,106.34
2016,5,29,8,45,818.5,118.0,1.0,18.5,687.5,236.94,149.99
2016,5,29,9,0,833.0,121.0,1.0,19.0,731.0,295.15,198.48
2016,5,29,9,15,844.5,123.5,1.05,19.5,769.5,353.04,247.84
2016,5,29,9,30,856.0,126.0,1.1,20.0,808.0,414.77,299.45
2016,5,29,9,45,863.5,128.5,1.15,20.5,840.5,470.25,345.21
2016,5,29,10,0,871.0,131.0,1.2,21.0,873.0,525.04,389.02
2016,5,29,10,15,877.0,132.5,1.25,21.0,899.5,577.39,430.43
2016,5,29,10,30,883.0,134.0,1.3,21.0,926.0,628.44,469.7
2016,5,29,10,45,885.5,136.0,1.4,21.5,945.5,676.16,505.0
2016,5,29,11,0,888.0,138.0,1.5,22.0,965.0,721.86,537.96
2016,5,29,11,15,890.5,139.0,1.55,22.0,977.5,764.61,568.75
2016,5,29,11,30,893.0,140.0,1.6,22.0,990.0,805.03,596.98
2016,5,29,11,45,892.0,141.5,1.7,22.5,994.5,840.6,619.94
2016,5,29,12,0,891.0,143.0,1.8,23.0,999.0,873.34,640.95
2016,5,29,12,15,890.5,143.0,1.85,23.0,997.0,902.33,660.16
2016,5,29,12,30,890.0,143.0,1.9,23.0,995.0,928.25,677.41
2016,5,29,12,45,880.5,147.5,1.95,23.0,983.5,946.65,689.85
2016,5,29,13,0,871.0,152.0,2.0,23.0,972.0,961.48,700.13
2016,5,29,13,15,867.0,151.0,2.05,23.0,955.0,972.98,708.42
2016,5,29,13,30,863.0,150.0,2.1,23.0,938.0,980.85,714.5
2016,5,29,13,45,859.0,147.5,2.15,23.0,915.0,983.66,717.47
2016,5,29,14,0,855.0,145.0,2.2,23.0,892.0,996.32,727.0
2016,5,29,14,15,847.5,143.0,2.25,22.5,861.5,988.62,724.77
2016,5,29,14,30,840.0,141.0,2.3,22.0,831.0,977.26,720.44
2016,5,29,14,45,832.0,137.5,2.35,22.0,796.0,960.28,711.11
2016,5,29,15,0,824.0,134.0,2.4,22.0,761.0,939.87,699.57
2016,5,29,15,15,810.5,131.0,2.4,22.0,719.5,911.63,682.34
2016,5,29,15,30,797.0,128.0,2.4,22.0,678.0,880.49,663.14
2016,5,29,15,45,781.5,123.5,2.45,22.0,633.0,843.3,640.07
2016,5,29,16,0,766.0,119.0,2.5,22.0,588.0,803.76,615.1
2016,5,29,16,15,743.5,115.0,2.5,21.5,539.5,761.3,588.5
2016,5,29,16,30,721.0,111.0,2.5,21.0,491.0,713.22,557.33
2016,5,29,16,45,693.0,105.5,2.55,20.5,441.0,658.38,520.53
2016,5,29,17,0,665.0,100.0,2.6,20.0,391.0,603.39,481.48
2016,5,29,17,15,625.5,94.0,2.6,19.5,340.0,540.48,434.74
2016,5,29,17,30,586.0,88.0,2.6,19.0,289.0,479.2,387.59
2016,5,29,17,45,532.5,80.0,2.65,18.5,240.0,409.96,332.48
2016,5,29,18,0,479.0,72.0,2.7,18.0,191.0,344.64,278.47
2016,5,29,18,15,399.5,61.5,2.6,17.0,145.5,266.14,212.54
2016,5,29,18,30,320.0,51.0,2.5,16.0,100.0,200.44,155.67
2016,5,29,18,45,210.0,36.5,2.45,15.5,64.0,128.3,92.67
2016,5,29,19,0,100.0,22.0,2.4,15.0,28.0,62.73,18.55
2016,5,29,19,15,50.0,11.0,2.4,14.5,14.0,20.7,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,0.95,10.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,0.9,11.0,10.0,7.68,0.0
2016,5,30,5,15,150.5,23.5,0.85,11.5,39.0,18.25,4.98
2016,5,30,5,30,271.0,38.0,0.8,12.0,68.0,29.39,19.62
2016,5,30,5,45,365.5,48.0,0.8,12.5,111.0,38.65,28.6
2016,5,30,6,0,460.0,58.0,0.8,13.0,154.0,46.03,35.55
2016,5,30,6,15,377.5,83.5,0.75,13.5,176.5,61.68,49.65
2016,5,30,6,30,295.0,109.0,0.7,14.0,199.0,80.11,65.91
2016,5,30,6,45,328.5,122.5,0.7,15.0,239.5,89.18,73.49
2016,5,30,7,0,362.0,136.0,0.7,16.0,280.0,93.75,76.97
2016,5,30,7,15,551.0,114.5,0.7,16.5,368.0,80.69,65.26
2016,5,30,7,30,740.0,93.0,0.7,17.0,456.0,72.52,57.87
2016,5,30,7,45,765.5,96.0,0.75,17.5,506.0,73.5,58.42
2016,5,30,8,0,791.0,99.0,0.8,18.0,556.0,74.45,58.91
2016,5,30,8,15,809.0,102.0,0.8,18.5,603.0,118.25,67.51
2016,5,30,8,30,827.0,105.0,0.8,19.0,650.0,175.28,101.2
2016,5,30,8,45,841.0,107.5,0.85,19.5,693.0,233.06,145.28
2016,5,30,9,0,855.0,110.0,0.9,20.0,736.0,298.04,198.89
2016,5,30,9,15,865.5,112.0,0.95,20.5,774.5,355.4,247.71
2016,5,30,9,30,876.0,114.0,1.0,21.0,813.0,412.86,296.09
2016,5,30,9,45,885.0,115.5,1.1,21.5,846.0,469.18,342.64
2016,5,30,10,0,894.0,117.0,1.2,22.0,879.0,524.93,387.35
2016,5,30,10,15,899.5,118.0,1.25,22.5,905.5,577.65,428.18
2016,5,30,10,30,905.0,119.0,1.3,23.0,932.0,628.96,466.63
2016,5,30,10,45,909.0,120.0,1.4,23.5,952.0,677.72,502.46
2016,5,30,11,0,913.0,121.0,1.5,24.0,972.0,724.52,535.98
2016,5,30,11,15,915.5,121.5,1.55,24.0,984.5,767.71,566.88
2016,5,30,11,30,918.0,122.0,1.6,24.0,997.0,808.48,594.63
2016,5,30,11,45,918.5,122.5,1.7,24.5,1002.0,845.08,618.06
2016,5,30,12,0,919.0,123.0,1.8,25.0,1007.0,878.84,639.51
2016,5,30,12,15,918.5,123.0,1.85,25.0,1005.0,908.34,658.86
2016,5,30,12,30,918.0,123.0,1.9,25.0,1003.0,934.64,676.2
2016,5,30,12,45,912.5,124.5,1.95,25.0,992.0,954.42,689.4
2016,5,30,13,0,907.0,126.0,2.0,25.0,981.0,970.59,700.44
2016,5,30,13,15,903.5,125.5,2.05,25.0,964.0,983.11,709.28
2016,5,30,13,30,900.0,125.0,2.1,25.0,947.0,991.91,715.89
2016,5,30,13,45,895.0,123.0,2.2,25.0,923.5,994.05,718.97
2016,5,30,14,0,890.0,121.0,2.3,25.0,900.0,992.37,719.75
2016,5,30,14,15,883.0,119.5,2.35,24.5,869.5,985.5,718.2
2016,5,30,14,30,876.0,118.0,2.4,24.0,839.0,974.96,714.39
2016,5,30,14,45,867.0,115.5,2.5,24.0,803.5,957.9,705.48
2016,5,30,15,0,858.0,113.0,2.6,24.0,768.0,937.41,694.32
2016,5,30,15,15,845.5,111.0,2.6,23.5,726.5,910.96,679.64
2016,5,30,15,30,833.0,109.0,2.6,23.0,685.0,891.44,669.59
2016,5,30,15,45,818.0,105.5,2.65,23.0,640.0,854.93,646.93
2016,5,30,16,0,803.0,102.0,2.7,23.0,595.0,815.98,622.43
2016,5,30,16,15,782.0,98.5,2.65,22.5,546.5,769.96,593.13
2016,5,30,16,30,761.0,95.0,2.6,22.0,498.0,722.43,562.25
2016,5,30,16,45,735.0,90.5,2.6,21.5,448.0,668.88,526.55
2016,5,30,17,0,709.0,86.0,2.6,21.0,398.0,617.8,491.01
2016,5,30,17,15,672.0,81.0,2.5,20.5,347.0,556.02,445.05
2016,5,30,17,30,635.0,76.0,2.4,20.0,296.0,495.59,398.61
2016,5,30,17,45,582.5,69.5,2.35,19.5,246.0,426.51,343.83
2016,5,30,18,0,530.0,63.0,2.3,19.0,196.0,361.21,290.05
2016,5,30,18,15,454.0,54.5,2.15,18.0,150.5,287.28,228.03
2016,5,30,18,30,378.0,46.0,2.0,17.0,105.0,220.7,170.51
2016,5,30,18,45,262.5,34.0,1.95,16.5,68.0,145.24,104.88
2016,5,30,19,0,147.0,22.0,1.9,16.0,31.0,76.35,27.02
2016,5,30,19,15,73.5,11.0,1.9,15.5,15.5,26.04,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.6,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,7.68,0.0
2016,5,31,5,15,158.0,23.0,1.55,12.5,39.5,17.88,5.04
2016,5,31,5,30,283.0,37.0,1.5,13.0,69.0,30.25,20.26
2016,5,31,5,45,375.0,47.0,1.5,13.5,112.0,37.8,27.71
2016,5,31,6,0,467.0,57.0,1.5,14.0,155.0,45.21,34.66
2016,5,31,6,15,529.0,64.5,1.45,14.5,203.5,50.25,39.29
2016,5,31,6,30,591.0,72.0,1.4,15.0,252.0,55.19,43.67
2016,5,31,6,45,635.0,77.5,1.35,15.5,303.0,58.35,46.32
2016,5,31,7,0,679.0,83.0,1.3,16.0,354.0,61.44,48.82
2016,5,31,7,15,711.0,87.5,1.3,16.5,405.5,63.6,50.45
2016,5,31,7,30,743.0,92.0,1.3,17.0,457.0,71.8,57.29
2016,5,31,7,45,768.0,95.5,1.3,18.0,507.0,73.17,58.02
2016,5,31,8,0,793.0,99.0,1.3,19.0,557.0,74.46,58.7
2016,5,31,8,15,811.0,102.0,1.25,19.5,604.5,117.84,67.09
2016,5,31,8,30,829.0,105.0,1.2,20.0,652.0,174.93,100.66
2016,5,31,8,45,844.0,107.5,1.2,20.5,695.5,232.96,144.81
2016,5,31,9,0,859.0,110.0,1.2,21.0,739.0,298.34,198.65
2016,5,31,9,15,869.5,112.0,1.2,21.5,778.0,355.89,247.56
2016,5,31,9,30,880.0,114.0,1.2,22.0,817.0,413.54,295.96
2016,5,31,9,45,890.5,114.5,1.25,22.5,851.0,469.94,342.36
2016,5,31,10,0,901.0,115.0,1.3,23.0,885.0,525.91,386.95
2016,5,31,10,15,907.5,116.5,1.35,23.5,912.0,579.85,428.58
2016,5,31,10,30,914.0,118.0,1.4,24.0,939.0,632.48,467.87
2016,5,31,10,45,918.0,118.5,1.45,24.5,959.0,681.24,503.24
2016,5,31,11,0,922.0,119.0,1.5,25.0,979.0,728.01,536.22
2016,5,31,11,15,925.0,120.0,1.55,25.0,992.5,772.31,567.72
2016,5,31,11,30,928.0,121.0,1.6,25.0,1006.0,814.21,596.05
2016,5,31,11,45,929.5,121.0,1.65,25.5,1011.5,851.54,619.28
2016,5,31,12,0,931.0,121.0,1.7,26.0,1017.0,886.05,640.53
2016,5,31,12,15,931.0,121.0,1.75,26.0,1015.0,916.31,660.21
2016,5,31,12,30,931.0,121.0,1.8,26.0,1013.0,943.37,677.88
2016,5,31,12,45,933.0,118.0,1.9,26.5,1005.0,966.17,692.14
2016,5,31,13,0,935.0,115.0,2.0,27.0,997.0,985.42,704.2
2016,5,31,13,15,932.0,114.0,2.05,27.0,980.5,998.18,713.07
2016,5,31,13,30,929.0,113.0,2.1,27.0,964.0,1007.11,719.7
2016,5,31,13,45,924.0,112.5,2.2,27.0,940.5,1010.75,723.73
2016,5,31,14,0,919.0,112.0,2.3,27.0,917.0,1010.52,725.46
2016,5,31,14,15,912.5,110.5,2.3,26.5,886.5,1004.0,723.68
2016,5,31,14,30,906.0,109.0,2.3,26.0,856.0,993.69,719.64
2016,5,31,14,45,897.0,107.5,2.35,26.0,820.0,977.33,710.92
2016,5,31,15,0,888.0,106.0,2.4,26.0,784.0,957.46,700.01
2016,5,31,15,15,876.5,104.0,2.4,25.5,743.0,931.39,685.92
2016,5,31,15,30,865.0,102.0,2.4,25.0,702.0,902.24,669.73
2016,5,31,15,45,849.5,99.5,2.45,25.0,656.0,875.18,653.96
2016,5,31,16,0,834.0,97.0,2.5,25.0,610.0,836.14,629.84
2016,5,31,16,15,814.5,93.5,2.45,24.5,561.0,790.43,601.33
2016,5,31,16,30,795.0,90.0,2.4,24.0,512.0,743.04,571.15
2016,5,31,16,45,768.5,86.5,2.4,23.5,461.0,689.06,535.88
2016,5,31,17,0,742.0,83.0,2.4,23.0,410.0,634.56,498.87
2016,5,31,17,15,706.0,78.0,2.3,22.0,358.0,574.66,455.81
2016,5,31,17,30,670.0,73.0,2.2,21.0,306.0,513.36,410.06
2016,5,31,17,45,619.0,67.0,2.15,20.5,255.5,444.08,355.66
2016,5,31,18,0,568.0,61.0,2.1,20.0,205.0,378.35,301.97
2016,5,31,18,15,491.5,53.0,2.05,19.0,157.5,302.8,239.18
2016,5,31,18,30,415.0,45.0,2.0,18.0,110.0,234.59,180.59
2016,5,31,18,45,296.0,34.0,1.95,17.5,72.0,156.8,113.2
2016,5,31,19,0,177.0,23.0,1.9,17.0,34.0,86.46,34.54
2016,5,31,19,15,88.5,11.5,1.95,16.5,17.0,29.9,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,11.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,12.0,11.0,8.54,0.0
2016,6,1,5,15,177.5,24.0,2.35,12.5,42.0,18.68,5.8
2016,6,1,5,30,311.0,38.0,2.4,13.0,73.0,31.21,21.09
2016,6,1,5,45,401.5,48.0,2.5,13.5,117.0,38.76,28.54
2016,6,1,6,0,492.0,58.0,2.6,14.0,161.0,46.17,35.49
2016,6,1,6,15,554.5,65.0,2.55,14.5,210.5,50.82,39.79
2016,6,1,6,30,617.0,72.0,2.5,15.0,260.0,55.4,43.84
2016,6,1,6,45,660.5,77.5,2.5,15.5,312.5,58.59,46.53
2016,6,1,7,0,704.0,83.0,2.5,16.0,365.0,61.71,49.06
2016,6,1,7,15,530.0,132.0,2.5,16.5,360.5,91.64,74.92
2016,6,1,7,30,356.0,181.0,2.5,17.0,356.0,124.37,102.67
2016,6,1,7,45,357.5,202.5,2.5,17.5,394.0,136.1,112.06
2016,6,1,8,0,359.0,224.0,2.5,18.0,432.0,147.23,120.86
2016,6,1,8,15,361.0,245.0,2.45,18.5,469.0,180.91,131.43
2016,6,1,8,30,363.0,266.0,2.4,19.0,506.0,222.04,158.31
2016,6,1,8,45,622.0,187.5,2.4,19.5,630.5,240.14,160.8
2016,6,1,9,0,881.0,109.0,2.4,20.0,755.0,302.39,202.97
2016,6,1,9,15,891.5,111.0,2.35,20.0,794.5,361.19,254.26
2016,6,1,9,30,902.0,113.0,2.3,20.0,834.0,420.05,305.25
2016,6,1,9,45,912.5,113.5,2.3,20.5,868.0,477.64,353.61
2016,6,1,10,0,923.0,114.0,2.3,21.0,902.0,534.77,400.06
2016,6,1,10,15,929.0,115.0,2.3,21.0,929.5,589.18,443.78
2016,6,1,10,30,935.0,116.0,2.3,21.0,957.0,642.18,485.14
2016,6,1,10,45,938.0,118.0,2.3,21.5,977.0,692.45,522.32
2016,6,1,11,0,941.0,120.0,2.3,22.0,997.0,740.63,556.85
2016,6,1,11,15,943.5,120.5,2.3,22.0,1010.5,784.98,588.9
2016,6,1,11,30,946.0,121.0,2.3,22.0,1024.0,826.83,617.51
2016,6,1,11,45,945.5,122.5,2.3,22.5,1029.0,864.47,641.1
2016,6,1,12,0,945.0,124.0,2.3,23.0,1034.0,899.15,662.49
2016,6,1,12,15,944.5,124.0,2.3,23.0,1032.0,929.47,682.15
2016,6,1,12,30,944.0,124.0,2.3,23.0,1030.0,956.51,699.65
2016,6,1,12,45,930.5,131.0,2.35,23.0,1017.0,974.59,711.87
2016,6,1,13,0,917.0,138.0,2.4,23.0,1004.0,988.8,721.75
2016,6,1,13,15,913.5,137.0,2.4,23.0,986.5,1001.3,730.15
2016,6,1,13,30,910.0,136.0,2.4,23.0,969.0,1010.02,736.22
2016,6,1,13,45,771.0,206.5,2.45,23.0,900.0,977.17,716.0
2016,6,1,14,0,632.0,277.0,2.5,23.0,831.0,916.95,676.0
2016,6,1,14,15,756.0,204.5,2.45,22.5,845.0,968.79,714.54
2016,6,1,14,30,880.0,132.0,2.4,22.0,859.0,991.49,730.88
2016,6,1,14,45,869.0,130.5,2.4,22.0,822.0,985.84,728.17
2016,6,1,15,0,858.0,129.0,2.4,22.0,785.0,964.42,715.46
2016,6,1,15,15,845.0,126.0,2.4,21.5,743.0,936.23,699.77
2016,6,1,15,30,832.0,123.0,2.4,21.0,701.0,905.0,681.95
2016,6,1,15,45,816.5,119.5,2.4,21.0,655.5,868.23,658.89
2016,6,1,16,0,801.0,116.0,2.4,21.0,610.0,828.99,633.93
2016,6,1,16,15,619.5,149.0,2.35,20.5,512.5,696.55,542.55
2016,6,1,16,30,438.0,182.0,2.3,20.0,415.0,560.49,442.49
2016,6,1,16,45,412.0,167.0,2.3,20.0,369.0,508.22,404.78
2016,6,1,17,0,386.0,152.0,2.3,20.0,323.0,456.52,366.03
2016,6,1,17,15,506.5,119.0,2.25,19.5,314.0,482.26,388.54
2016,6,1,17,30,627.0,86.0,2.2,19.0,305.0,501.84,404.41
2016,6,1,17,45,576.0,78.0,2.2,18.5,254.5,432.2,348.98
2016,6,1,18,0,525.0,70.0,2.2,18.0,204.0,366.16,294.84
2016,6,1,18,15,447.0,60.5,2.1,17.0,157.0,290.33,231.4
2016,6,1,18,30,369.0,51.0,2.0,16.0,110.0,221.98,172.53
2016,6,1,18,45,256.5,38.0,1.9,15.5,72.0,145.68,106.39
2016,6,1,19,0,144.0,25.0,1.8,15.0,34.0,79.87,34.96
2016,6,1,19,15,72.0,12.5,1.85,14.5,17.0,27.04,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
