Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.0,1.75,10.5,5.5,0.0,0.0
2016,6,2,5,0,46.0,10.0,1.7,11.0,11.0,8.54,0.0
2016,6,2,5,15,180.0,24.0,1.65,11.5,42.5,18.69,6.11
2016,6,2,5,30,314.0,38.0,1.6,12.0,74.0,31.2,21.22
2016,6,2,5,45,409.0,47.5,1.6,12.5,118.5,38.34,28.32
2016,6,2,6,0,504.0,57.0,1.6,13.0,163.0,45.39,34.97
2016,6,2,6,15,565.5,64.0,1.5,13.5,213.0,50.08,39.31
2016,6,2,6,30,627.0,71.0,1.4,14.0,263.0,54.7,43.42
2016,6,2,6,45,452.0,110.5,1.35,14.5,262.0,79.06,64.83
2016,6,2,7,0,277.0,150.0,1.3,15.0,261.0,105.61,87.7
2016,6,2,7,15,527.0,120.0,1.2,15.5,366.5,84.31,68.69
2016,6,2,7,30,777.0,90.0,1.1,16.0,472.0,70.77,56.59
2016,6,2,7,45,800.5,93.5,1.05,17.0,523.0,72.22,57.43
2016,6,2,8,0,824.0,97.0,1.0,18.0,574.0,73.59,58.17
2016,6,2,8,15,841.5,100.0,0.95,18.5,622.0,117.28,66.39
2016,6,2,8,30,859.0,103.0,0.9,19.0,670.0,176.04,100.64
2016,6,2,8,45,872.0,105.5,0.85,19.5,713.5,242.49,151.17
2016,6,2,9,0,885.0,108.0,0.8,20.0,757.0,301.95,200.27
2016,6,2,9,15,895.5,110.0,0.75,20.5,796.5,360.92,250.0
2016,6,2,9,30,906.0,112.0,0.7,21.0,836.0,419.96,298.97
2016,6,2,9,45,907.0,117.5,0.7,21.5,867.0,477.36,345.59
2016,6,2,10,0,908.0,123.0,0.7,22.0,898.0,533.36,389.42
2016,6,2,10,15,913.5,124.0,0.7,22.5,925.0,586.79,429.74
2016,6,2,10,30,919.0,125.0,0.7,23.0,952.0,638.8,467.52
2016,6,2,10,45,923.0,126.0,0.75,23.5,972.0,688.23,502.78
2016,6,2,11,0,927.0,127.0,0.8,24.0,992.0,735.68,535.65
2016,6,2,11,15,929.0,127.5,0.85,24.5,1004.5,779.15,565.01
2016,6,2,11,30,931.0,128.0,0.9,25.0,1017.0,820.12,591.33
2016,6,2,11,45,931.5,128.5,0.95,25.5,1022.5,857.27,614.0
2016,6,2,12,0,932.0,129.0,1.0,26.0,1028.0,891.57,634.71
2016,6,2,12,15,931.5,128.5,1.05,26.0,1025.5,921.15,653.65
2016,6,2,12,30,931.0,128.0,1.1,26.0,1023.0,947.51,670.63
2016,6,2,12,45,935.5,123.5,1.2,26.5,1015.0,971.44,685.66
2016,6,2,13,0,940.0,119.0,1.3,27.0,1007.0,991.86,698.54
2016,6,2,13,15,936.5,118.0,1.4,27.0,990.0,1004.37,708.02
2016,6,2,13,30,933.0,117.0,1.5,27.0,973.0,1013.03,715.3
2016,6,2,13,45,927.5,116.0,1.6,27.0,948.5,1015.88,719.12
2016,6,2,14,0,922.0,115.0,1.7,27.0,924.0,1014.83,720.66
2016,6,2,14,15,915.0,113.5,1.75,27.0,893.0,1007.97,718.01
2016,6,2,14,30,908.0,112.0,1.8,27.0,862.0,997.33,713.13
2016,6,2,14,45,898.0,110.5,1.9,27.0,825.5,980.15,704.82
2016,6,2,15,0,888.0,109.0,2.0,27.0,789.0,959.48,694.28
2016,6,2,15,15,876.0,106.5,2.05,26.5,747.5,932.57,680.44
2016,6,2,15,30,864.0,104.0,2.1,26.0,706.0,902.58,664.45
2016,6,2,15,45,848.0,101.5,2.15,26.0,659.5,875.32,648.8
2016,6,2,16,0,832.0,99.0,2.2,26.0,613.0,836.01,624.84
2016,6,2,16,15,812.0,95.5,2.2,25.5,564.0,790.09,596.85
2016,6,2,16,30,792.0,92.0,2.2,25.0,515.0,742.51,567.15
2016,6,2,16,45,765.0,88.5,2.25,24.5,463.5,688.38,532.36
2016,6,2,17,0,738.0,85.0,2.3,24.0,412.0,633.75,495.68
2016,6,2,17,15,702.0,80.0,2.25,23.0,360.5,574.24,453.38
2016,6,2,17,30,666.0,75.0,2.2,22.0,309.0,513.19,408.26
2016,6,2,17,45,616.0,68.5,2.2,21.5,258.0,444.14,354.46
2016,6,2,18,0,566.0,62.0,2.2,21.0,207.0,378.55,301.25
2016,6,2,18,15,491.0,54.0,2.1,20.0,160.0,303.81,239.31
2016,6,2,18,30,416.0,46.0,2.0,19.0,113.0,236.21,181.46
2016,6,2,18,45,301.5,35.0,1.95,18.0,74.5,159.82,115.9
2016,6,2,19,0,187.0,24.0,1.9,17.0,36.0,91.18,42.58
2016,6,2,19,15,93.5,12.0,1.9,16.5,18.0,31.54,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,1.1,14.0,12.0,8.54,0.0
2016,6,3,5,15,194.0,23.0,1.1,14.5,43.0,18.83,6.28
2016,6,3,5,30,327.0,36.0,1.1,15.0,74.0,29.44,19.47
2016,6,3,5,45,416.5,45.0,1.1,15.5,117.5,36.22,26.13
2016,6,3,6,0,506.0,54.0,1.1,16.0,161.0,42.9,32.36
2016,6,3,6,15,565.5,61.0,1.0,16.5,210.0,47.68,36.72
2016,6,3,6,30,625.0,68.0,0.9,17.0,259.0,52.37,40.84
2016,6,3,6,45,666.0,73.0,0.85,17.5,310.5,55.3,43.27
2016,6,3,7,0,707.0,78.0,0.8,18.0,362.0,58.17,45.57
2016,6,3,7,15,737.0,82.0,0.75,18.5,413.0,65.6,51.77
2016,6,3,7,30,767.0,86.0,0.7,19.0,464.0,67.68,53.26
2016,6,3,7,45,790.0,89.5,0.65,20.0,514.0,69.21,54.15
2016,6,3,8,0,813.0,93.0,0.6,21.0,564.0,70.66,54.96
2016,6,3,8,15,830.0,96.0,0.55,22.0,611.0,113.19,62.65
2016,6,3,8,30,847.0,99.0,0.5,23.0,658.0,179.08,101.74
2016,6,3,8,45,860.0,101.0,0.5,24.0,701.0,236.51,143.91
2016,6,3,9,0,873.0,103.0,0.5,25.0,744.0,294.79,190.7
2016,6,3,9,15,883.0,105.0,0.45,25.5,782.0,352.77,238.41
2016,6,3,9,30,893.0,107.0,0.4,26.0,820.0,410.78,285.33
2016,6,3,9,45,907.0,104.5,0.4,27.0,854.5,466.94,329.08
2016,6,3,10,0,921.0,102.0,0.4,28.0,889.0,522.95,370.98
2016,6,3,10,15,799.5,182.0,0.55,28.5,880.5,570.47,407.0
2016,6,3,10,30,678.0,262.0,0.7,29.0,872.0,606.38,433.05
2016,6,3,10,45,596.5,316.5,0.85,29.5,861.5,638.5,455.45
2016,6,3,11,0,515.0,371.0,1.0,30.0,851.0,660.65,470.23
2016,6,3,11,15,728.0,239.5,1.1,30.0,929.0,735.74,525.07
2016,6,3,11,30,941.0,108.0,1.2,30.0,1007.0,810.25,577.88
2016,6,3,11,45,940.5,109.5,1.35,30.0,1012.0,847.54,602.47
2016,6,3,12,0,940.0,111.0,1.5,30.0,1017.0,881.88,625.54
2016,6,3,12,15,939.0,111.0,1.6,30.0,1015.0,911.41,644.99
2016,6,3,12,30,938.0,111.0,1.7,30.0,1013.0,937.67,662.45
2016,6,3,12,45,924.5,118.5,1.8,30.0,1000.0,956.01,675.05
2016,6,3,13,0,911.0,126.0,1.9,30.0,987.0,970.53,685.41
2016,6,3,13,15,907.5,125.0,1.95,30.0,970.5,982.78,693.91
2016,6,3,13,30,904.0,124.0,2.0,30.0,954.0,991.28,700.21
2016,6,3,13,45,898.5,123.0,2.05,30.0,930.0,994.09,703.1
2016,6,3,14,0,893.0,122.0,2.1,30.0,906.0,993.11,703.81
2016,6,3,14,15,886.0,120.5,2.1,29.5,876.0,986.45,701.94
2016,6,3,14,30,879.0,119.0,2.1,29.0,846.0,976.11,697.9
2016,6,3,14,45,869.5,117.0,2.15,29.0,810.0,959.3,689.01
2016,6,3,15,0,860.0,115.0,2.2,29.0,774.0,939.07,677.99
2016,6,3,15,15,848.0,112.5,2.15,29.0,733.5,912.77,662.09
2016,6,3,15,30,836.0,110.0,2.1,29.0,693.0,893.35,650.73
2016,6,3,15,45,795.0,111.0,2.1,29.0,636.5,839.32,616.92
2016,6,3,16,0,754.0,112.0,2.1,29.0,580.0,784.21,582.11
2016,6,3,16,15,759.5,104.5,2.05,28.5,543.0,757.15,566.65
2016,6,3,16,30,765.0,97.0,2.0,28.0,506.0,726.87,548.53
2016,6,3,16,45,738.0,92.5,2.0,27.5,455.5,672.66,513.61
2016,6,3,17,0,711.0,88.0,2.0,27.0,405.0,621.01,478.96
2016,6,3,17,15,674.5,83.0,1.9,26.0,354.0,559.65,435.73
2016,6,3,17,30,638.0,78.0,1.8,25.0,303.0,499.58,391.82
2016,6,3,17,45,587.5,71.5,1.7,24.5,253.0,431.6,339.41
2016,6,3,18,0,537.0,65.0,1.6,24.0,203.0,367.15,287.84
2016,6,3,18,15,463.5,56.5,1.55,23.0,157.0,294.03,228.42
2016,6,3,18,30,390.0,48.0,1.5,22.0,111.0,227.9,172.89
2016,6,3,18,45,281.0,36.0,1.45,21.0,73.5,153.82,110.39
2016,6,3,19,0,172.0,24.0,1.4,20.0,36.0,87.16,42.21
2016,6,3,19,15,86.0,12.0,1.4,19.5,18.0,29.87,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,16.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,18.5,0.9,16.0,18.5,15.27,4.12
2016,6,4,5,30,0.0,32.0,0.8,16.0,32.0,26.2,16.67
2016,6,4,5,45,0.5,51.0,0.75,16.5,51.0,40.92,30.13
2016,6,4,6,0,1.0,70.0,0.7,17.0,70.0,55.48,43.25
2016,6,4,6,15,9.0,89.5,0.7,17.5,92.0,70.33,56.39
2016,6,4,6,30,17.0,109.0,0.7,18.0,114.0,85.11,69.17
2016,6,4,6,45,23.0,128.5,0.7,18.5,136.5,99.78,81.58
2016,6,4,7,0,29.0,148.0,0.7,19.0,159.0,110.0,89.91
2016,6,4,7,15,31.0,167.5,0.75,19.0,181.0,123.18,100.81
2016,6,4,7,30,33.0,187.0,0.8,19.0,203.0,136.09,111.34
2016,6,4,7,45,19.5,183.5,0.85,19.5,193.5,142.16,115.81
2016,6,4,8,0,6.0,180.0,0.9,20.0,184.0,140.74,114.02
2016,6,4,8,15,95.0,240.5,0.95,20.0,303.0,178.77,136.09
2016,6,4,8,30,184.0,301.0,1.0,20.0,422.0,227.6,168.57
2016,6,4,8,45,261.0,308.0,1.05,20.5,492.5,256.05,186.19
2016,6,4,9,0,338.0,315.0,1.1,21.0,563.0,302.05,218.97
2016,6,4,9,15,260.5,349.5,1.1,21.0,547.0,327.63,242.25
2016,6,4,9,30,183.0,384.0,1.1,21.0,531.0,350.74,262.42
2016,6,4,9,45,127.5,389.5,1.1,21.5,494.0,348.6,261.83
2016,6,4,10,0,72.0,395.0,1.1,22.0,457.0,343.35,258.16
2016,6,4,10,15,85.5,415.5,1.15,22.0,491.5,374.62,281.34
2016,6,4,10,30,99.0,436.0,1.2,22.0,526.0,407.62,305.45
2016,6,4,10,45,84.0,436.5,1.25,22.0,514.0,408.78,306.21
2016,6,4,11,0,69.0,437.0,1.3,22.0,502.0,408.08,305.69
2016,6,4,11,15,100.0,458.5,1.3,22.0,554.0,455.91,340.61
2016,6,4,11,30,131.0,480.0,1.3,22.0,606.0,511.27,380.12
2016,6,4,11,45,192.5,479.0,1.35,22.5,664.5,571.18,422.6
2016,6,4,12,0,254.0,478.0,1.4,23.0,723.0,641.51,471.43
2016,6,4,12,15,327.5,446.5,1.4,23.0,762.0,692.56,507.66
2016,6,4,12,30,401.0,415.0,1.4,23.0,801.0,744.94,544.6
2016,6,4,12,45,263.5,444.0,1.4,23.5,696.5,662.9,485.04
2016,6,4,13,0,126.0,473.0,1.4,24.0,592.0,561.35,411.95
2016,6,4,13,15,73.5,400.0,1.4,24.0,469.5,433.98,322.69
2016,6,4,13,30,21.0,327.0,1.4,24.0,347.0,303.12,227.25
2016,6,4,13,45,146.0,373.0,1.45,24.5,502.5,501.31,374.98
2016,6,4,14,0,271.0,419.0,1.5,25.0,658.0,688.26,505.09
2016,6,4,14,15,441.0,340.5,1.5,25.0,713.0,792.83,578.74
2016,6,4,14,30,611.0,262.0,1.5,25.0,768.0,882.94,642.01
2016,6,4,14,45,714.0,195.5,1.5,25.5,762.5,912.16,661.54
2016,6,4,15,0,817.0,129.0,1.5,26.0,757.0,924.43,669.03
2016,6,4,15,15,804.5,126.5,1.5,25.5,717.0,898.1,654.57
2016,6,4,15,30,792.0,124.0,1.5,25.0,677.0,868.88,638.54
2016,6,4,15,45,780.5,118.5,1.55,25.0,633.5,834.58,618.34
2016,6,4,16,0,769.0,113.0,1.6,25.0,590.0,797.75,596.17
2016,6,4,16,15,748.0,109.0,1.6,24.5,542.5,752.51,568.53
2016,6,4,16,30,727.0,105.0,1.6,24.0,495.0,709.43,541.88
2016,6,4,16,45,704.5,99.0,1.65,24.0,446.5,658.25,508.17
2016,6,4,17,0,682.0,93.0,1.7,24.0,398.0,606.47,472.08
2016,6,4,17,15,645.5,87.5,1.7,23.0,348.0,545.8,429.4
2016,6,4,17,30,609.0,82.0,1.7,22.0,298.0,486.45,385.95
2016,6,4,17,45,564.0,74.0,1.7,21.5,249.5,421.27,335.44
2016,6,4,18,0,519.0,66.0,1.7,21.0,201.0,359.17,285.33
2016,6,4,18,15,447.5,57.0,1.65,20.0,155.5,287.38,226.21
2016,6,4,18,30,376.0,48.0,1.6,19.0,110.0,222.43,170.99
2016,6,4,18,45,275.5,36.0,1.55,18.0,73.0,152.05,110.72
2016,6,4,19,0,175.0,24.0,1.5,17.0,36.0,88.32,45.34
2016,6,4,19,15,87.5,12.0,1.55,16.5,18.0,30.26,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,12.0,12.0,8.54,0.0
2016,6,5,5,15,185.0,23.5,1.65,12.5,42.5,18.31,6.35
2016,6,5,5,30,307.0,37.0,1.7,13.0,73.0,30.22,20.34
2016,6,5,5,45,394.5,46.5,1.8,13.5,116.0,37.36,27.35
2016,6,5,6,0,482.0,56.0,1.9,14.0,159.0,44.38,33.93
2016,6,5,6,15,241.0,75.0,1.85,14.5,126.5,54.59,43.15
2016,6,5,6,30,0.0,94.0,1.8,15.0,94.0,74.76,60.98
2016,6,5,6,45,1.0,112.5,1.8,15.5,113.0,88.82,73.11
2016,6,5,7,0,2.0,131.0,1.8,16.0,132.0,102.77,84.92
2016,6,5,7,15,29.0,164.5,1.8,16.5,179.0,121.39,100.53
2016,6,5,7,30,56.0,198.0,1.8,17.0,226.0,142.68,118.14
2016,6,5,7,45,127.5,225.5,1.8,17.5,297.5,153.2,126.36
2016,6,5,8,0,199.0,253.0,1.8,18.0,369.0,169.37,139.24
2016,6,5,8,15,324.0,246.0,1.85,18.5,452.5,177.78,130.1
2016,6,5,8,30,449.0,239.0,1.9,19.0,536.0,207.2,142.87
2016,6,5,8,45,652.5,174.5,2.0,19.5,638.0,234.35,154.69
2016,6,5,9,0,856.0,110.0,2.1,20.0,740.0,293.91,196.72
2016,6,5,9,15,866.5,112.0,2.15,20.5,778.0,351.07,246.11
2016,6,5,9,30,877.0,114.0,2.2,21.0,816.0,408.33,295.23
2016,6,5,9,45,892.5,111.5,2.3,21.5,851.0,464.28,342.33
2016,6,5,10,0,908.0,109.0,2.4,22.0,886.0,520.27,388.15
2016,6,5,10,15,913.5,110.5,2.4,22.0,913.0,573.84,431.3
2016,6,5,10,30,919.0,112.0,2.4,22.0,940.0,626.0,472.12
2016,6,5,10,45,922.0,113.5,2.45,22.5,959.5,674.99,508.76
2016,6,5,11,0,925.0,115.0,2.5,23.0,979.0,721.94,542.87
2016,6,5,11,15,927.5,115.5,2.5,23.0,992.0,765.5,574.56
2016,6,5,11,30,930.0,116.0,2.5,23.0,1005.0,806.62,602.96
2016,6,5,11,45,930.5,116.5,2.5,23.0,1010.5,843.57,627.49
2016,6,5,12,0,931.0,117.0,2.5,23.0,1016.0,877.67,649.99
2016,6,5,12,15,931.0,117.0,2.45,23.0,1014.5,907.92,669.41
2016,6,5,12,30,931.0,117.0,2.4,23.0,1013.0,935.0,686.66
2016,6,5,12,45,921.5,122.0,2.4,23.0,1001.5,954.67,699.5
2016,6,5,13,0,912.0,127.0,2.4,23.0,990.0,970.66,710.06
2016,6,5,13,15,909.0,126.5,2.4,23.0,974.0,983.95,718.98
2016,6,5,13,30,906.0,126.0,2.4,23.0,958.0,993.53,725.62
2016,6,5,13,45,902.5,124.0,2.4,23.5,935.5,997.43,727.31
2016,6,5,14,0,899.0,122.0,2.4,24.0,913.0,997.52,726.71
2016,6,5,14,15,892.5,120.5,2.45,23.5,883.0,991.44,725.61
2016,6,5,14,30,886.0,119.0,2.5,23.0,853.0,981.65,722.24
2016,6,5,14,45,878.0,116.5,2.55,23.0,818.0,965.79,713.58
2016,6,5,15,0,870.0,114.0,2.6,23.0,783.0,946.45,702.7
2016,6,5,15,15,858.0,111.5,2.65,22.5,742.0,920.08,688.46
2016,6,5,15,30,846.0,109.0,2.7,22.0,701.0,900.49,678.74
2016,6,5,15,45,832.0,105.5,2.75,22.0,656.0,864.91,656.62
2016,6,5,16,0,818.0,102.0,2.8,22.0,611.0,826.79,632.61
2016,6,5,16,15,798.0,98.5,2.8,21.5,562.5,781.48,604.06
2016,6,5,16,30,778.0,95.0,2.8,21.0,514.0,734.55,573.8
2016,6,5,16,45,753.0,91.0,2.85,21.0,463.5,682.02,537.96
2016,6,5,17,0,728.0,87.0,2.9,21.0,413.0,631.68,502.23
2016,6,5,17,15,692.5,82.0,2.85,20.0,361.5,570.35,457.71
2016,6,5,17,30,657.0,77.0,2.8,19.0,310.0,510.15,412.35
2016,6,5,17,45,609.0,70.5,2.8,18.5,260.0,442.74,358.83
2016,6,5,18,0,561.0,64.0,2.8,18.0,210.0,378.57,305.86
2016,6,5,18,15,488.5,55.5,2.7,17.5,163.0,304.69,243.25
2016,6,5,18,30,416.0,47.0,2.6,17.0,116.0,237.69,184.85
2016,6,5,18,45,308.0,36.0,2.55,16.5,77.5,163.41,120.27
2016,6,5,19,0,200.0,25.0,2.5,16.0,39.0,97.13,52.31
2016,6,5,19,15,100.0,12.5,2.5,15.5,19.5,33.6,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.5,5.0,2.45,12.5,6.0,0.0,0.0
2016,6,6,5,0,65.0,10.0,2.5,13.0,12.0,8.54,0.0
2016,6,6,5,15,183.0,22.5,2.5,13.5,41.5,18.31,6.41
2016,6,6,5,30,301.0,35.0,2.5,14.0,71.0,28.42,18.7
2016,6,6,5,45,385.5,44.5,2.5,14.5,112.5,35.6,25.68
2016,6,6,6,0,470.0,54.0,2.5,15.0,154.0,42.64,32.25
2016,6,6,6,15,526.5,61.0,2.45,15.0,200.5,47.35,36.64
2016,6,6,6,30,583.0,68.0,2.4,15.0,247.0,51.96,40.79
2016,6,6,6,45,291.5,97.5,2.4,15.5,187.0,68.59,55.36
2016,6,6,7,0,0.0,127.0,2.4,16.0,127.0,100.03,82.6
2016,6,6,7,15,6.0,148.0,2.4,16.5,151.0,115.65,95.65
2016,6,6,7,30,12.0,169.0,2.4,17.0,175.0,131.11,108.38
2016,6,6,7,45,25.5,199.0,2.4,17.5,213.5,152.37,125.82
2016,6,6,8,0,39.0,229.0,2.4,18.0,252.0,162.74,133.85
2016,6,6,8,15,79.5,264.5,2.4,18.0,316.0,191.18,148.11
2016,6,6,8,30,120.0,300.0,2.4,18.0,380.0,218.7,166.53
2016,6,6,8,45,240.0,304.5,2.45,18.5,477.0,249.38,184.61
2016,6,6,9,0,360.0,309.0,2.5,19.0,574.0,302.76,222.15
2016,6,6,9,15,354.0,329.5,2.5,19.5,601.5,342.21,254.33
2016,6,6,9,30,348.0,350.0,2.5,20.0,629.0,381.1,285.71
2016,6,6,9,45,605.5,232.5,2.55,20.5,741.0,427.11,319.45
2016,6,6,10,0,863.0,115.0,2.6,21.0,853.0,502.59,377.64
2016,6,6,10,15,869.0,116.5,2.6,21.0,879.5,554.09,419.43
2016,6,6,10,30,875.0,118.0,2.6,21.0,906.0,604.34,459.2
2016,6,6,10,45,880.0,118.5,2.65,21.0,926.0,651.73,496.02
2016,6,6,11,0,885.0,119.0,2.7,21.0,946.0,697.35,530.7
2016,6,6,11,15,888.0,119.5,2.65,21.0,959.0,739.6,561.71
2016,6,6,11,30,891.0,120.0,2.6,21.0,972.0,779.57,589.79
2016,6,6,11,45,892.5,120.0,2.6,21.5,978.0,815.52,612.91
2016,6,6,12,0,894.0,120.0,2.6,22.0,984.0,848.8,634.0
2016,6,6,12,15,894.0,120.0,2.6,22.0,982.5,878.01,653.44
2016,6,6,12,30,894.0,120.0,2.6,22.0,981.0,904.18,670.83
2016,6,6,12,45,886.0,124.0,2.6,22.0,970.5,923.53,683.69
2016,6,6,13,0,878.0,128.0,2.6,22.0,960.0,939.37,694.33
2016,6,6,13,15,874.5,127.0,2.6,22.0,944.0,951.27,702.48
2016,6,6,13,30,871.0,126.0,2.6,22.0,928.0,959.56,708.38
2016,6,6,13,45,865.5,125.5,2.6,22.0,905.0,962.78,711.08
2016,6,6,14,0,860.0,125.0,2.6,22.0,882.0,962.36,711.55
2016,6,6,14,15,853.0,123.5,2.6,21.5,853.0,955.92,709.56
2016,6,6,14,30,846.0,122.0,2.6,21.0,824.0,945.94,705.37
2016,6,6,14,45,836.0,120.0,2.65,21.0,789.0,929.15,695.8
2016,6,6,15,0,826.0,118.0,2.7,21.0,754.0,909.09,684.1
2016,6,6,15,15,814.0,115.5,2.7,20.5,714.5,894.02,676.73
2016,6,6,15,30,802.0,113.0,2.7,20.0,675.0,865.15,659.83
2016,6,6,15,45,786.0,110.5,2.75,20.0,631.5,830.07,637.65
2016,6,6,16,0,770.0,108.0,2.8,20.0,588.0,792.71,613.64
2016,6,6,16,15,749.5,104.5,2.85,19.5,541.0,748.53,585.53
2016,6,6,16,30,729.0,101.0,2.9,19.0,494.0,702.88,555.76
2016,6,6,16,45,703.5,96.5,2.95,18.5,445.5,654.47,523.2
2016,6,6,17,0,678.0,92.0,3.0,18.0,397.0,602.49,485.95
2016,6,6,17,15,642.5,86.5,3.0,17.5,347.5,542.75,441.05
2016,6,6,17,30,607.0,81.0,3.0,17.0,298.0,484.26,395.59
2016,6,6,17,45,560.0,74.0,3.0,17.0,250.0,419.25,342.62
2016,6,6,18,0,513.0,67.0,3.0,17.0,202.0,357.47,290.57
2016,6,6,18,15,443.0,58.0,2.95,16.5,157.0,286.68,230.24
2016,6,6,18,30,373.0,49.0,2.9,16.0,112.0,222.55,174.13
2016,6,6,18,45,273.5,37.0,2.9,15.5,75.0,150.0,111.0
2016,6,6,19,0,174.0,25.0,2.9,15.0,38.0,89.93,49.99
2016,6,6,19,15,87.0,12.5,2.9,14.5,19.0,30.67,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,6,7,5,0,49.0,11.0,2.4,13.0,12.0,9.39,0.0
2016,6,7,5,15,161.5,24.5,2.4,13.0,41.5,19.02,7.0
2016,6,7,5,30,274.0,38.0,2.4,13.0,71.0,29.38,19.63
2016,6,7,5,45,363.5,48.0,2.45,13.5,113.0,38.47,28.33
2016,6,7,6,0,453.0,58.0,2.5,14.0,155.0,45.84,35.22
2016,6,7,6,15,512.5,65.5,2.45,14.5,202.5,50.82,39.79
2016,6,7,6,30,572.0,73.0,2.4,15.0,250.0,55.7,44.1
2016,6,7,6,45,286.0,82.5,2.35,15.5,171.0,58.43,46.38
2016,6,7,7,0,0.0,92.0,2.3,16.0,92.0,75.09,60.8
2016,6,7,7,15,0.0,118.0,2.25,16.0,118.0,94.73,77.72
2016,6,7,7,30,0.0,144.0,2.2,16.0,144.0,113.97,94.06
2016,6,7,7,45,0.0,149.0,2.15,16.5,149.0,118.34,97.27
2016,6,7,8,0,0.0,154.0,2.1,17.0,154.0,122.61,100.38
2016,6,7,8,15,8.0,190.5,2.1,17.5,196.0,150.08,117.46
2016,6,7,8,30,16.0,227.0,2.1,18.0,238.0,179.01,139.5
2016,6,7,8,45,13.5,227.0,2.15,18.5,236.5,181.72,141.06
2016,6,7,9,0,11.0,227.0,2.2,19.0,235.0,183.71,142.2
2016,6,7,9,15,18.0,264.5,2.25,19.5,279.0,215.85,166.69
2016,6,7,9,30,25.0,302.0,2.3,20.0,323.0,249.23,191.83
2016,6,7,9,45,40.0,340.5,2.35,20.5,374.5,281.62,215.87
2016,6,7,10,0,55.0,379.0,2.4,21.0,426.0,323.18,246.73
2016,6,7,10,15,90.5,411.5,2.45,21.0,492.5,373.62,284.49
2016,6,7,10,30,126.0,444.0,2.5,21.0,559.0,426.9,324.16
2016,6,7,10,45,287.5,415.5,2.6,21.0,682.5,518.27,393.18
2016,6,7,11,0,449.0,387.0,2.7,21.0,806.0,625.62,472.91
2016,6,7,11,15,674.5,257.0,2.75,21.0,896.5,708.11,536.09
2016,6,7,11,30,900.0,127.0,2.8,21.0,987.0,791.12,599.23
2016,6,7,11,45,901.5,127.0,2.85,21.0,993.0,827.51,623.84
2016,6,7,12,0,903.0,127.0,2.9,21.0,999.0,861.23,646.86
2016,6,7,12,15,903.5,126.5,2.9,21.0,998.0,890.85,666.72
2016,6,7,12,30,904.0,126.0,2.9,21.0,997.0,917.42,684.5
2016,6,7,12,45,906.5,123.0,2.95,21.0,989.5,940.36,700.25
2016,6,7,13,0,909.0,120.0,3.0,21.0,982.0,959.91,713.82
2016,6,7,13,15,906.0,119.5,3.0,21.0,966.0,973.11,722.87
2016,6,7,13,30,903.0,119.0,3.0,21.0,950.0,982.61,729.62
2016,6,7,13,45,896.0,119.0,3.05,21.0,926.5,985.05,732.24
2016,6,7,14,0,889.0,119.0,3.1,21.0,903.0,983.74,732.54
2016,6,7,14,15,882.5,117.5,3.1,20.5,874.0,977.71,730.86
2016,6,7,14,30,876.0,116.0,3.1,20.0,845.0,968.03,726.86
2016,6,7,14,45,863.5,116.0,3.15,20.0,809.0,950.65,716.77
2016,6,7,15,0,851.0,116.0,3.2,20.0,773.0,930.01,704.53
2016,6,7,15,15,839.0,114.0,3.2,19.5,732.5,914.99,697.18
2016,6,7,15,30,827.0,112.0,3.2,19.0,692.0,886.23,680.26
2016,6,7,15,45,430.5,177.5,3.2,19.0,478.5,587.71,463.9
2016,6,7,16,0,34.0,243.0,3.2,19.0,265.0,260.34,204.96
2016,6,7,16,15,29.5,221.0,3.15,18.5,239.0,234.61,186.28
2016,6,7,16,30,25.0,199.0,3.1,18.0,213.0,196.14,156.27
2016,6,7,16,45,39.0,188.5,3.1,18.0,207.5,209.59,168.11
2016,6,7,17,0,53.0,178.0,3.1,18.0,202.0,209.23,168.62
2016,6,7,17,15,26.5,135.5,3.1,17.5,147.5,145.66,116.71
2016,6,7,17,30,0.0,93.0,3.1,17.0,93.0,79.4,61.49
2016,6,7,17,45,0.0,78.0,3.1,16.5,78.0,66.2,50.62
2016,6,7,18,0,0.0,63.0,3.1,16.0,63.0,52.98,39.49
2016,6,7,18,15,0.0,49.0,3.0,15.5,49.0,40.71,28.97
2016,6,7,18,30,0.0,35.0,2.9,15.0,35.0,28.92,18.74
2016,6,7,18,45,0.0,23.5,2.85,14.5,23.5,19.38,10.32
2016,6,7,19,0,0.0,12.0,2.8,14.0,12.0,9.87,1.07
2016,6,7,19,15,0.0,6.0,2.8,13.5,6.0,5.12,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,12.0,4.0,3.41,0.0
2016,6,8,5,15,0.0,14.0,2.95,12.0,14.0,11.53,2.09
2016,6,8,5,30,0.0,24.0,3.0,12.0,24.0,19.8,11.46
2016,6,8,5,45,0.0,38.0,3.15,12.5,38.0,31.43,22.22
2016,6,8,6,0,0.0,52.0,3.3,13.0,52.0,42.65,32.52
2016,6,8,6,15,0.0,67.5,3.35,13.5,67.5,54.87,43.56
2016,6,8,6,30,0.0,83.0,3.4,14.0,83.0,66.99,54.33
2016,6,8,6,45,0.0,99.0,3.5,14.5,99.0,79.4,65.13
2016,6,8,7,0,0.0,115.0,3.6,15.0,115.0,91.71,75.65
2016,6,8,7,15,14.5,150.0,3.65,15.0,157.0,117.11,97.57
2016,6,8,7,30,29.0,185.0,3.7,15.0,199.0,134.89,112.61
2016,6,8,7,45,67.0,219.0,3.75,15.5,256.5,156.21,130.28
2016,6,8,8,0,105.0,253.0,3.8,16.0,314.0,176.76,147.03
2016,6,8,8,15,77.5,263.5,3.8,16.0,311.0,190.26,148.93
2016,6,8,8,30,50.0,274.0,3.8,16.0,308.0,203.54,159.15
2016,6,8,8,45,68.0,304.0,3.85,16.5,352.5,233.46,181.43
2016,6,8,9,0,86.0,334.0,3.9,17.0,397.0,266.25,206.19
2016,6,8,9,15,174.5,353.0,3.9,17.0,490.0,309.31,237.53
2016,6,8,9,30,263.0,372.0,3.9,17.0,583.0,364.22,279.23
2016,6,8,9,45,348.5,356.5,3.9,17.5,648.0,411.43,315.44
2016,6,8,10,0,434.0,341.0,3.9,18.0,713.0,463.52,355.85
2016,6,8,10,15,476.0,343.5,3.9,18.0,763.5,517.79,398.52
2016,6,8,10,30,518.0,346.0,3.9,18.0,814.0,575.48,443.19
2016,6,8,10,45,702.5,240.0,3.9,18.0,888.5,639.29,494.09
2016,6,8,11,0,887.0,134.0,3.9,18.0,963.0,708.57,549.26
2016,6,8,11,15,743.0,237.0,3.95,18.0,938.0,739.87,570.17
2016,6,8,11,30,599.0,340.0,4.0,18.0,913.0,753.92,577.93
2016,6,8,11,45,744.5,239.5,4.05,18.5,956.0,812.39,623.01
2016,6,8,12,0,890.0,139.0,4.1,19.0,999.0,859.6,657.41
2016,6,8,12,15,889.5,139.0,4.1,18.5,997.5,888.62,678.65
2016,6,8,12,30,889.0,139.0,4.1,18.0,996.0,914.63,697.96
2016,6,8,12,45,690.5,264.5,4.1,18.0,926.0,894.48,682.44
2016,6,8,13,0,492.0,390.0,4.1,18.0,856.0,844.0,641.89
2016,6,8,13,15,511.5,372.5,4.05,18.0,850.0,860.06,654.51
2016,6,8,13,30,531.0,355.0,4.0,18.0,844.0,873.53,664.89
2016,6,8,13,45,684.5,253.5,4.0,18.0,867.5,935.21,713.24
2016,6,8,14,0,838.0,152.0,4.0,18.0,891.0,979.89,745.07
2016,6,8,14,15,830.0,150.0,3.95,17.5,861.5,972.3,741.54
2016,6,8,14,30,822.0,148.0,3.9,17.0,832.0,961.12,736.03
2016,6,8,14,45,728.0,184.5,3.85,17.0,771.5,912.19,702.91
2016,6,8,15,0,634.0,221.0,3.8,17.0,711.0,854.05,662.49
2016,6,8,15,15,590.0,221.0,3.8,16.5,657.5,804.23,629.0
2016,6,8,15,30,546.0,221.0,3.8,16.0,604.0,747.3,589.77
2016,6,8,15,45,658.0,169.0,3.8,16.0,601.5,786.34,622.38
2016,6,8,16,0,770.0,117.0,3.8,16.0,599.0,802.3,635.48
2016,6,8,16,15,618.0,148.0,3.8,15.5,515.5,693.09,556.83
2016,6,8,16,30,466.0,179.0,3.8,15.0,432.0,578.11,469.32
2016,6,8,16,45,541.5,140.0,3.8,15.0,406.0,574.22,469.59
2016,6,8,17,0,617.0,101.0,3.8,15.0,380.0,570.09,468.34
2016,6,8,17,15,468.5,113.0,3.75,14.5,310.0,450.29,372.92
2016,6,8,17,30,320.0,125.0,3.7,14.0,240.0,337.5,280.8
2016,6,8,17,45,286.5,111.0,3.7,14.0,202.0,288.45,239.75
2016,6,8,18,0,253.0,97.0,3.7,14.0,164.0,242.16,199.86
2016,6,8,18,15,218.5,79.0,3.55,14.0,128.0,193.68,157.34
2016,6,8,18,30,184.0,61.0,3.4,14.0,92.0,148.43,117.02
2016,6,8,18,45,131.5,44.0,3.3,14.0,62.5,101.61,75.47
2016,6,8,19,0,79.0,27.0,3.2,14.0,33.0,58.98,33.45
2016,6,8,19,15,39.5,13.5,3.15,13.5,16.5,20.65,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.0,5.5,3.0,12.0,6.5,0.0,0.0
2016,6,9,5,0,50.0,11.0,3.1,12.0,13.0,9.39,0.0
2016,6,9,5,15,167.5,25.0,3.25,12.5,43.0,19.41,7.4
2016,6,9,5,30,285.0,39.0,3.4,13.0,73.0,30.17,20.3
2016,6,9,5,45,373.0,49.0,3.6,13.5,115.5,39.37,29.11
2016,6,9,6,0,461.0,59.0,3.8,14.0,158.0,46.71,35.98
2016,6,9,6,15,230.5,63.0,3.8,14.0,112.5,46.04,35.61
2016,6,9,6,30,0.0,67.0,3.8,14.0,67.0,55.21,43.85
2016,6,9,6,45,0.0,80.5,3.8,14.5,80.5,65.93,53.22
2016,6,9,7,0,0.0,94.0,3.8,15.0,94.0,76.57,62.36
2016,6,9,7,15,0.0,100.0,3.75,15.0,100.0,81.6,66.57
2016,6,9,7,30,0.0,106.0,3.7,15.0,106.0,86.57,70.68
2016,6,9,7,45,0.0,125.5,3.7,15.5,125.5,101.48,83.23
2016,6,9,8,0,0.0,145.0,3.7,16.0,145.0,116.18,95.42
2016,6,9,8,15,1.5,160.5,3.65,16.0,161.5,128.43,100.89
2016,6,9,8,30,3.0,176.0,3.6,16.0,178.0,141.18,110.88
2016,6,9,8,45,4.5,184.0,3.55,16.5,187.5,148.69,116.36
2016,6,9,9,0,6.0,192.0,3.5,17.0,197.0,156.37,121.99
2016,6,9,9,15,6.5,195.5,3.45,17.0,201.0,160.49,125.05
2016,6,9,9,30,7.0,199.0,3.4,17.0,205.0,164.59,128.12
2016,6,9,9,45,12.0,243.5,3.4,17.5,254.0,202.56,157.75
2016,6,9,10,0,17.0,288.0,3.4,18.0,303.0,241.42,187.64
2016,6,9,10,15,18.0,301.0,3.35,18.0,317.0,254.59,197.64
2016,6,9,10,30,19.0,314.0,3.3,18.0,331.0,267.97,207.84
2016,6,9,10,45,37.0,368.0,3.3,18.5,402.5,324.53,250.89
2016,6,9,11,0,55.0,422.0,3.3,19.0,474.0,385.61,296.56
2016,6,9,11,15,65.5,439.5,3.3,19.0,501.5,414.49,318.13
2016,6,9,11,30,76.0,457.0,3.3,19.0,529.0,444.56,340.6
2016,6,9,11,45,79.0,456.5,3.35,19.5,532.5,454.33,347.29
2016,6,9,12,0,82.0,456.0,3.4,20.0,536.0,463.86,353.88
2016,6,9,12,15,275.5,432.0,3.45,20.0,698.5,632.65,481.95
2016,6,9,12,30,469.0,408.0,3.5,20.0,861.0,803.87,606.5
2016,6,9,12,45,531.0,373.5,3.55,20.0,881.5,847.8,638.15
2016,6,9,13,0,593.0,339.0,3.6,20.0,902.0,890.23,669.54
2016,6,9,13,15,461.5,383.5,3.65,19.5,817.0,822.69,621.44
2016,6,9,13,30,330.0,428.0,3.7,19.0,732.0,738.5,561.32
2016,6,9,13,45,342.5,406.0,3.75,19.0,715.0,736.36,561.79
2016,6,9,14,0,355.0,384.0,3.8,19.0,698.0,732.03,560.25
2016,6,9,14,15,411.0,350.0,3.8,19.0,701.5,770.97,590.29
2016,6,9,14,30,467.0,316.0,3.8,19.0,705.0,792.63,608.06
2016,6,9,14,45,418.5,321.5,3.85,19.0,658.5,750.47,577.91
2016,6,9,15,0,370.0,327.0,3.9,19.0,612.0,691.3,535.82
2016,6,9,15,15,612.5,213.0,3.95,18.5,656.0,816.88,635.6
2016,6,9,15,30,855.0,99.0,4.0,18.0,700.0,887.01,688.68
2016,6,9,15,45,839.5,96.5,4.05,18.0,655.5,851.66,664.92
2016,6,9,16,0,824.0,94.0,4.1,18.0,611.0,822.21,645.97
2016,6,9,16,15,805.5,91.0,4.1,17.5,563.0,778.75,617.52
2016,6,9,16,30,787.0,88.0,4.1,17.0,515.0,733.57,587.36
2016,6,9,16,45,761.0,85.0,4.15,17.0,465.0,681.37,550.38
2016,6,9,17,0,735.0,82.0,4.2,17.0,415.0,628.61,511.86
2016,6,9,17,15,701.5,77.5,4.2,16.5,364.5,569.02,466.54
2016,6,9,17,30,668.0,73.0,4.2,16.0,314.0,512.77,422.3
2016,6,9,17,45,620.0,67.5,4.2,15.5,264.5,446.17,368.13
2016,6,9,18,0,572.0,62.0,4.2,15.0,215.0,382.76,314.63
2016,6,9,18,15,504.5,54.5,4.1,14.5,168.5,311.77,253.13
2016,6,9,18,30,437.0,47.0,4.0,14.0,122.0,247.02,195.45
2016,6,9,18,45,333.0,36.5,3.95,13.5,83.0,173.29,130.28
2016,6,9,19,0,229.0,26.0,3.9,13.0,44.0,110.03,66.56
2016,6,9,19,15,114.5,13.0,3.85,13.0,22.0,37.64,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,51.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,10,5,0,102.0,11.0,3.4,12.0,14.0,9.39,0.0
2016,6,10,5,15,232.0,22.0,3.55,12.5,45.5,17.96,6.45
2016,6,10,5,30,362.0,33.0,3.7,13.0,77.0,26.87,17.47
2016,6,10,5,45,442.5,41.5,3.85,13.5,119.5,33.34,23.8
2016,6,10,6,0,523.0,50.0,4.0,14.0,162.0,39.7,29.76
2016,6,10,6,15,578.0,56.0,4.05,14.5,210.0,43.82,33.55
2016,6,10,6,30,633.0,62.0,4.1,15.0,258.0,47.87,37.15
2016,6,10,6,45,668.0,67.5,4.2,15.5,307.0,51.29,40.05
2016,6,10,7,0,703.0,73.0,4.3,16.0,356.0,59.47,47.08
2016,6,10,7,15,731.5,77.0,4.3,16.0,406.0,61.74,48.92
2016,6,10,7,30,760.0,81.0,4.3,16.0,456.0,63.93,50.65
2016,6,10,7,45,779.5,85.0,4.3,16.5,504.5,65.88,52.07
2016,6,10,8,0,799.0,89.0,4.3,17.0,553.0,67.7,53.37
2016,6,10,8,15,816.0,92.0,4.3,17.5,599.5,104.92,59.49
2016,6,10,8,30,833.0,95.0,4.3,18.0,646.0,169.83,98.39
2016,6,10,8,45,843.5,99.0,4.3,18.5,688.0,226.96,142.09
2016,6,10,9,0,854.0,103.0,4.3,19.0,730.0,284.73,191.23
2016,6,10,9,15,865.0,105.0,4.25,19.0,769.0,341.66,241.69
2016,6,10,9,30,876.0,107.0,4.2,19.0,808.0,398.78,292.27
2016,6,10,9,45,886.0,107.5,4.2,19.5,841.5,454.35,340.25
2016,6,10,10,0,896.0,108.0,4.2,20.0,875.0,509.47,386.53
2016,6,10,10,15,902.5,109.0,4.2,20.0,902.5,562.46,430.59
2016,6,10,10,30,909.0,110.0,4.2,20.0,930.0,614.2,472.47
2016,6,10,10,45,913.5,111.5,4.25,20.0,950.5,663.59,511.63
2016,6,10,11,0,918.0,113.0,4.3,20.0,971.0,711.13,548.5
2016,6,10,11,15,921.5,113.5,4.3,20.0,985.0,755.09,581.86
2016,6,10,11,30,925.0,114.0,4.3,20.0,999.0,796.74,612.09
2016,6,10,11,45,927.0,114.0,4.3,20.0,1005.5,834.31,638.22
2016,6,10,12,0,929.0,114.0,4.3,20.0,1012.0,869.14,662.31
2016,6,10,12,15,929.5,114.0,4.3,20.0,1011.5,899.83,683.43
2016,6,10,12,30,930.0,114.0,4.3,20.0,1011.0,927.4,702.38
2016,6,10,12,45,910.0,126.0,4.3,20.0,997.0,943.99,713.81
2016,6,10,13,0,890.0,138.0,4.3,20.0,983.0,956.59,722.65
2016,6,10,13,15,887.0,137.5,4.3,20.0,967.5,969.96,732.14
2016,6,10,13,30,884.0,137.0,4.3,20.0,952.0,979.71,739.25
2016,6,10,13,45,881.5,134.5,4.3,20.0,930.0,984.39,743.05
2016,6,10,14,0,879.0,132.0,4.3,20.0,908.0,985.33,744.46
2016,6,10,14,15,719.5,209.0,4.3,19.5,831.0,933.16,710.86
2016,6,10,14,30,560.0,286.0,4.3,19.0,754.0,851.39,653.01
2016,6,10,14,45,706.5,204.0,4.3,19.0,767.5,911.34,700.12
2016,6,10,15,0,853.0,122.0,4.3,19.0,781.0,937.24,719.11
2016,6,10,15,15,841.0,119.5,4.3,19.0,741.0,922.2,709.87
2016,6,10,15,30,829.0,117.0,4.3,19.0,701.0,893.03,691.02
2016,6,10,15,45,816.0,113.0,4.3,19.0,657.0,858.5,668.35
2016,6,10,16,0,803.0,109.0,4.3,19.0,613.0,821.4,643.7
2016,6,10,16,15,783.0,105.5,4.3,18.5,565.0,776.82,614.47
2016,6,10,16,30,763.0,102.0,4.3,18.0,517.0,730.61,583.64
2016,6,10,16,45,738.0,97.5,4.3,17.5,467.0,681.48,549.93
2016,6,10,17,0,713.0,93.0,4.3,17.0,417.0,628.61,511.59
2016,6,10,17,15,677.0,87.5,4.25,16.5,366.0,567.15,464.71
2016,6,10,17,30,641.0,82.0,4.2,16.0,315.0,506.87,417.26
2016,6,10,17,45,591.0,76.0,4.2,16.0,265.0,439.7,362.02
2016,6,10,18,0,541.0,70.0,4.2,16.0,215.0,375.88,307.83
2016,6,10,18,15,469.5,61.5,4.0,15.5,168.0,303.33,245.43
2016,6,10,18,30,398.0,53.0,3.8,15.0,121.0,237.4,187.33
2016,6,10,18,45,290.0,41.0,3.65,14.5,82.0,160.89,120.71
2016,6,10,19,0,182.0,29.0,3.5,14.0,43.0,98.7,60.38
2016,6,10,19,15,91.0,14.5,3.4,13.5,21.5,33.53,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,26.0,5.5,1.95,11.0,6.5,0.0,0.0
2016,6,11,5,0,52.0,11.0,1.9,11.0,13.0,9.39,0.0
2016,6,11,5,15,169.5,25.0,1.95,11.5,43.0,19.42,7.51
2016,6,11,5,30,287.0,39.0,2.0,12.0,73.0,30.17,20.42
2016,6,11,5,45,379.0,49.0,2.1,13.0,116.5,39.4,29.22
2016,6,11,6,0,471.0,59.0,2.2,14.0,160.0,46.77,36.06
2016,6,11,6,15,530.0,66.5,2.2,14.5,208.0,51.75,40.62
2016,6,11,6,30,589.0,74.0,2.2,15.0,256.0,56.62,44.93
2016,6,11,6,45,634.0,79.0,2.2,16.0,307.0,59.37,47.11
2016,6,11,7,0,679.0,84.0,2.2,17.0,358.0,62.07,49.17
2016,6,11,7,15,709.5,88.5,2.15,17.5,408.5,64.19,50.75
2016,6,11,7,30,740.0,93.0,2.1,18.0,459.0,72.42,57.6
2016,6,11,7,45,764.0,96.5,2.1,18.5,508.5,73.75,58.41
2016,6,11,8,0,788.0,100.0,2.1,19.0,558.0,75.0,59.16
2016,6,11,8,15,805.5,103.0,2.0,19.5,604.5,111.05,64.47
2016,6,11,8,30,823.0,106.0,1.9,20.0,651.0,167.21,95.65
2016,6,11,8,45,837.5,108.0,1.85,21.0,694.0,223.96,137.79
2016,6,11,9,0,852.0,110.0,1.8,22.0,737.0,288.25,190.23
2016,6,11,9,15,862.5,112.5,1.7,22.5,775.5,345.35,238.72
2016,6,11,9,30,873.0,115.0,1.6,23.0,814.0,402.59,286.86
2016,6,11,9,45,877.0,119.0,1.55,23.5,845.5,458.13,332.65
2016,6,11,10,0,881.0,123.0,1.5,24.0,877.0,512.65,376.04
2016,6,11,10,15,887.0,124.0,1.4,24.0,903.5,564.78,416.6
2016,6,11,10,30,893.0,125.0,1.3,24.0,930.0,615.62,454.71
2016,6,11,10,45,896.5,126.5,1.25,24.5,950.0,663.8,488.99
2016,6,11,11,0,900.0,128.0,1.2,25.0,970.0,710.06,520.71
2016,6,11,11,15,595.0,295.5,1.2,25.0,855.5,678.92,495.79
2016,6,11,11,30,290.0,463.0,1.2,25.0,741.0,617.3,449.04
2016,6,11,11,45,390.5,433.5,1.2,25.5,810.0,690.66,500.38
2016,6,11,12,0,491.0,404.0,1.2,26.0,879.0,774.22,555.95
2016,6,11,12,15,485.0,405.0,1.3,26.0,874.0,793.2,568.83
2016,6,11,12,30,479.0,406.0,1.4,26.0,869.0,809.78,580.79
2016,6,11,12,45,699.5,262.5,1.55,26.5,931.0,898.8,645.04
2016,6,11,13,0,920.0,119.0,1.7,27.0,993.0,966.41,689.09
2016,6,11,13,15,917.0,118.5,1.85,26.5,977.0,979.93,700.52
2016,6,11,13,30,914.0,118.0,2.0,26.0,961.0,989.74,710.29
2016,6,11,13,45,908.0,118.0,2.2,26.0,938.0,993.4,715.44
2016,6,11,14,0,902.0,118.0,2.4,26.0,915.0,993.28,718.21
2016,6,11,14,15,895.5,116.5,2.5,26.0,885.5,987.45,716.35
2016,6,11,14,30,889.0,115.0,2.6,26.0,856.0,977.91,712.2
2016,6,11,14,45,877.5,114.5,2.75,26.0,820.5,961.07,703.79
2016,6,11,15,0,866.0,114.0,2.9,26.0,785.0,940.87,693.13
2016,6,11,15,15,854.5,111.5,2.95,25.5,744.5,915.38,679.46
2016,6,11,15,30,843.0,109.0,3.0,25.0,704.0,896.59,670.24
2016,6,11,15,45,824.5,108.0,3.05,25.0,658.5,860.32,647.67
2016,6,11,16,0,806.0,107.0,3.1,25.0,613.0,821.73,623.38
2016,6,11,16,15,786.5,103.5,3.05,24.5,565.5,777.52,595.46
2016,6,11,16,30,767.0,100.0,3.0,24.0,518.0,731.66,565.89
2016,6,11,16,45,737.5,96.5,3.0,23.5,467.5,680.07,531.79
2016,6,11,17,0,708.0,93.0,3.0,23.0,417.0,625.27,493.51
2016,6,11,17,15,673.5,88.0,2.95,22.0,366.0,565.63,450.61
2016,6,11,17,30,639.0,83.0,2.9,21.0,315.0,507.01,406.84
2016,6,11,17,45,589.5,76.5,2.85,20.5,265.0,439.66,353.76
2016,6,11,18,0,540.0,70.0,2.8,20.0,215.0,375.64,301.45
2016,6,11,18,15,471.5,61.0,2.75,19.0,168.5,304.01,241.9
2016,6,11,18,30,403.0,52.0,2.7,18.0,122.0,238.75,185.88
2016,6,11,18,45,302.0,40.0,2.65,17.5,83.0,166.25,123.35
2016,6,11,19,0,201.0,28.0,2.6,17.0,44.0,103.26,63.19
2016,6,11,19,15,100.5,14.0,2.55,16.5,22.0,35.38,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
