Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.5,6.0,2.1,12.0,6.5,0.0,0.0
2016,6,12,5,0,37.0,12.0,2.1,12.0,13.0,10.24,0.0
2016,6,12,5,15,148.5,27.0,2.2,12.5,43.0,20.9,8.44
2016,6,12,5,30,260.0,42.0,2.3,13.0,73.0,32.33,22.17
2016,6,12,5,45,352.0,52.5,2.4,13.5,115.5,40.21,29.86
2016,6,12,6,0,444.0,63.0,2.5,14.0,158.0,49.98,38.89
2016,6,12,6,15,505.0,71.0,2.45,14.5,206.0,55.2,43.69
2016,6,12,6,30,566.0,79.0,2.4,15.0,254.0,60.32,48.21
2016,6,12,6,45,616.0,83.5,2.35,15.5,305.0,62.55,50.02
2016,6,12,7,0,666.0,88.0,2.3,16.0,356.0,64.8,51.77
2016,6,12,7,15,697.0,93.0,2.25,16.0,406.5,67.15,53.65
2016,6,12,7,30,728.0,98.0,2.2,16.0,457.0,69.38,55.42
2016,6,12,7,45,755.0,100.5,2.15,16.5,507.0,76.48,61.26
2016,6,12,8,0,782.0,103.0,2.1,17.0,557.0,76.97,61.35
2016,6,12,8,15,800.0,106.0,2.05,17.5,603.5,112.07,66.27
2016,6,12,8,30,818.0,109.0,2.0,18.0,650.0,167.95,97.32
2016,6,12,8,45,833.0,111.0,1.95,18.5,693.5,224.49,139.76
2016,6,12,9,0,848.0,113.0,1.9,19.0,737.0,288.53,192.81
2016,6,12,9,15,858.5,115.0,1.9,19.5,775.0,345.08,241.6
2016,6,12,9,30,869.0,117.0,1.9,20.0,813.0,401.75,290.21
2016,6,12,9,45,883.0,115.5,1.9,20.5,847.5,457.25,336.79
2016,6,12,10,0,897.0,114.0,1.9,21.0,882.0,512.7,381.91
2016,6,12,10,15,902.5,115.0,1.95,21.0,908.5,565.3,424.49
2016,6,12,10,30,908.0,116.0,2.0,21.0,935.0,616.54,464.84
2016,6,12,10,45,912.0,117.0,2.1,21.5,955.0,665.27,501.61
2016,6,12,11,0,916.0,118.0,2.2,22.0,975.0,712.09,536.0
2016,6,12,11,15,918.0,118.5,2.25,22.0,987.5,754.99,567.59
2016,6,12,11,30,920.0,119.0,2.3,22.0,1000.0,795.47,596.33
2016,6,12,11,45,919.5,120.0,2.4,22.0,1005.5,831.84,621.27
2016,6,12,12,0,919.0,121.0,2.5,22.0,1011.0,865.36,644.26
2016,6,12,12,15,918.5,121.0,2.55,22.0,1009.0,895.07,664.29
2016,6,12,12,30,918.0,121.0,2.6,22.0,1007.0,921.66,682.26
2016,6,12,12,45,910.5,124.0,2.65,22.5,996.5,941.36,694.37
2016,6,12,13,0,903.0,127.0,2.7,23.0,986.0,957.48,704.19
2016,6,12,13,15,899.5,126.5,2.7,22.5,969.5,970.47,714.38
2016,6,12,13,30,896.0,126.0,2.7,22.0,953.0,979.79,722.31
2016,6,12,13,45,890.5,125.0,2.7,22.0,929.5,983.02,725.0
2016,6,12,14,0,885.0,124.0,2.7,22.0,906.0,982.5,725.41
2016,6,12,14,15,877.5,122.5,2.65,22.0,876.5,975.88,721.49
2016,6,12,14,30,870.0,121.0,2.6,22.0,847.0,965.61,715.35
2016,6,12,14,45,861.0,119.0,2.6,22.0,812.0,949.88,706.16
2016,6,12,15,0,852.0,117.0,2.6,22.0,777.0,930.77,694.83
2016,6,12,15,15,840.0,114.5,2.55,21.5,736.5,915.49,687.04
2016,6,12,15,30,828.0,112.0,2.5,21.0,696.0,886.43,669.89
2016,6,12,15,45,813.0,109.0,2.45,21.0,652.0,851.38,647.37
2016,6,12,16,0,798.0,106.0,2.4,21.0,608.0,813.89,623.04
2016,6,12,16,15,778.0,102.5,2.35,20.5,560.0,769.58,594.82
2016,6,12,16,30,758.0,99.0,2.3,20.0,512.0,723.67,565.01
2016,6,12,16,45,732.0,94.5,2.3,19.5,462.5,670.9,529.86
2016,6,12,17,0,706.0,90.0,2.3,19.0,413.0,620.57,494.79
2016,6,12,17,15,671.5,85.0,2.25,18.5,362.5,561.08,450.81
2016,6,12,17,30,637.0,80.0,2.2,18.0,312.0,502.64,406.18
2016,6,12,17,45,588.5,74.0,2.2,18.0,263.0,436.6,353.39
2016,6,12,18,0,540.0,68.0,2.2,18.0,214.0,373.79,301.41
2016,6,12,18,15,472.5,59.5,2.15,17.5,168.0,303.21,242.1
2016,6,12,18,30,405.0,51.0,2.1,17.0,122.0,238.88,186.4
2016,6,12,18,45,306.0,39.5,2.05,16.5,83.5,167.43,124.67
2016,6,12,19,0,207.0,28.0,2.0,16.0,45.0,105.35,65.49
2016,6,12,19,15,103.5,14.0,2.05,15.5,22.5,36.15,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,2.8,12.0,13.0,9.39,0.0
2016,6,13,5,15,175.0,24.5,2.8,12.0,43.0,19.05,7.18
2016,6,13,5,30,290.0,38.0,2.8,12.0,73.0,31.01,21.13
2016,6,13,5,45,381.5,47.5,2.85,12.5,115.5,38.13,28.14
2016,6,13,6,0,473.0,57.0,2.9,13.0,158.0,45.13,34.73
2016,6,13,6,15,354.0,86.0,2.9,13.5,173.0,63.2,50.99
2016,6,13,6,30,235.0,115.0,2.9,14.0,188.0,83.42,68.89
2016,6,13,6,45,258.0,132.0,2.95,14.5,225.0,94.42,78.36
2016,6,13,7,0,281.0,149.0,3.0,15.0,262.0,105.04,87.3
2016,6,13,7,15,208.0,178.5,3.0,15.0,268.5,126.84,105.97
2016,6,13,7,30,135.0,208.0,3.0,15.0,275.0,143.11,119.61
2016,6,13,7,45,111.5,228.5,3.05,15.5,288.0,154.53,128.73
2016,6,13,8,0,88.0,249.0,3.1,16.0,301.0,174.35,144.87
2016,6,13,8,15,212.0,261.0,3.15,16.0,398.0,186.66,142.61
2016,6,13,8,30,336.0,273.0,3.2,16.0,495.0,218.15,158.77
2016,6,13,8,45,302.5,302.0,3.25,16.5,512.0,256.61,189.39
2016,6,13,9,0,269.0,331.0,3.3,17.0,529.0,291.68,218.86
2016,6,13,9,15,183.5,352.5,3.3,17.0,491.0,310.25,237.43
2016,6,13,9,30,98.0,374.0,3.3,17.0,453.0,317.33,245.73
2016,6,13,9,45,195.5,386.0,3.3,17.5,551.0,371.78,286.27
2016,6,13,10,0,293.0,398.0,3.3,18.0,649.0,438.46,336.5
2016,6,13,10,15,368.5,380.5,3.4,18.0,706.0,488.07,375.1
2016,6,13,10,30,444.0,363.0,3.5,18.0,763.0,542.48,417.49
2016,6,13,10,45,685.0,237.5,3.6,18.5,870.5,622.62,480.1
2016,6,13,11,0,926.0,112.0,3.7,19.0,978.0,713.18,550.26
2016,6,13,11,15,929.0,112.5,3.8,18.5,992.0,757.17,584.77
2016,6,13,11,30,932.0,113.0,3.9,18.0,1006.0,798.78,616.6
2016,6,13,11,45,931.5,114.5,4.0,18.0,1012.0,835.96,642.94
2016,6,13,12,0,931.0,116.0,4.1,18.0,1018.0,870.26,667.2
2016,6,13,12,15,931.0,116.0,4.15,18.0,1016.5,900.71,688.51
2016,6,13,12,30,931.0,116.0,4.2,18.0,1015.0,928.02,707.64
2016,6,13,12,45,928.0,116.5,4.3,18.0,1005.5,949.8,723.25
2016,6,13,13,0,925.0,117.0,4.4,18.0,996.0,968.03,736.67
2016,6,13,13,15,921.5,116.5,4.45,18.0,980.0,981.22,746.49
2016,6,13,13,30,918.0,116.0,4.5,18.0,964.0,990.67,753.89
2016,6,13,13,45,911.0,116.5,4.55,18.0,940.5,993.96,757.21
2016,6,13,14,0,904.0,117.0,4.6,18.0,917.0,993.48,758.11
2016,6,13,14,15,897.0,115.5,4.6,18.0,887.0,987.26,754.76
2016,6,13,14,30,890.0,114.0,4.6,18.0,857.0,977.34,748.99
2016,6,13,14,45,877.5,114.0,4.7,18.0,821.0,960.16,739.12
2016,6,13,15,0,865.0,114.0,4.8,18.0,785.0,939.65,726.94
2016,6,13,15,15,853.5,111.5,4.8,17.5,744.5,914.28,711.95
2016,6,13,15,30,842.0,109.0,4.8,17.0,704.0,895.62,701.72
2016,6,13,15,45,831.0,104.5,4.85,17.0,660.5,862.09,679.64
2016,6,13,16,0,820.0,100.0,4.9,17.0,617.0,825.84,655.47
2016,6,13,16,15,800.5,96.5,4.9,16.5,569.0,781.32,625.82
2016,6,13,16,30,781.0,93.0,4.9,16.0,521.0,735.12,594.41
2016,6,13,16,45,763.0,87.5,4.9,16.0,472.0,686.4,559.37
2016,6,13,17,0,745.0,82.0,4.9,16.0,423.0,636.52,522.51
2016,6,13,17,15,712.0,77.5,4.9,15.5,372.0,576.97,476.73
2016,6,13,17,30,679.0,73.0,4.9,15.0,321.0,520.57,431.91
2016,6,13,17,45,630.5,68.0,4.9,15.0,271.0,453.8,376.39
2016,6,13,18,0,582.0,63.0,4.9,15.0,221.0,390.2,321.79
2016,6,13,18,15,515.0,55.5,4.8,14.5,174.5,318.86,259.81
2016,6,13,18,30,448.0,48.0,4.7,14.0,128.0,253.65,201.58
2016,6,13,18,45,337.0,38.5,4.65,13.5,87.5,177.59,134.53
2016,6,13,19,0,226.0,29.0,4.6,13.0,47.0,112.58,71.93
2016,6,13,19,15,113.0,14.5,4.6,13.0,23.5,38.89,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.5,6.0,3.7,11.0,6.5,0.0,0.0
2016,6,14,5,0,55.0,12.0,3.7,11.0,13.0,10.24,0.0
2016,6,14,5,15,176.0,25.5,3.7,11.5,43.5,19.81,7.66
2016,6,14,5,30,297.0,39.0,3.7,12.0,74.0,31.94,21.9
2016,6,14,5,45,399.5,46.5,3.75,12.5,117.5,37.37,27.45
2016,6,14,6,0,502.0,54.0,3.8,13.0,161.0,42.84,32.68
2016,6,14,6,15,559.5,60.5,3.8,13.5,209.0,47.21,36.73
2016,6,14,6,30,617.0,67.0,3.8,14.0,257.0,51.52,40.55
2016,6,14,6,45,665.0,70.0,3.85,14.5,308.5,53.09,41.82
2016,6,14,7,0,713.0,73.0,3.9,15.0,360.0,59.61,47.4
2016,6,14,7,15,706.0,82.0,3.85,15.0,397.5,65.19,52.16
2016,6,14,7,30,699.0,91.0,3.8,15.0,435.0,64.33,51.22
2016,6,14,7,45,758.0,88.0,3.75,15.5,497.0,67.66,53.84
2016,6,14,8,0,817.0,85.0,3.7,16.0,559.0,65.36,51.54
2016,6,14,8,15,661.0,150.0,3.65,16.5,554.0,124.64,81.03
2016,6,14,8,30,505.0,215.0,3.6,17.0,549.0,194.43,132.43
2016,6,14,8,45,689.0,155.0,3.55,17.5,643.0,221.62,144.61
2016,6,14,9,0,873.0,95.0,3.5,18.0,737.0,280.51,187.24
2016,6,14,9,15,883.0,97.0,3.5,18.0,775.0,338.08,238.38
2016,6,14,9,30,893.0,99.0,3.5,18.0,813.0,395.73,289.6
2016,6,14,9,45,894.0,104.0,3.5,18.5,844.0,451.74,338.16
2016,6,14,10,0,895.0,109.0,3.5,19.0,875.0,506.41,384.17
2016,6,14,10,15,901.0,110.0,3.55,19.0,902.0,559.11,428.08
2016,6,14,10,30,907.0,111.0,3.6,19.0,929.0,610.51,469.81
2016,6,14,10,45,911.0,112.0,3.65,19.0,949.0,659.16,508.41
2016,6,14,11,0,915.0,113.0,3.7,19.0,969.0,705.9,544.69
2016,6,14,11,15,917.5,113.5,3.75,19.0,982.5,749.1,577.63
2016,6,14,11,30,920.0,114.0,3.8,19.0,996.0,789.91,607.59
2016,6,14,11,45,921.0,114.0,3.9,19.0,1001.5,826.6,633.52
2016,6,14,12,0,922.0,114.0,4.0,19.0,1007.0,860.53,657.45
2016,6,14,12,15,922.0,114.0,4.1,18.5,1006.0,890.7,680.04
2016,6,14,12,30,922.0,114.0,4.2,18.0,1005.0,917.77,700.58
2016,6,14,12,45,922.0,112.5,4.35,18.0,996.5,940.23,716.95
2016,6,14,13,0,922.0,111.0,4.5,18.0,988.0,959.23,731.5
2016,6,14,13,15,919.0,110.5,4.55,17.5,972.0,972.77,743.03
2016,6,14,13,30,916.0,110.0,4.6,17.0,956.0,982.59,752.17
2016,6,14,13,45,910.0,110.0,4.65,17.0,933.0,986.29,755.77
2016,6,14,14,0,904.0,110.0,4.7,17.0,910.0,986.22,756.92
2016,6,14,14,15,897.5,108.5,4.7,16.5,881.0,980.41,755.28
2016,6,14,14,30,891.0,107.0,4.7,16.0,852.0,970.9,751.19
2016,6,14,14,45,884.5,104.5,4.7,16.0,818.0,956.73,742.48
2016,6,14,15,0,878.0,102.0,4.7,16.0,784.0,939.03,731.38
2016,6,14,15,15,867.5,100.0,4.7,16.0,744.0,914.79,715.7
2016,6,14,15,30,857.0,98.0,4.7,16.0,704.0,887.47,697.81
2016,6,14,15,45,845.0,94.5,4.75,16.0,660.5,854.27,675.94
2016,6,14,16,0,833.0,91.0,4.8,16.0,617.0,818.43,651.95
2016,6,14,16,15,815.0,88.5,4.8,15.5,569.5,784.11,629.77
2016,6,14,16,30,797.0,86.0,4.8,15.0,522.0,739.82,599.71
2016,6,14,16,45,772.0,83.0,4.85,15.0,472.5,688.22,562.63
2016,6,14,17,0,747.0,80.0,4.9,15.0,423.0,635.96,524.12
2016,6,14,17,15,715.5,75.5,4.9,14.5,372.5,577.37,478.94
2016,6,14,17,30,684.0,71.0,4.9,14.0,322.0,521.59,434.45
2016,6,14,17,45,635.5,66.5,4.9,14.0,272.0,455.21,379.02
2016,6,14,18,0,587.0,62.0,4.9,14.0,222.0,391.99,324.53
2016,6,14,18,15,520.5,55.0,4.8,13.5,175.5,321.18,262.76
2016,6,14,18,30,454.0,48.0,4.7,13.0,129.0,256.42,204.66
2016,6,14,18,45,343.0,38.5,4.6,12.5,88.5,179.97,137.0
2016,6,14,19,0,232.0,29.0,4.5,12.0,48.0,115.96,75.18
2016,6,14,19,15,116.0,14.5,4.45,11.5,24.0,39.68,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,10.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,11.0,14.0,11.95,0.0
2016,6,15,5,15,156.0,26.0,3.85,11.0,44.5,20.15,7.84
2016,6,15,5,30,312.0,38.0,3.9,11.0,75.0,31.11,21.27
2016,6,15,5,45,408.0,46.0,4.0,11.5,118.0,36.99,27.23
2016,6,15,6,0,504.0,54.0,4.1,12.0,161.0,42.87,32.84
2016,6,15,6,15,561.5,60.5,4.15,12.5,209.0,47.24,36.9
2016,6,15,6,30,619.0,67.0,4.2,13.0,257.0,51.55,40.74
2016,6,15,6,45,664.5,70.5,4.3,13.5,308.0,53.45,42.32
2016,6,15,7,0,710.0,74.0,4.4,14.0,359.0,60.37,48.26
2016,6,15,7,15,738.5,78.0,4.45,14.0,409.5,62.61,50.09
2016,6,15,7,30,767.0,82.0,4.5,14.0,460.0,64.78,51.83
2016,6,15,7,45,792.0,83.5,4.55,14.5,509.5,65.07,51.78
2016,6,15,8,0,817.0,85.0,4.6,15.0,559.0,65.37,51.77
2016,6,15,8,15,833.0,88.0,4.6,15.0,605.5,108.57,64.33
2016,6,15,8,30,849.0,91.0,4.6,15.0,652.0,165.28,95.63
2016,6,15,8,45,863.5,92.0,4.7,15.5,695.0,221.86,138.72
2016,6,15,9,0,878.0,93.0,4.8,16.0,738.0,279.49,188.2
2016,6,15,9,15,887.5,94.5,4.8,16.0,776.0,336.81,239.94
2016,6,15,9,30,897.0,96.0,4.8,16.0,814.0,394.13,291.82
2016,6,15,9,45,900.5,100.0,4.85,16.5,845.5,450.63,341.74
2016,6,15,10,0,904.0,104.0,4.9,17.0,877.0,506.05,389.4
2016,6,15,10,15,909.5,105.0,4.9,17.0,904.0,558.91,434.37
2016,6,15,10,30,915.0,106.0,4.9,17.0,931.0,610.41,477.06
2016,6,15,10,45,919.5,107.0,4.95,17.0,951.5,659.71,517.14
2016,6,15,11,0,924.0,108.0,5.0,17.0,972.0,707.14,554.9
2016,6,15,11,15,927.0,108.5,5.0,17.0,985.5,751.03,589.07
2016,6,15,11,30,930.0,109.0,5.0,17.0,999.0,792.56,620.02
2016,6,15,11,45,932.0,108.5,5.05,17.5,1006.0,829.95,645.71
2016,6,15,12,0,934.0,108.0,5.1,18.0,1013.0,864.58,669.25
2016,6,15,12,15,934.0,108.0,5.05,18.0,1011.5,895.05,690.43
2016,6,15,12,30,934.0,108.0,5.0,18.0,1010.0,922.38,709.32
2016,6,15,12,45,922.5,114.5,4.95,18.0,999.0,941.98,722.77
2016,6,15,13,0,911.0,121.0,4.9,18.0,988.0,957.86,733.69
2016,6,15,13,15,908.0,120.0,4.85,17.5,972.0,971.01,744.25
2016,6,15,13,30,905.0,119.0,4.8,17.0,956.0,980.46,752.35
2016,6,15,13,45,904.5,115.5,4.8,17.0,934.5,986.13,756.91
2016,6,15,14,0,904.0,112.0,4.8,17.0,913.0,987.96,758.95
2016,6,15,14,15,897.5,110.5,4.7,17.0,884.0,982.24,755.06
2016,6,15,14,30,891.0,109.0,4.6,17.0,855.0,972.82,748.76
2016,6,15,14,45,887.5,104.5,4.6,17.0,821.0,959.48,740.69
2016,6,15,15,0,884.0,100.0,4.6,17.0,787.0,942.45,730.14
2016,6,15,15,15,873.5,98.0,4.55,16.5,747.0,918.15,715.52
2016,6,15,15,30,863.0,96.0,4.5,16.0,707.0,890.73,698.66
2016,6,15,15,45,854.0,91.5,4.45,16.0,664.0,858.92,677.24
2016,6,15,16,0,845.0,87.0,4.4,16.0,621.0,824.26,653.67
2016,6,15,16,15,827.0,84.0,4.3,15.5,573.5,781.31,624.72
2016,6,15,16,30,809.0,81.0,4.2,15.0,526.0,743.59,599.35
2016,6,15,16,45,788.5,77.0,4.15,15.0,476.5,693.79,563.68
2016,6,15,17,0,768.0,73.0,4.1,15.0,427.0,642.97,526.62
2016,6,15,17,15,737.0,69.5,3.95,14.5,376.0,585.07,482.33
2016,6,15,17,30,706.0,66.0,3.8,14.0,325.0,527.72,436.87
2016,6,15,17,45,664.0,61.0,3.65,14.0,275.5,463.33,383.48
2016,6,15,18,0,622.0,56.0,3.5,14.0,226.0,403.39,331.99
2016,6,15,18,15,558.5,49.5,3.25,13.5,179.0,332.84,270.82
2016,6,15,18,30,495.0,43.0,3.0,13.0,132.0,268.03,212.9
2016,6,15,18,45,397.5,34.5,2.75,12.5,91.5,195.26,148.1
2016,6,15,19,0,300.0,26.0,2.5,12.0,51.0,133.42,86.89
2016,6,15,19,15,150.0,13.0,2.35,11.5,25.5,56.65,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,11.1,0.0
2016,6,16,5,15,154.0,24.5,1.2,12.0,43.0,19.0,6.96
2016,6,16,5,30,308.0,36.0,1.2,12.0,73.0,29.33,19.69
2016,6,16,5,45,394.0,45.0,1.3,12.5,114.5,36.08,26.36
2016,6,16,6,0,480.0,54.0,1.4,13.0,156.0,42.73,32.62
2016,6,16,6,15,537.0,61.0,1.3,13.5,203.5,47.46,36.98
2016,6,16,6,30,594.0,68.0,1.2,14.0,251.0,52.09,41.1
2016,6,16,6,45,632.0,74.0,1.2,14.5,300.0,55.69,44.16
2016,6,16,7,0,670.0,80.0,1.2,15.0,349.0,59.16,47.02
2016,6,16,7,15,401.5,144.0,1.15,15.5,311.0,97.68,80.41
2016,6,16,7,30,133.0,208.0,1.1,16.0,273.0,143.05,118.79
2016,6,16,7,45,289.0,205.0,1.1,16.5,366.5,136.46,112.44
2016,6,16,8,0,445.0,202.0,1.1,17.0,460.0,127.61,104.39
2016,6,16,8,15,242.5,233.5,1.1,17.0,375.5,162.34,121.53
2016,6,16,8,30,40.0,265.0,1.1,17.0,291.0,196.15,152.11
2016,6,16,8,45,93.0,304.0,1.1,17.5,370.5,236.7,180.63
2016,6,16,9,0,146.0,343.0,1.1,18.0,450.0,276.77,208.98
2016,6,16,9,15,143.5,362.5,1.15,18.0,472.5,303.9,230.32
2016,6,16,9,30,141.0,382.0,1.2,18.0,495.0,330.98,251.57
2016,6,16,9,45,519.0,241.5,1.3,18.5,682.0,393.12,294.28
2016,6,16,10,0,897.0,101.0,1.4,19.0,869.0,499.75,373.67
2016,6,16,10,15,902.5,102.0,1.5,19.0,895.5,552.21,416.16
2016,6,16,10,30,908.0,103.0,1.6,19.0,922.0,603.34,456.88
2016,6,16,10,45,912.5,103.5,1.7,19.5,942.0,651.89,493.78
2016,6,16,11,0,917.0,104.0,1.8,20.0,962.0,698.57,528.33
2016,6,16,11,15,919.5,104.5,1.9,20.0,975.0,741.79,560.65
2016,6,16,11,30,922.0,105.0,2.0,20.0,988.0,782.62,589.93
2016,6,16,11,45,924.0,104.5,2.1,20.5,994.5,819.68,614.34
2016,6,16,12,0,926.0,104.0,2.2,21.0,1001.0,854.0,636.75
2016,6,16,12,15,926.0,104.0,2.25,21.0,999.5,884.2,657.12
2016,6,16,12,30,926.0,104.0,2.3,21.0,998.0,911.28,675.42
2016,6,16,12,45,924.0,103.5,2.4,21.0,989.5,932.84,690.58
2016,6,16,13,0,922.0,103.0,2.5,21.0,981.0,950.87,703.53
2016,6,16,13,15,919.0,102.5,2.55,21.0,965.0,964.36,713.14
2016,6,16,13,30,916.0,102.0,2.6,21.0,949.0,974.13,720.45
2016,6,16,13,45,913.5,99.5,2.65,21.0,927.0,978.64,724.43
2016,6,16,14,0,911.0,97.0,2.7,21.0,905.0,979.31,726.06
2016,6,16,14,15,905.0,96.0,2.7,21.0,876.5,974.38,723.68
2016,6,16,14,30,899.0,95.0,2.7,21.0,848.0,965.74,719.01
2016,6,16,14,45,893.0,92.5,2.75,21.0,814.0,951.87,711.42
2016,6,16,15,0,887.0,90.0,2.8,21.0,780.0,934.44,701.52
2016,6,16,15,15,876.5,88.0,2.75,20.5,740.0,909.99,687.44
2016,6,16,15,30,866.0,86.0,2.7,20.0,700.0,882.43,671.23
2016,6,16,15,45,854.0,83.0,2.7,20.0,656.5,849.51,650.33
2016,6,16,16,0,842.0,80.0,2.7,20.0,613.0,813.93,627.43
2016,6,16,16,15,825.0,77.5,2.6,19.5,566.0,772.43,600.63
2016,6,16,16,30,808.0,75.0,2.5,19.0,519.0,729.11,572.14
2016,6,16,16,45,786.5,72.0,2.45,19.0,470.5,686.64,543.05
2016,6,16,17,0,765.0,69.0,2.4,19.0,422.0,636.44,507.71
2016,6,16,17,15,735.0,65.5,2.3,18.5,372.0,579.41,465.78
2016,6,16,17,30,705.0,62.0,2.2,18.0,322.0,522.86,422.47
2016,6,16,17,45,664.5,57.0,2.1,17.5,273.0,459.46,372.22
2016,6,16,18,0,624.0,52.0,2.0,17.0,224.0,398.36,321.92
2016,6,16,18,15,562.5,46.5,1.8,16.5,177.5,331.47,264.98
2016,6,16,18,30,501.0,41.0,1.6,16.0,131.0,268.52,209.74
2016,6,16,18,45,406.5,33.0,1.45,15.5,91.0,197.03,147.21
2016,6,16,19,0,312.0,25.0,1.3,15.0,51.0,136.14,87.91
2016,6,16,19,15,156.0,12.5,1.2,14.5,25.5,57.71,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,13.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,14.0,11.0,9.39,0.0
2016,6,17,5,15,94.5,24.0,1.55,14.0,35.0,18.97,6.72
2016,6,17,5,30,189.0,37.0,1.6,14.0,59.0,28.34,18.63
2016,6,17,5,45,229.5,52.5,1.7,14.5,92.5,39.63,29.22
2016,6,17,6,0,270.0,68.0,1.8,15.0,126.0,50.56,39.24
2016,6,17,6,15,295.5,84.5,1.8,15.5,163.0,61.73,49.27
2016,6,17,6,30,321.0,101.0,1.8,16.0,200.0,72.44,58.68
2016,6,17,6,45,332.0,120.0,1.8,16.5,238.5,84.24,68.83
2016,6,17,7,0,343.0,139.0,1.8,17.0,277.0,99.62,81.87
2016,6,17,7,15,554.0,105.5,1.8,17.0,362.5,74.17,59.52
2016,6,17,7,30,765.0,72.0,1.8,17.0,448.0,57.61,44.94
2016,6,17,7,45,783.5,75.5,1.85,17.5,496.0,59.44,46.29
2016,6,17,8,0,802.0,79.0,1.9,18.0,544.0,70.36,55.44
2016,6,17,8,15,486.0,189.0,1.95,18.0,478.0,139.68,97.57
2016,6,17,8,30,170.0,299.0,2.0,18.0,412.0,221.51,166.82
2016,6,17,8,45,515.0,193.5,2.05,18.5,565.0,216.98,147.17
2016,6,17,9,0,860.0,88.0,2.1,19.0,718.0,270.14,177.91
2016,6,17,9,15,463.5,223.0,2.15,19.0,565.5,293.06,213.5
2016,6,17,9,30,67.0,358.0,2.2,19.0,413.0,294.99,226.48
2016,6,17,9,45,52.5,356.0,2.3,19.5,399.5,296.49,227.66
2016,6,17,10,0,38.0,354.0,2.4,20.0,386.0,295.72,226.85
2016,6,17,10,15,52.0,384.5,2.45,20.0,430.5,331.88,254.23
2016,6,17,10,30,66.0,415.0,2.5,20.0,475.0,370.22,282.98
2016,6,17,10,45,57.0,413.5,2.55,20.5,466.0,371.63,283.34
2016,6,17,11,0,48.0,412.0,2.6,21.0,457.0,371.76,282.82
2016,6,17,11,15,65.0,436.5,2.65,21.0,498.5,410.36,311.73
2016,6,17,11,30,82.0,461.0,2.7,21.0,540.0,450.96,341.77
2016,6,17,11,45,71.5,454.5,2.75,21.5,523.5,445.34,336.77
2016,6,17,12,0,61.0,448.0,2.8,22.0,507.0,438.34,330.95
2016,6,17,12,15,39.5,386.5,2.8,22.0,425.0,371.82,281.79
2016,6,17,12,30,18.0,325.0,2.8,22.0,343.0,292.57,222.38
2016,6,17,12,45,27.5,362.0,2.85,22.0,388.5,347.14,263.94
2016,6,17,13,0,37.0,399.0,2.9,22.0,434.0,393.44,298.51
2016,6,17,13,15,26.0,343.0,2.9,21.5,367.5,334.08,254.69
2016,6,17,13,30,15.0,287.0,2.9,21.0,301.0,261.05,199.95
2016,6,17,13,45,13.5,267.0,2.9,21.0,279.5,242.53,186.13
2016,6,17,14,0,12.0,247.0,2.9,21.0,258.0,223.81,171.92
2016,6,17,14,15,41.0,314.5,2.9,20.5,349.5,329.61,254.66
2016,6,17,14,30,70.0,382.0,2.9,20.0,441.0,426.56,328.86
2016,6,17,14,45,179.0,367.0,2.95,20.0,508.5,534.69,412.68
2016,6,17,15,0,288.0,352.0,3.0,20.0,576.0,639.66,492.21
2016,6,17,15,15,256.0,338.0,3.05,19.5,529.5,593.71,459.54
2016,6,17,15,30,224.0,324.0,3.1,19.0,483.0,529.83,414.16
2016,6,17,15,45,208.5,303.5,3.2,19.0,444.0,491.75,386.91
2016,6,17,16,0,193.0,283.0,3.3,19.0,405.0,453.43,358.91
2016,6,17,16,15,477.5,185.0,3.4,18.5,456.0,610.26,486.72
2016,6,17,16,30,762.0,87.0,3.5,18.0,507.0,714.43,569.49
2016,6,17,16,45,389.5,125.0,3.6,18.0,339.0,445.09,361.79
2016,6,17,17,0,17.0,163.0,3.7,18.0,171.0,156.24,124.22
2016,6,17,17,15,8.5,109.5,3.7,17.5,113.5,99.37,78.03
2016,6,17,17,30,0.0,56.0,3.7,17.0,56.0,46.35,33.69
2016,6,17,17,45,0.0,47.5,3.7,16.5,47.5,39.27,27.83
2016,6,17,18,0,0.0,39.0,3.7,16.0,39.0,32.21,21.87
2016,6,17,18,15,0.0,31.0,3.5,15.5,31.0,25.57,16.16
2016,6,17,18,30,0.0,23.0,3.3,15.0,23.0,18.94,10.4
2016,6,17,18,45,0.0,16.0,3.15,14.5,16.0,13.16,5.3
2016,6,17,19,0,0.0,9.0,3.0,14.0,9.0,7.39,0.0
2016,6,17,19,15,0.0,4.5,2.85,14.0,4.5,3.69,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,55.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,111.0,11.0,1.7,12.0,14.0,9.39,0.0
2016,6,18,5,15,244.5,21.5,1.75,12.5,45.0,17.58,5.76
2016,6,18,5,30,378.0,32.0,1.8,13.0,76.0,26.11,16.79
2016,6,18,5,45,462.5,39.5,1.85,13.5,119.5,31.82,22.47
2016,6,18,6,0,547.0,47.0,1.9,14.0,163.0,37.49,27.81
2016,6,18,6,15,603.0,52.5,1.9,14.5,211.5,41.35,31.38
2016,6,18,6,30,659.0,58.0,1.9,15.0,260.0,49.14,38.29
2016,6,18,6,45,698.0,62.0,1.9,15.5,311.0,51.85,40.57
2016,6,18,7,0,737.0,66.0,1.9,16.0,362.0,54.54,42.76
2016,6,18,7,15,766.0,69.5,1.85,16.5,413.0,56.69,44.41
2016,6,18,7,30,795.0,73.0,1.8,17.0,464.0,58.77,45.97
2016,6,18,7,45,816.5,76.0,1.75,17.5,514.0,68.75,54.36
2016,6,18,8,0,838.0,79.0,1.7,18.0,564.0,70.97,55.95
2016,6,18,8,15,855.0,81.5,1.6,18.0,611.5,103.21,59.6
2016,6,18,8,30,872.0,84.0,1.5,18.0,659.0,160.86,89.9
2016,6,18,8,45,885.5,86.0,1.45,18.5,703.0,219.18,132.94
2016,6,18,9,0,899.0,88.0,1.4,19.0,747.0,278.47,182.16
2016,6,18,9,15,909.0,90.0,1.35,19.5,786.5,337.46,232.9
2016,6,18,9,30,919.0,92.0,1.3,20.0,826.0,396.51,283.31
2016,6,18,9,45,923.5,95.5,1.3,20.5,859.0,454.28,331.66
2016,6,18,10,0,928.0,99.0,1.3,21.0,892.0,511.04,377.59
2016,6,18,10,15,934.0,100.0,1.3,21.0,920.0,565.41,420.91
2016,6,18,10,30,940.0,101.0,1.3,21.0,948.0,618.43,461.84
2016,6,18,10,45,946.0,101.0,1.3,21.5,969.5,669.08,498.88
2016,6,18,11,0,952.0,101.0,1.3,22.0,991.0,717.92,533.42
2016,6,18,11,15,954.5,101.5,1.35,22.0,1005.0,762.68,565.71
2016,6,18,11,30,957.0,102.0,1.4,22.0,1019.0,804.95,594.71
2016,6,18,11,45,959.0,102.0,1.5,22.5,1026.0,843.76,619.72
2016,6,18,12,0,961.0,102.0,1.6,23.0,1033.0,879.75,642.73
2016,6,18,12,15,961.0,102.0,1.65,23.0,1032.0,911.07,663.28
2016,6,18,12,30,961.0,102.0,1.7,23.0,1031.0,939.15,681.76
2016,6,18,12,45,962.0,100.0,1.8,23.5,1023.0,962.89,696.79
2016,6,18,13,0,963.0,98.0,1.9,24.0,1015.0,983.04,709.56
2016,6,18,13,15,960.5,97.5,1.9,24.0,999.5,997.65,719.05
2016,6,18,13,30,958.0,97.0,1.9,24.0,984.0,1008.4,726.24
2016,6,18,13,45,954.0,96.5,1.95,24.0,961.5,1013.83,730.84
2016,6,18,14,0,950.0,96.0,2.0,24.0,939.0,1015.33,733.14
2016,6,18,14,15,944.5,94.5,2.0,24.0,910.0,1010.45,730.91
2016,6,18,14,30,939.0,93.0,2.0,24.0,881.0,1001.69,726.4
2016,6,18,14,45,930.5,92.5,2.05,24.0,845.5,987.36,719.06
2016,6,18,15,0,922.0,92.0,2.1,24.0,810.0,969.44,709.48
2016,6,18,15,15,912.0,90.0,2.1,23.5,769.5,945.04,696.51
2016,6,18,15,30,902.0,88.0,2.1,23.0,729.0,917.36,681.35
2016,6,18,15,45,886.5,87.0,2.15,23.0,683.5,882.91,660.74
2016,6,18,16,0,871.0,86.0,2.2,23.0,638.0,845.91,638.18
2016,6,18,16,15,853.5,83.5,2.2,22.5,590.0,803.26,612.2
2016,6,18,16,30,836.0,81.0,2.2,22.0,542.0,765.73,589.36
2016,6,18,16,45,812.0,78.0,2.25,22.0,491.0,713.6,554.8
2016,6,18,17,0,788.0,75.0,2.3,22.0,440.0,660.62,518.9
2016,6,18,17,15,756.5,71.0,2.3,21.5,388.0,600.99,476.3
2016,6,18,17,30,725.0,67.0,2.3,21.0,336.0,541.88,432.23
2016,6,18,17,45,682.0,62.5,2.3,20.5,285.0,476.55,381.56
2016,6,18,18,0,639.0,58.0,2.3,20.0,234.0,415.86,332.39
2016,6,18,18,15,575.0,51.5,2.3,19.0,186.0,344.07,273.14
2016,6,18,18,30,511.0,45.0,2.3,18.0,138.0,277.99,216.42
2016,6,18,18,45,413.5,36.0,2.35,17.5,96.5,203.52,151.81
2016,6,18,19,0,316.0,27.0,2.4,17.0,55.0,139.93,91.06
2016,6,18,19,15,158.0,13.5,2.4,16.5,27.5,59.83,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,60.5,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,121.0,11.0,1.2,14.0,14.0,9.39,0.0
2016,6,19,5,15,259.0,21.5,1.15,14.5,46.5,17.63,5.55
2016,6,19,5,30,397.0,32.0,1.1,15.0,79.0,26.19,16.7
2016,6,19,5,45,482.0,39.5,1.1,15.5,123.0,31.93,22.37
2016,6,19,6,0,567.0,47.0,1.1,16.0,167.0,37.63,27.71
2016,6,19,6,15,621.0,52.5,1.1,16.5,216.0,45.15,34.48
2016,6,19,6,30,675.0,58.0,1.1,17.0,265.0,49.29,38.12
2016,6,19,6,45,712.5,62.5,1.1,18.0,316.0,52.41,40.65
2016,6,19,7,0,750.0,67.0,1.1,19.0,367.0,55.47,43.04
2016,6,19,7,15,777.0,70.5,1.1,19.5,417.5,57.58,44.63
2016,6,19,7,30,804.0,74.0,1.1,20.0,468.0,59.62,46.13
2016,6,19,7,45,823.5,77.0,1.15,20.5,517.5,61.12,47.15
2016,6,19,8,0,843.0,80.0,1.2,21.0,567.0,71.7,55.89
2016,6,19,8,15,858.5,82.0,1.15,21.5,614.0,102.93,58.78
2016,6,19,8,30,874.0,84.0,1.1,22.0,661.0,160.29,87.94
2016,6,19,8,45,885.0,87.0,1.1,22.5,703.5,218.99,130.48
2016,6,19,9,0,896.0,90.0,1.1,23.0,746.0,278.39,178.93
2016,6,19,9,15,905.5,91.5,1.1,23.5,784.5,336.72,228.26
2016,6,19,9,30,915.0,93.0,1.1,24.0,823.0,395.06,277.28
2016,6,19,9,45,928.5,90.5,1.1,24.5,858.0,451.77,323.85
2016,6,19,10,0,942.0,88.0,1.1,25.0,893.0,508.3,368.78
2016,6,19,10,15,947.5,89.0,1.15,25.0,920.5,563.05,411.94
2016,6,19,10,30,953.0,90.0,1.2,25.0,948.0,616.37,452.76
2016,6,19,10,45,955.0,92.0,1.25,25.5,968.0,666.7,489.35
2016,6,19,11,0,957.0,94.0,1.3,26.0,988.0,714.86,523.32
2016,6,19,11,15,959.5,94.5,1.4,26.0,1002.0,759.79,555.77
2016,6,19,11,30,962.0,95.0,1.5,26.0,1016.0,802.2,584.83
2016,6,19,11,45,958.0,98.5,1.65,26.5,1021.0,839.46,608.98
2016,6,19,12,0,954.0,102.0,1.8,27.0,1026.0,873.54,630.96
2016,6,19,12,15,954.0,102.0,1.9,27.0,1025.0,904.7,651.74
2016,6,19,12,30,954.0,102.0,2.0,27.0,1024.0,932.63,670.49
2016,6,19,12,45,942.0,108.5,2.15,27.0,1012.5,952.39,684.6
2016,6,19,13,0,930.0,115.0,2.3,27.0,1001.0,968.35,696.42
2016,6,19,13,15,927.0,114.5,2.4,26.5,985.0,982.36,708.01
2016,6,19,13,30,924.0,114.0,2.5,26.0,969.0,992.62,717.36
2016,6,19,13,45,924.5,110.0,2.6,26.0,948.0,999.0,722.96
2016,6,19,14,0,925.0,106.0,2.7,26.0,927.0,1001.47,726.19
2016,6,19,14,15,919.5,104.5,2.75,26.0,898.0,996.82,724.51
2016,6,19,14,30,914.0,103.0,2.8,26.0,869.0,988.39,720.54
2016,6,19,14,45,908.5,100.0,2.85,26.0,835.0,974.65,713.24
2016,6,19,15,0,903.0,97.0,2.9,26.0,801.0,957.25,703.62
2016,6,19,15,15,893.0,95.0,2.9,25.5,761.0,933.27,690.67
2016,6,19,15,30,883.0,93.0,2.9,25.0,721.0,906.08,675.53
2016,6,19,15,45,870.5,90.5,2.95,25.0,677.0,873.12,655.43
2016,6,19,16,0,858.0,88.0,3.0,25.0,633.0,837.47,633.31
2016,6,19,16,15,841.0,85.5,3.0,24.5,585.0,795.69,607.55
2016,6,19,16,30,824.0,83.0,3.0,24.0,537.0,759.09,585.04
2016,6,19,16,45,800.5,80.0,3.0,23.5,487.0,707.79,551.46
2016,6,19,17,0,777.0,77.0,3.0,23.0,437.0,655.63,516.49
2016,6,19,17,15,746.0,73.0,2.9,22.5,386.0,596.8,473.65
2016,6,19,17,30,715.0,69.0,2.8,22.0,335.0,538.45,429.59
2016,6,19,17,45,670.5,64.5,2.75,21.5,284.0,474.81,379.88
2016,6,19,18,0,626.0,60.0,2.7,21.0,233.0,411.94,328.91
2016,6,19,18,15,562.5,53.5,2.55,20.0,185.5,340.99,270.15
2016,6,19,18,30,499.0,47.0,2.4,19.0,138.0,275.67,214.06
2016,6,19,18,45,403.0,37.5,2.3,18.5,96.5,201.73,150.09
2016,6,19,19,0,307.0,28.0,2.2,18.0,55.0,138.51,90.22
2016,6,19,19,15,153.5,14.0,2.2,17.5,27.5,59.54,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,118.0,12.0,2.5,12.0,15.0,10.24,0.0
2016,6,20,5,15,262.5,22.5,2.5,12.5,47.5,18.54,6.01
2016,6,20,5,30,407.0,33.0,2.5,13.0,80.0,27.11,17.59
2016,6,20,5,45,499.0,40.0,2.55,13.5,125.5,32.44,22.98
2016,6,20,6,0,591.0,47.0,2.6,14.0,171.0,37.79,28.05
2016,6,20,6,15,645.5,52.0,2.5,14.5,221.0,44.92,34.54
2016,6,20,6,30,700.0,57.0,2.4,15.0,271.0,48.7,37.9
2016,6,20,6,45,741.0,60.5,2.35,15.5,323.5,51.13,39.93
2016,6,20,7,0,782.0,64.0,2.3,16.0,376.0,53.57,41.9
2016,6,20,7,15,808.5,67.5,2.3,16.5,428.0,55.79,43.62
2016,6,20,7,30,835.0,71.0,2.3,17.0,480.0,65.62,51.94
2016,6,20,7,45,856.0,73.5,2.35,18.0,531.0,67.7,53.34
2016,6,20,8,0,877.0,76.0,2.4,19.0,582.0,69.67,54.63
2016,6,20,8,15,892.0,78.0,2.4,19.5,629.5,101.19,57.56
2016,6,20,8,30,907.0,80.0,2.4,20.0,677.0,160.45,87.84
2016,6,20,8,45,919.0,81.5,2.4,21.0,721.0,220.2,131.41
2016,6,20,9,0,931.0,83.0,2.4,22.0,765.0,280.72,181.28
2016,6,20,9,15,940.0,84.5,2.4,22.5,804.5,340.88,233.16
2016,6,20,9,30,949.0,86.0,2.4,23.0,844.0,400.95,284.79
2016,6,20,9,45,944.5,94.0,2.4,23.5,874.5,460.13,334.72
2016,6,20,10,0,940.0,102.0,2.4,24.0,905.0,517.34,381.44
2016,6,20,10,15,945.0,103.0,2.45,24.0,932.0,571.92,425.54
2016,6,20,10,30,950.0,104.0,2.5,24.0,959.0,625.03,467.28
2016,6,20,10,45,954.0,104.5,2.55,24.5,980.0,675.43,504.95
2016,6,20,11,0,958.0,105.0,2.6,25.0,1001.0,723.83,540.07
2016,6,20,11,15,959.5,105.5,2.65,25.0,1014.0,768.26,572.6
2016,6,20,11,30,961.0,106.0,2.7,25.0,1027.0,810.12,601.88
2016,6,20,11,45,962.5,105.5,2.75,25.0,1033.0,848.42,627.52
2016,6,20,12,0,964.0,105.0,2.8,25.0,1039.0,883.83,651.14
2016,6,20,12,15,963.5,105.0,2.85,25.0,1037.5,914.96,671.86
2016,6,20,12,30,963.0,105.0,2.9,25.0,1036.0,942.82,690.43
2016,6,20,12,45,964.0,103.0,3.0,25.0,1028.0,966.78,706.88
2016,6,20,13,0,965.0,101.0,3.1,25.0,1020.0,987.14,721.08
2016,6,20,13,15,962.0,100.5,3.15,25.0,1003.5,1001.49,731.07
2016,6,20,13,30,959.0,100.0,3.2,25.0,987.0,1011.96,738.7
2016,6,20,13,45,954.0,99.0,3.25,25.0,964.0,1016.11,742.37
2016,6,20,14,0,949.0,98.0,3.3,25.0,941.0,1016.3,743.63
2016,6,20,14,15,943.0,97.0,3.35,24.5,911.5,1011.61,743.31
2016,6,20,14,30,937.0,96.0,3.4,24.0,882.0,1003.06,740.59
2016,6,20,14,45,927.0,95.5,3.45,24.0,846.0,987.48,731.88
2016,6,20,15,0,917.0,95.0,3.5,24.0,810.0,968.35,720.89
2016,6,20,15,15,906.5,93.5,3.5,23.5,770.0,944.25,707.64
2016,6,20,15,30,896.0,92.0,3.5,23.0,730.0,916.93,692.16
2016,6,20,15,45,880.5,90.5,3.5,23.0,684.5,882.19,670.15
2016,6,20,16,0,865.0,89.0,3.5,23.0,639.0,844.9,646.23
2016,6,20,16,15,847.5,86.5,3.45,22.5,590.5,802.54,619.44
2016,6,20,16,30,830.0,84.0,3.4,22.0,542.0,765.41,596.01
2016,6,20,16,45,493.0,138.5,3.35,21.5,403.5,538.3,428.28
2016,6,20,17,0,156.0,193.0,3.3,21.0,265.0,311.05,248.8
2016,6,20,17,15,185.0,168.0,3.15,20.0,243.5,298.09,241.12
2016,6,20,17,30,214.0,143.0,3.0,19.0,222.0,293.68,238.91
2016,6,20,17,45,197.5,124.0,2.95,18.5,188.5,253.84,206.62
2016,6,20,18,0,181.0,105.0,2.9,18.0,155.0,215.1,174.46
2016,6,20,18,15,161.0,85.5,2.85,17.5,123.5,175.35,140.61
2016,6,20,18,30,141.0,66.0,2.8,17.0,92.0,137.29,107.47
2016,6,20,18,45,110.0,48.0,2.8,16.5,64.5,98.94,73.81
2016,6,20,19,0,79.0,30.0,2.8,16.0,37.0,63.52,40.66
2016,6,20,19,15,39.5,15.0,2.85,15.5,18.5,27.76,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,51.0,5.5,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,102.0,11.0,1.9,13.0,14.0,9.39,0.0
2016,6,21,5,15,240.5,22.0,1.9,13.5,45.5,18.06,5.46
2016,6,21,5,30,379.0,33.0,1.9,14.0,77.0,27.03,17.43
2016,6,21,5,45,472.0,40.0,1.9,14.5,121.5,32.33,22.78
2016,6,21,6,0,565.0,47.0,1.9,15.0,166.0,37.64,27.81
2016,6,21,6,15,620.0,52.5,1.8,15.5,215.0,45.17,34.63
2016,6,21,6,30,675.0,58.0,1.7,16.0,264.0,49.32,38.29
2016,6,21,6,45,717.5,61.0,1.65,16.5,315.5,51.3,39.92
2016,6,21,7,0,760.0,64.0,1.6,17.0,367.0,53.32,41.52
2016,6,21,7,15,787.0,67.5,1.6,17.5,418.0,55.52,43.22
2016,6,21,7,30,814.0,71.0,1.6,18.0,469.0,57.66,44.82
2016,6,21,7,45,835.5,73.0,1.6,19.0,519.0,67.05,52.56
2016,6,21,8,0,857.0,75.0,1.6,20.0,569.0,68.68,53.55
2016,6,21,8,15,872.5,77.0,1.6,20.5,616.0,98.76,56.14
2016,6,21,8,30,888.0,79.0,1.6,21.0,663.0,156.86,85.38
2016,6,21,8,45,900.0,80.5,1.6,22.0,706.5,215.44,127.64
2016,6,21,9,0,912.0,82.0,1.6,23.0,750.0,274.81,176.06
2016,6,21,9,15,920.5,83.5,1.6,23.5,788.5,333.69,226.33
2016,6,21,9,30,929.0,85.0,1.6,24.0,827.0,392.46,276.28
2016,6,21,9,45,931.0,89.5,1.6,24.5,859.0,450.52,324.58
2016,6,21,10,0,933.0,94.0,1.6,25.0,891.0,507.32,370.27
2016,6,21,10,15,938.5,95.0,1.65,25.5,918.0,561.71,412.8
2016,6,21,10,30,944.0,96.0,1.7,26.0,945.0,614.71,452.87
2016,6,21,10,45,946.5,97.5,1.75,26.5,965.0,664.64,489.47
2016,6,21,11,0,949.0,99.0,1.8,27.0,985.0,712.46,523.49
2016,6,21,11,15,951.0,99.5,1.85,27.0,998.5,756.82,555.33
2016,6,21,11,30,953.0,100.0,1.9,27.0,1012.0,798.67,583.91
2016,6,21,11,45,953.0,101.0,2.0,27.5,1018.0,836.73,608.11
2016,6,21,12,0,953.0,102.0,2.1,28.0,1024.0,871.86,630.26
2016,6,21,12,15,952.5,102.0,2.2,28.0,1023.0,902.65,650.77
2016,6,21,12,30,952.0,102.0,2.3,28.0,1022.0,930.21,669.25
2016,6,21,12,45,946.0,104.0,2.4,28.5,1012.0,951.3,682.28
2016,6,21,13,0,940.0,106.0,2.5,29.0,1002.0,968.71,693.04
2016,6,21,13,15,937.0,105.5,2.6,28.5,986.0,982.81,704.57
2016,6,21,13,30,934.0,105.0,2.7,28.0,970.0,993.13,713.87
2016,6,21,13,45,929.5,104.0,2.85,28.0,947.0,997.7,718.65
2016,6,21,14,0,925.0,103.0,3.0,28.0,924.0,998.41,721.09
2016,6,21,14,15,918.5,102.0,3.05,27.5,895.0,993.38,720.55
2016,6,21,14,30,912.0,101.0,3.1,27.0,866.0,984.58,717.71
2016,6,21,14,45,904.0,99.0,3.2,27.0,831.0,969.63,709.89
2016,6,21,15,0,896.0,97.0,3.3,27.0,796.0,951.11,699.78
2016,6,21,15,15,885.5,95.5,3.35,26.5,756.5,927.42,687.25
2016,6,21,15,30,875.0,94.0,3.4,26.0,717.0,900.57,672.53
2016,6,21,15,45,861.5,91.5,3.45,25.5,672.5,867.02,653.07
2016,6,21,16,0,848.0,89.0,3.5,25.0,628.0,830.85,631.55
2016,6,21,16,15,830.5,86.5,3.5,24.5,580.5,789.04,605.45
2016,6,21,16,30,813.0,84.0,3.5,24.0,533.0,752.52,582.72
2016,6,21,16,45,790.5,80.5,3.5,23.5,483.5,701.84,549.23
2016,6,21,17,0,768.0,77.0,3.5,23.0,434.0,650.25,514.32
2016,6,21,17,15,737.0,73.0,3.45,22.0,383.5,591.83,472.57
2016,6,21,17,30,706.0,69.0,3.4,21.0,333.0,533.91,429.4
2016,6,21,17,45,663.0,64.5,3.4,20.0,282.5,471.54,380.96
2016,6,21,18,0,620.0,60.0,3.4,19.0,232.0,409.81,330.99
