Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,557.5,53.5,3.3,18.0,185.0,339.58,272.12
2016,6,21,18,30,495.0,47.0,3.2,17.0,138.0,274.89,215.88
2016,6,21,18,45,397.5,38.0,3.1,16.5,97.0,201.03,151.29
2016,6,21,19,0,300.0,29.0,3.0,16.0,56.0,137.94,91.44
2016,6,21,19,15,150.0,14.5,3.0,15.5,28.0,59.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.6,12.0,14.0,9.39,0.0
2016,6,22,5,15,252.5,22.0,3.65,12.5,46.5,18.11,5.26
2016,6,22,5,30,397.0,33.0,3.7,13.0,79.0,27.11,17.53
2016,6,22,5,45,482.5,40.5,3.75,13.5,123.0,32.81,23.28
2016,6,22,6,0,568.0,48.0,3.8,14.0,167.0,38.48,28.64
2016,6,22,6,15,623.5,53.5,3.8,14.0,216.5,42.33,32.28
2016,6,22,6,30,679.0,59.0,3.8,14.0,266.0,50.2,39.38
2016,6,22,6,45,449.0,107.0,3.8,14.5,254.0,76.76,62.83
2016,6,22,7,0,219.0,155.0,3.8,15.0,242.0,107.99,89.96
2016,6,22,7,15,514.5,115.0,3.75,15.5,356.5,80.72,65.66
2016,6,22,7,30,810.0,75.0,3.7,16.0,471.0,60.46,47.63
2016,6,22,7,45,831.5,77.5,3.65,16.5,521.0,61.63,48.39
2016,6,22,8,0,853.0,80.0,3.6,17.0,571.0,71.88,57.0
2016,6,22,8,15,868.5,82.5,3.55,17.5,618.0,101.39,59.55
2016,6,22,8,30,884.0,85.0,3.5,18.0,665.0,159.69,89.23
2016,6,22,8,45,897.5,86.0,3.5,18.5,709.0,218.07,132.19
2016,6,22,9,0,911.0,87.0,3.5,19.0,753.0,277.37,181.97
2016,6,22,9,15,920.0,88.5,3.45,19.0,792.0,336.44,234.23
2016,6,22,9,30,929.0,90.0,3.4,19.0,831.0,395.44,286.58
2016,6,22,9,45,936.5,91.0,3.35,19.5,864.5,453.16,336.42
2016,6,22,10,0,944.0,92.0,3.3,20.0,898.0,510.14,384.16
2016,6,22,10,15,949.5,93.0,3.3,20.0,925.0,565.13,429.72
2016,6,22,10,30,955.0,94.0,3.3,20.0,952.0,618.69,472.86
2016,6,22,10,45,958.5,94.5,3.3,20.5,973.0,668.98,511.41
2016,6,22,11,0,962.0,95.0,3.3,21.0,994.0,717.2,547.26
2016,6,22,11,15,964.5,95.0,3.3,21.0,1008.0,762.06,580.82
2016,6,22,11,30,967.0,95.0,3.3,21.0,1022.0,804.39,610.75
2016,6,22,11,45,968.5,95.5,3.35,21.5,1028.5,843.69,636.55
2016,6,22,12,0,970.0,96.0,3.4,22.0,1035.0,880.11,660.15
2016,6,22,12,15,970.0,96.0,3.4,22.0,1034.0,911.8,681.39
2016,6,22,12,30,970.0,96.0,3.4,22.0,1033.0,940.21,700.39
2016,6,22,12,45,961.0,100.5,3.4,22.0,1023.0,961.3,714.49
2016,6,22,13,0,952.0,105.0,3.4,22.0,1013.0,978.6,726.17
2016,6,22,13,15,949.5,104.5,3.4,21.5,997.5,993.39,737.7
2016,6,22,13,30,947.0,104.0,3.4,21.0,982.0,1004.37,746.85
2016,6,22,13,45,942.0,104.0,3.45,21.0,959.0,1009.61,751.28
2016,6,22,14,0,937.0,104.0,3.5,21.0,936.0,1010.96,753.29
2016,6,22,14,15,931.0,102.5,3.5,21.0,907.0,1005.97,750.87
2016,6,22,14,30,925.0,101.0,3.5,21.0,878.0,997.14,746.04
2016,6,22,14,45,917.0,99.5,3.5,21.0,843.0,982.67,737.56
2016,6,22,15,0,909.0,98.0,3.5,21.0,808.0,964.59,726.77
2016,6,22,15,15,898.5,96.5,3.5,20.5,768.0,940.76,713.48
2016,6,22,15,30,888.0,95.0,3.5,20.0,728.0,913.72,697.96
2016,6,22,15,45,875.5,92.0,3.55,19.5,683.5,880.24,678.13
2016,6,22,16,0,863.0,89.0,3.6,19.0,639.0,844.03,656.11
2016,6,22,16,15,845.0,86.5,3.6,18.5,590.5,801.38,628.86
2016,6,22,16,30,827.0,84.0,3.6,18.0,542.0,764.02,605.03
2016,6,22,16,45,804.5,80.5,3.65,18.0,491.5,712.85,569.57
2016,6,22,17,0,782.0,77.0,3.7,18.0,441.0,660.71,532.73
2016,6,22,17,15,750.5,73.0,3.7,17.5,389.5,601.36,488.76
2016,6,22,17,30,719.0,69.0,3.7,17.0,338.0,542.52,443.38
2016,6,22,17,45,674.0,64.5,3.75,16.5,286.5,476.27,390.46
2016,6,22,18,0,629.0,60.0,3.8,16.0,235.0,415.02,339.48
2016,6,22,18,15,565.0,53.5,3.8,15.5,187.0,343.59,278.39
2016,6,22,18,30,501.0,47.0,3.8,15.0,139.0,277.82,220.25
2016,6,22,18,45,399.5,38.0,3.8,14.5,97.5,202.12,153.59
2016,6,22,19,0,298.0,29.0,3.8,14.0,56.0,137.65,92.31
2016,6,22,19,15,149.0,14.5,3.8,13.5,28.0,59.69,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,58.5,5.5,3.3,10.5,6.5,0.0,0.0
2016,6,23,5,0,117.0,11.0,3.4,11.0,13.0,9.39,0.0
2016,6,23,5,15,262.5,21.5,3.4,11.5,45.5,17.7,4.78
2016,6,23,5,30,408.0,32.0,3.4,12.0,78.0,26.3,16.9
2016,6,23,5,45,499.5,38.5,3.45,12.5,123.0,31.24,21.99
2016,6,23,6,0,591.0,45.0,3.5,13.0,168.0,39.41,29.59
2016,6,23,6,15,645.5,50.5,3.5,13.5,218.0,43.69,33.57
2016,6,23,6,30,700.0,56.0,3.5,14.0,268.0,47.92,37.35
2016,6,23,6,45,740.5,59.0,3.55,15.0,320.0,49.98,38.99
2016,6,23,7,0,781.0,62.0,3.6,16.0,372.0,52.07,40.57
2016,6,23,7,15,807.5,65.5,3.5,16.5,424.0,54.35,42.36
2016,6,23,7,30,834.0,69.0,3.4,17.0,476.0,64.22,50.74
2016,6,23,7,45,855.0,71.0,3.35,17.5,526.5,66.01,51.99
2016,6,23,8,0,876.0,73.0,3.3,18.0,577.0,67.69,53.15
2016,6,23,8,15,890.5,75.0,3.25,18.5,624.0,96.71,55.4
2016,6,23,8,30,905.0,77.0,3.2,19.0,671.0,155.75,84.95
2016,6,23,8,45,917.0,78.5,3.15,19.5,715.0,215.34,128.59
2016,6,23,9,0,929.0,80.0,3.1,20.0,759.0,275.71,179.04
2016,6,23,9,15,936.5,81.5,3.05,20.5,797.0,335.32,231.15
2016,6,23,9,30,944.0,83.0,3.0,21.0,835.0,394.68,282.97
2016,6,23,9,45,944.5,87.0,3.0,21.5,866.5,452.64,332.75
2016,6,23,10,0,945.0,91.0,3.0,22.0,898.0,509.15,379.81
2016,6,23,10,15,949.0,92.0,3.05,22.0,924.0,563.44,424.54
2016,6,23,10,30,953.0,93.0,3.1,22.0,950.0,616.16,466.8
2016,6,23,10,45,955.0,94.0,3.2,22.5,969.5,665.86,504.91
2016,6,23,11,0,957.0,95.0,3.3,23.0,989.0,713.39,540.36
2016,6,23,11,15,958.0,95.5,3.4,23.0,1001.5,757.43,573.55
2016,6,23,11,30,959.0,96.0,3.5,23.0,1014.0,798.86,603.23
2016,6,23,11,45,959.5,95.5,3.6,23.0,1019.0,836.29,629.12
2016,6,23,12,0,960.0,95.0,3.7,23.0,1024.0,870.76,652.93
2016,6,23,12,15,959.0,95.0,3.8,23.0,1022.5,901.33,674.05
2016,6,23,12,30,958.0,95.0,3.9,23.0,1021.0,928.6,692.96
2016,6,23,12,45,954.5,95.5,4.0,23.0,1011.5,950.67,708.42
2016,6,23,13,0,951.0,96.0,4.1,23.0,1002.0,969.09,721.53
2016,6,23,13,15,948.0,95.5,4.1,23.0,986.5,983.27,731.34
2016,6,23,13,30,945.0,95.0,4.1,23.0,971.0,993.64,738.71
2016,6,23,13,45,942.5,93.5,4.2,23.0,949.0,999.62,743.89
2016,6,23,14,0,940.0,92.0,4.3,23.0,927.0,1001.7,746.61
2016,6,23,14,15,934.0,91.0,4.35,22.5,898.5,997.06,746.11
2016,6,23,14,30,928.0,90.0,4.4,22.0,870.0,988.61,743.18
2016,6,23,14,45,923.0,87.5,4.45,22.0,836.0,975.74,735.89
2016,6,23,15,0,918.0,85.0,4.5,22.0,802.0,959.16,726.38
2016,6,23,15,15,908.0,83.5,4.5,21.5,762.0,935.51,713.05
2016,6,23,15,30,898.0,82.0,4.5,21.0,722.0,908.61,697.43
2016,6,23,15,45,886.5,79.0,4.5,21.0,677.5,875.62,676.06
2016,6,23,16,0,875.0,76.0,4.5,21.0,633.0,839.83,652.58
2016,6,23,16,15,858.0,74.0,4.5,20.5,585.0,798.11,625.84
2016,6,23,16,30,841.0,72.0,4.5,20.0,537.0,754.45,597.24
2016,6,23,16,45,818.5,69.0,4.5,19.5,487.0,703.83,562.87
2016,6,23,17,0,796.0,66.0,4.5,19.0,437.0,658.09,531.45
2016,6,23,17,15,766.5,63.0,4.4,18.5,386.0,600.79,488.87
2016,6,23,17,30,737.0,60.0,4.3,18.0,335.0,543.82,444.43
2016,6,23,17,45,694.0,56.0,4.25,17.5,284.5,478.63,392.01
2016,6,23,18,0,651.0,52.0,4.2,17.0,234.0,415.86,339.63
2016,6,23,18,15,590.5,46.5,4.05,16.5,186.5,346.02,279.61
2016,6,23,18,30,530.0,41.0,3.9,16.0,139.0,283.46,223.89
2016,6,23,18,45,430.5,33.5,3.8,15.5,97.5,208.66,157.85
2016,6,23,19,0,331.0,26.0,3.7,15.0,56.0,144.88,96.82
2016,6,23,19,15,165.5,13.0,3.65,14.5,28.0,62.16,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,3.1,12.0,13.0,8.54,0.0
2016,6,24,5,15,260.0,20.5,3.1,12.0,45.0,16.83,3.93
2016,6,24,5,30,407.0,31.0,3.1,12.0,77.0,25.45,16.14
2016,6,24,5,45,492.0,38.5,3.15,12.5,121.5,31.22,21.97
2016,6,24,6,0,577.0,46.0,3.2,13.0,166.0,36.96,27.41
2016,6,24,6,15,349.5,81.5,3.1,13.5,160.0,60.11,48.21
2016,6,24,6,30,122.0,117.0,3.0,14.0,154.0,86.09,71.26
2016,6,24,6,45,130.0,138.0,2.9,14.5,184.0,100.02,83.29
2016,6,24,7,0,138.0,159.0,2.8,15.0,214.0,113.56,94.76
2016,6,24,7,15,200.0,176.5,2.65,15.5,268.0,125.45,104.57
2016,6,24,7,30,262.0,194.0,2.5,16.0,322.0,130.67,108.47
2016,6,24,7,45,390.5,183.5,2.35,17.0,396.5,118.41,97.19
2016,6,24,8,0,519.0,173.0,2.2,18.0,471.0,111.84,90.89
2016,6,24,8,15,704.0,129.0,2.1,18.5,569.5,106.67,67.64
2016,6,24,8,30,889.0,85.0,2.0,19.0,668.0,158.66,87.9
2016,6,24,8,45,899.5,87.5,1.95,19.5,711.5,217.89,130.95
2016,6,24,9,0,910.0,90.0,1.9,20.0,755.0,277.74,180.49
2016,6,24,9,15,919.5,91.5,1.85,20.5,794.0,336.98,231.53
2016,6,24,9,30,929.0,93.0,1.8,21.0,833.0,396.21,282.39
2016,6,24,9,45,937.0,94.0,1.8,21.5,866.5,454.23,331.27
2016,6,24,10,0,945.0,95.0,1.8,22.0,900.0,511.57,378.07
2016,6,24,10,15,950.0,96.0,1.8,22.5,927.5,566.45,421.44
2016,6,24,10,30,955.0,97.0,1.8,23.0,955.0,619.87,462.15
2016,6,24,10,45,958.0,97.5,1.85,23.5,975.5,669.97,499.42
2016,6,24,11,0,961.0,98.0,1.9,24.0,996.0,717.97,534.07
2016,6,24,11,15,963.5,98.5,1.95,24.0,1010.0,763.33,567.02
2016,6,24,11,30,966.0,99.0,2.0,24.0,1024.0,806.18,596.64
2016,6,24,11,45,966.5,99.5,2.15,24.5,1030.0,844.82,621.93
2016,6,24,12,0,967.0,100.0,2.3,25.0,1036.0,880.52,645.14
2016,6,24,12,15,967.0,100.0,2.4,25.0,1035.0,912.28,666.54
2016,6,24,12,30,967.0,100.0,2.5,25.0,1034.0,940.79,685.84
2016,6,24,12,45,957.5,105.0,2.6,25.0,1023.5,961.98,700.44
2016,6,24,13,0,948.0,110.0,2.7,25.0,1013.0,979.39,712.73
2016,6,24,13,15,945.0,109.0,2.8,25.0,997.5,993.39,722.94
2016,6,24,13,30,942.0,108.0,2.9,25.0,982.0,1003.55,730.8
2016,6,24,13,45,938.0,107.0,3.0,25.5,959.5,1008.89,734.23
2016,6,24,14,0,934.0,106.0,3.1,26.0,937.0,1010.34,735.27
2016,6,24,14,15,928.0,105.0,3.1,25.5,908.0,1006.0,734.78
2016,6,24,14,30,922.0,104.0,3.1,25.0,879.0,997.85,731.95
2016,6,24,14,45,914.0,102.5,3.15,25.0,844.0,983.55,724.18
2016,6,24,15,0,906.0,101.0,3.2,25.0,809.0,965.65,714.12
2016,6,24,15,15,895.5,99.0,3.15,24.5,769.0,941.45,700.56
2016,6,24,15,30,885.0,97.0,3.1,24.0,729.0,914.03,684.83
2016,6,24,15,45,871.0,95.0,3.1,24.0,684.0,880.52,663.89
2016,6,24,16,0,857.0,93.0,3.1,24.0,639.0,844.37,641.02
2016,6,24,16,15,839.0,90.5,3.1,23.5,591.0,809.82,620.25
2016,6,24,16,30,821.0,88.0,3.1,23.0,543.0,765.05,591.87
2016,6,24,16,45,797.0,84.5,3.1,22.5,492.5,712.98,557.67
2016,6,24,17,0,773.0,81.0,3.1,22.0,442.0,660.07,522.03
2016,6,24,17,15,741.5,77.0,3.05,21.5,390.5,601.05,479.08
2016,6,24,17,30,710.0,73.0,3.0,21.0,339.0,542.53,434.9
2016,6,24,17,45,665.0,68.0,3.0,20.5,287.5,478.5,384.83
2016,6,24,18,0,620.0,63.0,3.0,20.0,236.0,414.88,333.19
2016,6,24,18,15,555.0,56.0,2.9,19.0,188.0,342.72,273.32
2016,6,24,18,30,490.0,49.0,2.8,18.0,140.0,276.32,216.21
2016,6,24,18,45,388.5,39.5,2.7,17.0,98.0,200.47,150.83
2016,6,24,19,0,287.0,30.0,2.6,16.0,56.0,135.84,90.74
2016,6,24,19,15,143.5,15.0,2.6,15.5,28.0,59.29,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,25,5,0,88.0,10.0,1.4,13.0,12.0,8.54,0.0
2016,6,25,5,15,231.0,21.5,1.4,13.5,43.5,17.68,4.0
2016,6,25,5,30,374.0,33.0,1.4,14.0,75.0,27.11,17.39
2016,6,25,5,45,464.5,41.0,1.4,15.0,119.0,33.21,23.48
2016,6,25,6,0,555.0,49.0,1.4,16.0,163.0,39.27,29.11
2016,6,25,6,15,612.0,54.5,1.35,16.5,212.5,43.07,32.62
2016,6,25,6,30,669.0,60.0,1.3,17.0,262.0,51.0,39.62
2016,6,25,6,45,710.0,64.5,1.3,17.5,313.5,54.08,42.21
2016,6,25,7,0,751.0,69.0,1.3,18.0,365.0,57.12,44.67
2016,6,25,7,15,779.5,72.5,1.3,18.5,417.0,59.19,46.23
2016,6,25,7,30,808.0,76.0,1.3,19.0,469.0,61.2,47.71
2016,6,25,7,45,830.5,78.5,1.35,20.0,519.5,62.36,48.33
2016,6,25,8,0,853.0,81.0,1.4,21.0,570.0,72.54,56.62
2016,6,25,8,15,869.0,83.5,1.45,21.5,617.5,99.7,58.33
2016,6,25,8,30,885.0,86.0,1.5,22.0,665.0,158.12,86.62
2016,6,25,8,45,898.0,87.5,1.55,22.5,709.5,216.87,128.48
2016,6,25,9,0,911.0,89.0,1.6,23.0,754.0,276.52,177.08
2016,6,25,9,15,920.5,91.0,1.65,23.5,793.0,336.18,227.85
2016,6,25,9,30,930.0,93.0,1.7,24.0,832.0,395.86,278.54
2016,6,25,9,45,931.5,97.0,1.75,25.0,864.5,453.6,326.19
2016,6,25,10,0,933.0,101.0,1.8,26.0,897.0,510.01,371.11
2016,6,25,10,15,939.0,102.5,1.9,26.0,924.5,565.27,415.26
2016,6,25,10,30,945.0,104.0,2.0,26.0,952.0,619.19,457.2
2016,6,25,10,45,948.5,105.0,2.1,26.5,973.0,669.64,494.64
2016,6,25,11,0,952.0,106.0,2.2,27.0,994.0,718.06,529.59
2016,6,25,11,15,954.5,106.5,2.25,27.0,1008.0,763.18,562.17
2016,6,25,11,30,957.0,107.0,2.3,27.0,1022.0,805.82,591.71
2016,6,25,11,45,957.5,107.5,2.4,27.0,1028.5,844.28,617.47
2016,6,25,12,0,958.0,108.0,2.5,27.0,1035.0,879.84,641.26
2016,6,25,12,15,957.5,108.0,2.55,27.0,1034.0,911.1,661.8
2016,6,25,12,30,957.0,108.0,2.6,27.0,1033.0,939.11,680.25
2016,6,25,12,45,957.5,106.5,2.7,27.0,1025.5,963.26,696.66
2016,6,25,13,0,958.0,105.0,2.8,27.0,1018.0,983.86,710.88
2016,6,25,13,15,955.0,104.5,2.85,27.0,1002.0,998.45,720.92
2016,6,25,13,30,952.0,104.0,2.9,27.0,986.0,1009.19,728.64
2016,6,25,13,45,947.5,103.0,2.95,27.0,963.5,1014.12,732.78
2016,6,25,14,0,943.0,102.0,3.0,27.0,941.0,1015.11,734.57
2016,6,25,14,15,937.0,101.0,3.05,26.5,912.0,1010.76,734.51
2016,6,25,14,30,931.0,100.0,3.1,26.0,883.0,1002.56,732.11
2016,6,25,14,45,923.0,98.5,3.15,26.0,847.5,988.17,724.33
2016,6,25,15,0,915.0,97.0,3.2,26.0,812.0,970.16,714.26
2016,6,25,15,15,904.5,95.0,3.2,25.5,772.0,945.8,701.04
2016,6,25,15,30,894.0,93.0,3.2,25.0,732.0,918.2,685.61
2016,6,25,15,45,881.0,91.0,3.25,25.0,687.0,885.34,665.51
2016,6,25,16,0,868.0,89.0,3.3,25.0,642.0,849.78,643.38
2016,6,25,16,15,850.5,86.0,3.25,24.5,594.0,806.91,616.57
2016,6,25,16,30,833.0,83.0,3.2,24.0,546.0,769.25,593.07
2016,6,25,16,45,811.0,80.0,3.2,23.5,495.5,718.87,560.18
2016,6,25,17,0,789.0,77.0,3.2,23.0,445.0,667.45,525.8
2016,6,25,17,15,758.0,73.0,3.15,22.5,393.0,608.14,483.06
2016,6,25,17,30,727.0,69.0,3.1,22.0,341.0,549.27,438.8
2016,6,25,17,45,684.5,64.0,3.05,21.5,290.0,483.47,387.5
2016,6,25,18,0,642.0,59.0,3.0,21.0,239.0,422.31,337.82
2016,6,25,18,15,578.5,52.5,2.85,20.0,190.5,350.33,278.22
2016,6,25,18,30,515.0,46.0,2.7,19.0,142.0,283.96,221.21
2016,6,25,18,45,416.0,37.5,2.6,18.0,100.0,208.71,156.37
2016,6,25,19,0,317.0,29.0,2.5,17.0,58.0,144.33,96.13
2016,6,25,19,15,158.5,14.5,2.55,16.5,29.0,62.6,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,45.0,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,90.0,10.0,1.9,13.0,11.0,8.54,0.0
2016,6,26,5,15,228.0,21.0,1.9,13.5,42.0,17.26,3.34
2016,6,26,5,30,366.0,32.0,1.9,14.0,73.0,26.23,16.59
2016,6,26,5,45,453.5,40.0,1.9,14.5,116.0,32.34,22.74
2016,6,26,6,0,541.0,48.0,1.9,15.0,159.0,38.4,28.44
2016,6,26,6,15,597.0,54.0,1.8,15.5,207.5,42.59,32.33
2016,6,26,6,30,653.0,60.0,1.7,16.0,256.0,46.74,36.01
2016,6,26,6,45,693.0,64.5,1.6,16.5,306.5,53.93,42.25
2016,6,26,7,0,733.0,69.0,1.5,17.0,357.0,56.93,44.7
2016,6,26,7,15,761.0,72.5,1.45,17.5,408.0,58.97,46.24
2016,6,26,7,30,789.0,76.0,1.4,18.0,459.0,60.95,47.7
2016,6,26,7,45,810.5,78.5,1.4,19.0,508.5,62.07,48.29
2016,6,26,8,0,832.0,81.0,1.4,20.0,558.0,72.19,56.56
2016,6,26,8,15,848.0,83.5,1.4,20.5,605.0,97.99,58.0
2016,6,26,8,30,864.0,86.0,1.4,21.0,652.0,155.14,85.53
2016,6,26,8,45,876.5,88.0,1.45,22.0,695.0,212.89,126.49
2016,6,26,9,0,889.0,90.0,1.5,23.0,738.0,271.51,173.94
2016,6,26,9,15,898.0,92.0,1.55,23.5,776.5,329.76,223.51
2016,6,26,9,30,907.0,94.0,1.6,24.0,815.0,388.01,273.01
2016,6,26,9,45,916.5,94.0,1.7,24.5,848.5,444.7,320.47
2016,6,26,10,0,926.0,94.0,1.8,25.0,882.0,500.9,366.21
2016,6,26,10,15,931.0,95.0,1.85,25.5,909.0,554.84,408.69
2016,6,26,10,30,936.0,96.0,1.9,26.0,936.0,607.36,448.68
2016,6,26,10,45,938.0,97.5,2.0,26.5,956.0,656.8,485.47
2016,6,26,11,0,940.0,99.0,2.1,27.0,976.0,704.13,519.72
2016,6,26,11,15,942.0,99.5,2.15,27.0,989.5,748.33,551.72
2016,6,26,11,30,944.0,100.0,2.2,27.0,1003.0,790.05,580.58
2016,6,26,11,45,943.0,101.5,2.3,27.5,1008.5,827.66,604.65
2016,6,26,12,0,942.0,103.0,2.4,28.0,1014.0,862.33,626.62
2016,6,26,12,15,941.5,102.5,2.5,28.0,1013.0,892.62,646.9
2016,6,26,12,30,941.0,102.0,2.6,28.0,1012.0,919.69,665.14
2016,6,26,12,45,928.5,109.0,2.75,28.5,1000.0,939.53,677.79
2016,6,26,13,0,916.0,116.0,2.9,29.0,988.0,955.6,688.1
2016,6,26,13,15,912.5,115.5,2.95,28.5,973.0,969.31,698.97
2016,6,26,13,30,909.0,115.0,3.0,28.0,958.0,979.31,707.61
2016,6,26,13,45,904.5,114.0,3.1,28.0,935.5,984.14,712.05
2016,6,26,14,0,900.0,113.0,3.2,28.0,913.0,985.19,714.19
2016,6,26,14,15,893.5,111.5,3.25,28.0,884.5,980.07,712.09
2016,6,26,14,30,887.0,110.0,3.3,28.0,856.0,971.25,707.73
2016,6,26,14,45,878.0,108.5,3.4,28.0,821.0,956.44,699.9
2016,6,26,15,0,869.0,107.0,3.5,28.0,786.0,938.19,689.83
2016,6,26,15,15,858.0,105.0,3.5,27.5,746.5,914.26,676.73
2016,6,26,15,30,847.0,103.0,3.5,27.0,707.0,887.26,661.51
2016,6,26,15,45,832.0,100.5,3.55,26.5,663.5,853.33,641.69
2016,6,26,16,0,817.0,98.0,3.6,26.0,620.0,825.48,625.87
2016,6,26,16,15,798.5,95.0,3.55,25.5,572.5,782.88,598.94
2016,6,26,16,30,780.0,92.0,3.5,25.0,525.0,738.51,570.4
2016,6,26,16,45,756.0,88.5,3.5,24.5,476.0,687.95,537.01
2016,6,26,17,0,732.0,85.0,3.5,24.0,427.0,636.63,502.11
2016,6,26,17,15,700.0,80.5,3.4,23.5,377.0,580.86,461.16
2016,6,26,17,30,668.0,76.0,3.3,23.0,327.0,523.43,417.71
2016,6,26,17,45,625.5,70.0,3.25,22.5,277.5,459.31,367.66
2016,6,26,18,0,583.0,64.0,3.2,22.0,228.0,397.75,317.79
2016,6,26,18,15,519.5,57.0,3.05,21.0,181.5,328.12,260.21
2016,6,26,18,30,456.0,50.0,2.9,20.0,135.0,264.13,205.46
2016,6,26,18,45,364.0,40.0,2.8,19.0,95.0,192.89,144.27
2016,6,26,19,0,272.0,30.0,2.7,18.0,55.0,131.89,87.66
2016,6,26,19,15,136.0,15.0,2.7,17.5,27.5,57.79,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,44.0,4.5,2.15,12.5,5.5,0.0,0.0
2016,6,27,5,0,88.0,9.0,2.2,13.0,11.0,7.68,0.0
2016,6,27,5,15,224.5,20.0,2.15,13.5,41.0,16.38,2.42
2016,6,27,5,30,361.0,31.0,2.1,14.0,71.0,25.37,15.82
2016,6,27,5,45,446.5,39.5,2.1,14.5,113.5,31.91,22.35
2016,6,27,6,0,532.0,48.0,2.1,15.0,156.0,38.37,28.41
2016,6,27,6,15,588.5,54.0,2.0,15.5,204.5,42.55,32.28
2016,6,27,6,30,645.0,60.0,1.9,16.0,253.0,46.69,35.96
2016,6,27,6,45,683.5,64.5,1.8,17.0,303.0,53.86,42.1
2016,6,27,7,0,722.0,69.0,1.7,18.0,353.0,56.83,44.42
2016,6,27,7,15,750.5,72.5,1.65,18.5,403.5,58.86,45.95
2016,6,27,7,30,779.0,76.0,1.6,19.0,454.0,60.83,47.4
2016,6,27,7,45,800.0,79.5,1.6,20.0,503.5,62.62,48.57
2016,6,27,8,0,821.0,83.0,1.6,21.0,553.0,64.31,49.63
2016,6,27,8,15,837.5,85.5,1.65,22.0,599.5,98.07,58.33
2016,6,27,8,30,854.0,88.0,1.7,23.0,646.0,154.68,85.06
2016,6,27,8,45,867.0,90.0,1.75,24.0,689.5,211.97,125.32
2016,6,27,9,0,880.0,92.0,1.8,25.0,733.0,270.18,172.11
2016,6,27,9,15,890.0,94.0,1.85,25.5,772.0,328.25,221.21
2016,6,27,9,30,900.0,96.0,1.9,26.0,811.0,386.43,270.4
2016,6,27,9,45,896.5,103.5,1.95,26.5,841.5,443.16,317.67
2016,6,27,10,0,893.0,111.0,2.0,27.0,872.0,498.1,362.09
2016,6,27,10,15,899.5,112.5,2.05,27.5,899.5,551.68,403.94
2016,6,27,10,30,906.0,114.0,2.1,28.0,927.0,604.06,443.54
2016,6,27,10,45,910.5,115.0,2.2,28.5,948.0,653.42,480.02
2016,6,27,11,0,915.0,116.0,2.3,29.0,969.0,700.96,514.19
2016,6,27,11,15,917.5,116.5,2.4,29.0,983.0,744.68,546.0
2016,6,27,11,30,920.0,117.0,2.5,29.0,997.0,786.05,575.35
2016,6,27,11,45,921.5,117.0,2.6,29.5,1003.5,823.72,599.37
2016,6,27,12,0,923.0,117.0,2.7,30.0,1010.0,858.68,621.45
2016,6,27,12,15,923.0,117.0,2.8,30.0,1009.5,889.53,642.0
2016,6,27,12,30,923.0,117.0,2.9,30.0,1009.0,917.3,660.59
2016,6,27,12,45,926.0,114.0,3.0,30.0,1002.5,941.82,677.13
2016,6,27,13,0,929.0,111.0,3.1,30.0,996.0,962.95,691.57
2016,6,27,13,15,926.0,110.5,3.15,30.0,981.0,977.3,701.38
2016,6,27,13,30,923.0,110.0,3.2,30.0,966.0,987.9,708.95
2016,6,27,13,45,919.5,108.5,3.3,30.0,944.0,993.26,713.67
2016,6,27,14,0,916.0,107.0,3.4,30.0,922.0,994.79,716.08
2016,6,27,14,15,909.5,106.0,3.45,29.5,893.5,990.13,715.71
2016,6,27,14,30,903.0,105.0,3.5,29.0,865.0,981.73,713.06
2016,6,27,14,45,896.0,103.0,3.6,29.0,830.5,968.14,706.02
2016,6,27,15,0,889.0,101.0,3.7,29.0,796.0,950.99,696.7
2016,6,27,15,15,878.0,99.0,3.75,28.5,756.5,926.71,683.73
2016,6,27,15,30,867.0,97.0,3.8,28.0,717.0,899.28,668.58
2016,6,27,15,45,855.0,94.0,3.85,28.0,673.0,866.93,648.64
2016,6,27,16,0,843.0,91.0,3.9,28.0,629.0,831.87,626.68
2016,6,27,16,15,825.5,88.5,3.9,27.5,581.5,798.16,606.43
2016,6,27,16,30,808.0,86.0,3.9,27.0,534.0,754.3,578.66
2016,6,27,16,45,787.0,82.0,3.9,26.5,485.0,704.44,546.04
2016,6,27,17,0,766.0,78.0,3.9,26.0,436.0,653.52,511.92
2016,6,27,17,15,735.0,74.0,3.8,25.0,385.0,595.18,470.63
2016,6,27,17,30,704.0,70.0,3.7,24.0,334.0,537.32,427.87
2016,6,27,17,45,664.0,64.5,3.6,23.5,284.0,475.55,379.57
2016,6,27,18,0,624.0,59.0,3.5,23.0,234.0,414.04,329.74
2016,6,27,18,15,562.0,52.5,3.35,22.0,186.5,343.63,271.61
2016,6,27,18,30,500.0,46.0,3.2,21.0,139.0,278.68,216.02
2016,6,27,18,45,406.0,37.0,3.1,20.0,98.0,205.38,153.04
2016,6,27,19,0,312.0,28.0,3.0,19.0,57.0,142.5,94.38
2016,6,27,19,15,156.0,14.0,2.95,18.5,28.5,61.76,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.5,2.2,13.0,34.5,13.23,0.45
2016,6,28,5,30,325.0,33.0,2.1,13.0,69.0,27.04,17.27
2016,6,28,5,45,411.5,42.0,2.05,13.5,111.0,33.9,24.18
2016,6,28,6,0,498.0,51.0,2.0,14.0,153.0,40.65,30.54
2016,6,28,6,15,556.5,58.0,1.9,14.5,200.5,45.49,35.03
2016,6,28,6,30,615.0,65.0,1.8,15.0,248.0,50.25,39.27
2016,6,28,6,45,657.0,69.5,1.7,16.0,298.0,52.89,41.42
2016,6,28,7,0,699.0,74.0,1.6,17.0,348.0,60.5,47.83
2016,6,28,7,15,729.0,78.5,1.55,17.5,399.0,63.13,49.87
2016,6,28,7,30,759.0,83.0,1.5,18.0,450.0,65.66,51.79
2016,6,28,7,45,783.0,85.5,1.5,19.0,499.5,66.58,52.18
2016,6,28,8,0,807.0,88.0,1.5,20.0,549.0,67.47,52.54
2016,6,28,8,15,824.5,91.0,1.5,20.5,596.0,91.24,53.75
2016,6,28,8,30,842.0,94.0,1.5,21.0,643.0,156.68,87.92
2016,6,28,8,45,856.5,95.5,1.55,22.0,686.5,213.28,127.69
2016,6,28,9,0,871.0,97.0,1.6,23.0,730.0,270.98,174.17
2016,6,28,9,15,881.0,99.0,1.65,23.5,769.0,328.62,223.13
2016,6,28,9,30,891.0,101.0,1.7,24.0,808.0,386.38,272.19
2016,6,28,9,45,900.5,101.5,1.75,24.5,842.0,442.72,319.23
2016,6,28,10,0,910.0,102.0,1.8,25.0,876.0,498.6,364.53
2016,6,28,10,15,916.0,103.5,1.85,25.0,904.0,552.76,407.91
2016,6,28,10,30,922.0,105.0,1.9,25.0,932.0,605.66,449.08
2016,6,28,10,45,926.0,106.0,2.0,25.5,953.0,655.44,486.24
2016,6,28,11,0,930.0,107.0,2.1,26.0,974.0,703.31,521.0
2016,6,28,11,15,932.5,107.5,2.15,26.0,988.0,747.63,553.2
2016,6,28,11,30,935.0,108.0,2.2,26.0,1002.0,789.55,582.56
2016,6,28,11,45,936.0,108.5,2.3,26.5,1008.5,827.75,607.12
2016,6,28,12,0,937.0,109.0,2.4,27.0,1015.0,863.15,629.66
2016,6,28,12,15,937.0,109.0,2.45,27.0,1015.0,894.35,650.21
2016,6,28,12,30,937.0,109.0,2.5,27.0,1015.0,922.42,668.72
2016,6,28,12,45,928.0,114.0,2.6,27.0,1004.5,943.66,683.28
2016,6,28,13,0,919.0,119.0,2.7,27.0,994.0,961.25,695.61
2016,6,28,13,15,916.5,118.5,2.75,26.5,979.5,976.11,707.26
2016,6,28,13,30,914.0,118.0,2.8,26.0,965.0,987.27,716.69
2016,6,28,13,45,910.5,116.0,2.85,26.0,943.5,992.28,720.89
2016,6,28,14,0,907.0,114.0,2.9,26.0,922.0,993.46,722.79
2016,6,28,14,15,901.0,113.0,2.95,25.5,893.5,989.45,722.88
2016,6,28,14,30,895.0,112.0,3.0,25.0,865.0,981.71,720.68
2016,6,28,14,45,889.0,109.0,3.05,25.0,831.0,968.25,713.42
2016,6,28,15,0,883.0,106.0,3.1,25.0,797.0,951.18,703.87
2016,6,28,15,15,872.0,104.0,3.1,24.5,757.5,927.1,690.66
2016,6,28,15,30,861.0,102.0,3.1,24.0,718.0,899.88,675.32
2016,6,28,15,45,849.5,99.0,3.1,24.0,674.0,868.2,655.53
2016,6,28,16,0,838.0,96.0,3.1,24.0,630.0,842.29,639.64
2016,6,28,16,15,820.0,93.0,3.05,23.5,582.5,799.51,612.71
2016,6,28,16,30,802.0,90.0,3.0,23.0,535.0,754.86,584.12
2016,6,28,16,45,780.5,85.5,3.0,22.5,485.5,704.25,550.92
2016,6,28,17,0,759.0,81.0,3.0,22.0,436.0,652.65,516.18
2016,6,28,17,15,728.0,77.0,2.95,21.0,385.5,594.55,474.87
2016,6,28,17,30,697.0,73.0,2.9,20.0,335.0,539.23,433.84
2016,6,28,17,45,655.0,67.5,2.9,19.5,284.5,474.58,383.24
2016,6,28,18,0,613.0,62.0,2.9,19.0,234.0,412.38,332.6
2016,6,28,18,15,550.0,55.0,2.85,18.0,186.5,341.37,273.53
2016,6,28,18,30,487.0,48.0,2.8,17.0,139.0,275.93,217.04
2016,6,28,18,45,390.0,39.0,2.75,16.5,98.0,202.1,152.67
2016,6,28,19,0,293.0,30.0,2.7,16.0,57.0,138.92,93.23
2016,6,28,19,15,146.5,15.0,2.8,15.5,28.5,60.72,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,175.5,16.5,2.65,11.5,35.5,13.28,0.0
2016,6,29,5,30,351.0,33.0,2.6,12.0,71.0,27.16,17.39
2016,6,29,5,45,444.0,41.5,2.6,12.5,114.5,33.65,24.04
2016,6,29,6,0,537.0,50.0,2.6,13.0,158.0,40.09,30.16
2016,6,29,6,15,268.5,59.0,2.55,13.5,113.0,43.66,33.53
2016,6,29,6,30,0.0,68.0,2.5,14.0,68.0,55.79,44.37
2016,6,29,6,45,0.0,81.5,2.5,14.5,81.5,66.49,53.74
2016,6,29,7,0,0.0,95.0,2.5,15.0,95.0,77.12,62.88
2016,6,29,7,15,6.0,129.5,2.45,15.5,132.5,102.68,84.87
2016,6,29,7,30,12.0,164.0,2.4,16.0,170.0,127.42,105.75
2016,6,29,7,45,10.5,174.5,2.4,16.5,180.5,135.71,112.23
2016,6,29,8,0,9.0,185.0,2.4,17.0,191.0,143.89,118.58
2016,6,29,8,15,12.0,203.5,2.4,17.5,211.5,158.31,124.2
2016,6,29,8,30,15.0,222.0,2.4,18.0,232.0,174.43,136.1
2016,6,29,8,45,14.5,230.5,2.4,18.5,240.5,183.5,142.61
2016,6,29,9,0,14.0,239.0,2.4,19.0,249.0,192.39,149.06
2016,6,29,9,15,13.5,245.0,2.4,19.0,255.5,199.29,154.26
2016,6,29,9,30,13.0,251.0,2.4,19.0,262.0,206.01,159.34
2016,6,29,9,45,72.5,331.5,2.45,19.5,393.0,286.1,219.96
2016,6,29,10,0,132.0,412.0,2.5,20.0,524.0,374.71,286.08
2016,6,29,10,15,161.0,427.0,2.55,20.0,568.5,414.21,315.71
2016,6,29,10,30,190.0,442.0,2.6,20.0,613.0,456.76,347.72
2016,6,29,10,45,340.5,409.0,2.65,20.5,723.0,538.53,408.79
2016,6,29,11,0,491.0,376.0,2.7,21.0,833.0,635.38,479.85
2016,6,29,11,15,721.5,243.0,2.7,21.0,926.0,718.34,543.1
2016,6,29,11,30,952.0,110.0,2.7,21.0,1019.0,803.59,607.25
2016,6,29,11,45,953.0,110.0,2.75,21.5,1026.0,842.1,631.91
2016,6,29,12,0,954.0,110.0,2.8,22.0,1033.0,877.75,654.77
2016,6,29,12,15,954.0,110.0,2.85,21.5,1032.5,909.55,677.51
2016,6,29,12,30,954.0,110.0,2.9,21.0,1032.0,938.16,698.19
2016,6,29,12,45,949.5,112.0,2.95,21.0,1023.0,961.2,713.89
2016,6,29,13,0,945.0,114.0,3.0,21.0,1014.0,980.63,727.29
2016,6,29,13,15,942.0,113.5,3.0,21.0,998.5,995.4,737.31
2016,6,29,13,30,939.0,113.0,3.0,21.0,983.0,1006.37,744.95
2016,6,29,13,45,935.0,112.0,3.05,21.0,961.0,1012.05,749.67
2016,6,29,14,0,931.0,111.0,3.1,21.0,939.0,1013.84,752.01
2016,6,29,14,15,925.0,109.5,3.1,20.5,910.0,1009.33,751.35
2016,6,29,14,30,919.0,108.0,3.1,20.0,881.0,1000.99,748.31
2016,6,29,14,45,911.5,106.0,3.1,20.0,846.0,986.95,740.16
2016,6,29,15,0,904.0,104.0,3.1,20.0,811.0,969.27,729.7
2016,6,29,15,15,893.0,102.0,3.1,19.5,771.0,944.88,716.11
2016,6,29,15,30,882.0,100.0,3.1,19.0,731.0,917.27,700.3
2016,6,29,15,45,868.5,97.5,3.1,19.0,686.0,883.9,679.07
2016,6,29,16,0,855.0,95.0,3.1,19.0,641.0,847.85,655.84
2016,6,29,16,15,837.0,92.5,3.1,18.5,593.0,813.62,634.9
2016,6,29,16,30,819.0,90.0,3.1,18.0,545.0,768.98,606.07
2016,6,29,16,45,795.5,86.5,3.1,17.5,494.5,717.4,571.59
2016,6,29,17,0,772.0,83.0,3.1,17.0,444.0,664.89,535.61
2016,6,29,17,15,740.0,78.5,3.1,16.5,392.0,604.96,491.47
2016,6,29,17,30,708.0,74.0,3.1,16.0,340.0,547.98,447.78
2016,6,29,17,45,663.0,69.0,3.15,15.5,289.0,481.61,395.12
2016,6,29,18,0,618.0,64.0,3.2,15.0,238.0,417.93,342.54
2016,6,29,18,15,552.5,57.0,3.15,14.5,189.5,345.35,280.69
2016,6,29,18,30,487.0,50.0,3.1,14.0,141.0,278.56,221.86
2016,6,29,18,45,384.5,40.5,3.1,13.5,99.0,202.02,154.59
2016,6,29,19,0,282.0,31.0,3.1,13.0,57.0,136.75,92.95
2016,6,29,19,15,141.0,15.5,3.1,12.5,28.5,60.04,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,139.0,18.0,1.75,12.5,32.5,14.03,0.0
2016,6,30,5,30,278.0,36.0,1.7,13.0,65.0,29.67,19.36
2016,6,30,5,45,370.5,46.5,1.7,13.5,107.5,37.68,27.46
2016,6,30,6,0,463.0,57.0,1.7,14.0,150.0,45.53,34.85
2016,6,30,6,15,525.5,64.5,1.6,14.5,198.0,50.56,39.53
2016,6,30,6,30,588.0,72.0,1.5,15.0,246.0,55.5,43.94
2016,6,30,6,45,630.0,78.5,1.4,15.5,296.5,59.39,47.26
2016,6,30,7,0,672.0,85.0,1.3,16.0,347.0,63.15,50.36
2016,6,30,7,15,704.5,89.5,1.25,16.5,398.0,65.25,51.94
2016,6,30,7,30,737.0,94.0,1.2,17.0,449.0,67.28,53.41
2016,6,30,7,45,760.5,98.5,1.2,17.5,499.0,75.61,60.31
2016,6,30,8,0,784.0,103.0,1.2,18.0,549.0,77.5,61.59
2016,6,30,8,15,802.5,106.5,1.15,18.5,596.5,99.43,62.02
2016,6,30,8,30,821.0,110.0,1.1,19.0,644.0,155.73,88.78
2016,6,30,8,45,834.0,113.5,1.1,19.5,688.0,213.15,129.5
2016,6,30,9,0,847.0,117.0,1.1,20.0,732.0,271.7,176.99
2016,6,30,9,15,858.5,119.5,1.15,20.5,771.5,335.27,230.36
2016,6,30,9,30,870.0,122.0,1.2,21.0,811.0,392.95,279.19
2016,6,30,9,45,888.0,118.5,1.25,21.5,847.5,449.04,325.84
2016,6,30,10,0,906.0,115.0,1.3,22.0,884.0,505.49,371.48
2016,6,30,10,15,912.0,116.5,1.4,22.5,912.0,559.7,414.36
2016,6,30,10,30,918.0,118.0,1.5,23.0,940.0,612.64,454.95
2016,6,30,10,45,922.0,119.0,1.6,23.5,961.0,662.48,492.13
2016,6,30,11,0,926.0,120.0,1.7,24.0,982.0,710.43,526.94
2016,6,30,11,15,928.5,121.0,1.8,24.0,996.5,755.26,559.78
2016,6,30,11,30,931.0,122.0,1.9,24.0,1011.0,797.7,590.25
2016,6,30,11,45,932.0,122.0,2.05,24.5,1017.5,835.65,615.11
2016,6,30,12,0,933.0,122.0,2.2,25.0,1024.0,870.81,638.01
2016,6,30,12,15,933.0,122.0,2.3,25.0,1023.5,902.22,659.19
2016,6,30,12,30,933.0,122.0,2.4,25.0,1023.0,930.51,678.37
2016,6,30,12,45,924.0,126.5,2.5,25.0,1012.5,951.47,692.84
2016,6,30,13,0,915.0,131.0,2.6,25.0,1002.0,968.78,705.07
2016,6,30,13,15,911.5,130.0,2.65,25.0,986.5,982.52,714.67
2016,6,30,13,30,908.0,129.0,2.7,25.0,971.0,992.52,721.98
2016,6,30,13,45,903.5,127.5,2.75,25.0,948.5,997.33,726.08
2016,6,30,14,0,899.0,126.0,2.8,25.0,926.0,998.33,727.89
2016,6,30,14,15,892.0,124.5,2.85,24.5,896.5,993.14,727.24
2016,6,30,14,30,885.0,123.0,2.9,24.0,867.0,984.24,724.31
2016,6,30,14,45,876.5,120.5,2.95,24.0,832.5,969.26,716.06
2016,6,30,15,0,868.0,118.0,3.0,24.0,798.0,950.77,705.58
2016,6,30,15,15,856.0,116.0,3.0,23.5,757.5,926.22,692.04
2016,6,30,15,30,844.0,114.0,3.0,23.0,717.0,908.73,683.28
2016,6,30,15,45,829.5,110.5,3.05,23.0,672.5,873.89,661.59
2016,6,30,16,0,815.0,107.0,3.1,23.0,628.0,836.47,638.02
2016,6,30,16,15,795.5,104.0,3.1,22.5,580.0,793.14,610.9
2016,6,30,16,30,776.0,101.0,3.1,22.0,532.0,748.05,582.05
2016,6,30,16,45,751.0,96.5,3.1,22.0,481.5,695.71,546.23
2016,6,30,17,0,726.0,92.0,3.1,22.0,431.0,645.7,511.06
2016,6,30,17,15,692.0,87.0,3.05,21.5,380.0,585.76,467.21
2016,6,30,17,30,658.0,82.0,3.0,21.0,329.0,526.69,422.59
2016,6,30,17,45,612.0,76.0,2.95,20.5,279.0,460.8,371.04
2016,6,30,18,0,566.0,70.0,2.9,20.0,229.0,397.75,319.88
2016,6,30,18,15,499.5,62.0,2.8,19.0,181.5,326.08,260.56
2016,6,30,18,30,433.0,54.0,2.7,18.0,134.0,260.36,204.28
2016,6,30,18,45,333.5,43.0,2.65,17.5,93.5,186.17,140.34
2016,6,30,19,0,234.0,32.0,2.6,17.0,53.0,122.2,81.61
2016,6,30,19,15,117.0,16.0,2.7,16.5,26.5,52.95,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,127.5,18.0,2.3,12.5,31.5,14.02,0.0
2016,7,1,5,30,255.0,36.0,2.3,13.0,63.0,27.88,17.77
2016,7,1,5,45,349.5,46.5,2.35,13.5,104.0,37.64,27.39
2016,7,1,6,0,444.0,57.0,2.4,14.0,145.0,45.47,34.77
2016,7,1,6,15,507.0,64.5,2.35,14.0,192.5,50.47,39.51
2016,7,1,6,30,570.0,72.0,2.3,14.0,240.0,55.39,44.01
2016,7,1,6,45,615.0,78.0,2.25,14.5,290.5,58.9,47.02
2016,7,1,7,0,660.0,84.0,2.2,15.0,341.0,62.32,49.84
2016,7,1,7,15,692.5,89.0,2.1,15.5,391.5,64.79,51.75
2016,7,1,7,30,725.0,94.0,2.0,16.0,442.0,67.15,53.53
2016,7,1,7,45,750.0,97.5,1.95,16.5,491.5,74.77,59.84
2016,7,1,8,0,775.0,101.0,1.9,17.0,541.0,76.0,60.57
2016,7,1,8,15,794.0,104.5,1.85,17.5,588.5,97.04,60.9
2016,7,1,8,30,813.0,108.0,1.8,18.0,636.0,152.87,87.45
2016,7,1,8,45,828.5,110.0,1.8,18.5,680.0,209.17,127.5
2016,7,1,9,0,844.0,112.0,1.8,19.0,724.0,266.86,174.75
2016,7,1,9,15,855.0,114.0,1.85,19.0,763.0,329.98,228.94
2016,7,1,9,30,866.0,116.0,1.9,19.0,802.0,386.89,278.57
2016,7,1,9,45,876.0,117.5,1.95,19.5,836.0,443.08,326.33
2016,7,1,10,0,886.0,119.0,2.0,20.0,870.0,498.92,372.47
2016,7,1,10,15,892.5,120.5,2.0,20.5,898.0,552.41,415.22
2016,7,1,10,30,899.0,122.0,2.0,21.0,926.0,604.73,455.61
2016,7,1,10,45,904.5,122.5,2.05,21.5,948.0,654.27,492.93
2016,7,1,11,0,910.0,123.0,2.1,22.0,970.0,702.09,527.93
2016,7,1,11,15,913.0,123.5,2.15,22.0,984.0,746.26,560.49
2016,7,1,11,30,916.0,124.0,2.2,22.0,998.0,788.13,590.77
2016,7,1,11,45,918.0,124.0,2.25,22.0,1005.5,826.37,616.57
2016,7,1,12,0,920.0,124.0,2.3,22.0,1013.0,861.94,640.48
2016,7,1,12,15,920.0,124.0,2.35,22.0,1012.5,893.03,661.34
2016,7,1,12,30,920.0,124.0,2.4,22.0,1012.0,921.06,680.16
2016,7,1,12,45,914.5,126.5,2.45,22.0,1003.0,943.15,695.12
2016,7,1,13,0,909.0,129.0,2.5,22.0,994.0,961.73,707.87
2016,7,1,13,15,905.5,128.0,2.55,22.0,978.5,975.38,717.51
2016,7,1,13,30,902.0,127.0,2.6,22.0,963.0,985.32,724.87
2016,7,1,13,45,898.0,125.5,2.65,22.0,941.0,990.56,729.31
2016,7,1,14,0,894.0,124.0,2.7,22.0,919.0,992.02,731.44
