Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,887.5,122.5,2.7,21.5,890.0,987.32,730.62
2016,7,1,14,30,881.0,121.0,2.7,21.0,861.0,978.91,727.52
2016,7,1,14,45,872.5,118.5,2.75,21.0,826.5,963.97,719.25
2016,7,1,15,0,864.0,116.0,2.8,21.0,792.0,945.53,708.73
2016,7,1,15,15,852.0,114.0,2.8,20.5,752.0,921.04,695.08
2016,7,1,15,30,840.0,112.0,2.8,20.0,712.0,903.55,686.2
2016,7,1,15,45,825.0,109.0,2.8,20.0,667.5,868.93,664.13
2016,7,1,16,0,810.0,106.0,2.8,20.0,623.0,831.77,640.25
2016,7,1,16,15,790.5,102.5,2.8,19.5,575.5,788.04,612.62
2016,7,1,16,30,771.0,99.0,2.8,19.0,528.0,742.59,583.26
2016,7,1,16,45,746.0,95.0,2.8,19.0,478.0,690.99,547.71
2016,7,1,17,0,721.0,91.0,2.8,19.0,428.0,641.65,512.79
2016,7,1,17,15,687.0,86.0,2.75,18.5,377.0,581.91,468.71
2016,7,1,17,30,653.0,81.0,2.7,18.0,326.0,523.07,423.88
2016,7,1,17,45,606.5,75.0,2.7,17.5,276.0,457.11,371.93
2016,7,1,18,0,560.0,69.0,2.7,17.0,226.0,394.08,320.38
2016,7,1,18,15,494.0,61.0,2.65,16.5,179.0,322.94,260.44
2016,7,1,18,30,428.0,53.0,2.6,16.0,132.0,257.72,203.75
2016,7,1,18,45,328.0,42.0,2.55,15.5,92.0,183.6,139.44
2016,7,1,19,0,228.0,31.0,2.5,15.0,52.0,119.37,80.18
2016,7,1,19,15,114.0,15.5,2.5,14.5,26.0,51.68,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,130.5,17.0,2.15,12.0,30.5,13.26,0.0
2016,7,2,5,30,261.0,34.0,2.2,12.0,61.0,26.39,16.53
2016,7,2,5,45,354.5,44.5,2.25,12.5,102.5,35.96,26.02
2016,7,2,6,0,448.0,55.0,2.3,13.0,144.0,43.85,33.47
2016,7,2,6,15,510.0,62.5,2.3,13.5,191.0,48.91,38.2
2016,7,2,6,30,572.0,70.0,2.3,14.0,238.0,53.89,42.67
2016,7,2,6,45,318.5,110.5,2.3,14.5,207.0,78.09,64.01
2016,7,2,7,0,65.0,151.0,2.3,15.0,176.0,111.57,93.07
2016,7,2,7,15,88.0,175.5,2.3,15.5,214.5,127.91,106.72
2016,7,2,7,30,111.0,200.0,2.3,16.0,253.0,138.11,114.9
2016,7,2,7,45,440.0,150.5,2.3,16.5,395.0,99.28,80.97
2016,7,2,8,0,769.0,101.0,2.3,17.0,537.0,75.94,60.51
2016,7,2,8,15,787.5,104.5,2.3,17.5,584.0,96.14,60.67
2016,7,2,8,30,806.0,108.0,2.3,18.0,631.0,151.54,86.85
2016,7,2,8,45,819.5,111.0,2.3,18.5,674.0,207.82,127.01
2016,7,2,9,0,833.0,114.0,2.3,19.0,717.0,265.28,174.26
2016,7,2,9,15,844.5,116.5,2.3,19.5,756.5,328.2,227.94
2016,7,2,9,30,856.0,119.0,2.3,20.0,796.0,385.1,277.01
2016,7,2,9,45,859.5,124.0,2.3,20.5,828.0,440.7,324.31
2016,7,2,10,0,863.0,129.0,2.3,21.0,860.0,495.33,369.41
2016,7,2,10,15,869.5,130.5,2.3,21.0,888.0,547.77,412.15
2016,7,2,10,30,876.0,132.0,2.3,21.0,916.0,599.07,452.79
2016,7,2,10,45,879.5,134.0,2.35,21.5,937.0,647.58,489.53
2016,7,2,11,0,883.0,136.0,2.4,22.0,958.0,694.27,523.88
2016,7,2,11,15,886.5,137.0,2.4,22.0,972.5,738.21,556.17
2016,7,2,11,30,890.0,138.0,2.4,22.0,987.0,779.98,586.24
2016,7,2,11,45,890.0,139.0,2.45,22.0,993.5,816.74,611.59
2016,7,2,12,0,890.0,140.0,2.5,22.0,1000.0,850.81,634.65
2016,7,2,12,15,890.0,140.0,2.5,22.0,1000.0,881.28,654.83
2016,7,2,12,30,890.0,140.0,2.5,22.0,1000.0,908.8,673.01
2016,7,2,12,45,895.5,135.5,2.55,22.0,994.0,934.25,690.25
2016,7,2,13,0,901.0,131.0,2.6,22.0,988.0,956.48,705.42
2016,7,2,13,15,898.0,130.5,2.6,22.0,973.0,971.01,715.16
2016,7,2,13,30,895.0,130.0,2.6,22.0,958.0,981.89,722.67
2016,7,2,13,45,889.0,129.0,2.65,22.0,936.0,985.73,726.19
2016,7,2,14,0,883.0,128.0,2.7,22.0,914.0,985.82,727.42
2016,7,2,14,15,876.5,126.5,2.7,21.5,885.5,981.22,726.66
2016,7,2,14,30,870.0,125.0,2.7,21.0,857.0,972.96,723.63
2016,7,2,14,45,860.0,123.5,2.7,21.0,822.0,957.79,714.74
2016,7,2,15,0,850.0,122.0,2.7,21.0,787.0,939.21,703.7
2016,7,2,15,15,838.5,119.5,2.7,20.5,747.5,925.78,697.54
2016,7,2,15,30,827.0,117.0,2.7,20.0,708.0,898.02,681.6
2016,7,2,15,45,811.0,114.5,2.7,20.0,664.0,863.4,659.62
2016,7,2,16,0,795.0,112.0,2.7,20.0,620.0,826.3,635.79
2016,7,2,16,15,775.0,108.5,2.65,19.5,572.5,782.6,607.86
2016,7,2,16,30,755.0,105.0,2.6,19.0,525.0,737.22,578.29
2016,7,2,16,45,728.5,101.0,2.6,18.5,475.0,688.45,545.93
2016,7,2,17,0,702.0,97.0,2.6,18.0,425.0,635.77,509.18
2016,7,2,17,15,668.0,91.5,2.55,17.5,374.5,576.17,465.16
2016,7,2,17,30,634.0,86.0,2.5,17.0,324.0,517.49,420.4
2016,7,2,17,45,586.5,79.5,2.5,16.5,274.0,451.15,368.09
2016,7,2,18,0,539.0,73.0,2.5,16.0,224.0,387.84,316.26
2016,7,2,18,15,474.5,64.0,2.45,15.5,177.5,317.27,256.72
2016,7,2,18,30,410.0,55.0,2.4,15.0,131.0,252.51,200.36
2016,7,2,18,45,316.0,43.0,2.35,14.5,91.0,180.48,137.6
2016,7,2,19,0,222.0,31.0,2.3,14.0,51.0,117.83,79.32
2016,7,2,19,15,111.0,15.5,2.3,13.5,25.5,51.04,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,138.0,16.5,2.1,11.5,30.5,13.31,0.0
2016,7,3,5,30,276.0,33.0,2.2,12.0,61.0,27.11,17.04
2016,7,3,5,45,369.5,43.0,2.3,12.5,102.5,34.77,24.95
2016,7,3,6,0,463.0,53.0,2.4,13.0,144.0,42.3,32.08
2016,7,3,6,15,524.5,60.5,2.4,13.5,191.5,47.44,36.88
2016,7,3,6,30,586.0,68.0,2.4,14.0,239.0,52.49,41.42
2016,7,3,6,45,297.0,99.0,2.4,14.5,186.0,70.09,56.94
2016,7,3,7,0,8.0,130.0,2.4,15.0,133.0,101.64,84.42
2016,7,3,7,15,52.5,164.0,2.35,15.5,188.5,120.8,100.6
2016,7,3,7,30,97.0,198.0,2.3,16.0,244.0,142.56,118.74
2016,7,3,7,45,151.0,220.5,2.25,16.5,301.5,150.61,124.92
2016,7,3,8,0,205.0,243.0,2.2,17.0,359.0,164.07,135.61
2016,7,3,8,15,288.0,249.5,2.2,17.5,427.5,168.19,127.52
2016,7,3,8,30,371.0,256.0,2.2,18.0,496.0,204.48,146.09
2016,7,3,8,45,329.0,287.5,2.2,18.5,511.0,245.58,177.69
2016,7,3,9,0,287.0,319.0,2.2,19.0,526.0,282.31,208.21
2016,7,3,9,15,578.0,216.0,2.2,19.5,662.5,313.0,224.15
2016,7,3,9,30,869.0,113.0,2.2,20.0,799.0,384.86,276.41
2016,7,3,9,45,892.0,106.5,2.25,20.5,837.0,440.61,323.71
2016,7,3,10,0,915.0,100.0,2.3,21.0,875.0,497.17,370.52
2016,7,3,10,15,921.0,101.0,2.3,21.0,903.0,551.45,414.92
2016,7,3,10,30,927.0,102.0,2.3,21.0,931.0,604.45,457.0
2016,7,3,10,45,931.0,103.0,2.35,21.5,952.0,654.72,495.16
2016,7,3,11,0,935.0,104.0,2.4,22.0,973.0,703.08,530.79
2016,7,3,11,15,937.5,104.5,2.45,22.0,987.5,747.88,564.04
2016,7,3,11,30,940.0,105.0,2.5,22.0,1002.0,790.26,594.3
2016,7,3,11,45,941.0,105.5,2.55,22.0,1008.5,828.9,620.51
2016,7,3,12,0,942.0,106.0,2.6,22.0,1015.0,864.73,644.7
2016,7,3,12,15,941.5,106.0,2.6,22.0,1014.5,895.9,665.31
2016,7,3,12,30,941.0,106.0,2.6,22.0,1014.0,923.87,683.76
2016,7,3,12,45,925.0,115.5,2.65,22.5,1002.0,943.25,695.6
2016,7,3,13,0,909.0,125.0,2.7,23.0,990.0,958.74,704.98
2016,7,3,13,15,905.5,124.0,2.7,22.5,974.5,972.4,715.59
2016,7,3,13,30,902.0,123.0,2.7,22.0,959.0,982.36,723.9
2016,7,3,13,45,897.0,122.0,2.75,22.0,937.0,987.14,728.03
2016,7,3,14,0,892.0,121.0,2.8,22.0,915.0,988.15,729.85
2016,7,3,14,15,885.5,120.0,2.8,22.0,886.5,983.98,727.96
2016,7,3,14,30,879.0,119.0,2.8,22.0,858.0,976.13,723.82
2016,7,3,14,45,870.0,117.0,2.8,22.0,823.5,961.27,715.15
2016,7,3,15,0,861.0,115.0,2.8,22.0,789.0,942.95,704.31
2016,7,3,15,15,849.5,112.5,2.75,21.5,749.0,918.48,690.32
2016,7,3,15,30,838.0,110.0,2.7,21.0,709.0,900.9,681.03
2016,7,3,15,45,823.5,107.5,2.7,20.5,665.0,867.36,661.09
2016,7,3,16,0,809.0,105.0,2.7,20.0,621.0,831.25,639.23
2016,7,3,16,15,789.5,101.5,2.7,19.5,573.5,787.57,611.68
2016,7,3,16,30,770.0,98.0,2.7,19.0,526.0,742.15,582.41
2016,7,3,16,45,745.5,94.0,2.7,19.0,476.5,690.96,547.22
2016,7,3,17,0,721.0,90.0,2.7,19.0,427.0,641.93,512.69
2016,7,3,17,15,688.0,85.0,2.65,18.5,376.5,582.83,469.16
2016,7,3,17,30,655.0,80.0,2.6,18.0,326.0,524.52,424.83
2016,7,3,17,45,610.5,73.5,2.6,17.5,276.0,459.0,373.32
2016,7,3,18,0,566.0,67.0,2.6,17.0,226.0,396.23,322.05
2016,7,3,18,15,501.5,59.0,2.55,16.5,179.0,325.43,262.41
2016,7,3,18,30,437.0,51.0,2.5,16.0,132.0,260.43,205.86
2016,7,3,18,45,343.5,40.5,2.5,15.5,92.0,188.57,143.2
2016,7,3,19,0,250.0,30.0,2.5,15.0,52.0,127.2,85.27
2016,7,3,19,15,125.0,15.0,2.5,14.5,26.0,54.02,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,152.5,15.5,2.3,12.5,30.5,12.49,0.0
2016,7,4,5,30,305.0,31.0,2.4,13.0,61.0,25.45,15.49
2016,7,4,5,45,401.5,39.5,2.55,13.5,103.5,31.94,22.34
2016,7,4,6,0,498.0,48.0,2.7,14.0,146.0,38.38,28.46
2016,7,4,6,15,261.0,76.0,2.65,14.0,128.5,55.77,44.21
2016,7,4,6,30,24.0,104.0,2.6,14.0,111.0,79.06,65.02
2016,7,4,6,45,30.0,123.5,2.6,14.5,134.0,92.86,77.02
2016,7,4,7,0,36.0,143.0,2.6,15.0,157.0,106.42,88.58
2016,7,4,7,15,43.5,165.5,2.55,15.5,184.5,121.51,101.24
2016,7,4,7,30,51.0,188.0,2.5,16.0,212.0,136.28,113.39
2016,7,4,7,45,83.5,216.5,2.45,16.5,261.5,154.38,128.19
2016,7,4,8,0,116.0,245.0,2.4,17.0,311.0,163.61,135.28
2016,7,4,8,15,156.0,267.5,2.35,17.5,363.5,182.02,140.91
2016,7,4,8,30,196.0,290.0,2.3,18.0,416.0,215.12,161.34
2016,7,4,8,45,314.0,281.5,2.3,18.5,500.5,239.31,173.47
2016,7,4,9,0,432.0,273.0,2.3,19.0,585.0,278.88,200.06
2016,7,4,9,15,666.0,184.5,2.3,19.5,695.5,315.19,223.23
2016,7,4,9,30,900.0,96.0,2.3,20.0,806.0,382.71,274.26
2016,7,4,9,45,896.5,104.0,2.35,20.5,837.0,440.17,323.51
2016,7,4,10,0,893.0,112.0,2.4,21.0,868.0,495.87,369.9
2016,7,4,10,15,899.5,113.5,2.4,21.0,896.0,549.82,414.0
2016,7,4,10,30,906.0,115.0,2.4,21.0,924.0,602.58,455.9
2016,7,4,10,45,909.0,117.0,2.45,21.5,945.5,652.2,493.58
2016,7,4,11,0,912.0,119.0,2.5,22.0,967.0,699.89,528.74
2016,7,4,11,15,915.0,119.5,2.5,22.0,981.0,744.28,561.44
2016,7,4,11,30,918.0,120.0,2.5,22.0,995.0,786.36,591.66
2016,7,4,11,45,917.5,122.0,2.55,22.0,1001.5,824.5,617.56
2016,7,4,12,0,917.0,124.0,2.6,22.0,1008.0,859.85,641.45
2016,7,4,12,15,916.5,124.0,2.6,22.0,1007.5,890.59,661.81
2016,7,4,12,30,916.0,124.0,2.6,22.0,1007.0,918.25,680.07
2016,7,4,12,45,921.5,119.0,2.65,22.0,1001.5,943.58,697.23
2016,7,4,13,0,927.0,114.0,2.7,22.0,996.0,965.56,712.23
2016,7,4,13,15,924.0,113.0,2.7,22.0,980.5,979.82,721.8
2016,7,4,13,30,921.0,112.0,2.7,22.0,965.0,990.33,729.07
2016,7,4,13,45,916.5,111.0,2.7,22.0,943.0,995.59,733.06
2016,7,4,14,0,912.0,110.0,2.7,22.0,921.0,997.02,734.7
2016,7,4,14,15,905.0,109.0,2.7,21.5,892.0,992.24,733.85
2016,7,4,14,30,898.0,108.0,2.7,21.0,863.0,983.71,730.68
2016,7,4,14,45,889.0,106.5,2.7,21.0,828.0,969.1,722.2
2016,7,4,15,0,880.0,105.0,2.7,21.0,793.0,950.98,711.51
2016,7,4,15,15,869.0,103.0,2.7,20.5,753.0,927.1,698.34
2016,7,4,15,30,858.0,101.0,2.7,20.0,713.0,900.08,683.01
2016,7,4,15,45,843.0,98.5,2.75,20.0,668.5,866.03,661.81
2016,7,4,16,0,828.0,96.0,2.8,20.0,624.0,838.05,644.7
2016,7,4,16,15,809.5,93.0,2.75,19.5,576.5,795.21,617.38
2016,7,4,16,30,791.0,90.0,2.7,19.0,529.0,750.53,588.41
2016,7,4,16,45,766.0,86.5,2.7,19.0,479.0,698.8,552.93
2016,7,4,17,0,741.0,83.0,2.7,19.0,429.0,646.34,516.22
2016,7,4,17,15,709.0,78.5,2.7,18.0,378.5,587.63,474.31
2016,7,4,17,30,677.0,74.0,2.7,17.0,328.0,532.01,432.83
2016,7,4,17,45,631.5,68.5,2.7,16.5,277.5,466.07,380.72
2016,7,4,18,0,586.0,63.0,2.7,16.0,227.0,402.94,328.88
2016,7,4,18,15,522.0,56.0,2.65,15.5,180.0,332.48,269.18
2016,7,4,18,30,458.0,49.0,2.6,15.0,133.0,267.72,212.45
2016,7,4,18,45,361.0,39.0,2.55,14.5,93.0,193.9,147.77
2016,7,4,19,0,264.0,29.0,2.5,14.0,53.0,130.94,87.88
2016,7,4,19,15,132.0,14.5,2.5,13.5,26.5,57.2,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,143.5,16.0,2.65,12.5,30.0,12.94,0.0
2016,7,5,5,30,287.0,32.0,2.7,13.0,60.0,26.34,16.12
2016,7,5,5,45,383.5,41.0,2.75,13.5,101.5,33.2,23.41
2016,7,5,6,0,480.0,50.0,2.8,14.0,143.0,39.98,29.86
2016,7,5,6,15,542.0,56.5,2.75,14.0,190.5,44.43,34.12
2016,7,5,6,30,604.0,63.0,2.7,14.0,238.0,48.85,38.17
2016,7,5,6,45,322.0,103.5,2.65,14.5,198.5,73.47,59.95
2016,7,5,7,0,40.0,144.0,2.6,15.0,159.0,107.01,89.13
2016,7,5,7,15,34.0,160.0,2.55,15.5,174.0,118.12,98.31
2016,7,5,7,30,28.0,176.0,2.5,16.0,189.0,129.0,107.15
2016,7,5,7,45,24.5,189.0,2.45,16.5,201.5,145.22,120.42
2016,7,5,8,0,21.0,202.0,2.4,17.0,214.0,155.09,128.11
2016,7,5,8,15,16.0,205.5,2.35,17.0,215.0,159.44,125.36
2016,7,5,8,30,11.0,209.0,2.3,17.0,216.0,164.76,129.07
2016,7,5,8,45,12.5,223.5,2.3,17.5,232.0,177.98,138.89
2016,7,5,9,0,14.0,238.0,2.3,18.0,248.0,191.45,148.93
2016,7,5,9,15,18.0,262.5,2.35,18.5,276.5,213.22,165.39
2016,7,5,9,30,22.0,287.0,2.4,19.0,305.0,235.77,182.34
2016,7,5,9,45,83.5,348.5,2.45,19.5,419.0,302.14,231.99
2016,7,5,10,0,145.0,410.0,2.5,20.0,533.0,378.84,289.06
2016,7,5,10,15,217.0,415.5,2.55,20.0,606.0,434.01,330.48
2016,7,5,10,30,289.0,421.0,2.6,20.0,679.0,493.93,375.58
2016,7,5,10,45,306.0,427.0,2.65,20.0,706.0,531.04,403.5
2016,7,5,11,0,323.0,433.0,2.7,20.0,733.0,569.18,431.99
2016,7,5,11,15,335.5,428.0,2.75,20.0,744.0,596.23,452.3
2016,7,5,11,30,348.0,423.0,2.8,20.0,755.0,623.1,472.39
2016,7,5,11,45,642.5,266.5,2.85,20.0,884.5,745.9,566.5
2016,7,5,12,0,937.0,110.0,2.9,20.0,1014.0,864.45,652.32
2016,7,5,12,15,937.5,110.0,2.95,20.0,1014.0,896.49,673.48
2016,7,5,12,30,938.0,110.0,3.0,20.0,1014.0,925.42,693.23
2016,7,5,12,45,931.5,113.0,3.05,20.0,1005.0,947.51,708.4
2016,7,5,13,0,925.0,116.0,3.1,20.0,996.0,965.99,721.27
2016,7,5,13,15,922.5,115.5,3.1,20.0,981.5,981.24,731.71
2016,7,5,13,30,920.0,115.0,3.1,20.0,967.0,992.78,739.79
2016,7,5,13,45,917.0,113.5,3.1,20.0,945.5,999.08,744.53
2016,7,5,14,0,914.0,112.0,3.1,20.0,924.0,1001.55,746.88
2016,7,5,14,15,908.0,110.5,3.1,19.5,895.5,997.3,746.34
2016,7,5,14,30,902.0,109.0,3.1,19.0,867.0,989.26,743.45
2016,7,5,14,45,895.5,106.5,3.15,19.0,833.0,976.0,736.14
2016,7,5,15,0,889.0,104.0,3.2,19.0,799.0,959.12,726.49
2016,7,5,15,15,878.5,102.0,3.2,18.5,759.5,935.57,713.32
2016,7,5,15,30,868.0,100.0,3.2,18.0,720.0,908.83,697.93
2016,7,5,15,45,856.5,97.0,3.25,18.0,676.5,877.1,677.97
2016,7,5,16,0,845.0,94.0,3.3,18.0,633.0,842.6,655.91
2016,7,5,16,15,827.5,91.0,3.35,17.5,585.5,808.61,635.17
2016,7,5,16,30,810.0,88.0,3.4,17.0,538.0,764.13,606.39
2016,7,5,16,45,788.0,84.5,3.45,17.0,488.0,713.99,571.75
2016,7,5,17,0,766.0,81.0,3.5,17.0,438.0,662.82,535.62
2016,7,5,17,15,495.5,112.0,3.55,16.5,332.5,476.49,390.65
2016,7,5,17,30,225.0,143.0,3.6,16.0,227.0,304.35,250.57
2016,7,5,17,45,205.0,124.5,3.65,15.5,192.5,262.32,216.61
2016,7,5,18,0,185.0,106.0,3.7,15.0,158.0,221.71,182.5
2016,7,5,18,15,164.0,86.5,3.65,14.5,125.5,181.01,147.4
2016,7,5,18,30,143.0,67.0,3.6,14.0,93.0,142.09,113.06
2016,7,5,18,45,106.0,48.5,3.55,13.5,64.5,100.38,76.17
2016,7,5,19,0,69.0,30.0,3.5,13.0,36.0,62.2,40.39
2016,7,5,19,15,34.5,15.0,3.45,12.5,18.0,24.51,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,132.5,16.0,2.75,12.0,29.0,12.5,0.0
2016,7,6,5,30,265.0,32.0,2.7,12.0,58.0,26.33,16.06
2016,7,6,5,45,362.5,41.5,2.7,12.5,98.5,33.59,23.83
2016,7,6,6,0,460.0,51.0,2.7,13.0,139.0,40.75,30.66
2016,7,6,6,15,522.5,58.0,2.55,13.5,186.0,45.54,35.17
2016,7,6,6,30,585.0,65.0,2.4,14.0,233.0,50.27,39.44
2016,7,6,6,45,292.5,81.5,2.3,14.5,165.5,58.23,46.44
2016,7,6,7,0,0.0,98.0,2.2,15.0,98.0,79.15,64.7
2016,7,6,7,15,0.0,114.0,2.1,15.0,114.0,91.49,75.29
2016,7,6,7,30,0.0,130.0,2.0,15.0,130.0,103.72,85.67
2016,7,6,7,45,1.0,148.0,1.9,15.5,148.5,117.26,96.86
2016,7,6,8,0,2.0,166.0,1.8,16.0,167.0,130.67,107.76
2016,7,6,8,15,3.0,174.5,1.75,16.5,177.0,137.78,108.19
2016,7,6,8,30,4.0,183.0,1.7,17.0,187.0,145.72,113.93
2016,7,6,8,45,5.0,189.5,1.7,17.5,194.0,152.26,118.55
2016,7,6,9,0,6.0,196.0,1.7,18.0,201.0,158.84,123.23
2016,7,6,9,15,12.0,234.5,1.75,18.0,244.5,190.9,148.17
2016,7,6,9,30,18.0,273.0,1.8,18.0,288.0,224.01,173.68
2016,7,6,9,45,103.5,341.0,1.85,18.5,429.0,300.36,230.7
2016,7,6,10,0,189.0,409.0,1.9,19.0,570.0,397.99,303.22
2016,7,6,10,15,195.0,418.0,1.95,19.0,588.5,424.67,323.42
2016,7,6,10,30,201.0,427.0,2.0,19.0,607.0,451.66,344.01
2016,7,6,10,45,327.0,403.0,2.15,19.5,703.0,525.57,399.45
2016,7,6,11,0,453.0,379.0,2.3,20.0,799.0,612.7,463.71
2016,7,6,11,15,688.5,243.5,2.4,20.0,893.5,695.62,527.69
2016,7,6,11,30,924.0,108.0,2.5,20.0,988.0,781.15,593.04
2016,7,6,11,45,926.5,107.5,2.65,20.5,995.5,819.73,618.6
2016,7,6,12,0,929.0,107.0,2.8,21.0,1003.0,855.62,642.53
2016,7,6,12,15,929.0,107.0,2.9,20.5,1002.5,886.99,665.48
2016,7,6,12,30,929.0,107.0,3.0,20.0,1002.0,915.24,686.44
2016,7,6,12,45,921.5,110.5,3.15,20.0,992.5,936.68,701.94
2016,7,6,13,0,914.0,114.0,3.3,20.0,983.0,954.51,715.14
2016,7,6,13,15,910.5,113.5,3.4,20.0,967.5,968.65,725.62
2016,7,6,13,30,907.0,113.0,3.5,20.0,952.0,979.09,733.75
2016,7,6,13,45,902.0,112.0,3.6,20.0,929.5,983.85,738.2
2016,7,6,14,0,897.0,111.0,3.7,20.0,907.0,984.83,740.26
2016,7,6,14,15,491.5,252.0,3.7,19.5,686.5,753.69,578.64
2016,7,6,14,30,86.0,393.0,3.7,19.0,466.0,454.35,350.86
2016,7,6,14,45,74.0,368.5,3.75,19.0,429.5,420.16,326.71
2016,7,6,15,0,62.0,344.0,3.8,19.0,393.0,385.54,300.88
2016,7,6,15,15,80.5,334.0,3.8,18.5,394.0,394.14,309.47
2016,7,6,15,30,99.0,324.0,3.8,18.0,395.0,401.85,317.29
2016,7,6,15,45,71.0,290.5,3.8,18.0,340.0,342.03,270.97
2016,7,6,16,0,43.0,257.0,3.8,18.0,285.0,283.06,224.77
2016,7,6,16,15,28.0,222.5,3.75,17.5,240.5,235.06,187.33
2016,7,6,16,30,13.0,188.0,3.7,17.0,196.0,175.83,140.03
2016,7,6,16,45,57.0,190.5,3.7,17.0,218.0,225.68,182.44
2016,7,6,17,0,101.0,193.0,3.7,17.0,240.0,260.94,212.45
2016,7,6,17,15,166.0,167.5,3.7,16.5,234.0,288.04,236.56
2016,7,6,17,30,231.0,142.0,3.7,16.0,228.0,307.35,253.77
2016,7,6,17,45,413.5,101.0,3.7,15.5,227.0,370.29,306.66
2016,7,6,18,0,596.0,60.0,3.7,15.0,226.0,406.02,334.61
2016,7,6,18,15,533.0,53.0,3.6,14.5,179.5,335.47,273.65
2016,7,6,18,30,470.0,46.0,3.5,14.0,133.0,270.56,216.09
2016,7,6,18,45,374.0,37.0,3.45,13.5,93.0,197.42,151.23
2016,7,6,19,0,278.0,28.0,3.4,13.0,53.0,134.99,90.42
2016,7,6,19,15,139.0,14.0,3.35,12.5,26.5,58.54,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,14.0,3.1,12.5,29.0,11.28,0.0
2016,7,7,5,30,311.0,28.0,3.1,13.0,58.0,22.95,13.08
2016,7,7,5,45,405.0,36.5,3.1,13.5,99.0,29.53,20.15
2016,7,7,6,0,499.0,45.0,3.1,14.0,140.0,36.03,26.34
2016,7,7,6,15,559.0,51.0,3.0,14.0,187.0,40.26,30.39
2016,7,7,6,30,619.0,57.0,2.9,14.0,234.0,44.46,34.25
2016,7,7,6,45,309.5,77.0,2.85,14.5,165.5,55.36,43.89
2016,7,7,7,0,0.0,97.0,2.8,15.0,97.0,78.4,64.06
2016,7,7,7,15,0.0,99.5,2.8,15.5,99.5,80.94,65.95
2016,7,7,7,30,0.0,102.0,2.8,16.0,102.0,83.35,67.69
2016,7,7,7,45,0.0,125.0,2.8,16.5,125.0,100.83,82.45
2016,7,7,8,0,0.0,148.0,2.8,17.0,148.0,118.01,96.71
2016,7,7,8,15,2.0,164.5,2.8,17.0,166.0,130.69,102.43
2016,7,7,8,30,4.0,181.0,2.8,17.0,184.0,144.26,112.98
2016,7,7,8,45,10.5,214.5,2.85,17.5,222.5,171.18,133.76
2016,7,7,9,0,17.0,248.0,2.9,18.0,261.0,199.23,155.19
2016,7,7,9,15,24.0,278.0,2.95,18.0,297.0,226.09,175.87
2016,7,7,9,30,31.0,308.0,3.0,18.0,333.0,246.91,191.8
2016,7,7,9,45,32.0,323.0,3.1,18.5,350.0,263.7,204.38
2016,7,7,10,0,33.0,338.0,3.2,19.0,367.0,280.8,217.13
2016,7,7,10,15,45.5,369.5,3.25,19.0,410.0,316.38,244.31
2016,7,7,10,30,58.0,401.0,3.3,19.0,453.0,354.05,272.91
2016,7,7,10,45,52.5,403.5,3.35,19.0,451.5,360.27,277.49
2016,7,7,11,0,47.0,406.0,3.4,19.0,450.0,365.71,281.52
2016,7,7,11,15,36.5,386.0,3.4,19.0,421.0,348.47,268.3
2016,7,7,11,30,26.0,366.0,3.4,19.0,392.0,329.36,253.63
2016,7,7,11,45,27.5,367.5,3.4,19.0,394.5,336.31,258.99
2016,7,7,12,0,29.0,369.0,3.4,19.0,397.0,343.22,264.25
2016,7,7,12,15,58.0,418.0,3.4,19.0,474.0,415.49,319.38
2016,7,7,12,30,87.0,467.0,3.4,19.0,551.0,490.88,375.72
2016,7,7,12,45,64.0,437.5,3.4,19.0,499.0,449.57,344.49
2016,7,7,13,0,41.0,408.0,3.4,19.0,447.0,405.96,311.71
2016,7,7,13,15,56.5,420.5,3.35,19.0,474.0,436.29,335.17
2016,7,7,13,30,72.0,433.0,3.3,19.0,501.0,467.18,358.64
2016,7,7,13,45,236.0,402.5,3.3,19.0,614.0,631.52,484.23
2016,7,7,14,0,400.0,372.0,3.3,19.0,727.0,779.54,593.36
2016,7,7,14,15,371.0,372.5,3.3,19.0,693.5,741.53,565.86
2016,7,7,14,30,342.0,373.0,3.3,19.0,660.0,716.62,548.49
2016,7,7,14,45,272.0,371.0,3.3,19.0,594.0,648.69,499.02
2016,7,7,15,0,202.0,369.0,3.3,19.0,528.0,562.31,435.59
2016,7,7,15,15,206.0,347.0,3.3,18.5,501.5,542.85,423.68
2016,7,7,15,30,210.0,325.0,3.3,18.0,475.0,522.06,410.29
2016,7,7,15,45,272.5,292.5,3.35,18.0,474.0,558.33,440.41
2016,7,7,16,0,335.0,260.0,3.4,18.0,473.0,571.79,453.38
2016,7,7,16,15,271.0,248.5,3.45,17.5,412.5,497.81,397.88
2016,7,7,16,30,207.0,237.0,3.5,17.0,352.0,410.91,331.53
2016,7,7,16,45,118.5,205.5,3.6,16.5,270.0,303.51,246.37
2016,7,7,17,0,30.0,174.0,3.7,16.0,188.0,188.82,152.5
2016,7,7,17,15,23.5,152.5,3.75,15.5,163.0,152.06,122.88
2016,7,7,17,30,17.0,131.0,3.8,15.0,138.0,127.39,102.69
2016,7,7,17,45,11.5,112.5,3.9,14.5,117.0,106.89,85.66
2016,7,7,18,0,6.0,94.0,4.0,14.0,96.0,86.85,68.73
2016,7,7,18,15,240.5,70.0,3.9,13.5,114.5,209.45,172.15
2016,7,7,18,30,475.0,46.0,3.8,13.0,133.0,273.2,219.49
2016,7,7,18,45,379.5,36.5,3.75,13.0,92.5,199.33,153.02
2016,7,7,19,0,284.0,27.0,3.7,13.0,52.0,136.22,90.82
2016,7,7,19,15,142.0,13.5,3.6,12.5,26.0,58.78,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,161.0,13.0,3.1,12.5,28.5,10.45,0.0
2016,7,8,5,30,322.0,26.0,3.1,13.0,57.0,21.27,11.59
2016,7,8,5,45,416.0,33.5,3.15,13.5,97.5,27.08,18.0
2016,7,8,6,0,510.0,41.0,3.2,14.0,138.0,32.88,23.53
2016,7,8,6,15,255.0,52.0,3.15,14.5,100.5,38.73,28.95
2016,7,8,6,30,0.0,63.0,3.1,15.0,63.0,51.87,40.69
2016,7,8,6,45,0.0,76.5,3.05,15.5,76.5,62.6,50.11
2016,7,8,7,0,0.0,90.0,3.0,16.0,90.0,73.26,59.29
2016,7,8,7,15,0.0,116.0,2.9,16.0,116.0,92.86,76.24
2016,7,8,7,30,0.0,142.0,2.8,16.0,142.0,112.04,92.61
2016,7,8,7,45,4.5,161.5,2.75,16.5,164.0,126.56,104.56
2016,7,8,8,0,9.0,181.0,2.7,17.0,186.0,140.92,116.22
2016,7,8,8,15,19.5,213.0,2.65,17.5,225.0,164.32,129.15
2016,7,8,8,30,30.0,245.0,2.6,18.0,264.0,181.02,140.91
2016,7,8,8,45,42.0,275.0,2.6,18.5,304.0,207.89,160.83
2016,7,8,9,0,54.0,305.0,2.6,19.0,344.0,236.93,182.5
2016,7,8,9,15,207.5,319.5,2.6,19.0,481.0,291.09,219.59
2016,7,8,9,30,361.0,334.0,2.6,19.0,618.0,364.26,273.21
2016,7,8,9,45,385.5,338.5,2.6,19.5,653.5,404.5,304.94
2016,7,8,10,0,410.0,343.0,2.6,20.0,689.0,443.64,335.64
2016,7,8,10,15,659.0,216.5,2.65,20.5,794.0,504.31,382.41
2016,7,8,10,30,908.0,90.0,2.7,21.0,899.0,583.63,444.06
2016,7,8,10,45,911.5,91.5,2.8,21.5,920.0,633.25,482.19
2016,7,8,11,0,915.0,93.0,2.9,22.0,941.0,680.96,518.02
2016,7,8,11,15,918.0,93.5,2.95,22.0,955.5,725.4,551.44
2016,7,8,11,30,921.0,94.0,3.0,22.0,970.0,767.52,581.68
2016,7,8,11,45,923.0,94.0,3.05,22.0,977.0,805.94,608.11
2016,7,8,12,0,925.0,94.0,3.1,22.0,984.0,841.64,632.55
2016,7,8,12,15,925.0,94.0,3.15,22.0,984.5,872.78,653.81
2016,7,8,12,30,925.0,94.0,3.2,22.0,985.0,900.79,672.95
2016,7,8,12,45,919.0,97.5,3.25,22.5,976.0,923.4,687.16
2016,7,8,13,0,913.0,101.0,3.3,23.0,967.0,942.47,699.02
2016,7,8,13,15,910.5,100.5,3.35,22.5,953.0,957.37,710.92
2016,7,8,13,30,908.0,100.0,3.4,22.0,939.0,968.59,720.53
2016,7,8,13,45,904.5,98.5,3.45,22.0,918.0,974.12,725.12
2016,7,8,14,0,901.0,97.0,3.5,22.0,897.0,975.87,727.34
2016,7,8,14,15,895.5,96.0,3.5,22.0,869.5,972.43,725.89
2016,7,8,14,30,890.0,95.0,3.5,22.0,842.0,965.29,722.12
2016,7,8,14,45,883.0,93.0,3.55,22.0,808.5,951.99,714.67
2016,7,8,15,0,876.0,91.0,3.6,22.0,775.0,935.16,704.92
2016,7,8,15,15,866.0,89.0,3.6,21.5,736.5,912.13,692.01
2016,7,8,15,30,856.0,87.0,3.6,21.0,698.0,885.94,676.9
2016,7,8,15,45,844.5,84.5,3.65,21.0,655.0,854.89,657.27
2016,7,8,16,0,833.0,82.0,3.7,21.0,612.0,821.13,635.6
2016,7,8,16,15,816.0,79.5,3.65,20.5,565.5,780.31,609.36
2016,7,8,16,30,799.0,77.0,3.6,20.0,519.0,737.63,581.38
2016,7,8,16,45,778.5,73.5,3.55,20.0,471.0,696.18,552.77
2016,7,8,17,0,758.0,70.0,3.5,20.0,423.0,646.5,517.51
2016,7,8,17,15,728.0,66.5,3.4,19.5,373.0,589.61,476.14
2016,7,8,17,30,698.0,63.0,3.3,19.0,323.0,533.14,432.8
2016,7,8,17,45,658.5,58.0,3.25,18.5,274.0,470.15,382.85
2016,7,8,18,0,619.0,53.0,3.2,18.0,225.0,409.28,332.69
2016,7,8,18,15,558.0,47.0,3.1,17.5,178.5,341.49,275.02
2016,7,8,18,30,497.0,41.0,3.0,17.0,132.0,277.34,218.64
2016,7,8,18,45,404.0,33.0,2.95,16.5,92.0,204.91,154.84
2016,7,8,19,0,311.0,25.0,2.9,16.0,52.0,142.94,93.52
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.0,61.08,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,2.1,14.0,28.0,9.63,0.0
2016,7,9,5,30,350.0,24.0,2.1,14.0,56.0,19.65,10.09
2016,7,9,5,45,440.0,31.0,2.15,14.5,96.5,27.34,18.13
2016,7,9,6,0,530.0,38.0,2.2,15.0,137.0,33.26,23.77
2016,7,9,6,15,586.5,43.0,2.25,15.5,183.5,37.23,27.5
2016,7,9,6,30,643.0,48.0,2.3,16.0,230.0,41.19,31.07
2016,7,9,6,45,406.5,98.0,2.4,17.0,221.5,70.68,56.92
2016,7,9,7,0,170.0,148.0,2.5,18.0,213.0,107.06,88.16
2016,7,9,7,15,183.5,170.5,2.55,18.5,249.5,121.37,99.99
2016,7,9,7,30,197.0,193.0,2.6,19.0,286.0,135.25,111.28
2016,7,9,7,45,162.0,217.5,2.65,19.5,299.5,149.02,122.3
2016,7,9,8,0,127.0,242.0,2.7,20.0,313.0,162.14,132.63
2016,7,9,8,15,105.0,260.5,2.7,20.0,323.0,184.72,142.93
2016,7,9,8,30,83.0,279.0,2.7,20.0,333.0,205.84,157.43
2016,7,9,8,45,82.5,299.5,2.75,20.5,356.0,228.98,174.35
2016,7,9,9,0,82.0,320.0,2.8,21.0,379.0,252.35,191.99
2016,7,9,9,15,486.5,200.0,2.85,21.0,579.0,276.43,198.23
2016,7,9,9,30,891.0,80.0,2.9,21.0,779.0,365.97,261.59
2016,7,9,9,45,892.5,85.0,3.0,21.5,811.0,422.86,310.68
2016,7,9,10,0,894.0,90.0,3.1,22.0,843.0,478.54,357.54
2016,7,9,10,15,900.0,91.5,3.15,22.0,871.0,532.33,402.14
2016,7,9,10,30,906.0,93.0,3.2,22.0,899.0,584.9,444.57
2016,7,9,10,45,911.5,93.0,3.25,22.5,920.5,634.51,482.78
2016,7,9,11,0,917.0,93.0,3.3,23.0,942.0,682.38,518.6
2016,7,9,11,15,920.0,93.5,3.35,23.0,956.5,726.97,552.18
2016,7,9,11,30,923.0,94.0,3.4,23.0,971.0,769.24,582.56
2016,7,9,11,45,927.0,92.5,3.5,23.0,979.0,808.06,609.53
2016,7,9,12,0,931.0,91.0,3.6,23.0,987.0,844.23,634.6
2016,7,9,12,15,931.0,91.0,3.7,22.5,987.0,875.57,657.59
2016,7,9,12,30,931.0,91.0,3.8,22.0,987.0,903.75,678.52
2016,7,9,12,45,928.5,92.0,3.9,22.0,979.0,927.32,695.09
2016,7,9,13,0,926.0,93.0,4.0,22.0,971.0,947.38,709.38
2016,7,9,13,15,923.5,92.5,4.05,22.0,957.0,962.38,720.07
2016,7,9,13,30,921.0,92.0,4.1,22.0,943.0,973.66,728.38
2016,7,9,13,45,919.0,90.0,4.2,22.0,922.5,980.12,733.87
2016,7,9,14,0,917.0,88.0,4.3,22.0,902.0,982.73,736.92
2016,7,9,14,15,912.5,87.0,4.35,21.5,874.5,980.14,737.73
2016,7,9,14,30,908.0,86.0,4.4,21.0,847.0,973.78,736.13
2016,7,9,14,45,902.5,84.0,4.45,21.0,814.5,961.66,729.34
2016,7,9,15,0,897.0,82.0,4.5,21.0,782.0,945.89,720.27
2016,7,9,15,15,889.0,80.5,4.5,20.5,744.5,924.84,708.59
2016,7,9,15,30,881.0,79.0,4.5,20.0,707.0,900.5,694.6
2016,7,9,15,45,870.5,77.0,4.55,19.5,664.5,870.23,676.68
2016,7,9,16,0,860.0,75.0,4.6,19.0,622.0,837.13,656.52
2016,7,9,16,15,846.5,73.0,4.6,18.5,576.5,798.93,632.02
2016,7,9,16,30,833.0,71.0,4.6,18.0,531.0,758.54,605.54
2016,7,9,16,45,813.0,68.5,4.6,18.0,483.0,710.66,571.83
2016,7,9,17,0,793.0,66.0,4.6,18.0,435.0,667.73,541.32
2016,7,9,17,15,766.5,63.0,4.55,17.5,385.0,612.33,500.91
2016,7,9,17,30,740.0,60.0,4.5,17.0,335.0,556.96,457.81
2016,7,9,17,45,698.5,56.5,4.45,16.5,285.0,492.53,405.85
2016,7,9,18,0,657.0,53.0,4.4,16.0,235.0,430.27,353.7
2016,7,9,18,15,598.5,47.0,4.25,15.5,187.0,359.57,292.65
2016,7,9,18,30,540.0,41.0,4.1,15.0,139.0,296.29,235.85
2016,7,9,18,45,437.0,33.5,3.95,14.5,97.0,218.22,166.41
2016,7,9,19,0,334.0,26.0,3.8,14.0,55.0,151.61,99.58
2016,7,9,19,15,167.0,13.0,3.75,13.5,27.5,53.76,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,13.0,3.15,12.5,28.5,10.51,0.0
2016,7,10,5,30,339.0,26.0,3.2,13.0,57.0,21.39,11.37
2016,7,10,5,45,436.0,34.0,3.25,13.5,99.0,27.65,18.44
2016,7,10,6,0,533.0,42.0,3.3,14.0,141.0,33.87,24.38
2016,7,10,6,15,593.5,48.0,3.25,14.5,189.0,41.6,31.48
2016,7,10,6,30,654.0,54.0,3.2,15.0,237.0,46.27,35.71
2016,7,10,6,45,695.5,58.0,3.15,15.5,288.0,49.1,38.15
2016,7,10,7,0,737.0,62.0,3.1,16.0,339.0,51.9,40.48
2016,7,10,7,15,766.5,65.5,3.0,16.5,390.5,54.16,42.26
2016,7,10,7,30,796.0,69.0,2.9,17.0,442.0,56.35,43.94
2016,7,10,7,45,819.0,71.5,2.85,17.5,492.5,65.77,51.88
2016,7,10,8,0,842.0,74.0,2.8,18.0,543.0,67.81,53.34
2016,7,10,8,15,859.0,76.5,2.75,18.5,591.0,84.46,52.84
2016,7,10,8,30,876.0,79.0,2.7,19.0,639.0,142.69,77.71
2016,7,10,8,45,890.0,80.0,2.65,19.5,683.5,201.11,118.36
2016,7,10,9,0,904.0,81.0,2.6,20.0,728.0,260.59,167.11
2016,7,10,9,15,914.0,83.0,2.6,20.5,768.0,320.53,219.06
2016,7,10,9,30,924.0,85.0,2.6,21.0,808.0,380.61,271.31
2016,7,10,9,45,931.5,86.5,2.6,21.5,842.5,439.2,321.49
2016,7,10,10,0,939.0,88.0,2.6,22.0,877.0,497.14,369.65
2016,7,10,10,15,945.0,89.0,2.65,22.0,906.0,553.01,415.59
2016,7,10,10,30,951.0,90.0,2.7,22.0,935.0,607.56,459.2
2016,7,10,10,45,954.5,91.0,2.8,22.5,956.5,659.04,498.6
2016,7,10,11,0,958.0,92.0,2.9,23.0,978.0,708.5,535.4
2016,7,10,11,15,961.0,92.5,3.0,23.0,993.0,754.98,570.23
2016,7,10,11,30,964.0,93.0,3.1,23.0,1008.0,799.01,601.61
2016,7,10,11,45,965.0,93.5,3.25,23.5,1015.5,838.86,628.07
2016,7,10,12,0,966.0,94.0,3.4,24.0,1023.0,875.79,652.38
2016,7,10,12,15,966.5,94.0,3.45,24.0,1023.5,908.78,674.64
2016,7,10,12,30,967.0,94.0,3.5,24.0,1024.0,938.51,694.7
2016,7,10,12,45,960.0,98.0,3.6,24.0,1015.0,961.84,710.84
2016,7,10,13,0,953.0,102.0,3.7,24.0,1006.0,981.42,724.61
2016,7,10,13,15,950.5,101.5,3.7,24.0,991.0,997.11,735.26
2016,7,10,13,30,948.0,101.0,3.7,24.0,976.0,1008.96,743.49
2016,7,10,13,45,945.5,99.5,3.75,24.0,955.0,1015.92,748.98
2016,7,10,14,0,943.0,98.0,3.8,24.0,934.0,1018.94,752.04
2016,7,10,14,15,937.5,97.0,3.75,24.0,905.5,1015.63,750.39
2016,7,10,14,30,932.0,96.0,3.7,24.0,877.0,1008.44,746.34
2016,7,10,14,45,925.0,94.0,3.7,24.0,842.5,994.92,738.58
2016,7,10,15,0,918.0,92.0,3.7,24.0,808.0,977.68,728.47
2016,7,10,15,15,908.0,90.0,3.65,23.5,768.0,954.06,715.22
2016,7,10,15,30,898.0,88.0,3.6,23.0,728.0,927.12,699.7
2016,7,10,15,45,885.5,86.0,3.6,23.0,683.5,894.81,679.4
2016,7,10,16,0,873.0,84.0,3.6,23.0,639.0,859.7,657.05
2016,7,10,16,15,856.5,81.5,3.55,22.5,591.0,818.11,630.91
2016,7,10,16,30,840.0,79.0,3.5,22.0,543.0,774.46,602.92
2016,7,10,16,45,817.5,76.0,3.5,22.0,492.5,730.66,573.4
2016,7,10,17,0,795.0,73.0,3.5,22.0,442.0,678.51,537.19
2016,7,10,17,15,765.0,69.0,3.4,21.5,390.0,619.34,494.96
2016,7,10,17,30,735.0,65.0,3.3,21.0,338.0,560.47,450.44
2016,7,10,17,45,691.5,60.5,3.25,20.5,286.5,493.76,398.26
2016,7,10,18,0,648.0,56.0,3.2,20.0,235.0,429.42,345.9
2016,7,10,18,15,584.0,50.0,3.1,19.0,186.5,358.89,287.08
2016,7,10,18,30,520.0,44.0,3.0,18.0,138.0,291.76,228.99
2016,7,10,18,45,416.5,35.5,2.9,17.5,95.5,213.27,160.47
2016,7,10,19,0,313.0,27.0,2.8,17.0,53.0,146.33,94.16
2016,7,10,19,15,156.5,13.5,2.8,16.5,26.5,51.6,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,13.5,27.0,10.52,0.0
2016,7,11,5,30,321.0,26.0,1.2,14.0,54.0,21.39,11.15
2016,7,11,5,45,418.5,34.5,1.3,15.0,96.0,28.04,18.65
2016,7,11,6,0,516.0,43.0,1.4,16.0,138.0,34.63,24.85
2016,7,11,6,15,577.5,49.0,1.4,16.5,185.5,38.95,28.89
2016,7,11,6,30,639.0,55.0,1.4,17.0,233.0,47.02,36.09
2016,7,11,6,45,681.5,59.0,1.4,17.5,283.5,49.8,38.47
2016,7,11,7,0,724.0,63.0,1.4,18.0,334.0,52.57,40.74
2016,7,11,7,15,753.5,67.0,1.4,18.5,385.0,55.15,42.79
2016,7,11,7,30,783.0,71.0,1.4,19.0,436.0,57.65,44.71
2016,7,11,7,45,805.5,73.5,1.4,19.5,486.0,58.9,45.54
2016,7,11,8,0,828.0,76.0,1.4,20.0,536.0,68.91,53.85
2016,7,11,8,15,844.5,78.5,1.45,20.5,583.5,84.77,53.18
2016,7,11,8,30,861.0,81.0,1.5,21.0,631.0,142.15,77.19
2016,7,11,8,45,874.0,83.0,1.55,22.0,675.0,200.29,116.9
2016,7,11,9,0,887.0,85.0,1.6,23.0,719.0,259.42,164.25
2016,7,11,9,15,897.0,87.0,1.65,23.0,758.5,318.46,214.86
2016,7,11,9,30,907.0,89.0,1.7,23.0,798.0,377.66,265.95
2016,7,11,9,45,907.5,94.5,1.8,23.5,830.0,435.67,315.02
2016,7,11,10,0,908.0,100.0,1.9,24.0,862.0,492.33,361.6
2016,7,11,10,15,914.0,101.0,1.95,24.0,890.5,546.75,405.59
2016,7,11,10,30,920.0,102.0,2.0,24.0,919.0,599.91,447.36
2016,7,11,10,45,924.0,103.5,2.05,24.5,940.5,650.76,485.34
2016,7,11,11,0,928.0,105.0,2.1,25.0,962.0,699.74,520.82
2016,7,11,11,15,931.0,105.5,2.15,25.0,977.0,745.12,553.93
2016,7,11,11,30,934.0,106.0,2.2,25.0,992.0,788.14,584.13
2016,7,11,11,45,935.0,106.5,2.3,25.5,999.5,827.08,609.28
2016,7,11,12,0,936.0,107.0,2.4,26.0,1007.0,863.21,632.39
2016,7,11,12,15,936.5,107.0,2.45,26.0,1007.0,895.52,653.74
2016,7,11,12,30,937.0,107.0,2.5,26.0,1007.0,924.69,673.02
2016,7,11,12,45,940.0,104.0,2.65,26.0,1001.0,950.05,690.73
2016,7,11,13,0,943.0,101.0,2.8,26.0,995.0,971.95,706.27
2016,7,11,13,15,941.0,100.5,2.85,25.5,981.0,987.96,718.68
2016,7,11,13,30,939.0,100.0,2.9,25.0,967.0,1000.18,728.82
2016,7,11,13,45,935.5,99.0,3.0,25.0,945.5,1006.62,734.38
