Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,932.0,98.0,3.1,25.0,924.0,1009.15,737.56
2016,7,11,14,15,927.0,97.0,3.15,24.5,896.5,1006.34,738.44
2016,7,11,14,30,922.0,96.0,3.2,24.0,869.0,999.68,736.96
2016,7,11,14,45,915.5,94.5,3.25,24.0,835.0,987.27,730.36
2016,7,11,15,0,909.0,93.0,3.3,24.0,801.0,971.18,721.44
2016,7,11,15,15,899.5,91.0,3.3,23.5,762.0,948.18,708.98
2016,7,11,15,30,890.0,89.0,3.3,23.0,723.0,921.87,694.27
2016,7,11,15,45,879.0,86.5,3.3,23.0,679.0,890.52,674.7
2016,7,11,16,0,868.0,84.0,3.3,23.0,635.0,856.3,653.06
2016,7,11,16,15,851.5,81.5,3.3,22.5,587.5,814.84,627.36
2016,7,11,16,30,835.0,79.0,3.3,22.0,540.0,771.35,599.78
2016,7,11,16,45,815.0,75.5,3.3,21.5,490.0,729.04,572.52
2016,7,11,17,0,795.0,72.0,3.3,21.0,440.0,678.17,538.29
2016,7,11,17,15,765.0,68.5,3.25,20.5,388.5,619.56,496.62
2016,7,11,17,30,735.0,65.0,3.2,20.0,337.0,561.23,452.54
2016,7,11,17,45,694.0,60.0,3.2,19.5,286.0,495.36,400.98
2016,7,11,18,0,653.0,55.0,3.2,19.0,235.0,431.65,349.02
2016,7,11,18,15,589.5,49.0,3.1,18.0,186.0,360.97,289.82
2016,7,11,18,30,526.0,43.0,3.0,17.0,137.0,293.72,231.36
2016,7,11,18,45,425.0,34.5,2.95,16.5,95.0,215.78,162.88
2016,7,11,19,0,324.0,26.0,2.9,16.0,53.0,148.82,95.24
2016,7,11,19,15,162.0,13.0,2.95,15.5,26.5,52.7,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,3.15,12.5,27.0,10.24,0.0
2016,7,12,5,30,342.0,24.0,3.2,13.0,54.0,19.73,9.66
2016,7,12,5,45,438.0,32.0,3.25,13.5,95.5,26.04,16.98
2016,7,12,6,0,534.0,40.0,3.3,14.0,137.0,35.16,25.49
2016,7,12,6,15,594.5,45.5,3.25,14.5,185.0,39.51,29.61
2016,7,12,6,30,655.0,51.0,3.2,15.0,233.0,43.84,33.54
2016,7,12,6,45,366.5,98.5,3.15,15.5,204.0,70.75,57.33
2016,7,12,7,0,78.0,146.0,3.1,16.0,175.0,108.15,89.86
2016,7,12,7,15,46.5,154.0,3.05,16.0,172.0,114.35,94.95
2016,7,12,7,30,15.0,162.0,3.0,16.0,169.0,125.57,104.33
2016,7,12,7,45,49.0,198.0,2.95,16.5,225.0,143.15,118.82
2016,7,12,8,0,83.0,234.0,2.9,17.0,281.0,165.17,136.84
2016,7,12,8,15,199.0,249.0,2.8,17.5,373.0,172.25,133.31
2016,7,12,8,30,315.0,264.0,2.7,18.0,465.0,201.54,146.56
2016,7,12,8,45,605.5,174.0,2.65,18.5,594.0,206.91,135.62
2016,7,12,9,0,896.0,84.0,2.6,19.0,723.0,260.34,167.82
2016,7,12,9,15,907.0,85.5,2.55,19.0,763.0,319.89,219.96
2016,7,12,9,30,918.0,87.0,2.5,19.0,803.0,379.68,272.67
2016,7,12,9,45,927.0,88.0,2.45,19.5,838.5,438.31,323.07
2016,7,12,10,0,936.0,89.0,2.4,20.0,874.0,496.43,371.52
2016,7,12,10,15,942.5,90.0,2.4,20.0,903.0,552.55,417.72
2016,7,12,10,30,949.0,91.0,2.4,20.0,932.0,607.4,461.53
2016,7,12,10,45,952.5,92.5,2.4,20.5,954.5,659.35,500.94
2016,7,12,11,0,956.0,94.0,2.4,21.0,977.0,709.29,537.63
2016,7,12,11,15,959.0,94.5,2.45,21.0,992.0,755.85,572.24
2016,7,12,11,30,962.0,95.0,2.5,21.0,1007.0,799.96,603.39
2016,7,12,11,45,963.5,95.5,2.55,21.5,1015.0,840.29,629.56
2016,7,12,12,0,965.0,96.0,2.6,22.0,1023.0,877.73,653.54
2016,7,12,12,15,965.5,96.0,2.65,22.0,1023.0,910.84,675.75
2016,7,12,12,30,966.0,96.0,2.7,22.0,1023.0,940.69,695.79
2016,7,12,12,45,957.0,101.0,2.8,22.0,1013.5,963.25,711.46
2016,7,12,13,0,948.0,106.0,2.9,22.0,1004.0,982.01,724.75
2016,7,12,13,15,945.5,105.5,2.95,22.0,989.5,997.77,735.79
2016,7,12,13,30,943.0,105.0,3.0,22.0,975.0,1009.72,744.44
2016,7,12,13,45,939.5,103.5,3.1,22.0,953.0,1015.82,749.84
2016,7,12,14,0,936.0,102.0,3.2,22.0,931.0,1017.98,752.82
2016,7,12,14,15,930.5,101.0,3.2,21.5,902.5,1014.79,753.05
2016,7,12,14,30,925.0,100.0,3.2,21.0,874.0,1007.72,750.88
2016,7,12,14,45,917.5,98.0,3.25,21.0,839.5,993.88,743.29
2016,7,12,15,0,910.0,96.0,3.3,21.0,805.0,976.34,733.32
2016,7,12,15,15,899.5,94.5,3.3,21.0,764.5,953.0,719.13
2016,7,12,15,30,889.0,93.0,3.3,21.0,724.0,926.38,702.74
2016,7,12,15,45,876.0,90.0,3.3,21.0,679.5,892.75,681.47
2016,7,12,16,0,863.0,87.0,3.3,21.0,635.0,856.35,658.16
2016,7,12,16,15,845.5,84.5,3.25,20.5,586.5,814.22,631.52
2016,7,12,16,30,828.0,82.0,3.2,20.0,538.0,777.57,608.43
2016,7,12,16,45,805.5,78.5,3.2,19.5,487.5,726.25,574.4
2016,7,12,17,0,783.0,75.0,3.2,19.0,437.0,673.89,538.86
2016,7,12,17,15,751.5,71.0,3.1,18.5,385.5,614.09,495.69
2016,7,12,17,30,720.0,67.0,3.0,18.0,334.0,554.75,450.39
2016,7,12,17,45,677.0,62.0,2.95,18.0,282.5,488.31,397.19
2016,7,12,18,0,634.0,57.0,2.9,18.0,231.0,426.71,345.91
2016,7,12,18,15,569.0,50.5,2.8,17.5,182.5,353.41,284.07
2016,7,12,18,30,504.0,44.0,2.7,17.0,134.0,285.91,225.06
2016,7,12,18,45,400.5,35.0,2.6,16.5,92.5,207.59,156.51
2016,7,12,19,0,297.0,26.0,2.5,16.0,51.0,140.24,88.64
2016,7,12,19,15,148.5,13.0,2.5,15.5,25.5,49.33,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,158.0,13.0,1.75,12.5,26.0,11.1,0.0
2016,7,13,5,30,316.0,26.0,1.7,13.0,52.0,21.47,10.77
2016,7,13,5,45,417.0,34.5,1.65,13.5,94.0,28.12,18.77
2016,7,13,6,0,518.0,43.0,1.6,14.0,136.0,34.72,25.11
2016,7,13,6,15,581.5,49.0,1.45,14.5,184.5,39.04,29.21
2016,7,13,6,30,645.0,55.0,1.3,15.0,233.0,47.14,36.51
2016,7,13,6,45,688.0,60.0,1.2,16.0,284.5,50.74,39.55
2016,7,13,7,0,731.0,65.0,1.1,17.0,336.0,54.27,42.43
2016,7,13,7,15,761.5,68.5,1.0,17.5,387.5,56.43,44.11
2016,7,13,7,30,792.0,72.0,0.9,18.0,439.0,58.56,45.71
2016,7,13,7,45,815.0,75.0,0.85,19.0,490.0,60.15,46.73
2016,7,13,8,0,838.0,78.0,0.8,20.0,541.0,70.39,55.12
2016,7,13,8,15,855.5,80.5,0.75,20.5,589.5,85.47,54.26
2016,7,13,8,30,873.0,83.0,0.7,21.0,638.0,143.79,78.05
2016,7,13,8,45,886.0,85.0,0.7,21.5,682.5,202.83,118.09
2016,7,13,9,0,899.0,87.0,0.7,22.0,727.0,262.85,165.92
2016,7,13,9,15,909.0,89.0,0.75,22.5,767.5,322.78,216.36
2016,7,13,9,30,919.0,91.0,0.8,23.0,808.0,382.86,266.99
2016,7,13,9,45,915.0,99.0,0.85,24.0,839.5,441.82,315.3
2016,7,13,10,0,911.0,107.0,0.9,25.0,871.0,498.95,360.4
2016,7,13,10,15,917.5,108.5,1.0,25.5,899.5,554.4,403.56
2016,7,13,10,30,924.0,110.0,1.1,26.0,928.0,608.65,444.45
2016,7,13,10,45,928.5,111.0,1.25,26.5,950.0,659.85,482.39
2016,7,13,11,0,933.0,112.0,1.4,27.0,972.0,709.2,518.03
2016,7,13,11,15,936.0,112.5,1.5,27.0,987.0,755.04,551.08
2016,7,13,11,30,939.0,113.0,1.6,27.0,1002.0,798.5,581.46
2016,7,13,11,45,940.5,113.0,1.7,27.5,1010.0,837.84,606.37
2016,7,13,12,0,942.0,113.0,1.8,28.0,1018.0,874.36,629.3
2016,7,13,12,15,942.0,113.0,1.9,28.0,1017.5,906.65,650.69
2016,7,13,12,30,942.0,113.0,2.0,28.0,1017.0,935.76,670.07
2016,7,13,12,45,943.5,111.0,2.15,28.0,1010.5,961.05,687.61
2016,7,13,13,0,945.0,109.0,2.3,28.0,1004.0,982.83,703.01
2016,7,13,13,15,942.0,108.5,2.4,28.0,989.0,998.17,713.93
2016,7,13,13,30,939.0,108.0,2.5,28.0,974.0,1009.69,722.58
2016,7,13,13,45,934.5,107.0,2.6,28.0,952.0,1015.38,727.69
2016,7,13,14,0,930.0,106.0,2.7,28.0,930.0,1017.15,730.47
2016,7,13,14,15,924.0,105.0,2.75,27.5,901.0,1013.56,730.96
2016,7,13,14,30,918.0,104.0,2.8,27.0,872.0,1006.12,729.14
2016,7,13,14,45,910.0,102.0,2.85,27.0,837.0,991.92,721.62
2016,7,13,15,0,902.0,100.0,2.9,27.0,802.0,974.06,711.82
2016,7,13,15,15,891.0,98.0,2.95,26.5,761.5,949.88,699.3
2016,7,13,15,30,880.0,96.0,3.0,26.0,721.0,922.45,684.55
2016,7,13,15,45,866.5,94.0,3.05,26.0,676.5,889.73,664.77
2016,7,13,16,0,853.0,92.0,3.1,26.0,632.0,854.31,642.98
2016,7,13,16,15,834.5,89.0,3.1,25.5,583.5,819.24,622.13
2016,7,13,16,30,816.0,86.0,3.1,25.0,535.0,773.6,593.48
2016,7,13,16,45,792.5,82.5,3.1,25.0,484.5,721.89,558.85
2016,7,13,17,0,769.0,79.0,3.1,25.0,434.0,669.24,522.86
2016,7,13,17,15,737.0,75.0,3.05,24.0,382.5,609.59,481.74
2016,7,13,17,30,705.0,71.0,3.0,23.0,331.0,550.43,438.53
2016,7,13,17,45,660.5,65.5,2.95,22.5,279.5,485.73,388.34
2016,7,13,18,0,616.0,60.0,2.9,22.0,228.0,421.24,336.41
2016,7,13,18,15,549.5,53.0,2.7,21.0,180.0,347.42,275.52
2016,7,13,18,30,483.0,46.0,2.5,20.0,132.0,279.57,217.46
2016,7,13,18,45,379.5,36.5,2.4,19.5,90.5,201.7,150.2
2016,7,13,19,0,276.0,27.0,2.3,19.0,49.0,134.4,82.79
2016,7,13,19,15,138.0,13.5,2.25,18.5,24.5,47.13,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,13.0,1.45,13.5,25.5,11.1,0.0
2016,7,14,5,30,309.0,26.0,1.4,14.0,51.0,21.5,10.45
2016,7,14,5,45,414.0,34.5,1.35,14.5,93.0,28.15,18.68
2016,7,14,6,0,519.0,43.0,1.3,15.0,135.0,34.76,25.03
2016,7,14,6,15,583.0,49.0,1.2,15.5,184.0,39.08,29.12
2016,7,14,6,30,647.0,55.0,1.1,16.0,233.0,47.2,36.4
2016,7,14,6,45,691.0,59.5,1.0,17.0,284.5,50.39,39.09
2016,7,14,7,0,735.0,64.0,0.9,18.0,336.0,53.56,41.63
2016,7,14,7,15,766.0,68.0,0.9,18.5,388.0,56.14,43.67
2016,7,14,7,30,797.0,72.0,0.9,19.0,440.0,58.65,45.61
2016,7,14,7,45,820.0,74.5,0.9,20.0,491.0,59.91,46.32
2016,7,14,8,0,843.0,77.0,0.9,21.0,542.0,69.82,54.41
2016,7,14,8,15,860.5,79.5,0.9,21.5,590.5,84.53,53.55
2016,7,14,8,30,878.0,82.0,0.9,22.0,639.0,143.2,77.24
2016,7,14,8,45,891.5,84.0,0.95,22.5,684.0,202.67,117.48
2016,7,14,9,0,905.0,86.0,1.0,23.0,729.0,263.18,165.74
2016,7,14,9,15,915.5,87.5,1.05,23.5,769.5,323.31,216.41
2016,7,14,9,30,926.0,89.0,1.1,24.0,810.0,383.61,267.35
2016,7,14,9,45,932.0,91.5,1.2,24.5,844.5,442.83,316.71
2016,7,14,10,0,938.0,94.0,1.3,25.0,879.0,501.24,364.01
2016,7,14,10,15,944.0,95.5,1.35,25.5,908.0,557.82,408.15
2016,7,14,10,30,950.0,97.0,1.4,26.0,937.0,613.1,449.78
2016,7,14,10,45,954.0,98.0,1.5,26.5,959.0,665.21,488.19
2016,7,14,11,0,958.0,99.0,1.6,27.0,981.0,715.35,524.11
2016,7,14,11,15,961.0,99.5,1.7,27.0,996.5,762.21,557.96
2016,7,14,11,30,964.0,100.0,1.8,27.0,1012.0,806.62,588.61
2016,7,14,11,45,965.0,100.5,1.9,27.5,1019.5,846.83,614.1
2016,7,14,12,0,966.0,101.0,2.0,28.0,1027.0,884.12,637.51
2016,7,14,12,15,966.5,101.0,2.05,28.0,1027.5,917.47,659.08
2016,7,14,12,30,967.0,101.0,2.1,28.0,1028.0,947.55,678.54
2016,7,14,12,45,958.5,105.5,2.2,28.0,1018.5,970.27,693.9
2016,7,14,13,0,950.0,110.0,2.3,28.0,1009.0,989.19,706.98
2016,7,14,13,15,947.0,109.5,2.35,27.5,994.0,1004.68,718.92
2016,7,14,13,30,944.0,109.0,2.4,27.0,979.0,1016.31,728.61
2016,7,14,13,45,939.5,108.0,2.45,27.0,956.5,1022.11,733.32
2016,7,14,14,0,935.0,107.0,2.5,27.0,934.0,1023.94,735.71
2016,7,14,14,15,929.0,106.0,2.5,26.5,905.0,1020.4,735.77
2016,7,14,14,30,923.0,105.0,2.5,26.0,876.0,1012.97,733.53
2016,7,14,14,45,914.0,103.5,2.55,26.0,841.0,998.34,725.84
2016,7,14,15,0,905.0,102.0,2.6,26.0,806.0,980.06,715.9
2016,7,14,15,15,894.0,100.0,2.6,25.5,765.5,955.86,703.06
2016,7,14,15,30,883.0,98.0,2.6,25.0,725.0,928.39,688.04
2016,7,14,15,45,869.0,95.5,2.6,25.0,679.5,894.62,667.36
2016,7,14,16,0,855.0,93.0,2.6,25.0,634.0,858.13,644.73
2016,7,14,16,15,836.5,90.5,2.6,24.5,585.5,823.64,624.47
2016,7,14,16,30,818.0,88.0,2.6,24.0,537.0,778.47,596.39
2016,7,14,16,45,793.0,84.5,2.6,23.5,486.0,725.49,562.18
2016,7,14,17,0,768.0,81.0,2.6,23.0,435.0,671.66,526.52
2016,7,14,17,15,735.0,76.5,2.55,22.0,382.5,610.71,484.42
2016,7,14,17,30,702.0,72.0,2.5,21.0,330.0,550.35,440.28
2016,7,14,17,45,654.5,67.0,2.5,20.5,278.5,484.69,389.4
2016,7,14,18,0,607.0,62.0,2.5,20.0,227.0,419.36,336.75
2016,7,14,18,15,538.5,55.0,2.45,19.0,178.5,344.89,275.3
2016,7,14,18,30,470.0,48.0,2.4,18.0,130.0,276.55,216.68
2016,7,14,18,45,362.5,37.5,2.35,17.5,89.0,196.7,147.49
2016,7,14,19,0,255.0,27.0,2.3,17.0,48.0,127.57,77.9
2016,7,14,19,15,127.5,13.5,2.35,16.5,24.0,44.5,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,137.5,13.0,2.25,12.5,24.0,11.1,0.0
2016,7,15,5,30,275.0,26.0,2.3,13.0,48.0,21.47,10.12
2016,7,15,5,45,381.0,35.5,2.35,13.5,89.5,28.93,19.38
2016,7,15,6,0,487.0,45.0,2.4,14.0,131.0,36.31,26.46
2016,7,15,6,15,553.5,51.5,2.3,14.5,179.0,40.92,30.85
2016,7,15,6,30,620.0,58.0,2.2,15.0,227.0,45.51,35.02
2016,7,15,6,45,346.0,100.5,2.15,15.5,198.0,72.05,58.48
2016,7,15,7,0,72.0,143.0,2.1,16.0,169.0,106.1,88.04
2016,7,15,7,15,102.0,167.0,2.05,16.5,210.5,118.14,97.99
2016,7,15,7,30,132.0,191.0,2.0,17.0,252.0,133.04,110.24
2016,7,15,7,45,160.0,213.5,1.95,17.5,296.0,146.66,121.2
2016,7,15,8,0,188.0,236.0,1.9,18.0,340.0,159.86,131.64
2016,7,15,8,15,526.5,161.0,1.9,18.5,486.5,112.89,81.3
2016,7,15,8,30,865.0,86.0,1.9,19.0,633.0,144.33,79.82
2016,7,15,8,45,879.5,87.5,1.9,19.5,678.0,202.96,120.11
2016,7,15,9,0,894.0,89.0,1.9,20.0,723.0,262.73,168.66
2016,7,15,9,15,905.0,91.0,1.9,20.5,763.5,322.82,220.27
2016,7,15,9,30,916.0,93.0,1.9,21.0,804.0,383.16,272.26
2016,7,15,9,45,922.5,95.0,1.95,21.5,839.0,441.75,322.1
2016,7,15,10,0,929.0,97.0,2.0,22.0,874.0,499.59,369.86
2016,7,15,10,15,935.5,98.0,2.05,22.0,903.0,555.65,415.52
2016,7,15,10,30,942.0,99.0,2.1,22.0,932.0,610.47,458.87
2016,7,15,10,45,947.0,99.5,2.15,22.5,954.5,662.48,498.03
2016,7,15,11,0,952.0,100.0,2.2,23.0,977.0,712.63,534.65
2016,7,15,11,15,955.0,100.5,2.25,23.0,992.0,759.31,568.91
2016,7,15,11,30,958.0,101.0,2.3,23.0,1007.0,803.54,599.87
2016,7,15,11,45,960.5,101.0,2.35,23.5,1015.0,844.35,626.01
2016,7,15,12,0,963.0,101.0,2.4,24.0,1023.0,882.33,650.03
2016,7,15,12,15,963.0,101.0,2.4,24.0,1023.5,915.21,671.38
2016,7,15,12,30,963.0,101.0,2.4,24.0,1024.0,944.8,690.52
2016,7,15,12,45,955.5,105.0,2.4,24.0,1014.5,967.92,705.45
2016,7,15,13,0,948.0,109.0,2.4,24.0,1005.0,987.26,718.03
2016,7,15,13,15,945.0,108.5,2.4,24.0,990.0,1002.73,728.2
2016,7,15,13,30,942.0,108.0,2.4,24.0,975.0,1014.35,736.03
2016,7,15,13,45,937.5,107.0,2.4,24.0,952.5,1020.13,740.26
2016,7,15,14,0,933.0,106.0,2.4,24.0,930.0,1021.96,742.14
2016,7,15,14,15,926.5,104.5,2.4,23.5,901.0,1017.41,741.54
2016,7,15,14,30,920.0,103.0,2.4,23.0,872.0,1008.97,738.6
2016,7,15,14,45,910.0,102.5,2.4,23.0,836.5,994.44,730.41
2016,7,15,15,0,900.0,102.0,2.4,23.0,801.0,976.32,720.01
2016,7,15,15,15,888.5,100.0,2.4,22.5,760.0,951.72,706.78
2016,7,15,15,30,877.0,98.0,2.4,22.0,719.0,923.89,691.37
2016,7,15,15,45,859.5,97.0,2.4,22.0,673.5,888.78,669.62
2016,7,15,16,0,842.0,96.0,2.4,22.0,628.0,860.06,652.13
2016,7,15,16,15,823.0,93.0,2.35,21.5,579.5,816.2,624.77
2016,7,15,16,30,804.0,90.0,2.3,21.0,531.0,770.46,595.74
2016,7,15,16,45,775.0,87.5,2.3,21.0,479.5,716.0,559.11
2016,7,15,17,0,746.0,85.0,2.3,21.0,428.0,661.01,521.34
2016,7,15,17,15,711.5,80.5,2.3,20.0,376.0,602.72,480.87
2016,7,15,17,30,677.0,76.0,2.3,19.0,324.0,542.53,436.77
2016,7,15,17,45,624.0,71.0,2.35,18.5,272.5,472.06,382.05
2016,7,15,18,0,571.0,66.0,2.4,18.0,221.0,405.07,327.85
2016,7,15,18,15,501.0,58.0,2.35,17.5,173.5,330.42,265.34
2016,7,15,18,30,431.0,50.0,2.3,17.0,126.0,262.15,206.21
2016,7,15,18,45,320.5,39.0,2.3,16.5,85.5,182.66,137.37
2016,7,15,19,0,210.0,28.0,2.3,16.0,45.0,113.09,67.81
2016,7,15,19,15,105.0,14.0,2.35,15.5,22.5,39.17,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,13.5,2.2,13.0,23.0,11.52,0.0
2016,7,16,5,30,245.0,27.0,2.2,13.0,46.0,22.37,10.35
2016,7,16,5,45,354.5,36.5,2.2,13.5,86.5,29.76,20.05
2016,7,16,6,0,464.0,46.0,2.2,14.0,127.0,37.08,27.12
2016,7,16,6,15,532.0,53.0,2.1,14.5,174.5,42.04,31.83
2016,7,16,6,30,600.0,60.0,2.0,15.0,222.0,46.94,36.3
2016,7,16,6,45,306.5,93.5,1.9,15.5,177.0,66.92,53.95
2016,7,16,7,0,13.0,127.0,1.8,16.0,132.0,99.01,81.85
2016,7,16,7,15,21.5,149.0,1.7,16.5,158.5,115.27,95.5
2016,7,16,7,30,30.0,171.0,1.6,17.0,185.0,125.54,103.77
2016,7,16,7,45,36.5,193.5,1.55,17.5,212.5,140.18,115.64
2016,7,16,8,0,43.0,216.0,1.5,18.0,240.0,154.47,127.01
2016,7,16,8,15,54.5,242.5,1.5,18.5,275.5,172.42,134.49
2016,7,16,8,30,66.0,269.0,1.5,19.0,311.0,197.83,152.01
2016,7,16,8,45,162.0,293.0,1.5,19.5,405.5,229.09,171.07
2016,7,16,9,0,258.0,317.0,1.5,20.0,500.0,273.55,201.23
2016,7,16,9,15,350.5,305.5,1.55,20.5,569.5,314.41,230.39
2016,7,16,9,30,443.0,294.0,1.6,21.0,639.0,360.38,264.88
2016,7,16,9,45,678.5,198.0,1.65,21.5,752.0,415.8,305.55
2016,7,16,10,0,914.0,102.0,1.7,22.0,865.0,496.79,367.12
2016,7,16,10,15,920.5,103.5,1.8,22.0,894.0,552.57,412.35
2016,7,16,10,30,927.0,105.0,1.9,22.0,923.0,607.14,455.55
2016,7,16,10,45,931.0,106.0,2.0,22.5,945.0,658.35,494.25
2016,7,16,11,0,935.0,107.0,2.1,23.0,967.0,707.64,530.48
2016,7,16,11,15,938.5,107.5,2.15,23.0,982.5,754.07,564.52
2016,7,16,11,30,942.0,108.0,2.2,23.0,998.0,798.15,595.55
2016,7,16,11,45,943.5,108.5,2.3,23.0,1006.0,838.15,622.74
2016,7,16,12,0,945.0,109.0,2.4,23.0,1014.0,875.32,647.96
2016,7,16,12,15,946.0,109.0,2.4,23.0,1014.5,908.66,669.75
2016,7,16,12,30,947.0,109.0,2.4,23.0,1015.0,938.84,689.39
2016,7,16,12,45,944.5,110.0,2.45,23.0,1007.5,963.46,705.85
2016,7,16,13,0,942.0,111.0,2.5,23.0,1000.0,984.49,720.08
2016,7,16,13,15,939.5,110.0,2.5,23.0,985.5,999.92,730.29
2016,7,16,13,30,937.0,109.0,2.5,23.0,971.0,1011.51,738.16
2016,7,16,13,45,935.0,107.0,2.55,23.0,950.0,1018.7,743.85
2016,7,16,14,0,933.0,105.0,2.6,23.0,929.0,1021.94,747.16
2016,7,16,14,15,927.5,104.0,2.6,22.5,900.5,1018.88,747.49
2016,7,16,14,30,922.0,103.0,2.6,22.0,872.0,1011.94,745.48
2016,7,16,14,45,915.5,101.0,2.6,22.0,838.0,999.16,738.36
2016,7,16,15,0,909.0,99.0,2.6,22.0,804.0,982.66,728.94
2016,7,16,15,15,898.5,97.0,2.6,21.5,764.0,958.82,716.1
2016,7,16,15,30,888.0,95.0,2.6,21.0,724.0,931.66,701.05
2016,7,16,15,45,875.5,92.5,2.65,21.0,679.0,899.05,681.27
2016,7,16,16,0,863.0,90.0,2.7,21.0,634.0,863.62,659.38
2016,7,16,16,15,845.5,87.0,2.7,20.5,585.5,820.85,632.96
2016,7,16,16,30,828.0,84.0,2.7,20.0,537.0,783.69,610.1
2016,7,16,16,45,805.5,80.5,2.7,20.0,486.5,732.19,575.26
2016,7,16,17,0,783.0,77.0,2.7,20.0,436.0,679.64,539.02
2016,7,16,17,15,751.0,73.0,2.7,19.5,383.5,619.26,496.4
2016,7,16,17,30,719.0,69.0,2.7,19.0,331.0,559.33,451.43
2016,7,16,17,45,673.5,64.0,2.7,18.5,279.5,493.72,400.09
2016,7,16,18,0,628.0,59.0,2.7,18.0,228.0,428.46,346.95
2016,7,16,18,15,560.0,52.0,2.7,17.0,179.0,353.06,284.15
2016,7,16,18,30,492.0,45.0,2.7,16.0,130.0,283.78,224.08
2016,7,16,18,45,380.0,35.5,2.7,15.5,88.5,201.97,152.33
2016,7,16,19,0,268.0,26.0,2.7,15.0,47.0,130.41,77.0
2016,7,16,19,15,134.0,13.0,2.75,14.5,23.5,45.92,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.5,2.95,12.5,23.0,10.67,0.0
2016,7,17,5,30,278.0,25.0,3.0,13.0,46.0,20.69,8.68
2016,7,17,5,45,391.5,33.5,3.05,13.5,87.5,27.35,17.91
2016,7,17,6,0,505.0,42.0,3.1,14.0,129.0,33.99,24.36
2016,7,17,6,15,570.5,48.5,3.05,14.5,177.0,38.71,28.85
2016,7,17,6,30,636.0,55.0,3.0,15.0,225.0,47.23,36.54
2016,7,17,6,45,318.0,82.0,3.0,15.5,167.0,59.16,47.08
2016,7,17,7,0,0.0,109.0,3.0,16.0,109.0,86.57,71.03
2016,7,17,7,15,0.0,122.5,2.95,16.0,122.5,97.1,80.01
2016,7,17,7,30,0.0,136.0,2.9,16.0,136.0,107.56,88.82
2016,7,17,7,45,5.5,159.0,2.85,16.5,162.5,124.52,102.93
2016,7,17,8,0,11.0,182.0,2.8,17.0,189.0,141.26,116.64
2016,7,17,8,15,16.0,204.0,2.8,17.5,214.5,157.69,124.04
2016,7,17,8,30,21.0,226.0,2.8,18.0,240.0,176.74,138.08
2016,7,17,8,45,26.5,250.5,2.85,18.5,268.5,189.79,147.39
2016,7,17,9,0,32.0,275.0,2.9,19.0,297.0,212.68,164.66
2016,7,17,9,15,86.0,321.0,2.95,19.0,386.5,264.36,203.13
2016,7,17,9,30,140.0,367.0,3.0,19.0,476.0,317.85,243.35
2016,7,17,9,45,111.5,377.5,3.05,19.5,466.5,328.84,252.33
2016,7,17,10,0,83.0,388.0,3.1,20.0,457.0,339.94,260.92
2016,7,17,10,15,143.0,410.0,3.1,20.0,534.0,393.78,301.71
2016,7,17,10,30,203.0,432.0,3.1,20.0,611.0,457.91,350.0
2016,7,17,10,45,566.5,270.0,3.15,20.0,787.0,569.97,437.23
2016,7,17,11,0,930.0,108.0,3.2,20.0,963.0,705.65,541.34
2016,7,17,11,15,932.5,108.5,3.25,20.0,977.5,751.24,575.22
2016,7,17,11,30,935.0,109.0,3.3,20.0,992.0,794.4,606.6
2016,7,17,11,45,936.0,109.5,3.4,20.0,999.0,833.82,634.12
2016,7,17,12,0,937.0,110.0,3.5,20.0,1006.0,870.39,659.59
2016,7,17,12,15,937.0,110.0,3.55,20.0,1006.0,902.7,681.8
2016,7,17,12,30,937.0,110.0,3.6,20.0,1006.0,931.8,701.81
2016,7,17,12,45,932.0,112.0,3.65,20.0,997.5,954.89,717.76
2016,7,17,13,0,927.0,114.0,3.7,20.0,989.0,974.34,731.36
2016,7,17,13,15,924.0,113.0,3.75,19.5,973.5,989.13,743.35
2016,7,17,13,30,921.0,112.0,3.8,19.0,958.0,1000.12,752.95
2016,7,17,13,45,919.0,109.5,3.85,19.0,936.5,1006.75,758.33
2016,7,17,14,0,917.0,107.0,3.9,19.0,915.0,1009.47,761.24
2016,7,17,14,15,910.5,105.5,3.95,19.0,886.5,1004.94,759.4
2016,7,17,14,30,904.0,104.0,4.0,19.0,858.0,996.58,755.13
2016,7,17,14,45,591.5,226.0,4.05,19.0,711.5,837.93,645.15
2016,7,17,15,0,279.0,348.0,4.1,19.0,565.0,636.99,493.94
2016,7,17,15,15,277.0,330.5,4.15,18.5,536.0,615.24,481.16
2016,7,17,15,30,275.0,313.0,4.2,18.0,507.0,592.03,466.19
2016,7,17,15,45,210.0,298.0,4.3,18.0,440.5,495.52,393.45
2016,7,17,16,0,145.0,283.0,4.4,18.0,374.0,419.83,334.98
2016,7,17,16,15,94.5,249.5,4.4,17.5,307.5,322.28,259.03
2016,7,17,16,30,44.0,216.0,4.4,17.0,241.0,244.64,196.85
2016,7,17,16,45,47.5,197.5,4.45,16.5,222.0,228.39,184.96
2016,7,17,17,0,51.0,179.0,4.5,16.0,203.0,211.7,172.35
2016,7,17,17,15,44.5,157.0,4.45,15.5,176.5,183.68,149.83
2016,7,17,17,30,38.0,135.0,4.4,15.0,150.0,156.0,127.2
2016,7,17,17,45,31.5,115.5,4.4,15.0,126.0,131.62,106.7
2016,7,17,18,0,25.0,96.0,4.4,15.0,102.0,107.71,86.27
2016,7,17,18,15,16.5,76.5,4.3,14.5,80.0,77.4,60.26
2016,7,17,18,30,8.0,57.0,4.2,14.0,58.0,54.91,40.68
2016,7,17,18,45,4.0,38.5,4.1,13.5,39.0,35.77,23.8
2016,7,17,19,0,0.0,20.0,4.0,13.0,20.0,16.52,5.32
2016,7,17,19,15,0.0,10.0,3.95,12.5,10.0,8.54,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,134.5,11.5,3.1,12.5,21.5,9.82,0.0
2016,7,18,5,30,269.0,23.0,3.2,13.0,43.0,18.94,6.95
2016,7,18,5,45,380.0,32.0,3.3,13.5,83.5,26.06,16.75
2016,7,18,6,0,491.0,41.0,3.4,14.0,124.0,33.13,23.58
2016,7,18,6,15,556.0,47.0,3.4,14.0,171.0,37.46,27.79
2016,7,18,6,30,621.0,53.0,3.4,14.0,218.0,45.45,35.09
2016,7,18,6,45,331.5,94.5,3.4,14.5,184.5,67.92,55.05
2016,7,18,7,0,42.0,136.0,3.4,15.0,151.0,101.42,84.37
2016,7,18,7,15,21.0,132.5,3.3,15.5,140.0,104.17,86.35
2016,7,18,7,30,0.0,129.0,3.2,16.0,129.0,102.64,84.57
2016,7,18,7,45,0.0,133.0,3.15,16.5,133.0,106.33,87.3
2016,7,18,8,0,0.0,137.0,3.1,17.0,137.0,109.89,89.89
2016,7,18,8,15,2.5,160.5,3.05,17.0,162.0,127.53,100.01
2016,7,18,8,30,5.0,184.0,3.0,17.0,187.0,146.17,114.65
2016,7,18,8,45,16.5,226.5,3.0,17.5,238.0,180.25,140.92
2016,7,18,9,0,28.0,269.0,3.0,18.0,289.0,207.91,161.75
2016,7,18,9,15,18.0,239.5,3.0,18.0,253.0,196.08,152.54
2016,7,18,9,30,8.0,210.0,3.0,18.0,217.0,172.92,134.29
2016,7,18,9,45,12.5,246.0,3.0,18.5,257.0,204.02,158.37
2016,7,18,10,0,17.0,282.0,3.0,19.0,297.0,236.01,182.78
2016,7,18,10,15,18.5,297.0,3.0,19.0,313.5,251.05,194.22
2016,7,18,10,30,20.0,312.0,3.0,19.0,330.0,266.38,205.89
2016,7,18,10,45,43.5,368.5,3.05,19.5,408.0,328.34,252.95
2016,7,18,11,0,67.0,425.0,3.1,20.0,486.0,395.39,302.93
2016,7,18,11,15,53.5,413.0,3.1,20.0,463.0,383.94,293.91
2016,7,18,11,30,40.0,401.0,3.1,20.0,440.0,370.52,283.63
2016,7,18,11,45,64.5,432.0,3.15,20.5,494.0,422.12,322.15
2016,7,18,12,0,89.0,463.0,3.2,21.0,548.0,476.35,361.84
2016,7,18,12,15,93.5,458.5,3.25,21.0,548.0,483.96,367.53
2016,7,18,12,30,98.0,454.0,3.3,21.0,548.0,491.16,373.18
2016,7,18,12,45,520.5,273.5,3.35,21.0,764.5,752.12,572.88
2016,7,18,13,0,943.0,93.0,3.4,21.0,981.0,970.12,725.44
2016,7,18,13,15,940.5,92.5,3.4,21.0,967.0,985.75,734.47
2016,7,18,13,30,938.0,92.0,3.4,21.0,953.0,997.56,742.74
2016,7,18,13,45,936.5,89.5,3.4,21.0,932.0,1004.41,747.86
2016,7,18,14,0,935.0,87.0,3.4,21.0,911.0,1007.3,750.5
2016,7,18,14,15,930.0,86.0,3.4,21.0,883.0,1004.42,749.47
2016,7,18,14,30,925.0,85.0,3.4,21.0,855.0,997.67,746.03
2016,7,18,14,45,920.0,82.5,3.4,21.0,821.5,985.44,739.07
2016,7,18,15,0,915.0,80.0,3.4,21.0,788.0,969.44,729.7
2016,7,18,15,15,905.5,78.5,3.4,20.5,748.5,946.7,717.22
2016,7,18,15,30,896.0,77.0,3.4,20.0,709.0,920.61,702.44
2016,7,18,15,45,885.5,74.5,3.4,20.0,665.5,889.3,682.63
2016,7,18,16,0,875.0,72.0,3.4,20.0,622.0,855.06,660.67
2016,7,18,16,15,859.0,69.5,3.4,19.5,574.5,813.48,634.51
2016,7,18,16,30,843.0,67.0,3.4,19.0,527.0,769.8,606.4
2016,7,18,16,45,823.0,64.0,3.45,19.0,477.5,720.61,572.78
2016,7,18,17,0,803.0,61.0,3.5,19.0,428.0,670.22,537.56
2016,7,18,17,15,774.5,58.0,3.5,18.5,376.5,618.85,501.52
2016,7,18,17,30,746.0,55.0,3.5,18.0,325.0,561.47,457.86
2016,7,18,17,45,705.0,51.0,3.5,17.5,274.5,496.0,405.84
2016,7,18,18,0,664.0,47.0,3.5,17.0,224.0,432.72,353.4
2016,7,18,18,15,602.0,41.5,3.45,16.5,176.0,360.01,291.17
2016,7,18,18,30,540.0,36.0,3.4,16.0,128.0,292.67,231.28
2016,7,18,18,45,435.5,28.5,3.35,15.5,87.0,213.02,160.11
2016,7,18,19,0,331.0,21.0,3.3,15.0,46.0,142.2,78.72
2016,7,18,19,15,165.5,10.5,3.25,14.5,23.0,52.14,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.6,12.0,22.5,8.96,0.0
2016,7,19,5,30,329.0,21.0,2.7,12.0,45.0,17.34,5.39
2016,7,19,5,45,435.0,28.5,2.8,12.5,86.0,25.38,16.2
2016,7,19,6,0,541.0,36.0,2.9,13.0,127.0,31.85,22.55
2016,7,19,6,15,604.0,41.5,2.9,13.5,175.5,36.33,26.83
2016,7,19,6,30,667.0,47.0,2.9,14.0,224.0,40.79,30.94
2016,7,19,6,45,333.5,56.0,2.9,14.5,144.5,40.66,30.8
2016,7,19,7,0,0.0,65.0,2.9,15.0,65.0,53.86,42.43
2016,7,19,7,15,0.0,88.0,2.85,15.5,88.0,72.14,58.33
2016,7,19,7,30,0.0,111.0,2.8,16.0,111.0,89.73,73.37
2016,7,19,7,45,1.5,138.0,2.8,16.5,139.0,109.86,90.36
2016,7,19,8,0,3.0,165.0,2.8,17.0,167.0,129.57,106.72
2016,7,19,8,15,2.5,168.5,2.8,17.0,170.0,133.11,104.52
2016,7,19,8,30,2.0,172.0,2.8,17.0,173.0,137.29,107.54
2016,7,19,8,45,10.0,209.0,2.8,17.5,215.5,166.83,130.44
2016,7,19,9,0,18.0,246.0,2.8,18.0,258.0,197.69,154.06
2016,7,19,9,15,21.5,268.0,2.8,18.5,283.5,217.91,169.29
2016,7,19,9,30,25.0,290.0,2.8,19.0,309.0,238.81,185.0
2016,7,19,9,45,50.5,336.0,2.8,19.5,377.0,280.6,216.38
2016,7,19,10,0,76.0,382.0,2.8,20.0,445.0,332.69,255.4
2016,7,19,10,15,151.0,404.5,2.8,20.0,535.5,394.27,301.79
2016,7,19,10,30,226.0,427.0,2.8,20.0,626.0,467.57,356.8
2016,7,19,10,45,583.5,261.0,2.85,20.0,792.0,574.38,439.86
2016,7,19,11,0,941.0,95.0,2.9,20.0,958.0,703.25,538.8
2016,7,19,11,15,944.0,95.5,2.9,20.0,973.0,749.65,572.92
2016,7,19,11,30,947.0,96.0,2.9,20.0,988.0,793.63,604.01
2016,7,19,11,45,948.5,96.0,2.95,20.0,995.5,833.4,631.34
2016,7,19,12,0,950.0,96.0,3.0,20.0,1003.0,870.3,656.58
2016,7,19,12,15,950.0,96.0,3.0,20.0,1003.0,902.89,678.47
2016,7,19,12,30,950.0,96.0,3.0,20.0,1003.0,932.21,698.1
2016,7,19,12,45,943.0,99.5,3.05,20.5,994.0,955.09,712.41
2016,7,19,13,0,936.0,103.0,3.1,21.0,985.0,974.23,724.29
2016,7,19,13,15,933.5,102.5,3.1,21.0,970.0,989.97,734.99
2016,7,19,13,30,931.0,102.0,3.1,21.0,955.0,1001.9,743.28
2016,7,19,13,45,930.0,99.0,3.15,21.5,934.5,1008.9,747.44
2016,7,19,14,0,929.0,96.0,3.2,22.0,914.0,1011.94,749.13
2016,7,19,14,15,923.0,95.0,3.25,21.5,885.0,1008.26,749.42
2016,7,19,14,30,917.0,94.0,3.3,21.0,856.0,1000.71,747.31
2016,7,19,14,45,912.0,91.0,3.35,21.0,822.5,988.16,740.55
2016,7,19,15,0,907.0,88.0,3.4,21.0,789.0,971.84,731.35
2016,7,19,15,15,896.5,86.0,3.45,20.5,749.0,947.82,718.36
2016,7,19,15,30,886.0,84.0,3.5,20.0,709.0,920.5,703.05
2016,7,19,15,45,876.0,81.0,3.55,20.0,665.0,889.37,683.64
2016,7,19,16,0,866.0,78.0,3.6,20.0,621.0,855.3,662.01
2016,7,19,16,15,849.0,75.5,3.6,19.5,573.0,813.19,635.38
2016,7,19,16,30,832.0,73.0,3.6,19.0,525.0,769.07,606.86
2016,7,19,16,45,813.0,69.0,3.6,19.0,475.5,719.88,572.91
2016,7,19,17,0,794.0,65.0,3.6,19.0,426.0,675.72,542.09
2016,7,19,17,15,764.5,61.5,3.55,18.5,375.0,617.14,500.38
2016,7,19,17,30,735.0,58.0,3.5,18.0,324.0,558.85,455.76
2016,7,19,17,45,696.0,53.5,3.5,17.5,273.5,494.36,404.51
2016,7,19,18,0,657.0,49.0,3.5,17.0,223.0,431.88,352.7
2016,7,19,18,15,593.0,43.5,3.35,16.5,175.0,358.39,289.72
2016,7,19,18,30,529.0,38.0,3.2,16.0,127.0,290.39,229.29
2016,7,19,18,45,426.5,29.5,3.1,15.5,86.0,213.99,160.57
2016,7,19,19,0,324.0,21.0,3.0,15.0,45.0,142.68,75.81
2016,7,19,19,15,162.0,10.5,2.95,14.5,22.5,51.31,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.45,12.5,21.5,8.54,0.0
2016,7,20,5,30,330.0,20.0,2.5,13.0,43.0,17.99,5.09
2016,7,20,5,45,436.0,28.0,2.6,13.5,84.0,24.96,15.7
2016,7,20,6,0,542.0,36.0,2.7,14.0,125.0,31.89,22.46
2016,7,20,6,15,605.5,41.0,2.7,14.5,173.5,35.94,26.36
2016,7,20,6,30,669.0,46.0,2.7,15.0,222.0,40.0,30.1
2016,7,20,6,45,369.0,92.5,2.7,15.5,192.5,66.96,53.99
2016,7,20,7,0,69.0,139.0,2.7,16.0,163.0,103.32,85.69
2016,7,20,7,15,130.0,161.5,2.6,16.5,217.0,115.12,95.49
2016,7,20,7,30,191.0,184.0,2.5,17.0,271.0,129.75,107.57
2016,7,20,7,45,284.5,191.5,2.45,17.5,337.5,129.41,106.68
2016,7,20,8,0,378.0,199.0,2.4,18.0,404.0,134.35,110.3
2016,7,20,8,15,633.0,134.5,2.35,18.5,514.5,96.46,67.69
2016,7,20,8,30,888.0,70.0,2.3,19.0,625.0,134.21,71.2
2016,7,20,8,45,900.5,71.5,2.25,19.5,669.5,193.98,112.3
2016,7,20,9,0,913.0,73.0,2.2,20.0,714.0,254.68,161.91
2016,7,20,9,15,923.0,74.5,2.2,20.0,754.5,315.39,214.91
2016,7,20,9,30,933.0,76.0,2.2,20.0,795.0,376.23,268.44
2016,7,20,9,45,931.0,83.0,2.25,20.5,828.0,436.53,320.34
2016,7,20,10,0,929.0,90.0,2.3,21.0,861.0,495.2,369.31
2016,7,20,10,15,935.0,91.0,2.3,21.5,890.0,551.3,414.49
2016,7,20,10,30,941.0,92.0,2.3,22.0,919.0,606.11,457.08
2016,7,20,10,45,947.0,92.0,2.35,22.5,941.5,658.56,496.75
2016,7,20,11,0,953.0,92.0,2.4,23.0,964.0,709.22,533.91
2016,7,20,11,15,956.0,92.5,2.45,23.0,979.5,756.19,568.54
2016,7,20,11,30,959.0,93.0,2.5,23.0,995.0,800.7,599.49
2016,7,20,11,45,961.5,92.5,2.6,23.5,1003.0,841.31,625.97
2016,7,20,12,0,964.0,92.0,2.7,24.0,1011.0,879.04,650.33
2016,7,20,12,15,964.5,92.0,2.75,24.0,1011.5,912.5,672.63
2016,7,20,12,30,965.0,92.0,2.8,24.0,1012.0,942.65,692.73
2016,7,20,12,45,964.5,91.5,2.85,24.0,1004.5,967.97,709.69
2016,7,20,13,0,964.0,91.0,2.9,24.0,997.0,989.65,724.35
2016,7,20,13,15,961.5,90.5,2.95,24.0,982.5,1005.67,735.43
2016,7,20,13,30,959.0,90.0,3.0,24.0,968.0,1017.77,744.12
2016,7,20,13,45,956.0,88.5,3.1,24.0,946.5,1024.39,749.83
2016,7,20,14,0,953.0,87.0,3.2,24.0,925.0,1026.99,753.09
2016,7,20,14,15,947.5,86.0,3.25,23.5,896.5,1023.67,753.69
2016,7,20,14,30,942.0,85.0,3.3,23.0,868.0,1016.39,751.85
2016,7,20,14,45,935.5,83.5,3.35,23.0,833.5,1003.7,745.11
2016,7,20,15,0,929.0,82.0,3.4,23.0,799.0,987.23,735.96
2016,7,20,15,15,919.5,80.5,3.4,22.5,759.0,964.28,723.57
2016,7,20,15,30,910.0,79.0,3.4,22.0,719.0,937.93,708.87
2016,7,20,15,45,897.5,77.0,3.45,22.0,674.5,905.07,688.6
2016,7,20,16,0,885.0,75.0,3.5,22.0,630.0,869.34,666.18
2016,7,20,16,15,868.5,73.0,3.5,21.5,581.5,827.61,640.24
2016,7,20,16,30,852.0,71.0,3.5,21.0,533.0,783.77,612.36
2016,7,20,16,45,831.0,68.0,3.55,20.5,482.0,733.44,579.37
2016,7,20,17,0,810.0,65.0,3.6,20.0,431.0,681.95,544.67
2016,7,20,17,15,780.0,61.5,3.6,19.5,379.0,628.61,507.37
2016,7,20,17,30,750.0,58.0,3.6,19.0,327.0,569.22,462.35
2016,7,20,17,45,708.0,53.5,3.6,18.5,276.0,502.14,409.3
2016,7,20,18,0,666.0,49.0,3.6,18.0,225.0,437.34,355.82
2016,7,20,18,15,601.0,43.5,3.5,17.0,176.0,362.79,292.75
2016,7,20,18,30,536.0,38.0,3.4,16.0,127.0,293.81,231.97
2016,7,20,18,45,429.0,29.5,3.35,15.5,85.5,215.36,161.33
2016,7,20,19,0,322.0,21.0,3.3,15.0,44.0,141.82,71.4
2016,7,20,19,15,161.0,10.5,3.3,14.5,22.0,51.12,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.9,12.5,21.0,8.96,0.0
2016,7,21,5,30,320.0,21.0,3.0,13.0,42.0,17.41,3.96
2016,7,21,5,45,429.5,28.5,3.15,13.5,83.5,25.45,16.05
2016,7,21,6,0,539.0,36.0,3.3,14.0,125.0,31.92,22.45
2016,7,21,6,15,603.0,42.0,3.3,14.5,173.0,36.82,27.12
2016,7,21,6,30,667.0,48.0,3.3,15.0,221.0,41.68,31.59
2016,7,21,6,45,710.0,51.5,3.3,15.5,272.5,44.29,33.89
2016,7,21,7,0,753.0,55.0,3.3,16.0,324.0,46.92,36.11
2016,7,21,7,15,782.0,58.5,3.2,16.5,375.5,49.38,38.1
2016,7,21,7,30,811.0,62.0,3.1,17.0,427.0,58.84,46.19
2016,7,21,7,45,833.0,64.5,3.05,17.5,477.5,61.13,47.91
2016,7,21,8,0,855.0,67.0,3.0,18.0,528.0,63.3,49.52
2016,7,21,8,15,871.0,69.0,2.95,18.5,576.0,75.55,48.49
2016,7,21,8,30,887.0,71.0,2.9,19.0,624.0,134.65,71.72
2016,7,21,8,45,900.0,72.5,2.85,19.5,668.5,194.54,112.92
2016,7,21,9,0,913.0,74.0,2.8,20.0,713.0,255.42,162.8
2016,7,21,9,15,922.5,75.5,2.8,20.0,753.5,316.08,216.01
2016,7,21,9,30,932.0,77.0,2.8,20.0,794.0,376.83,269.76
2016,7,21,9,45,937.5,79.0,2.8,20.5,828.0,436.21,321.11
2016,7,21,10,0,943.0,81.0,2.8,21.0,862.0,494.72,370.21
2016,7,21,10,15,949.0,82.0,2.85,21.0,891.0,551.56,417.28
