Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,955.0,83.0,2.9,21.0,920.0,607.06,461.95
2016,7,21,10,45,960.0,83.5,2.95,21.5,942.5,659.97,502.5
2016,7,21,11,0,965.0,84.0,3.0,22.0,965.0,710.98,540.42
2016,7,21,11,15,968.0,84.5,3.1,22.0,981.0,758.46,576.12
2016,7,21,11,30,971.0,85.0,3.2,22.0,997.0,803.43,607.82
2016,7,21,11,45,973.0,84.5,3.3,22.5,1005.0,844.05,634.63
2016,7,21,12,0,975.0,84.0,3.4,23.0,1013.0,881.71,659.23
2016,7,21,12,15,975.5,84.0,3.45,23.0,1013.5,915.43,682.03
2016,7,21,12,30,976.0,84.0,3.5,23.0,1014.0,945.8,702.57
2016,7,21,12,45,967.5,89.5,3.6,23.0,1005.0,969.81,719.21
2016,7,21,13,0,959.0,95.0,3.7,23.0,996.0,989.95,733.4
2016,7,21,13,15,957.0,94.5,3.7,22.5,982.0,1006.46,746.06
2016,7,21,13,30,955.0,94.0,3.7,22.0,968.0,1019.09,756.3
2016,7,21,13,45,954.0,91.5,3.75,22.0,947.0,1026.68,762.26
2016,7,21,14,0,953.0,89.0,3.8,22.0,926.0,1030.23,765.72
2016,7,21,14,15,948.0,88.0,3.8,21.5,897.5,1027.44,766.24
2016,7,21,14,30,943.0,87.0,3.8,21.0,869.0,1020.68,764.3
2016,7,21,14,45,939.0,84.0,3.8,21.0,835.0,1008.77,757.57
2016,7,21,15,0,935.0,81.0,3.8,21.0,801.0,992.96,748.35
2016,7,21,15,15,925.5,79.5,3.75,21.0,761.0,969.88,733.97
2016,7,21,15,30,916.0,78.0,3.7,21.0,721.0,943.38,717.32
2016,7,21,15,45,907.0,74.5,3.7,21.0,676.5,911.73,697.41
2016,7,21,16,0,898.0,71.0,3.7,21.0,632.0,876.94,675.22
2016,7,21,16,15,881.5,69.0,3.65,20.5,583.5,834.73,648.56
2016,7,21,16,30,865.0,67.0,3.6,20.0,535.0,790.37,619.97
2016,7,21,16,45,845.5,64.0,3.6,19.5,484.5,740.62,587.09
2016,7,21,17,0,826.0,61.0,3.6,19.0,434.0,689.55,552.44
2016,7,21,17,15,796.5,58.0,3.55,18.5,381.5,630.6,510.67
2016,7,21,17,30,767.0,55.0,3.5,18.0,329.0,577.18,470.22
2016,7,21,17,45,725.0,51.0,3.45,17.5,277.0,509.87,416.72
2016,7,21,18,0,683.0,47.0,3.4,17.0,225.0,444.81,362.78
2016,7,21,18,15,618.5,41.5,3.3,16.5,176.0,369.59,298.42
2016,7,21,18,30,554.0,36.0,3.2,16.0,127.0,299.96,236.46
2016,7,21,18,45,444.0,28.5,3.1,15.5,85.0,217.11,162.01
2016,7,21,19,0,334.0,21.0,3.0,15.0,43.0,142.21,66.62
2016,7,21,19,15,167.0,10.5,2.95,14.5,21.5,52.77,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,10.0,2.15,12.5,20.5,8.54,0.0
2016,7,22,5,30,320.0,20.0,2.2,13.0,41.0,18.07,3.37
2016,7,22,5,45,429.5,28.0,2.25,13.5,82.0,25.02,15.62
2016,7,22,6,0,539.0,36.0,2.3,14.0,123.0,31.96,22.47
2016,7,22,6,15,605.0,41.5,2.2,14.5,172.0,36.43,26.78
2016,7,22,6,30,671.0,47.0,2.1,15.0,221.0,40.9,30.9
2016,7,22,6,45,714.5,51.5,2.05,15.5,273.0,44.36,33.97
2016,7,22,7,0,758.0,56.0,2.0,16.0,325.0,47.77,36.88
2016,7,22,7,15,788.5,59.0,1.95,16.5,377.5,49.85,38.54
2016,7,22,7,30,819.0,62.0,1.9,17.0,430.0,58.93,46.28
2016,7,22,7,45,841.5,65.0,1.85,18.0,481.5,61.59,48.22
2016,7,22,8,0,864.0,68.0,1.8,19.0,533.0,64.12,50.03
2016,7,22,8,15,881.0,70.0,1.8,19.5,582.0,76.3,48.94
2016,7,22,8,30,898.0,72.0,1.8,20.0,631.0,136.21,72.24
2016,7,22,8,45,910.5,74.0,1.8,20.5,676.5,197.17,113.84
2016,7,22,9,0,923.0,76.0,1.8,21.0,722.0,259.07,164.06
2016,7,22,9,15,933.0,77.5,1.8,21.5,763.0,320.6,216.91
2016,7,22,9,30,943.0,79.0,1.8,22.0,804.0,382.26,270.02
2016,7,22,9,45,942.0,85.5,1.85,22.5,837.0,443.34,321.84
2016,7,22,10,0,941.0,92.0,1.9,23.0,870.0,502.87,370.78
2016,7,22,10,15,947.0,93.0,1.95,23.5,899.5,559.82,416.08
2016,7,22,10,30,953.0,94.0,2.0,24.0,929.0,615.45,458.83
2016,7,22,10,45,958.0,94.5,2.05,24.5,951.5,668.49,498.31
2016,7,22,11,0,963.0,95.0,2.1,25.0,974.0,719.62,535.2
2016,7,22,11,15,965.5,95.5,2.2,25.0,989.5,766.88,569.83
2016,7,22,11,30,968.0,96.0,2.3,25.0,1005.0,811.6,600.81
2016,7,22,11,45,970.0,96.0,2.4,25.5,1012.5,852.78,627.29
2016,7,22,12,0,972.0,96.0,2.5,26.0,1020.0,891.03,651.65
2016,7,22,12,15,972.0,96.0,2.6,26.0,1020.0,924.49,674.04
2016,7,22,12,30,972.0,96.0,2.7,26.0,1020.0,954.58,694.27
2016,7,22,12,45,969.0,96.5,2.8,26.0,1012.0,978.92,710.81
2016,7,22,13,0,966.0,97.0,2.9,26.0,1004.0,999.5,725.05
2016,7,22,13,15,963.0,96.5,2.95,26.0,988.5,1015.24,735.86
2016,7,22,13,30,960.0,96.0,3.0,26.0,973.0,1027.05,744.29
2016,7,22,13,45,955.5,95.5,3.1,26.0,950.5,1033.4,749.79
2016,7,22,14,0,951.0,95.0,3.2,26.0,928.0,1035.74,752.88
2016,7,22,14,15,945.0,94.0,3.2,25.5,899.0,1032.07,752.89
2016,7,22,14,30,939.0,93.0,3.2,25.0,870.0,1024.44,750.5
2016,7,22,14,45,930.5,91.5,3.25,25.0,835.0,1009.96,742.7
2016,7,22,15,0,922.0,90.0,3.3,25.0,800.0,991.74,732.54
2016,7,22,15,15,912.0,88.5,3.3,24.5,759.5,968.5,720.16
2016,7,22,15,30,902.0,87.0,3.3,24.0,719.0,941.89,705.49
2016,7,22,15,45,888.0,85.0,3.3,24.0,673.5,907.91,684.37
2016,7,22,16,0,874.0,83.0,3.3,24.0,628.0,871.14,661.23
2016,7,22,16,15,856.5,80.5,3.3,23.5,579.5,828.32,634.87
2016,7,22,16,30,839.0,78.0,3.3,23.0,531.0,783.46,606.61
2016,7,22,16,45,815.0,75.0,3.3,22.5,479.5,738.31,577.54
2016,7,22,17,0,791.0,72.0,3.3,22.0,428.0,684.6,541.45
2016,7,22,17,15,759.0,68.0,3.25,21.5,375.5,623.55,498.54
2016,7,22,17,30,727.0,64.0,3.2,21.0,323.0,562.97,452.88
2016,7,22,17,45,678.5,59.5,3.15,20.5,271.0,492.81,397.9
2016,7,22,18,0,630.0,55.0,3.1,20.0,219.0,428.38,345.14
2016,7,22,18,15,559.5,48.5,3.0,19.0,170.0,351.84,281.22
2016,7,22,18,30,489.0,42.0,2.9,18.0,121.0,281.76,220.33
2016,7,22,18,45,369.5,32.5,2.85,17.5,80.0,196.9,145.51
2016,7,22,19,0,250.0,23.0,2.8,17.0,39.0,119.95,50.42
2016,7,22,19,15,125.0,11.5,2.8,16.5,19.5,42.66,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,129.5,10.5,1.55,13.5,18.5,8.96,0.0
2016,7,23,5,30,259.0,21.0,1.5,14.0,37.0,17.39,1.88
2016,7,23,5,45,377.5,30.0,1.45,14.5,77.5,24.57,15.1
2016,7,23,6,0,496.0,39.0,1.4,15.0,118.0,31.7,22.15
2016,7,23,6,15,565.5,45.5,1.4,15.5,166.0,36.51,26.73
2016,7,23,6,30,635.0,52.0,1.4,16.0,214.0,44.9,34.32
2016,7,23,6,45,682.5,56.5,1.4,17.0,266.0,48.18,37.13
2016,7,23,7,0,730.0,61.0,1.4,18.0,318.0,51.44,39.8
2016,7,23,7,15,762.0,64.5,1.4,19.0,370.5,53.72,41.52
2016,7,23,7,30,794.0,68.0,1.4,20.0,423.0,55.97,43.15
2016,7,23,7,45,818.5,70.5,1.4,21.0,474.0,57.35,43.99
2016,7,23,8,0,843.0,73.0,1.4,22.0,525.0,67.17,52.0
2016,7,23,8,15,860.5,75.5,1.45,22.5,574.0,79.21,51.0
2016,7,23,8,30,878.0,78.0,1.5,23.0,623.0,138.45,73.86
2016,7,23,8,45,891.5,80.0,1.55,24.0,668.0,198.52,114.03
2016,7,23,9,0,905.0,82.0,1.6,25.0,713.0,259.66,162.49
2016,7,23,9,15,915.0,84.0,1.65,25.5,754.0,320.65,213.96
2016,7,23,9,30,925.0,86.0,1.7,26.0,795.0,381.8,265.73
2016,7,23,9,45,933.0,87.0,1.8,27.0,830.0,441.28,314.8
2016,7,23,10,0,941.0,88.0,1.9,28.0,865.0,500.14,361.77
2016,7,23,10,15,947.0,89.0,1.95,28.0,894.0,557.12,407.06
2016,7,23,10,30,953.0,90.0,2.0,28.0,923.0,612.77,449.99
2016,7,23,10,45,956.0,91.5,2.15,28.5,945.0,665.44,489.13
2016,7,23,11,0,959.0,93.0,2.3,29.0,967.0,716.04,525.71
2016,7,23,11,15,961.5,93.5,2.4,29.0,982.5,763.16,559.83
2016,7,23,11,30,964.0,94.0,2.5,29.0,998.0,807.75,590.26
2016,7,23,11,45,964.0,95.5,2.6,29.5,1005.5,848.55,616.16
2016,7,23,12,0,964.0,97.0,2.7,30.0,1013.0,886.34,639.89
2016,7,23,12,15,964.5,97.0,2.75,29.5,1013.5,920.03,663.1
2016,7,23,12,30,965.0,97.0,2.8,29.0,1014.0,950.4,684.25
2016,7,23,12,45,960.0,99.0,2.85,29.0,1005.5,974.21,699.88
2016,7,23,13,0,955.0,101.0,2.9,29.0,997.0,994.26,713.2
2016,7,23,13,15,952.5,100.5,2.95,29.0,982.5,1010.38,724.14
2016,7,23,13,30,950.0,100.0,3.0,29.0,968.0,1022.62,732.74
2016,7,23,13,45,947.0,99.0,3.05,29.0,946.0,1029.91,738.35
2016,7,23,14,0,944.0,98.0,3.1,29.0,924.0,1033.21,741.59
2016,7,23,14,15,938.0,96.5,3.1,28.5,895.0,1029.06,741.3
2016,7,23,14,30,932.0,95.0,3.1,28.0,866.0,1020.94,738.66
2016,7,23,14,45,924.5,93.5,3.15,28.0,831.5,1007.5,731.65
2016,7,23,15,0,917.0,92.0,3.2,28.0,797.0,990.31,722.31
2016,7,23,15,15,907.0,90.5,3.2,27.5,756.5,967.15,710.16
2016,7,23,15,30,897.0,89.0,3.2,27.0,716.0,940.63,695.77
2016,7,23,15,45,883.0,87.0,3.25,26.5,671.0,906.75,676.67
2016,7,23,16,0,869.0,85.0,3.3,26.0,626.0,870.11,655.45
2016,7,23,16,15,851.5,82.0,3.25,25.5,577.0,826.82,628.7
2016,7,23,16,30,834.0,79.0,3.2,25.0,528.0,789.15,605.51
2016,7,23,16,45,810.0,76.0,3.2,24.5,476.5,736.53,571.38
2016,7,23,17,0,786.0,73.0,3.2,24.0,425.0,682.95,535.75
2016,7,23,17,15,753.0,69.0,3.15,23.0,372.5,621.33,493.71
2016,7,23,17,30,720.0,65.0,3.1,22.0,320.0,560.28,448.84
2016,7,23,17,45,671.5,60.5,3.05,21.5,268.0,490.34,394.25
2016,7,23,18,0,623.0,56.0,3.0,21.0,216.0,426.35,342.04
2016,7,23,18,15,551.0,49.0,2.95,20.0,167.5,348.73,277.59
2016,7,23,18,30,479.0,42.0,2.9,19.0,119.0,277.78,216.27
2016,7,23,18,45,357.0,32.0,2.85,18.5,78.0,191.94,140.79
2016,7,23,19,0,235.0,22.0,2.8,18.0,37.0,113.8,41.62
2016,7,23,19,15,117.5,11.0,2.85,17.5,18.5,40.31,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,110.0,10.5,1.65,13.5,17.0,8.96,0.0
2016,7,24,5,30,220.0,21.0,1.6,14.0,34.0,17.38,0.53
2016,7,24,5,45,339.5,31.5,1.55,14.5,73.5,25.81,16.05
2016,7,24,6,0,459.0,42.0,1.5,15.0,113.0,34.12,24.22
2016,7,24,6,15,532.0,49.0,1.4,15.5,161.0,39.18,29.08
2016,7,24,6,30,605.0,56.0,1.3,16.0,209.0,44.21,33.7
2016,7,24,6,45,654.0,61.0,1.2,17.0,260.5,47.48,36.52
2016,7,24,7,0,703.0,66.0,1.1,18.0,312.0,55.19,43.1
2016,7,24,7,15,736.5,70.0,1.05,18.5,364.5,57.69,45.07
2016,7,24,7,30,770.0,74.0,1.0,19.0,417.0,60.14,46.95
2016,7,24,7,45,795.5,77.5,1.0,19.5,468.5,62.04,48.32
2016,7,24,8,0,821.0,81.0,1.0,20.0,520.0,63.87,49.62
2016,7,24,8,15,840.0,83.5,1.0,20.5,569.0,83.75,55.42
2016,7,24,8,30,859.0,86.0,1.0,21.0,618.0,142.11,78.01
2016,7,24,8,45,874.0,88.0,1.05,22.0,663.5,201.48,117.76
2016,7,24,9,0,889.0,90.0,1.1,23.0,709.0,262.09,165.77
2016,7,24,9,15,900.0,92.0,1.15,23.5,749.5,322.61,216.78
2016,7,24,9,30,911.0,94.0,1.2,24.0,790.0,383.4,268.15
2016,7,24,9,45,919.0,95.5,1.3,24.5,825.5,442.65,317.59
2016,7,24,10,0,927.0,97.0,1.4,25.0,861.0,501.31,365.12
2016,7,24,10,15,933.5,98.0,1.5,25.0,890.5,557.98,410.47
2016,7,24,10,30,940.0,99.0,1.6,25.0,920.0,613.4,453.6
2016,7,24,10,45,944.5,100.0,1.7,25.5,942.5,666.1,492.67
2016,7,24,11,0,949.0,101.0,1.8,26.0,965.0,716.89,529.26
2016,7,24,11,15,952.0,101.5,1.85,26.0,980.0,764.09,563.15
2016,7,24,11,30,955.0,102.0,1.9,26.0,995.0,808.83,593.56
2016,7,24,11,45,956.0,102.0,2.0,26.5,1003.0,848.92,619.1
2016,7,24,12,0,957.0,102.0,2.1,27.0,1011.0,886.06,642.53
2016,7,24,12,15,957.0,102.5,2.2,27.0,1011.0,919.68,664.88
2016,7,24,12,30,957.0,103.0,2.3,27.0,1011.0,950.0,685.11
2016,7,24,12,45,953.5,103.5,2.4,27.5,1002.5,973.68,699.77
2016,7,24,13,0,950.0,104.0,2.5,28.0,994.0,993.64,712.11
2016,7,24,13,15,947.0,103.5,2.55,27.5,979.0,1009.28,724.18
2016,7,24,13,30,944.0,103.0,2.6,27.0,964.0,1021.03,733.96
2016,7,24,13,45,939.5,102.5,2.7,27.0,941.5,1027.38,739.52
2016,7,24,14,0,935.0,102.0,2.8,27.0,919.0,1029.76,742.71
2016,7,24,14,15,928.5,100.5,2.85,27.0,889.5,1025.17,741.13
2016,7,24,14,30,922.0,99.0,2.9,27.0,860.0,1016.66,737.2
2016,7,24,14,45,913.0,97.5,2.95,27.0,825.0,1001.87,729.34
2016,7,24,15,0,904.0,96.0,3.0,27.0,790.0,983.41,719.2
2016,7,24,15,15,893.0,94.5,3.0,26.5,749.0,959.53,706.54
2016,7,24,15,30,882.0,93.0,3.0,26.0,708.0,932.37,691.68
2016,7,24,15,45,867.0,90.5,3.0,25.5,662.5,897.36,671.43
2016,7,24,16,0,852.0,88.0,3.0,25.0,617.0,859.68,649.14
2016,7,24,16,15,833.5,85.5,2.95,24.5,568.5,824.94,628.26
2016,7,24,16,30,815.0,83.0,2.9,24.0,520.0,779.46,599.48
2016,7,24,16,45,789.5,79.5,2.9,23.5,468.5,725.69,564.5
2016,7,24,17,0,764.0,76.0,2.9,23.0,417.0,671.12,528.04
2016,7,24,17,15,730.0,72.0,2.9,22.0,365.0,609.64,485.92
2016,7,24,17,30,696.0,68.0,2.9,21.0,313.0,548.84,441.2
2016,7,24,17,45,647.5,62.5,2.9,20.5,261.5,481.69,388.63
2016,7,24,18,0,599.0,57.0,2.9,20.0,210.0,414.99,334.27
2016,7,24,18,15,526.0,49.5,2.9,19.0,162.0,337.47,269.69
2016,7,24,18,30,453.0,42.0,2.9,18.0,114.0,266.79,208.43
2016,7,24,18,45,334.0,31.5,2.9,17.5,74.5,182.98,134.16
2016,7,24,19,0,215.0,21.0,2.9,17.0,35.0,106.0,32.0
2016,7,24,19,15,107.5,10.5,2.9,16.5,17.5,37.29,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,10.5,2.0,12.5,16.0,8.96,0.0
2016,7,25,5,30,191.0,21.0,2.0,13.0,32.0,17.39,0.0
2016,7,25,5,45,309.0,32.0,2.0,13.5,70.5,26.22,16.35
2016,7,25,6,0,427.0,43.0,2.0,14.0,109.0,34.89,24.96
2016,7,25,6,15,501.5,51.0,1.9,14.5,157.0,40.69,30.51
2016,7,25,6,30,576.0,59.0,1.8,15.0,205.0,46.42,35.79
2016,7,25,6,45,453.0,88.5,1.75,15.5,219.0,65.13,52.37
2016,7,25,7,0,330.0,118.0,1.7,16.0,233.0,83.08,67.98
2016,7,25,7,15,226.5,150.0,1.65,16.5,235.0,105.06,86.77
2016,7,25,7,30,123.0,182.0,1.6,17.0,237.0,127.51,105.6
2016,7,25,7,45,459.5,135.5,1.55,17.5,375.5,91.6,74.22
2016,7,25,8,0,796.0,89.0,1.5,18.0,514.0,69.13,54.55
2016,7,25,8,15,816.0,92.5,1.5,18.5,563.0,80.31,53.34
2016,7,25,8,30,836.0,96.0,1.5,19.0,612.0,138.73,76.87
2016,7,25,8,45,848.0,100.0,1.5,20.0,656.5,198.56,117.76
2016,7,25,9,0,860.0,104.0,1.5,21.0,701.0,265.85,171.56
2016,7,25,9,15,872.0,106.0,1.5,21.5,742.0,325.2,221.92
2016,7,25,9,30,884.0,108.0,1.5,22.0,783.0,384.95,272.77
2016,7,25,9,45,891.5,110.5,1.55,22.5,818.0,443.46,321.88
2016,7,25,10,0,899.0,113.0,1.6,23.0,853.0,501.37,369.03
2016,7,25,10,15,906.0,114.5,1.6,23.5,882.5,557.45,412.99
2016,7,25,10,30,913.0,116.0,1.6,24.0,912.0,612.38,454.5
2016,7,25,10,45,916.5,118.0,1.65,24.5,934.5,664.19,492.67
2016,7,25,11,0,920.0,120.0,1.7,25.0,957.0,714.09,528.3
2016,7,25,11,15,923.5,120.5,1.75,25.0,972.0,760.65,561.78
2016,7,25,11,30,927.0,121.0,1.8,25.0,987.0,804.89,592.46
2016,7,25,11,45,928.5,121.0,1.85,25.5,995.0,844.63,617.4
2016,7,25,12,0,930.0,121.0,1.9,26.0,1003.0,881.54,640.28
2016,7,25,12,15,930.5,121.0,1.9,26.0,1003.5,914.62,661.3
2016,7,25,12,30,931.0,121.0,1.9,26.0,1004.0,944.51,680.22
2016,7,25,12,45,932.0,119.5,1.95,26.0,997.0,970.15,697.0
2016,7,25,13,0,933.0,118.0,2.0,26.0,990.0,992.28,711.63
2016,7,25,13,15,930.0,117.0,2.05,26.0,975.0,1007.42,721.96
2016,7,25,13,30,927.0,116.0,2.1,26.0,960.0,1018.71,730.05
2016,7,25,13,45,924.5,114.0,2.15,26.0,938.5,1025.59,735.51
2016,7,25,14,0,922.0,112.0,2.2,26.0,917.0,1028.52,738.66
2016,7,25,14,15,915.5,110.5,2.2,26.0,888.0,1024.09,736.74
2016,7,25,14,30,909.0,109.0,2.2,26.0,859.0,1015.76,732.55
2016,7,25,14,45,904.0,106.0,2.25,26.0,824.5,1003.49,726.55
2016,7,25,15,0,899.0,103.0,2.3,26.0,790.0,987.44,718.23
2016,7,25,15,15,887.5,100.5,2.25,25.5,749.0,962.12,704.32
2016,7,25,15,30,876.0,98.0,2.2,25.0,708.0,933.52,688.29
2016,7,25,15,45,865.5,94.0,2.2,24.5,663.5,901.04,670.09
2016,7,25,16,0,855.0,90.0,2.2,24.0,619.0,865.62,649.7
2016,7,25,16,15,836.0,87.5,2.2,23.5,570.0,830.44,629.19
2016,7,25,16,30,817.0,85.0,2.2,23.0,521.0,784.39,600.74
2016,7,25,16,45,796.0,80.0,2.2,23.0,470.5,732.18,566.24
2016,7,25,17,0,775.0,75.0,2.2,23.0,420.0,678.82,530.16
2016,7,25,17,15,741.0,71.0,2.15,22.0,367.5,616.81,488.16
2016,7,25,17,30,707.0,67.0,2.1,21.0,315.0,555.44,443.46
2016,7,25,17,45,661.5,61.0,2.05,20.5,263.5,488.82,391.81
2016,7,25,18,0,616.0,55.0,2.0,20.0,212.0,422.41,338.15
2016,7,25,18,15,543.5,48.0,1.85,19.0,163.0,344.78,273.79
2016,7,25,18,30,471.0,41.0,1.7,18.0,114.0,273.92,212.63
2016,7,25,18,45,353.0,30.5,1.55,17.5,74.0,189.45,137.67
2016,7,25,19,0,235.0,20.0,1.4,17.0,34.0,111.04,24.94
2016,7,25,19,15,117.5,10.0,1.4,16.5,17.0,39.54,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,103.0,9.5,1.0,13.5,15.5,8.11,0.0
2016,7,26,5,30,206.0,19.0,0.9,14.0,31.0,15.67,0.0
2016,7,26,5,45,323.5,30.0,0.85,15.0,70.0,24.56,14.77
2016,7,26,6,0,441.0,41.0,0.8,16.0,109.0,33.3,23.37
2016,7,26,6,15,514.5,49.0,0.75,16.5,156.5,39.18,28.94
2016,7,26,6,30,588.0,57.0,0.7,17.0,204.0,44.97,34.24
2016,7,26,6,45,636.5,63.0,0.7,17.5,255.5,48.93,37.73
2016,7,26,7,0,685.0,69.0,0.7,18.0,307.0,52.8,41.02
2016,7,26,7,15,720.0,73.5,0.7,19.0,359.0,60.32,47.29
2016,7,26,7,30,755.0,78.0,0.7,20.0,411.0,63.04,49.27
2016,7,26,7,45,779.5,82.0,0.7,21.0,462.0,65.16,50.7
2016,7,26,8,0,804.0,86.0,0.7,22.0,513.0,67.19,52.02
2016,7,26,8,15,823.0,89.5,0.65,22.5,562.0,78.41,50.89
2016,7,26,8,30,842.0,93.0,0.6,23.0,611.0,137.23,74.03
2016,7,26,8,45,856.0,96.0,0.6,24.0,656.5,204.4,119.51
2016,7,26,9,0,870.0,99.0,0.6,25.0,702.0,264.71,166.43
2016,7,26,9,15,881.5,101.0,0.65,25.5,742.5,324.53,215.93
2016,7,26,9,30,893.0,103.0,0.7,26.0,783.0,384.7,265.79
2016,7,26,9,45,900.5,105.0,0.8,27.0,818.5,443.37,313.24
2016,7,26,10,0,908.0,107.0,0.9,28.0,854.0,501.44,358.62
2016,7,26,10,15,914.5,108.5,0.95,28.5,883.0,557.75,401.52
2016,7,26,10,30,921.0,110.0,1.0,29.0,912.0,612.85,442.04
2016,7,26,10,45,926.0,111.0,1.1,29.5,934.5,665.2,479.75
2016,7,26,11,0,931.0,112.0,1.2,30.0,957.0,715.72,515.13
2016,7,26,11,15,934.0,112.5,1.3,30.0,972.5,762.39,548.15
2016,7,26,11,30,937.0,113.0,1.4,30.0,988.0,806.65,578.18
2016,7,26,11,45,939.0,113.0,1.5,30.5,996.0,847.11,603.36
2016,7,26,12,0,941.0,113.0,1.6,31.0,1004.0,884.74,626.58
2016,7,26,12,15,941.5,113.0,1.7,31.0,1004.0,918.08,648.28
2016,7,26,12,30,942.0,113.0,1.8,31.0,1004.0,948.19,667.99
2016,7,26,12,45,935.0,116.0,1.9,31.5,995.0,970.86,681.75
2016,7,26,13,0,928.0,119.0,2.0,32.0,986.0,989.77,693.26
2016,7,26,13,15,925.0,118.0,2.05,31.5,970.5,1004.86,704.78
2016,7,26,13,30,922.0,117.0,2.1,31.0,955.0,1016.1,714.11
2016,7,26,13,45,919.0,115.0,2.2,31.0,933.5,1022.47,719.71
2016,7,26,14,0,916.0,113.0,2.3,31.0,912.0,1024.89,723.03
2016,7,26,14,15,909.5,111.5,2.3,31.0,883.0,1020.45,721.14
2016,7,26,14,30,903.0,110.0,2.3,31.0,854.0,1012.15,717.03
2016,7,26,14,45,895.5,107.5,2.35,31.0,819.0,998.02,709.93
2016,7,26,15,0,888.0,105.0,2.4,31.0,784.0,980.2,700.6
2016,7,26,15,15,876.5,103.0,2.4,30.5,743.0,955.59,687.9
2016,7,26,15,30,865.0,101.0,2.4,30.0,702.0,927.75,673.08
2016,7,26,15,45,851.5,98.0,2.45,29.5,657.0,893.94,654.65
2016,7,26,16,0,838.0,95.0,2.5,29.0,612.0,866.55,640.26
2016,7,26,16,15,818.5,91.5,2.45,28.5,563.0,821.3,612.77
2016,7,26,16,30,799.0,88.0,2.4,28.0,514.0,774.17,583.63
2016,7,26,16,45,775.0,84.0,2.4,27.5,463.0,721.4,550.22
2016,7,26,17,0,751.0,80.0,2.4,27.0,412.0,667.73,515.27
2016,7,26,17,15,716.0,75.0,2.3,26.0,359.5,604.74,472.45
2016,7,26,17,30,681.0,70.0,2.2,25.0,307.0,545.63,429.65
2016,7,26,17,45,633.0,64.0,2.15,24.5,256.0,476.03,376.4
2016,7,26,18,0,585.0,58.0,2.1,24.0,205.0,409.54,323.33
2016,7,26,18,15,511.0,50.0,1.95,23.0,157.0,331.49,259.52
2016,7,26,18,30,437.0,42.0,1.8,22.0,109.0,260.44,199.15
2016,7,26,18,45,321.0,30.5,1.65,21.0,70.0,177.55,126.58
2016,7,26,19,0,205.0,19.0,1.5,20.0,31.0,99.92,11.81
2016,7,26,19,15,102.5,9.5,1.45,19.5,15.5,35.19,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,51.0,8.5,1.5,15.0,11.0,7.26,0.0
2016,7,27,5,30,102.0,17.0,1.5,15.0,22.0,13.22,0.0
2016,7,27,5,45,195.0,32.5,1.5,15.5,56.5,25.07,14.99
2016,7,27,6,0,288.0,48.0,1.5,16.0,91.0,36.72,26.27
2016,7,27,6,15,358.0,60.5,1.4,16.5,135.0,45.85,34.74
2016,7,27,6,30,428.0,73.0,1.3,17.0,179.0,54.78,42.82
2016,7,27,6,45,482.0,81.5,1.2,18.0,227.0,62.16,49.22
2016,7,27,7,0,536.0,90.0,1.1,19.0,275.0,67.24,53.4
2016,7,27,7,15,574.5,97.5,1.1,19.5,324.5,71.22,56.61
2016,7,27,7,30,613.0,105.0,1.1,20.0,374.0,75.03,59.59
2016,7,27,7,45,645.0,110.0,1.15,21.0,423.5,76.82,60.66
2016,7,27,8,0,677.0,115.0,1.2,22.0,473.0,78.53,61.65
2016,7,27,8,15,699.5,119.5,1.2,22.5,520.5,88.35,60.06
2016,7,27,8,30,722.0,124.0,1.2,23.0,568.0,141.48,81.91
2016,7,27,8,45,742.5,126.5,1.25,24.0,612.5,201.89,122.85
2016,7,27,9,0,763.0,129.0,1.3,25.0,657.0,257.42,166.05
2016,7,27,9,15,776.5,132.0,1.35,25.5,696.5,313.34,212.45
2016,7,27,9,30,790.0,135.0,1.4,26.0,736.0,370.11,259.7
2016,7,27,9,45,781.0,148.0,1.45,26.5,765.0,426.25,305.9
2016,7,27,10,0,772.0,161.0,1.5,27.0,794.0,480.37,349.01
2016,7,27,10,15,780.5,163.5,1.55,27.5,822.5,533.0,389.52
2016,7,27,10,30,789.0,166.0,1.6,28.0,851.0,585.03,428.27
2016,7,27,10,45,799.5,164.5,1.65,28.5,874.5,634.2,463.9
2016,7,27,11,0,810.0,163.0,1.7,29.0,898.0,682.38,497.84
2016,7,27,11,15,814.0,164.5,1.75,29.0,913.0,727.26,529.62
2016,7,27,11,30,818.0,166.0,1.8,29.0,928.0,770.2,559.47
2016,7,27,11,45,825.0,163.0,1.85,29.5,937.5,809.43,585.18
2016,7,27,12,0,832.0,160.0,1.9,30.0,947.0,846.41,607.99
2016,7,27,12,15,832.0,160.0,1.95,30.0,947.0,877.65,628.2
2016,7,27,12,30,832.0,160.0,2.0,30.0,947.0,905.88,646.51
2016,7,27,12,45,845.5,150.5,2.1,30.0,944.5,921.4,657.26
2016,7,27,13,0,859.0,141.0,2.2,30.0,942.0,946.81,674.52
2016,7,27,13,15,855.5,140.0,2.25,30.0,927.5,960.63,683.91
2016,7,27,13,30,852.0,139.0,2.3,30.0,913.0,970.86,691.24
2016,7,27,13,45,851.5,135.5,2.4,30.0,892.5,977.97,697.24
2016,7,27,14,0,851.0,132.0,2.5,30.0,872.0,981.37,701.04
2016,7,27,14,15,843.5,130.0,2.5,29.5,843.5,975.67,699.65
2016,7,27,14,30,836.0,128.0,2.5,29.0,815.0,966.33,696.13
2016,7,27,14,45,831.0,123.5,2.55,28.5,782.0,965.47,698.66
2016,7,27,15,0,826.0,119.0,2.6,28.0,749.0,948.38,690.7
2016,7,27,15,15,813.5,116.5,2.55,27.5,709.0,922.94,676.56
2016,7,27,15,30,801.0,114.0,2.5,27.0,669.0,894.45,660.39
2016,7,27,15,45,790.5,108.5,2.5,27.0,626.0,861.51,640.27
2016,7,27,16,0,780.0,103.0,2.5,27.0,583.0,825.82,618.15
2016,7,27,16,15,759.0,99.5,2.5,26.5,535.5,780.97,590.66
2016,7,27,16,30,738.0,96.0,2.5,26.0,488.0,734.51,561.53
2016,7,27,16,45,717.0,90.0,2.5,25.5,439.0,683.93,528.78
2016,7,27,17,0,696.0,84.0,2.5,25.0,390.0,635.64,496.84
2016,7,27,17,15,659.5,78.5,2.45,24.0,339.5,573.38,453.33
2016,7,27,17,30,623.0,73.0,2.4,23.0,289.0,512.33,408.48
2016,7,27,17,45,579.0,66.0,2.35,22.5,240.5,446.64,357.35
2016,7,27,18,0,535.0,59.0,2.3,22.0,192.0,383.81,306.36
2016,7,27,18,15,462.0,50.5,2.3,21.0,146.0,308.25,243.92
2016,7,27,18,30,389.0,42.0,2.3,20.0,100.0,239.71,185.06
2016,7,27,18,45,282.0,30.0,2.3,19.5,64.0,162.45,115.84
2016,7,27,19,0,175.0,18.0,2.3,19.0,28.0,88.78,0.0
2016,7,27,19,15,87.5,9.0,2.3,18.5,14.0,30.83,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.0,1.7,13.5,8.0,6.83,0.0
2016,7,28,5,30,0.0,16.0,1.7,14.0,16.0,13.18,0.0
2016,7,28,5,45,32.5,33.5,1.7,14.5,38.0,26.78,16.3
2016,7,28,6,0,65.0,51.0,1.7,15.0,60.0,39.59,28.83
2016,7,28,6,15,81.0,71.5,1.65,15.5,87.5,54.39,42.36
2016,7,28,6,30,97.0,92.0,1.6,16.0,115.0,68.87,55.37
2016,7,28,6,45,109.0,113.0,1.6,16.5,145.0,83.29,68.05
2016,7,28,7,0,121.0,134.0,1.6,17.0,175.0,97.34,80.11
2016,7,28,7,15,425.5,103.5,1.55,17.5,283.5,73.3,58.87
2016,7,28,7,30,730.0,73.0,1.5,18.0,392.0,59.04,46.2
2016,7,28,7,45,755.0,76.5,1.45,19.0,441.5,60.92,47.48
2016,7,28,8,0,780.0,80.0,1.4,20.0,491.0,62.72,48.66
2016,7,28,8,15,799.0,83.0,1.4,20.5,538.5,73.37,47.53
2016,7,28,8,30,818.0,86.0,1.4,21.0,586.0,138.53,76.8
2016,7,28,8,45,832.5,88.0,1.4,21.5,630.5,195.6,115.43
2016,7,28,9,0,847.0,90.0,1.4,22.0,675.0,253.87,162.25
2016,7,28,9,15,858.0,92.0,1.45,22.5,714.5,312.16,211.88
2016,7,28,9,30,869.0,94.0,1.5,23.0,754.0,370.76,261.94
2016,7,28,9,45,878.5,95.0,1.6,24.0,788.5,428.09,309.66
2016,7,28,10,0,888.0,96.0,1.7,25.0,823.0,485.05,355.53
2016,7,28,10,15,894.5,97.0,1.75,25.0,851.5,539.86,399.55
2016,7,28,10,30,901.0,98.0,1.8,25.0,880.0,593.5,441.38
2016,7,28,10,45,904.0,99.5,1.9,25.5,901.5,644.0,479.12
2016,7,28,11,0,907.0,101.0,2.0,26.0,923.0,692.54,514.39
2016,7,28,11,15,909.5,101.5,2.05,26.0,937.5,737.73,547.18
2016,7,28,11,30,912.0,102.0,2.1,26.0,952.0,780.53,576.59
2016,7,28,11,45,912.0,103.5,2.2,26.5,958.5,819.67,601.8
2016,7,28,12,0,912.0,105.0,2.3,27.0,965.0,855.95,624.93
2016,7,28,12,15,911.5,105.0,2.35,27.0,965.0,887.42,645.66
2016,7,28,12,30,911.0,105.0,2.4,27.0,965.0,915.69,664.3
2016,7,28,12,45,903.0,108.5,2.45,27.0,955.5,937.05,678.51
2016,7,28,13,0,895.0,112.0,2.5,27.0,946.0,954.74,690.47
2016,7,28,13,15,892.0,111.5,2.5,27.0,931.0,969.6,700.28
2016,7,28,13,30,889.0,111.0,2.5,27.0,916.0,980.77,707.83
2016,7,28,13,45,884.0,110.0,2.55,27.0,894.0,985.74,712.03
2016,7,28,14,0,879.0,109.0,2.6,27.0,872.0,986.92,713.96
2016,7,28,14,15,872.5,107.5,2.6,26.5,844.0,982.33,713.3
2016,7,28,14,30,866.0,106.0,2.6,26.0,816.0,974.01,710.38
2016,7,28,14,45,857.5,104.0,2.65,26.0,781.5,959.57,702.65
2016,7,28,15,0,849.0,102.0,2.7,26.0,747.0,941.63,692.73
2016,7,28,15,15,837.0,100.0,2.65,25.5,707.5,917.01,678.94
2016,7,28,15,30,825.0,98.0,2.6,25.0,668.0,889.33,663.1
2016,7,28,15,45,810.5,95.0,2.6,25.0,624.5,864.96,648.55
2016,7,28,16,0,796.0,92.0,2.6,25.0,581.0,828.02,625.3
2016,7,28,16,15,776.5,89.0,2.6,24.5,533.5,784.51,598.48
2016,7,28,16,30,757.0,86.0,2.6,24.0,486.0,739.28,569.96
2016,7,28,16,45,732.0,82.0,2.6,23.5,436.5,687.16,535.8
2016,7,28,17,0,707.0,78.0,2.6,23.0,387.0,634.38,500.28
2016,7,28,17,15,671.5,73.0,2.55,22.0,337.0,575.59,459.24
2016,7,28,17,30,636.0,68.0,2.5,21.0,287.0,515.25,414.45
2016,7,28,17,45,587.5,62.0,2.5,20.5,238.0,447.44,361.23
2016,7,28,18,0,539.0,56.0,2.5,20.0,189.0,382.94,308.42
2016,7,28,18,15,466.0,48.0,2.45,19.5,143.5,307.75,245.02
2016,7,28,18,30,393.0,40.0,2.4,19.0,98.0,239.62,185.54
2016,7,28,18,45,282.0,28.5,2.4,18.5,62.0,161.15,114.39
2016,7,28,19,0,171.0,17.0,2.4,18.0,26.0,85.99,0.0
2016,7,28,19,15,85.5,8.5,2.4,17.5,13.0,29.9,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,57.0,8.0,1.75,14.0,10.5,6.83,0.0
2016,7,29,5,30,114.0,16.0,1.8,14.0,21.0,12.48,0.0
2016,7,29,5,45,209.0,30.0,1.85,14.5,55.0,23.25,13.24
2016,7,29,6,0,304.0,44.0,1.9,15.0,89.0,33.86,23.81
2016,7,29,6,15,376.0,55.5,1.85,15.5,132.0,44.03,33.24
2016,7,29,6,30,448.0,67.0,1.8,16.0,175.0,52.28,40.77
2016,7,29,6,45,496.5,76.0,1.75,16.5,222.5,58.06,45.91
2016,7,29,7,0,545.0,85.0,1.7,17.0,270.0,63.63,50.7
2016,7,29,7,15,583.0,91.5,1.65,17.5,319.0,67.02,53.44
2016,7,29,7,30,621.0,98.0,1.6,18.0,368.0,70.27,55.99
2016,7,29,7,45,649.0,104.0,1.6,19.0,417.0,72.9,57.83
2016,7,29,8,0,677.0,110.0,1.6,20.0,466.0,75.38,59.51
2016,7,29,8,15,699.5,114.0,1.6,20.5,512.5,84.99,57.87
2016,7,29,8,30,722.0,118.0,1.6,21.0,559.0,137.86,79.75
2016,7,29,8,45,740.5,121.5,1.65,21.5,603.0,198.44,121.7
2016,7,29,9,0,759.0,125.0,1.7,22.0,647.0,254.26,166.23
2016,7,29,9,15,772.5,128.0,1.75,22.5,686.5,310.06,213.35
2016,7,29,9,30,786.0,131.0,1.8,23.0,726.0,366.71,261.35
2016,7,29,9,45,811.0,125.5,1.85,24.0,764.5,421.95,306.76
2016,7,29,10,0,836.0,120.0,1.9,25.0,803.0,480.4,353.2
2016,7,29,10,15,843.0,121.5,1.95,25.0,831.5,533.4,395.78
2016,7,29,10,30,850.0,123.0,2.0,25.0,860.0,585.37,436.39
2016,7,29,10,45,858.0,122.5,2.05,25.5,882.5,635.15,473.42
2016,7,29,11,0,866.0,122.0,2.1,26.0,905.0,683.53,508.37
2016,7,29,11,15,869.5,123.0,2.15,26.0,920.0,728.32,540.91
2016,7,29,11,30,873.0,124.0,2.2,26.0,935.0,770.95,570.95
2016,7,29,11,45,877.5,122.5,2.25,26.5,943.5,809.91,595.78
2016,7,29,12,0,882.0,121.0,2.3,27.0,952.0,846.37,618.73
2016,7,29,12,15,882.0,121.0,2.35,27.0,952.5,877.6,639.35
2016,7,29,12,30,882.0,121.0,2.4,27.0,953.0,905.76,657.97
2016,7,29,12,45,887.5,116.5,2.45,27.0,948.0,931.58,675.1
2016,7,29,13,0,893.0,112.0,2.5,27.0,943.0,954.1,690.16
2016,7,29,13,15,890.0,111.5,2.5,27.0,928.5,968.94,699.91
2016,7,29,13,30,887.0,111.0,2.5,27.0,914.0,980.08,707.45
2016,7,29,13,45,884.5,108.5,2.55,27.0,892.5,985.95,712.22
2016,7,29,14,0,882.0,106.0,2.6,27.0,871.0,987.99,714.72
2016,7,29,14,15,875.5,105.0,2.6,26.5,843.0,983.86,714.35
2016,7,29,14,30,869.0,104.0,2.6,26.0,815.0,976.01,711.74
2016,7,29,14,45,862.0,101.5,2.6,26.0,781.5,962.4,704.12
2016,7,29,15,0,855.0,99.0,2.6,26.0,748.0,945.24,694.3
2016,7,29,15,15,844.0,97.0,2.6,25.5,708.5,921.39,681.49
2016,7,29,15,30,833.0,95.0,2.6,25.0,669.0,894.42,666.57
2016,7,29,15,45,819.5,91.5,2.6,25.0,625.5,860.54,645.59
2016,7,29,16,0,806.0,88.0,2.6,25.0,582.0,832.99,628.84
2016,7,29,16,15,787.0,85.0,2.55,24.5,534.5,789.55,601.73
2016,7,29,16,30,768.0,82.0,2.5,24.0,487.0,744.32,573.0
2016,7,29,16,45,743.0,78.5,2.45,23.5,437.5,692.35,538.82
2016,7,29,17,0,718.0,75.0,2.4,23.0,388.0,639.68,503.3
2016,7,29,17,15,683.5,70.5,2.4,22.0,337.5,578.89,461.43
2016,7,29,17,30,649.0,66.0,2.4,21.0,287.0,521.79,419.29
2016,7,29,17,45,599.0,60.5,2.4,20.5,238.0,453.02,365.37
2016,7,29,18,0,549.0,55.0,2.4,20.0,189.0,387.67,311.91
2016,7,29,18,15,476.0,47.0,2.35,19.5,143.0,311.9,248.03
2016,7,29,18,30,403.0,39.0,2.3,19.0,97.0,243.2,187.97
2016,7,29,18,45,286.5,28.0,2.3,18.5,61.0,162.61,114.24
2016,7,29,19,0,170.0,17.0,2.3,18.0,25.0,85.16,0.0
2016,7,29,19,15,85.0,8.5,2.3,17.5,12.5,29.8,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,85.5,8.0,1.5,13.5,12.0,6.83,0.0
2016,7,30,5,30,171.0,16.0,1.5,14.0,24.0,13.13,0.0
2016,7,30,5,45,289.0,27.0,1.55,14.5,60.0,22.07,12.1
2016,7,30,6,0,407.0,38.0,1.6,15.0,96.0,30.83,21.16
2016,7,30,6,15,481.5,46.0,1.6,15.5,142.0,36.74,26.82
2016,7,30,6,30,556.0,54.0,1.6,16.0,188.0,42.57,32.2
2016,7,30,6,45,284.5,85.5,1.65,16.5,155.0,61.79,49.21
2016,7,30,7,0,13.0,117.0,1.7,17.0,122.0,91.39,74.98
2016,7,30,7,15,15.0,135.0,1.65,17.5,141.5,105.02,86.44
2016,7,30,7,30,17.0,153.0,1.6,18.0,161.0,118.55,97.6
2016,7,30,7,45,106.5,188.0,1.6,18.5,243.0,131.42,108.0
2016,7,30,8,0,196.0,223.0,1.6,19.0,325.0,152.64,125.27
2016,7,30,8,15,163.5,247.0,1.65,19.5,338.0,168.48,130.23
2016,7,30,8,30,131.0,271.0,1.7,20.0,351.0,196.46,148.33
2016,7,30,8,45,490.5,182.0,1.75,21.0,513.5,196.77,131.25
2016,7,30,9,0,850.0,93.0,1.8,22.0,676.0,257.29,165.18
2016,7,30,9,15,861.5,95.0,1.9,22.5,716.5,316.12,215.49
2016,7,30,9,30,873.0,97.0,2.0,23.0,757.0,375.33,266.34
2016,7,30,9,45,887.0,95.5,2.1,23.5,793.0,432.98,315.13
2016,7,30,10,0,901.0,94.0,2.2,24.0,829.0,490.68,362.62
2016,7,30,10,15,907.5,95.5,2.25,24.0,858.0,546.75,408.05
2016,7,30,10,30,914.0,97.0,2.3,24.0,887.0,601.62,451.24
2016,7,30,10,45,918.5,98.0,2.4,24.5,909.5,653.42,490.29
2016,7,30,11,0,923.0,99.0,2.5,25.0,932.0,703.36,526.87
2016,7,30,11,15,926.0,99.5,2.55,25.0,947.0,749.73,560.84
2016,7,30,11,30,929.0,100.0,2.6,25.0,962.0,793.7,591.15
2016,7,30,11,45,930.5,100.0,2.65,25.5,969.5,833.46,616.61
2016,7,30,12,0,932.0,100.0,2.7,26.0,977.0,870.33,639.93
2016,7,30,12,15,932.0,100.0,2.7,26.0,977.5,902.89,661.15
2016,7,30,12,30,932.0,100.0,2.7,26.0,978.0,932.16,680.17
2016,7,30,12,45,925.0,103.5,2.75,26.0,969.0,954.95,695.38
2016,7,30,13,0,918.0,107.0,2.8,26.0,960.0,974.01,708.28
2016,7,30,13,15,915.5,106.5,2.75,26.0,945.0,989.68,718.23
2016,7,30,13,30,913.0,106.0,2.7,26.0,930.0,1001.56,725.83
2016,7,30,13,45,909.5,104.5,2.7,26.0,908.5,1007.61,730.27
2016,7,30,14,0,906.0,103.0,2.7,26.0,887.0,1009.76,732.39
2016,7,30,14,15,900.0,101.5,2.65,25.5,858.5,1005.55,731.55
2016,7,30,14,30,894.0,100.0,2.6,25.0,830.0,997.5,728.39
2016,7,30,14,45,888.5,97.0,2.6,25.0,796.5,984.54,721.24
2016,7,30,15,0,883.0,94.0,2.6,25.0,763.0,967.86,711.8
2016,7,30,15,15,872.5,92.0,2.55,24.5,723.0,943.95,698.6
2016,7,30,15,30,862.0,90.0,2.5,24.0,683.0,916.79,683.26
2016,7,30,15,45,852.5,86.0,2.5,23.5,639.5,885.17,665.25
2016,7,30,16,0,843.0,82.0,2.5,23.0,596.0,850.59,645.03
2016,7,30,16,15,825.0,79.5,2.5,22.5,548.0,807.83,618.82
2016,7,30,16,30,807.0,77.0,2.5,22.0,500.0,770.98,596.35
2016,7,30,16,45,788.0,72.0,2.5,21.5,450.5,720.33,563.41
2016,7,30,17,0,769.0,67.0,2.5,21.0,401.0,668.44,528.76
2016,7,30,17,15,736.0,63.0,2.5,20.0,349.5,607.09,486.86
2016,7,30,17,30,703.0,59.0,2.5,19.0,298.0,546.42,442.15
2016,7,30,17,45,660.5,53.5,2.55,18.5,247.5,479.32,389.37
2016,7,30,18,0,618.0,48.0,2.6,18.0,197.0,414.69,336.06
2016,7,30,18,15,545.0,41.5,2.55,17.5,150.0,336.73,269.61
2016,7,30,18,30,472.0,35.0,2.5,17.0,103.0,269.21,209.3
2016,7,30,18,45,355.0,25.5,2.5,16.5,64.5,186.26,130.43
2016,7,30,19,0,238.0,16.0,2.5,16.0,26.0,105.62,0.0
2016,7,30,19,15,119.0,8.0,2.45,15.5,13.0,38.43,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,115.0,7.5,1.7,12.5,12.5,6.4,0.0
2016,7,31,5,30,230.0,15.0,1.8,13.0,25.0,12.36,0.0
2016,7,31,5,45,352.5,24.5,1.9,13.5,62.5,20.11,10.38
2016,7,31,6,0,475.0,34.0,2.0,14.0,100.0,27.77,18.55
2016,7,31,6,15,548.0,40.5,2.0,14.5,147.5,35.55,25.86
2016,7,31,6,30,621.0,47.0,2.0,15.0,195.0,40.84,30.78
2016,7,31,6,45,310.5,78.5,2.0,15.5,152.5,57.18,45.32
