Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,0.0,110.0,2.0,16.0,110.0,86.48,71.0
2016,7,31,7,15,0.0,122.5,1.9,16.5,122.5,96.39,79.31
2016,7,31,7,30,0.0,135.0,1.8,17.0,135.0,106.21,87.4
2016,7,31,7,45,20.0,169.0,1.75,17.5,179.5,130.62,107.81
2016,7,31,8,0,40.0,203.0,1.7,18.0,224.0,146.23,120.4
2016,7,31,8,15,46.0,226.5,1.65,18.5,253.0,162.21,126.85
2016,7,31,8,30,52.0,250.0,1.6,19.0,282.0,184.92,142.7
2016,7,31,8,45,43.5,260.5,1.6,19.5,288.5,198.65,152.8
2016,7,31,9,0,35.0,271.0,1.6,20.0,295.0,211.08,162.25
2016,7,31,9,15,61.5,308.0,1.6,20.5,353.5,249.85,190.91
2016,7,31,9,30,88.0,345.0,1.6,21.0,412.0,292.8,222.65
2016,7,31,9,45,141.5,368.5,1.65,21.5,481.5,337.57,255.37
2016,7,31,10,0,195.0,392.0,1.7,22.0,551.0,393.55,296.55
2016,7,31,10,15,235.0,400.5,1.75,22.5,598.5,438.09,329.21
2016,7,31,10,30,275.0,409.0,1.8,23.0,646.0,486.19,364.25
2016,7,31,10,45,313.5,408.5,1.85,23.5,685.5,531.68,397.08
2016,7,31,11,0,352.0,408.0,1.9,24.0,725.0,580.07,431.56
2016,7,31,11,15,630.0,263.0,1.95,24.0,842.5,686.18,511.18
2016,7,31,11,30,908.0,118.0,2.0,24.0,960.0,794.46,590.39
2016,7,31,11,45,907.0,120.0,2.05,24.5,966.5,833.45,614.55
2016,7,31,12,0,906.0,122.0,2.1,25.0,973.0,869.52,637.17
2016,7,31,12,15,906.0,122.0,2.15,25.0,973.0,901.63,658.33
2016,7,31,12,30,906.0,122.0,2.2,25.0,973.0,930.57,677.43
2016,7,31,12,45,912.0,117.0,2.25,25.0,968.0,957.05,694.99
2016,7,31,13,0,918.0,112.0,2.3,25.0,963.0,980.13,710.4
2016,7,31,13,15,914.5,111.5,2.35,25.0,947.5,994.94,720.61
2016,7,31,13,30,911.0,111.0,2.4,25.0,932.0,1005.93,728.57
2016,7,31,13,45,908.0,108.5,2.45,25.0,910.5,1011.51,733.23
2016,7,31,14,0,905.0,106.0,2.5,25.0,889.0,1013.17,735.54
2016,7,31,14,15,898.5,105.0,2.55,24.5,859.5,1009.02,735.73
2016,7,31,14,30,892.0,104.0,2.6,24.0,830.0,1001.06,733.6
2016,7,31,14,45,885.5,101.0,2.65,24.0,796.0,987.17,726.31
2016,7,31,15,0,879.0,98.0,2.7,24.0,762.0,969.59,716.69
2016,7,31,15,15,867.5,96.0,2.75,23.5,721.0,944.81,703.7
2016,7,31,15,30,856.0,94.0,2.8,23.0,680.0,916.82,688.5
2016,7,31,15,45,844.0,90.0,2.85,22.5,636.0,883.07,669.19
2016,7,31,16,0,832.0,86.0,2.9,22.0,592.0,846.53,647.68
2016,7,31,16,15,812.5,83.5,2.9,21.5,543.5,811.26,626.39
2016,7,31,16,30,793.0,81.0,2.9,21.0,495.0,765.24,597.02
2016,7,31,16,45,770.5,76.5,2.9,20.5,444.5,712.93,562.45
2016,7,31,17,0,748.0,72.0,2.9,20.0,394.0,659.68,526.28
2016,7,31,17,15,713.0,67.5,2.85,19.0,342.5,597.11,482.59
2016,7,31,17,30,678.0,63.0,2.8,18.0,291.0,535.42,436.18
2016,7,31,17,45,631.0,57.0,2.75,17.5,241.0,468.87,382.97
2016,7,31,18,0,584.0,51.0,2.7,17.0,191.0,402.87,327.97
2016,7,31,18,15,508.0,44.0,2.6,16.5,144.0,324.9,261.13
2016,7,31,18,30,432.0,37.0,2.5,16.0,97.0,254.29,198.22
2016,7,31,18,45,311.5,26.0,2.45,15.5,60.0,170.57,117.97
2016,7,31,19,0,191.0,15.0,2.4,15.0,23.0,88.89,0.0
2016,7,31,19,15,95.5,7.5,2.3,14.5,11.5,31.79,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,97.5,7.5,1.75,12.5,11.0,6.4,0.0
2016,8,1,5,30,195.0,15.0,1.8,13.0,22.0,12.8,0.0
2016,8,1,5,45,322.0,24.5,1.9,13.5,59.0,20.08,10.12
2016,8,1,6,0,449.0,34.0,2.0,14.0,96.0,27.71,18.46
2016,8,1,6,15,523.5,41.0,2.0,14.5,142.5,32.99,23.58
2016,8,1,6,30,598.0,48.0,2.0,15.0,189.0,41.58,31.43
2016,8,1,6,45,307.0,82.5,2.05,15.5,156.0,59.97,47.79
2016,8,1,7,0,16.0,117.0,2.1,16.0,123.0,91.27,75.2
2016,8,1,7,15,19.5,136.5,2.05,16.5,144.5,105.91,87.6
2016,8,1,7,30,23.0,156.0,2.0,17.0,166.0,120.44,99.69
2016,8,1,7,45,58.0,188.0,1.95,17.5,217.0,136.28,112.67
2016,8,1,8,0,93.0,220.0,1.9,18.0,268.0,156.33,128.99
2016,8,1,8,15,168.0,240.5,1.85,18.5,338.5,165.22,128.15
2016,8,1,8,30,243.0,261.0,1.8,19.0,409.0,193.57,142.56
2016,8,1,8,45,561.5,170.5,1.8,19.5,545.0,199.88,131.48
2016,8,1,9,0,880.0,80.0,1.8,20.0,681.0,255.12,163.74
2016,8,1,9,15,891.0,81.5,1.85,20.5,721.5,315.24,215.72
2016,8,1,9,30,902.0,83.0,1.9,21.0,762.0,375.63,268.09
2016,8,1,9,45,904.0,88.0,1.95,21.5,795.5,435.22,318.91
2016,8,1,10,0,906.0,93.0,2.0,22.0,829.0,493.62,367.18
2016,8,1,10,15,912.5,94.0,2.05,22.0,858.5,549.71,412.85
2016,8,1,10,30,919.0,95.0,2.1,22.0,888.0,604.57,456.22
2016,8,1,10,45,924.0,96.0,2.15,22.5,910.5,657.05,495.67
2016,8,1,11,0,929.0,97.0,2.2,23.0,933.0,707.7,532.59
2016,8,1,11,15,932.5,97.5,2.25,23.0,948.5,754.8,567.1
2016,8,1,11,30,936.0,98.0,2.3,23.0,964.0,799.5,597.78
2016,8,1,11,45,937.5,98.0,2.35,23.5,972.0,839.6,623.49
2016,8,1,12,0,939.0,98.0,2.4,24.0,980.0,876.78,647.03
2016,8,1,12,15,939.5,98.0,2.45,24.0,980.0,910.03,669.11
2016,8,1,12,30,940.0,98.0,2.5,24.0,980.0,939.98,689.01
2016,8,1,12,45,935.0,100.0,2.55,24.0,971.5,963.38,704.67
2016,8,1,13,0,930.0,102.0,2.6,24.0,963.0,983.05,718.01
2016,8,1,13,15,927.0,101.5,2.65,24.0,948.0,998.36,728.65
2016,8,1,13,30,924.0,101.0,2.7,24.0,933.0,1009.81,736.94
2016,8,1,13,45,921.0,99.0,2.75,24.0,911.0,1015.81,741.87
2016,8,1,14,0,918.0,97.0,2.8,24.0,889.0,1017.84,744.4
2016,8,1,14,15,912.0,96.0,2.8,23.5,860.0,1014.03,744.3
2016,8,1,14,30,906.0,95.0,2.8,23.0,831.0,1006.34,741.84
2016,8,1,14,45,899.0,92.5,2.85,23.0,796.5,992.21,734.3
2016,8,1,15,0,892.0,90.0,2.9,23.0,762.0,974.36,724.42
2016,8,1,15,15,881.0,88.5,2.95,22.5,721.5,950.26,711.78
2016,8,1,15,30,870.0,87.0,3.0,22.0,681.0,922.9,696.88
2016,8,1,15,45,857.0,84.0,3.1,22.0,636.5,888.91,676.3
2016,8,1,16,0,844.0,81.0,3.2,22.0,592.0,852.16,653.56
2016,8,1,16,15,825.5,78.5,3.2,21.0,543.5,808.8,627.66
2016,8,1,16,30,807.0,76.0,3.2,20.0,495.0,771.41,605.48
2016,8,1,16,45,782.5,72.5,3.2,19.5,444.5,718.18,569.92
2016,8,1,17,0,758.0,69.0,3.2,19.0,394.0,664.12,532.88
2016,8,1,17,15,723.5,65.0,3.15,18.5,342.5,602.02,488.37
2016,8,1,17,30,689.0,61.0,3.1,18.0,291.0,540.73,441.29
2016,8,1,17,45,638.0,56.0,3.1,17.5,240.0,469.55,384.35
2016,8,1,18,0,587.0,51.0,3.1,17.0,189.0,404.94,330.18
2016,8,1,18,15,510.0,43.5,3.0,16.0,142.5,325.64,262.46
2016,8,1,18,30,433.0,36.0,2.9,15.0,96.0,253.88,198.53
2016,8,1,18,45,304.0,25.5,2.85,14.5,59.0,167.47,114.08
2016,8,1,19,0,175.0,15.0,2.8,14.0,22.0,69.14,0.0
2016,8,1,19,15,87.5,7.5,2.75,13.5,11.0,6.4,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,81.0,7.5,2.3,12.5,10.5,6.4,0.0
2016,8,2,5,30,162.0,15.0,2.4,13.0,21.0,12.8,0.0
2016,8,2,5,45,295.5,25.5,2.5,13.5,58.0,20.94,10.49
2016,8,2,6,0,429.0,36.0,2.6,14.0,95.0,29.38,19.86
2016,8,2,6,15,508.5,43.5,2.55,14.5,142.0,34.99,25.31
2016,8,2,6,30,588.0,51.0,2.5,15.0,189.0,40.56,30.5
2016,8,2,6,45,294.0,66.0,2.5,15.5,135.0,48.39,37.52
2016,8,2,7,0,0.0,81.0,2.5,16.0,81.0,65.91,52.93
2016,8,2,7,15,6.0,114.0,2.45,16.5,116.5,90.5,74.24
2016,8,2,7,30,12.0,147.0,2.4,17.0,152.0,114.32,94.49
2016,8,2,7,45,30.5,176.5,2.35,17.5,192.0,129.22,106.73
2016,8,2,8,0,49.0,206.0,2.3,18.0,232.0,147.91,122.0
2016,8,2,8,15,68.0,234.0,2.25,18.5,273.5,166.87,130.57
2016,8,2,8,30,87.0,262.0,2.2,19.0,315.0,195.03,149.7
2016,8,2,8,45,174.5,282.0,2.15,19.5,397.5,225.35,168.4
2016,8,2,9,0,262.0,302.0,2.1,20.0,480.0,268.12,197.95
2016,8,2,9,15,589.5,195.0,2.05,20.0,628.5,305.1,217.8
2016,8,2,9,30,917.0,88.0,2.0,20.0,777.0,385.19,276.29
2016,8,2,9,45,922.0,91.5,2.0,20.5,812.0,445.84,327.89
2016,8,2,10,0,927.0,95.0,2.0,21.0,847.0,505.58,377.16
2016,8,2,10,15,933.5,96.0,2.0,21.5,877.0,562.95,422.88
2016,8,2,10,30,940.0,97.0,2.0,22.0,907.0,619.04,465.97
2016,8,2,10,45,945.5,98.0,2.05,22.5,930.0,673.01,506.28
2016,8,2,11,0,951.0,99.0,2.1,23.0,953.0,725.13,544.02
2016,8,2,11,15,954.0,99.5,2.1,23.0,968.5,772.97,578.5
2016,8,2,11,30,957.0,100.0,2.1,23.0,984.0,818.31,608.9
2016,8,2,11,45,958.5,100.5,2.15,23.5,992.0,859.77,635.25
2016,8,2,12,0,960.0,101.0,2.2,24.0,1000.0,898.25,659.4
2016,8,2,12,15,960.0,101.0,2.2,24.0,1000.0,931.84,681.0
2016,8,2,12,30,960.0,101.0,2.2,24.0,1000.0,962.03,700.36
2016,8,2,12,45,951.0,105.5,2.2,24.0,990.0,984.72,714.87
2016,8,2,13,0,942.0,110.0,2.2,24.0,980.0,1003.48,726.97
2016,8,2,13,15,938.5,109.0,2.25,24.0,964.0,1018.18,737.16
2016,8,2,13,30,935.0,108.0,2.3,24.0,948.0,1028.93,744.99
2016,8,2,13,45,930.5,107.0,2.35,24.0,925.0,1034.72,749.82
2016,8,2,14,0,926.0,106.0,2.4,24.0,902.0,1036.51,752.28
2016,8,2,14,15,919.0,104.5,2.45,24.0,872.5,1031.31,750.44
2016,8,2,14,30,912.0,103.0,2.5,24.0,843.0,1022.18,746.25
2016,8,2,14,45,902.5,101.0,2.55,24.0,806.5,1006.22,737.75
2016,8,2,15,0,893.0,99.0,2.6,24.0,770.0,986.57,726.94
2016,8,2,15,15,881.0,97.0,2.6,23.5,728.5,961.01,713.21
2016,8,2,15,30,869.0,95.0,2.6,23.0,687.0,932.2,697.26
2016,8,2,15,45,852.5,93.0,2.65,23.0,641.0,896.26,675.45
2016,8,2,16,0,836.0,91.0,2.7,23.0,595.0,866.96,658.0
2016,8,2,16,15,815.5,88.0,2.7,22.5,545.5,821.04,629.6
2016,8,2,16,30,795.0,85.0,2.7,22.0,496.0,773.31,599.46
2016,8,2,16,45,766.0,81.5,2.75,21.5,444.0,716.85,562.54
2016,8,2,17,0,737.0,78.0,2.8,21.0,392.0,659.9,524.15
2016,8,2,17,15,699.0,73.0,2.8,20.0,339.5,594.85,478.76
2016,8,2,17,30,661.0,68.0,2.8,19.0,287.0,534.37,433.5
2016,8,2,17,45,603.0,62.5,2.85,18.5,235.5,459.82,374.38
2016,8,2,18,0,545.0,57.0,2.9,18.0,184.0,389.43,316.09
2016,8,2,18,15,462.0,48.5,2.85,17.5,137.5,307.94,246.59
2016,8,2,18,30,379.0,40.0,2.8,17.0,91.0,234.56,181.66
2016,8,2,18,45,243.0,27.5,2.8,16.5,55.0,145.6,95.7
2016,8,2,19,0,107.0,15.0,2.8,16.0,19.0,47.25,0.0
2016,8,2,19,15,53.5,7.5,2.8,15.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,56.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,113.0,14.0,1.2,14.0,18.0,11.95,0.0
2016,8,3,5,45,245.5,26.5,1.15,14.5,53.5,21.77,10.74
2016,8,3,6,0,378.0,39.0,1.1,15.0,89.0,31.85,21.88
2016,8,3,6,15,461.5,47.5,0.95,15.5,136.0,38.12,27.97
2016,8,3,6,30,545.0,56.0,0.8,16.0,183.0,44.32,33.72
2016,8,3,6,45,334.0,92.0,0.65,16.5,176.0,66.92,53.71
2016,8,3,7,0,123.0,128.0,0.5,17.0,169.0,93.44,76.66
2016,8,3,7,15,429.0,103.0,0.45,17.5,279.5,73.29,58.84
2016,8,3,7,30,735.0,78.0,0.4,18.0,390.0,63.21,49.86
2016,8,3,7,45,763.5,81.5,0.4,18.5,442.0,64.99,51.14
2016,8,3,8,0,792.0,85.0,0.4,19.0,494.0,66.72,52.34
2016,8,3,8,15,812.5,88.0,0.45,19.5,543.5,78.12,51.09
2016,8,3,8,30,833.0,91.0,0.5,20.0,593.0,136.73,74.7
2016,8,3,8,45,849.5,93.5,0.6,21.0,639.0,203.82,120.94
2016,8,3,9,0,866.0,96.0,0.7,22.0,685.0,264.6,169.12
2016,8,3,9,15,878.0,98.0,0.8,22.5,726.0,324.97,220.02
2016,8,3,9,30,890.0,100.0,0.9,23.0,767.0,385.75,271.35
2016,8,3,9,45,902.5,100.0,1.05,23.5,804.0,445.36,321.03
2016,8,3,10,0,915.0,100.0,1.2,24.0,841.0,504.86,369.27
2016,8,3,10,15,922.0,101.5,1.3,24.0,870.5,562.37,415.1
2016,8,3,10,30,929.0,103.0,1.4,24.0,900.0,618.69,458.73
2016,8,3,10,45,934.0,103.5,1.55,24.5,923.0,671.52,498.15
2016,8,3,11,0,939.0,104.0,1.7,25.0,946.0,722.47,535.18
2016,8,3,11,15,942.5,104.5,1.85,25.0,962.0,770.25,570.24
2016,8,3,11,30,946.0,105.0,2.0,25.0,978.0,815.6,601.63
2016,8,3,11,45,947.5,105.5,2.15,25.5,986.0,856.74,628.39
2016,8,3,12,0,949.0,106.0,2.3,26.0,994.0,894.94,653.06
2016,8,3,12,15,949.5,106.0,2.4,26.0,994.0,928.72,675.61
2016,8,3,12,30,950.0,106.0,2.5,26.0,994.0,959.16,696.03
2016,8,3,12,45,949.0,105.5,2.65,26.0,986.5,984.26,713.52
2016,8,3,13,0,948.0,105.0,2.8,26.0,979.0,1005.66,728.74
2016,8,3,13,15,945.0,104.5,2.85,25.5,964.0,1021.34,740.96
2016,8,3,13,30,942.0,104.0,2.9,25.0,949.0,1033.07,750.85
2016,8,3,13,45,938.0,103.0,3.0,25.0,926.5,1039.33,756.38
2016,8,3,14,0,934.0,102.0,3.1,25.0,904.0,1041.55,759.48
2016,8,3,14,15,927.5,101.0,3.15,24.5,874.5,1037.29,759.59
2016,8,3,14,30,921.0,100.0,3.2,24.0,845.0,1029.08,757.29
2016,8,3,14,45,912.5,98.0,3.3,23.5,809.5,1013.94,750.95
2016,8,3,15,0,904.0,96.0,3.4,23.0,774.0,995.05,742.17
2016,8,3,15,15,892.5,94.0,3.4,22.5,732.5,969.7,728.29
2016,8,3,15,30,881.0,92.0,3.4,22.0,691.0,941.04,712.14
2016,8,3,15,45,866.0,89.5,3.45,21.5,645.0,905.51,691.43
2016,8,3,16,0,851.0,87.0,3.5,21.0,599.0,867.29,668.57
2016,8,3,16,15,831.0,84.0,3.5,20.5,549.0,830.33,645.95
2016,8,3,16,30,811.0,81.0,3.5,20.0,499.0,782.43,615.0
2016,8,3,16,45,784.0,77.5,3.55,19.5,447.0,726.89,577.98
2016,8,3,17,0,757.0,74.0,3.6,19.0,395.0,670.69,539.41
2016,8,3,17,15,719.5,69.5,3.55,18.5,342.0,605.67,492.47
2016,8,3,17,30,682.0,65.0,3.5,18.0,289.0,541.7,442.96
2016,8,3,17,45,627.5,59.5,3.5,17.5,237.5,471.34,386.27
2016,8,3,18,0,573.0,54.0,3.5,17.0,186.0,401.67,327.81
2016,8,3,18,15,490.5,45.5,3.35,16.5,138.5,318.97,256.53
2016,8,3,18,30,408.0,37.0,3.2,16.0,91.0,244.46,189.76
2016,8,3,18,45,269.0,25.5,3.1,15.5,54.5,152.71,97.64
2016,8,3,19,0,130.0,14.0,3.0,15.0,18.0,53.81,0.0
2016,8,3,19,15,65.0,7.0,2.95,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,59.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,118.0,13.0,2.7,13.0,17.0,11.1,0.0
2016,8,4,5,45,255.5,25.0,2.8,13.5,53.0,20.52,9.43
2016,8,4,6,0,393.0,37.0,2.9,14.0,89.0,30.23,20.49
2016,8,4,6,15,476.5,45.5,2.9,14.5,136.0,36.59,26.67
2016,8,4,6,30,560.0,54.0,2.9,15.0,183.0,42.87,32.52
2016,8,4,6,45,280.0,51.5,2.95,15.5,116.0,38.2,28.46
2016,8,4,7,0,0.0,49.0,3.0,16.0,49.0,40.52,30.47
2016,8,4,7,15,0.0,59.0,2.95,16.0,59.0,48.86,37.8
2016,8,4,7,30,0.0,69.0,2.9,16.0,69.0,57.21,45.04
2016,8,4,7,45,0.0,81.5,2.9,16.5,81.5,67.67,53.93
2016,8,4,8,0,0.0,94.0,2.9,17.0,94.0,77.66,62.29
2016,8,4,8,15,0.0,111.5,2.95,17.5,111.5,91.31,70.39
2016,8,4,8,30,0.0,129.0,3.0,18.0,129.0,105.12,81.32
2016,8,4,8,45,0.0,137.0,3.05,18.5,137.0,111.83,86.35
2016,8,4,9,0,0.0,145.0,3.1,19.0,145.0,118.56,91.38
2016,8,4,9,15,2.5,167.5,3.15,19.0,169.5,137.32,106.14
2016,8,4,9,30,5.0,190.0,3.2,19.0,194.0,156.57,121.22
2016,8,4,9,45,9.0,220.0,3.3,19.5,227.5,182.81,141.49
2016,8,4,10,0,13.0,250.0,3.4,20.0,261.0,209.84,162.2
2016,8,4,10,15,15.0,268.0,3.4,20.0,281.0,227.15,175.49
2016,8,4,10,30,17.0,286.0,3.4,20.0,301.0,244.89,189.08
2016,8,4,10,45,22.0,316.5,3.45,20.0,336.5,275.08,212.26
2016,8,4,11,0,27.0,347.0,3.5,20.0,372.0,309.26,238.32
2016,8,4,11,15,25.5,345.0,3.5,20.0,369.0,311.27,239.65
2016,8,4,11,30,24.0,343.0,3.5,20.0,366.0,312.88,240.79
2016,8,4,11,45,25.0,345.0,3.55,20.0,368.5,319.63,245.95
2016,8,4,12,0,26.0,347.0,3.6,20.0,371.0,326.34,251.09
2016,8,4,12,15,67.0,403.5,3.6,20.0,466.5,417.37,320.8
2016,8,4,12,30,108.0,460.0,3.6,20.0,562.0,512.89,392.17
2016,8,4,12,45,94.0,449.5,3.6,20.0,537.5,497.4,380.21
2016,8,4,13,0,80.0,439.0,3.6,20.0,513.0,480.39,367.59
2016,8,4,13,15,73.0,425.5,3.6,19.5,492.5,465.85,357.72
2016,8,4,13,30,66.0,412.0,3.6,19.0,472.0,450.33,347.05
2016,8,4,13,45,103.5,415.5,3.6,19.0,506.0,495.14,382.15
2016,8,4,14,0,141.0,419.0,3.6,19.0,540.0,559.64,431.05
2016,8,4,14,15,114.5,397.5,3.6,19.0,493.5,515.33,397.96
2016,8,4,14,30,88.0,376.0,3.6,19.0,447.0,449.94,349.38
2016,8,4,14,45,73.0,350.5,3.65,19.0,407.5,410.88,320.45
2016,8,4,15,0,58.0,325.0,3.7,19.0,368.0,371.44,290.77
2016,8,4,15,15,161.0,312.0,3.7,18.5,423.0,477.93,376.96
2016,8,4,15,30,264.0,299.0,3.7,18.0,478.0,579.72,457.61
2016,8,4,15,45,227.5,281.5,3.7,17.5,428.5,504.38,401.65
2016,8,4,16,0,191.0,264.0,3.7,17.0,379.0,449.38,360.63
2016,8,4,16,15,121.5,235.0,3.7,16.5,306.0,354.15,286.15
2016,8,4,16,30,52.0,206.0,3.7,16.0,233.0,246.47,199.56
2016,8,4,16,45,26.0,161.0,3.7,16.0,174.5,176.49,142.55
2016,8,4,17,0,0.0,116.0,3.7,16.0,116.0,100.75,79.39
2016,8,4,17,15,0.0,100.5,3.65,15.5,100.5,86.99,68.28
2016,8,4,17,30,0.0,85.0,3.6,15.0,85.0,73.22,56.88
2016,8,4,17,45,285.0,68.0,3.6,14.5,132.5,268.48,225.08
2016,8,4,18,0,570.0,51.0,3.6,14.0,180.0,396.76,328.42
2016,8,4,18,15,488.5,43.0,3.5,13.5,133.5,315.35,256.44
2016,8,4,18,30,407.0,35.0,3.4,13.0,87.0,242.09,189.62
2016,8,4,18,45,203.5,25.5,3.3,13.0,51.5,124.87,76.62
2016,8,4,19,0,0.0,16.0,3.2,13.0,16.0,13.66,0.0
2016,8,4,19,15,0.0,8.0,3.15,12.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,50.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,100.0,13.0,2.3,13.0,16.0,11.1,0.0
2016,8,5,5,45,234.5,25.5,2.4,13.5,51.0,20.99,9.29
2016,8,5,6,0,369.0,38.0,2.5,14.0,86.0,31.09,21.17
2016,8,5,6,15,453.5,47.5,2.45,14.0,132.5,38.21,28.14
2016,8,5,6,30,538.0,57.0,2.4,14.0,179.0,45.21,34.74
2016,8,5,6,45,269.0,63.0,2.4,14.5,124.0,46.18,35.7
2016,8,5,7,0,0.0,69.0,2.4,15.0,69.0,56.89,45.16
2016,8,5,7,15,0.0,84.5,2.35,15.0,84.5,69.1,55.88
2016,8,5,7,30,0.0,100.0,2.3,15.0,100.0,81.21,66.35
2016,8,5,7,45,0.0,114.0,2.25,15.5,114.0,92.11,75.49
2016,8,5,8,0,0.0,128.0,2.2,16.0,128.0,102.92,84.41
2016,8,5,8,15,0.0,135.0,2.15,16.5,135.0,108.7,84.96
2016,8,5,8,30,0.0,142.0,2.1,17.0,142.0,114.85,89.53
2016,8,5,8,45,3.0,169.0,2.05,17.5,171.5,136.4,106.4
2016,8,5,9,0,6.0,196.0,2.0,18.0,201.0,158.57,123.52
2016,8,5,9,15,6.5,199.0,2.0,18.0,204.5,162.62,126.43
2016,8,5,9,30,7.0,202.0,2.0,18.0,208.0,166.58,129.34
2016,8,5,9,45,8.0,212.5,2.0,18.5,219.5,176.57,136.77
2016,8,5,10,0,9.0,223.0,2.0,19.0,231.0,186.75,144.3
2016,8,5,10,15,12.0,250.0,2.0,19.5,261.0,211.33,163.0
2016,8,5,10,30,15.0,277.0,2.0,20.0,291.0,236.59,181.99
2016,8,5,10,45,24.0,320.5,2.0,20.5,342.5,281.18,215.57
2016,8,5,11,0,33.0,364.0,2.0,21.0,394.0,327.58,249.92
2016,8,5,11,15,68.5,407.0,2.05,21.0,470.0,394.66,300.23
2016,8,5,11,30,104.0,450.0,2.1,21.0,546.0,466.2,352.99
2016,8,5,11,45,277.5,417.5,2.15,21.5,675.5,601.94,453.43
2016,8,5,12,0,451.0,385.0,2.2,22.0,805.0,743.99,554.48
2016,8,5,12,15,687.0,253.0,2.25,22.0,893.0,855.41,635.79
2016,8,5,12,30,923.0,121.0,2.3,22.0,981.0,951.66,700.98
2016,8,5,12,45,922.5,120.0,2.4,22.0,973.5,976.36,717.36
2016,8,5,13,0,922.0,119.0,2.5,22.0,966.0,997.45,732.19
2016,8,5,13,15,918.0,118.5,2.55,22.0,950.0,1011.95,742.35
2016,8,5,13,30,914.0,118.0,2.6,22.0,934.0,1022.56,750.17
2016,8,5,13,45,906.0,118.0,2.65,22.0,910.0,1025.83,753.39
2016,8,5,14,0,898.0,118.0,2.7,22.0,886.0,1025.15,754.24
2016,8,5,14,15,890.0,116.5,2.75,22.0,856.0,1019.03,751.71
2016,8,5,14,30,882.0,115.0,2.8,22.0,826.0,1009.07,746.82
2016,8,5,14,45,868.0,115.0,2.9,22.0,788.5,991.09,737.19
2016,8,5,15,0,854.0,115.0,3.0,22.0,751.0,969.68,725.32
2016,8,5,15,15,840.5,112.5,3.0,21.5,709.5,954.13,718.0
2016,8,5,15,30,827.0,110.0,3.0,21.0,668.0,923.67,700.49
2016,8,5,15,45,805.5,108.5,3.0,20.5,621.0,884.11,676.63
2016,8,5,16,0,784.0,107.0,3.0,20.0,574.0,842.26,650.86
2016,8,5,16,15,760.5,103.0,3.0,19.5,524.5,793.89,619.99
2016,8,5,16,30,737.0,99.0,3.0,19.0,475.0,748.28,590.5
2016,8,5,16,45,701.0,96.0,3.05,18.5,423.0,688.86,550.26
2016,8,5,17,0,665.0,93.0,3.1,18.0,371.0,629.67,509.03
2016,8,5,17,15,623.0,86.5,3.1,17.5,319.0,562.88,459.1
2016,8,5,17,30,581.0,80.0,3.1,17.0,267.0,497.84,408.52
2016,8,5,17,45,516.5,72.5,3.1,16.5,216.5,420.31,345.81
2016,8,5,18,0,452.0,65.0,3.1,16.0,166.0,347.66,284.71
2016,8,5,18,15,365.5,53.5,3.0,15.5,121.5,262.99,211.93
2016,8,5,18,30,279.0,42.0,2.9,15.0,77.0,192.0,148.48
2016,8,5,18,45,162.0,26.5,2.85,14.5,44.5,110.04,62.87
2016,8,5,19,0,45.0,11.0,2.8,14.0,12.0,23.88,0.0
2016,8,5,19,15,22.5,5.5,2.75,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,29.0,6.0,2.35,12.0,6.5,0.0,0.0
2016,8,6,5,30,58.0,12.0,2.4,12.0,13.0,10.24,0.0
2016,8,6,5,45,184.0,26.5,2.5,12.5,46.5,20.59,8.48
2016,8,6,6,0,310.0,41.0,2.6,13.0,80.0,33.63,23.39
2016,8,6,6,15,397.0,51.5,2.55,13.5,125.5,41.42,31.0
2016,8,6,6,30,484.0,62.0,2.5,14.0,171.0,49.07,38.14
2016,8,6,6,45,242.0,62.0,2.5,14.5,116.5,45.29,34.9
2016,8,6,7,0,0.0,62.0,2.5,15.0,62.0,51.36,40.26
2016,8,6,7,15,0.0,71.5,2.45,15.5,71.5,59.27,47.1
2016,8,6,7,30,0.0,81.0,2.4,16.0,81.0,66.96,53.62
2016,8,6,7,45,0.0,101.0,2.4,16.5,101.0,82.51,66.88
2016,8,6,8,0,0.0,121.0,2.4,17.0,121.0,97.81,79.72
2016,8,6,8,15,0.5,142.5,2.35,17.0,143.0,114.11,89.26
2016,8,6,8,30,1.0,164.0,2.3,17.0,165.0,131.05,102.72
2016,8,6,8,45,5.0,186.5,2.3,17.5,190.5,149.56,116.96
2016,8,6,9,0,9.0,209.0,2.3,18.0,216.0,168.84,131.68
2016,8,6,9,15,9.0,211.5,2.3,18.5,218.5,172.79,134.27
2016,8,6,9,30,9.0,214.0,2.3,19.0,221.0,176.54,136.75
2016,8,6,9,45,12.0,240.0,2.3,19.5,250.0,199.63,154.38
2016,8,6,10,0,15.0,266.0,2.3,20.0,279.0,223.39,172.33
2016,8,6,10,15,30.5,317.0,2.3,20.0,343.0,272.63,210.05
2016,8,6,10,30,46.0,368.0,2.3,20.0,407.0,326.87,251.08
2016,8,6,10,45,95.5,405.0,2.35,20.0,489.5,394.11,301.9
2016,8,6,11,0,145.0,442.0,2.4,20.0,572.0,470.78,359.02
2016,8,6,11,15,276.0,415.0,2.4,20.0,666.5,560.77,426.71
2016,8,6,11,30,407.0,388.0,2.4,20.0,761.0,662.45,501.51
2016,8,6,11,45,662.5,253.5,2.45,20.5,867.0,776.86,586.44
2016,8,6,12,0,918.0,119.0,2.5,21.0,973.0,884.79,661.64
2016,8,6,12,15,918.0,119.0,2.5,21.0,972.5,917.4,682.48
2016,8,6,12,30,918.0,119.0,2.5,21.0,972.0,946.74,701.77
2016,8,6,12,45,910.5,122.0,2.55,21.0,962.5,968.56,716.56
2016,8,6,13,0,903.0,125.0,2.6,21.0,953.0,986.61,729.02
2016,8,6,13,15,900.0,124.5,2.65,21.0,938.0,1001.83,739.75
2016,8,6,13,30,897.0,124.0,2.7,21.0,923.0,1013.26,748.15
2016,8,6,13,45,893.0,122.0,2.75,21.0,900.5,1018.37,752.57
2016,8,6,14,0,889.0,120.0,2.8,21.0,878.0,1019.58,754.62
2016,8,6,14,15,882.0,118.5,2.85,20.5,848.5,1014.43,754.12
2016,8,6,14,30,875.0,117.0,2.9,20.0,819.0,1005.48,751.25
2016,8,6,14,45,867.0,114.0,3.0,20.0,784.0,990.21,743.29
2016,8,6,15,0,859.0,111.0,3.1,20.0,749.0,971.31,732.94
2016,8,6,15,15,846.5,108.5,3.15,19.5,708.0,956.34,726.3
2016,8,6,15,30,834.0,106.0,3.2,19.0,667.0,926.63,709.47
2016,8,6,15,45,819.5,102.5,3.3,19.0,621.5,890.93,687.39
2016,8,6,16,0,805.0,99.0,3.4,19.0,576.0,852.57,663.16
2016,8,6,16,15,783.5,95.5,3.5,18.5,527.0,805.81,633.69
2016,8,6,16,30,762.0,92.0,3.6,18.0,478.0,757.37,602.31
2016,8,6,16,45,734.5,87.0,3.7,17.5,427.0,701.16,564.22
2016,8,6,17,0,707.0,82.0,3.8,17.0,376.0,648.2,527.47
2016,8,6,17,15,667.0,77.0,3.8,16.5,324.0,582.85,478.86
2016,8,6,17,30,627.0,72.0,3.8,16.0,272.0,519.0,428.69
2016,8,6,17,45,568.0,65.0,3.85,15.5,221.0,443.28,366.94
2016,8,6,18,0,509.0,58.0,3.9,15.0,170.0,371.93,306.26
2016,8,6,18,15,420.5,48.0,3.85,14.5,124.5,287.66,232.9
2016,8,6,18,30,332.0,38.0,3.8,14.0,79.0,212.38,164.66
2016,8,6,18,45,196.5,24.5,3.75,13.5,45.5,119.8,63.57
2016,8,6,19,0,61.0,11.0,3.7,13.0,12.0,29.03,0.0
2016,8,6,19,15,30.5,5.5,3.7,13.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,52.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,105.0,11.0,2.9,12.0,14.0,9.39,0.0
2016,8,7,5,45,252.0,23.0,3.0,12.5,49.0,18.93,6.69
2016,8,7,6,0,399.0,35.0,3.1,13.0,84.0,28.71,19.09
2016,8,7,6,15,486.0,43.0,3.0,13.5,131.5,34.72,25.07
2016,8,7,6,30,573.0,51.0,2.9,14.0,179.0,40.7,30.69
2016,8,7,6,45,286.5,75.5,2.85,14.5,139.5,55.15,43.66
2016,8,7,7,0,0.0,100.0,2.8,15.0,100.0,79.19,64.89
2016,8,7,7,15,2.0,118.0,2.65,15.5,119.0,92.91,76.69
2016,8,7,7,30,4.0,136.0,2.5,16.0,138.0,106.53,88.16
2016,8,7,7,45,7.5,154.0,2.45,16.5,158.0,120.05,99.36
2016,8,7,8,0,11.0,172.0,2.4,17.0,178.0,133.46,110.28
2016,8,7,8,15,37.5,211.0,2.3,17.5,233.0,153.0,120.26
2016,8,7,8,30,64.0,250.0,2.2,18.0,288.0,186.09,144.12
2016,8,7,8,45,100.5,279.0,2.1,18.5,344.5,219.23,167.57
2016,8,7,9,0,137.0,308.0,2.0,19.0,401.0,251.97,191.18
2016,8,7,9,15,147.5,329.0,1.9,19.0,434.5,283.95,216.02
2016,8,7,9,30,158.0,350.0,1.8,19.0,468.0,317.54,242.12
2016,8,7,9,45,541.0,224.0,1.75,19.5,653.5,392.29,294.27
2016,8,7,10,0,924.0,98.0,1.7,20.0,839.0,511.13,382.66
2016,8,7,10,15,930.5,99.0,1.75,20.5,869.0,568.76,428.2
2016,8,7,10,30,937.0,100.0,1.8,21.0,899.0,625.1,471.56
2016,8,7,10,45,943.0,100.5,1.85,21.5,922.0,679.19,511.86
2016,8,7,11,0,949.0,101.0,1.9,22.0,945.0,731.45,549.6
2016,8,7,11,15,952.0,101.5,1.95,22.0,960.5,779.51,584.48
2016,8,7,11,30,955.0,102.0,2.0,22.0,976.0,825.04,615.17
2016,8,7,11,45,957.5,101.5,2.1,22.5,984.5,866.56,642.02
2016,8,7,12,0,960.0,101.0,2.2,23.0,993.0,905.11,666.72
2016,8,7,12,15,960.5,101.0,2.25,23.0,993.0,939.25,689.23
2016,8,7,12,30,961.0,101.0,2.3,23.0,993.0,969.98,709.52
2016,8,7,12,45,960.5,100.0,2.35,23.0,985.5,995.25,726.31
2016,8,7,13,0,960.0,99.0,2.4,23.0,978.0,1016.76,740.78
2016,8,7,13,15,957.5,98.5,2.45,23.0,962.5,1032.97,751.97
2016,8,7,13,30,955.0,98.0,2.5,23.0,947.0,1045.18,760.77
2016,8,7,13,45,951.5,96.5,2.55,23.0,924.5,1051.31,765.83
2016,8,7,14,0,948.0,95.0,2.6,23.0,902.0,1053.32,768.46
2016,8,7,14,15,942.0,94.0,2.65,22.5,872.0,1049.3,768.87
2016,8,7,14,30,936.0,93.0,2.7,22.0,842.0,1041.25,766.84
2016,8,7,14,45,927.5,91.5,2.75,22.0,806.0,1026.24,758.92
2016,8,7,15,0,919.0,90.0,2.8,22.0,770.0,1007.42,748.61
2016,8,7,15,15,907.5,88.0,2.8,21.5,728.0,981.51,734.61
2016,8,7,15,30,896.0,86.0,2.8,21.0,686.0,952.22,718.31
2016,8,7,15,45,880.5,84.0,2.8,21.0,639.5,916.11,695.88
2016,8,7,16,0,865.0,82.0,2.8,21.0,593.0,877.29,671.43
2016,8,7,16,15,845.5,79.0,2.8,20.5,542.5,831.41,642.97
2016,8,7,16,30,826.0,76.0,2.8,20.0,492.0,791.64,618.33
2016,8,7,16,45,797.5,73.0,2.8,20.0,439.5,734.66,579.45
2016,8,7,17,0,769.0,70.0,2.8,20.0,387.0,677.11,539.28
2016,8,7,17,15,731.0,65.5,2.75,19.5,333.5,610.92,492.15
2016,8,7,17,30,693.0,61.0,2.7,19.0,280.0,545.83,442.55
2016,8,7,17,45,634.5,55.5,2.7,18.5,228.0,472.16,383.73
2016,8,7,18,0,576.0,50.0,2.7,18.0,176.0,399.8,323.4
2016,8,7,18,15,487.0,42.0,2.65,17.0,128.5,314.19,250.55
2016,8,7,18,30,398.0,34.0,2.6,16.0,81.0,237.58,181.54
2016,8,7,18,45,243.0,22.0,2.55,15.5,46.5,135.5,63.63
2016,8,7,19,0,88.0,10.0,2.5,15.0,12.0,36.87,0.0
2016,8,7,19,15,44.0,5.0,2.5,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,48.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,96.0,10.0,2.2,13.0,12.0,8.54,0.0
2016,8,8,5,45,240.0,22.0,2.25,13.5,46.0,18.07,5.36
2016,8,8,6,0,384.0,34.0,2.3,14.0,80.0,27.85,18.21
2016,8,8,6,15,470.5,42.0,2.15,14.5,126.5,33.87,24.19
2016,8,8,6,30,557.0,50.0,2.0,15.0,173.0,39.84,29.8
2016,8,8,6,45,609.5,56.5,1.9,15.5,223.5,44.34,33.91
2016,8,8,7,0,662.0,63.0,1.8,16.0,274.0,48.74,37.78
2016,8,8,7,15,350.5,110.0,1.7,16.5,224.0,77.4,62.84
2016,8,8,7,30,39.0,157.0,1.6,17.0,174.0,115.81,95.8
2016,8,8,7,45,50.0,181.5,1.55,17.5,205.5,131.91,108.99
2016,8,8,8,0,61.0,206.0,1.5,18.0,237.0,147.62,121.66
2016,8,8,8,15,138.0,232.5,1.5,18.5,311.5,160.49,124.47
2016,8,8,8,30,215.0,259.0,1.5,19.0,386.0,198.46,147.38
2016,8,8,8,45,540.0,175.0,1.5,19.5,528.0,203.45,135.22
2016,8,8,9,0,865.0,91.0,1.5,20.0,670.0,263.76,171.31
2016,8,8,9,15,877.0,93.0,1.55,20.5,711.5,324.43,223.48
2016,8,8,9,30,889.0,95.0,1.6,21.0,753.0,385.51,275.99
2016,8,8,9,45,902.0,94.5,1.7,21.5,789.5,445.19,326.49
2016,8,8,10,0,915.0,94.0,1.8,22.0,826.0,504.81,375.45
2016,8,8,10,15,921.5,95.0,1.9,22.0,856.0,561.94,421.84
2016,8,8,10,30,928.0,96.0,2.0,22.0,886.0,617.8,465.93
2016,8,8,10,45,932.0,98.0,2.15,22.5,908.5,671.44,506.48
2016,8,8,11,0,936.0,100.0,2.3,23.0,931.0,723.13,544.51
2016,8,8,11,15,939.0,100.5,2.4,23.0,946.5,770.62,579.52
2016,8,8,11,30,942.0,101.0,2.5,23.0,962.0,815.61,610.39
2016,8,8,11,45,942.5,102.0,2.65,23.5,969.5,856.38,637.24
2016,8,8,12,0,943.0,103.0,2.8,24.0,977.0,894.11,661.91
2016,8,8,12,15,943.5,103.0,2.9,24.0,977.0,927.74,684.69
2016,8,8,12,30,944.0,103.0,3.0,24.0,977.0,958.01,705.28
2016,8,8,12,45,943.0,102.5,3.15,24.0,969.0,982.91,722.79
2016,8,8,13,0,942.0,102.0,3.3,24.0,961.0,1004.1,737.97
2016,8,8,13,15,939.0,101.5,3.35,23.5,946.0,1019.55,750.21
2016,8,8,13,30,936.0,101.0,3.4,23.0,931.0,1031.04,760.07
2016,8,8,13,45,933.0,99.0,3.5,23.0,908.5,1036.99,765.38
2016,8,8,14,0,930.0,97.0,3.6,23.0,886.0,1038.87,768.2
2016,8,8,14,15,923.5,96.0,3.65,23.0,856.5,1034.32,766.56
2016,8,8,14,30,917.0,95.0,3.7,23.0,827.0,1025.82,762.48
2016,8,8,14,45,909.5,93.0,3.75,23.0,791.5,1011.34,754.56
2016,8,8,15,0,902.0,91.0,3.8,23.0,756.0,993.1,744.23
2016,8,8,15,15,890.0,89.0,3.8,22.5,714.5,966.91,729.67
2016,8,8,15,30,878.0,87.0,3.8,22.0,673.0,937.44,712.84
2016,8,8,15,45,864.0,84.0,3.8,21.5,627.0,901.88,691.63
2016,8,8,16,0,850.0,81.0,3.8,21.0,581.0,863.57,668.25
2016,8,8,16,15,829.5,78.5,3.75,20.5,531.0,826.35,645.04
2016,8,8,16,30,809.0,76.0,3.7,20.0,481.0,778.33,613.6
2016,8,8,16,45,784.0,72.0,3.7,20.0,429.5,723.43,575.53
2016,8,8,17,0,759.0,68.0,3.7,20.0,378.0,667.75,536.0
2016,8,8,17,15,721.0,63.5,3.65,19.0,325.5,601.95,489.34
2016,8,8,17,30,683.0,59.0,3.6,18.0,273.0,537.31,440.15
2016,8,8,17,45,630.0,53.0,3.6,17.5,222.0,463.47,380.29
2016,8,8,18,0,577.0,47.0,3.6,17.0,171.0,396.91,323.56
2016,8,8,18,15,487.5,39.5,3.55,16.5,124.0,311.68,249.55
2016,8,8,18,30,398.0,32.0,3.5,16.0,77.0,235.62,179.51
2016,8,8,18,45,199.0,16.0,3.5,15.5,38.5,110.73,42.5
2016,8,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,47.0,5.0,1.3,12.5,6.0,0.0,0.0
2016,8,9,5,30,94.0,10.0,1.2,13.0,12.0,8.54,0.0
2016,8,9,5,45,242.0,21.5,1.2,13.5,45.5,17.69,4.27
2016,8,9,6,0,390.0,33.0,1.2,14.0,79.0,27.06,17.49
2016,8,9,6,15,477.0,41.0,1.0,14.5,125.0,33.12,23.54
2016,8,9,6,30,564.0,49.0,0.8,15.0,171.0,39.13,29.2
2016,8,9,6,45,294.0,81.5,0.6,15.5,146.5,59.5,47.37
2016,8,9,7,0,24.0,114.0,0.4,16.0,122.0,86.14,70.64
2016,8,9,7,15,29.0,134.0,0.4,16.5,145.0,100.16,82.46
2016,8,9,7,30,34.0,154.0,0.4,17.0,168.0,113.91,93.82
2016,8,9,7,45,57.0,182.0,0.4,17.5,209.5,132.2,108.81
2016,8,9,8,0,80.0,210.0,0.4,18.0,251.0,150.01,123.08
2016,8,9,8,15,149.5,233.5,0.45,18.5,318.5,161.44,124.41
2016,8,9,8,30,219.0,257.0,0.5,19.0,386.0,197.9,145.88
2016,8,9,8,45,546.0,171.5,0.6,19.5,528.0,202.32,133.33
2016,8,9,9,0,873.0,86.0,0.7,20.0,670.0,262.57,169.16
2016,8,9,9,15,884.5,88.0,0.7,20.5,711.0,323.59,220.99
2016,8,9,9,30,896.0,90.0,0.7,21.0,752.0,384.96,272.87
2016,8,9,9,45,907.0,90.5,0.75,22.0,788.0,445.03,322.11
2016,8,9,10,0,918.0,91.0,0.8,23.0,824.0,504.82,369.3
2016,8,9,10,15,924.5,92.0,0.85,23.5,853.5,562.15,413.66
2016,8,9,10,30,931.0,93.0,0.9,24.0,883.0,618.19,455.48
2016,8,9,10,45,936.0,93.5,0.95,24.5,905.5,671.36,493.87
2016,8,9,11,0,941.0,94.0,1.0,25.0,928.0,722.61,529.74
2016,8,9,11,15,944.0,94.5,1.1,25.0,943.0,770.29,563.74
2016,8,9,11,30,947.0,95.0,1.2,25.0,958.0,815.45,593.76
2016,8,9,11,45,948.0,95.5,1.35,25.5,965.5,856.3,620.24
2016,8,9,12,0,949.0,96.0,1.5,26.0,973.0,894.12,644.63
2016,8,9,12,15,949.0,96.0,1.6,26.0,973.0,927.39,666.7
2016,8,9,12,30,949.0,96.0,1.7,26.0,973.0,957.26,686.65
2016,8,9,12,45,942.5,99.0,1.85,26.0,963.5,980.48,703.09
2016,8,9,13,0,936.0,102.0,2.0,26.0,954.0,999.84,717.22
2016,8,9,13,15,933.0,101.0,2.1,26.0,938.5,1014.65,728.0
2016,8,9,13,30,930.0,100.0,2.2,26.0,923.0,1025.51,736.45
2016,8,9,13,45,924.5,100.0,2.35,26.0,900.0,1030.96,742.19
2016,8,9,14,0,919.0,100.0,2.5,26.0,877.0,1032.43,745.53
2016,8,9,14,15,912.0,98.5,2.55,25.5,847.5,1026.83,744.9
2016,8,9,14,30,905.0,97.0,2.6,25.0,818.0,1017.3,741.92
2016,8,9,14,45,894.5,96.0,2.65,25.0,781.5,1001.04,733.24
2016,8,9,15,0,884.0,95.0,2.7,25.0,745.0,981.16,722.29
2016,8,9,15,15,872.5,93.0,2.7,24.5,704.0,955.73,708.66
2016,8,9,15,30,861.0,91.0,2.7,24.0,663.0,927.06,692.83
2016,8,9,15,45,843.0,89.5,2.7,24.0,617.0,889.98,669.86
2016,8,9,16,0,825.0,88.0,2.7,24.0,571.0,859.76,651.44
2016,8,9,16,15,804.5,85.0,2.65,23.5,521.5,813.62,622.6
2016,8,9,16,30,784.0,82.0,2.6,23.0,472.0,765.72,592.07
2016,8,9,16,45,753.0,78.5,2.6,22.5,420.0,707.52,553.67
2016,8,9,17,0,722.0,75.0,2.6,22.0,368.0,649.04,513.95
2016,8,9,17,15,682.5,70.0,2.55,21.5,316.0,586.41,469.28
2016,8,9,17,30,643.0,65.0,2.5,21.0,264.0,522.1,420.17
2016,8,9,17,45,579.5,59.0,2.5,20.5,213.0,444.03,358.24
2016,8,9,18,0,516.0,53.0,2.5,20.0,162.0,370.84,297.55
2016,8,9,18,15,423.5,43.5,2.45,19.0,116.5,284.79,224.84
2016,8,9,18,30,331.0,34.0,2.4,18.0,71.0,208.36,156.05
2016,8,9,18,45,165.5,17.0,2.4,17.5,35.5,98.64,26.67
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,157.0,17.5,2.05,13.5,36.0,14.06,1.38
2016,8,10,6,0,314.0,35.0,2.1,14.0,72.0,28.64,18.72
2016,8,10,6,15,403.5,45.5,2.0,14.5,117.0,36.63,26.56
2016,8,10,6,30,493.0,56.0,1.9,15.0,162.0,44.46,33.85
2016,8,10,6,45,547.5,64.0,1.8,15.5,211.0,49.85,38.79
2016,8,10,7,0,602.0,72.0,1.7,16.0,260.0,55.11,43.42
2016,8,10,7,15,383.0,119.0,1.6,16.5,246.5,83.92,68.55
2016,8,10,7,30,164.0,166.0,1.5,17.0,233.0,118.18,97.84
2016,8,10,7,45,99.5,179.0,1.45,17.5,221.5,125.83,103.8
2016,8,10,8,0,35.0,192.0,1.4,18.0,210.0,139.21,114.57
