Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,46.5,218.5,1.4,18.5,244.5,157.49,123.07
2016,8,10,8,30,58.0,245.0,1.4,19.0,279.0,182.72,140.8
2016,8,10,8,45,109.0,275.5,1.4,19.5,346.0,218.77,165.83
2016,8,10,9,0,160.0,306.0,1.4,20.0,413.0,256.63,192.72
2016,8,10,9,15,506.0,208.5,1.45,20.5,575.5,296.63,213.45
2016,8,10,9,30,852.0,111.0,1.5,21.0,738.0,386.53,277.72
2016,8,10,9,45,867.0,110.5,1.55,21.5,775.5,445.29,326.8
2016,8,10,10,0,882.0,110.0,1.6,22.0,813.0,504.26,374.71
2016,8,10,10,15,889.5,111.0,1.65,22.5,842.5,560.44,419.01
2016,8,10,10,30,897.0,112.0,1.7,23.0,872.0,615.52,460.97
2016,8,10,10,45,903.0,113.0,1.75,23.5,895.0,668.32,499.91
2016,8,10,11,0,909.0,114.0,1.8,24.0,918.0,719.39,536.44
2016,8,10,11,15,912.5,115.0,1.85,24.0,933.5,766.73,570.49
2016,8,10,11,30,916.0,116.0,1.9,24.0,949.0,811.7,600.93
2016,8,10,11,45,918.0,116.0,2.0,24.0,957.0,852.03,628.06
2016,8,10,12,0,920.0,116.0,2.1,24.0,965.0,889.49,653.25
2016,8,10,12,15,920.5,116.0,2.15,24.0,965.0,922.61,675.06
2016,8,10,12,30,921.0,116.0,2.2,24.0,965.0,952.45,694.75
2016,8,10,12,45,918.5,116.0,2.3,24.5,957.0,976.08,709.6
2016,8,10,13,0,916.0,116.0,2.4,25.0,949.0,996.03,722.15
2016,8,10,13,15,913.0,115.5,2.4,24.5,933.0,1011.23,733.58
2016,8,10,13,30,910.0,115.0,2.4,24.0,917.0,1022.57,742.72
2016,8,10,13,45,905.5,113.5,2.45,24.0,894.5,1027.5,747.02
2016,8,10,14,0,901.0,112.0,2.5,24.0,872.0,1028.47,748.98
2016,8,10,14,15,893.5,110.5,2.5,24.0,842.0,1022.52,746.13
2016,8,10,14,30,886.0,109.0,2.5,24.0,812.0,1012.69,740.98
2016,8,10,14,45,877.5,106.5,2.5,24.0,776.0,997.02,732.17
2016,8,10,15,0,869.0,104.0,2.5,24.0,740.0,977.7,721.12
2016,8,10,15,15,856.0,101.5,2.5,23.5,698.5,950.56,706.35
2016,8,10,15,30,843.0,99.0,2.5,23.0,657.0,930.78,696.48
2016,8,10,15,45,827.5,96.0,2.5,22.5,611.0,894.21,675.13
2016,8,10,16,0,812.0,93.0,2.5,22.0,565.0,855.02,651.81
2016,8,10,16,15,790.0,89.5,2.5,21.5,515.5,807.29,622.11
2016,8,10,16,30,768.0,86.0,2.5,21.0,466.0,757.93,590.62
2016,8,10,16,45,740.5,81.0,2.55,20.5,415.0,701.17,553.21
2016,8,10,17,0,713.0,76.0,2.6,20.0,364.0,643.93,514.23
2016,8,10,17,15,671.5,71.0,2.6,19.5,311.5,580.42,468.51
2016,8,10,17,30,630.0,66.0,2.6,19.0,259.0,515.22,418.32
2016,8,10,17,45,572.0,59.0,2.6,18.5,208.5,439.8,357.8
2016,8,10,18,0,514.0,52.0,2.6,18.0,158.0,368.79,298.18
2016,8,10,18,15,420.5,42.0,2.55,17.0,113.0,281.8,223.94
2016,8,10,18,30,327.0,32.0,2.5,16.0,68.0,204.75,153.35
2016,8,10,18,45,163.5,16.0,2.45,15.5,34.0,95.86,12.51
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,139.0,18.0,1.6,13.5,33.5,14.03,0.34
2016,8,11,6,0,278.0,36.0,1.7,14.0,67.0,29.49,19.35
2016,8,11,6,15,366.0,47.5,1.7,14.5,111.5,38.25,27.95
2016,8,11,6,30,454.0,59.0,1.7,15.0,156.0,46.8,35.91
2016,8,11,6,45,507.0,69.0,1.75,15.5,204.5,53.64,42.14
2016,8,11,7,0,560.0,79.0,1.8,16.0,253.0,60.25,47.95
2016,8,11,7,15,280.0,89.5,1.75,16.5,176.5,63.04,50.24
2016,8,11,7,30,0.0,100.0,1.7,17.0,100.0,81.01,65.7
2016,8,11,7,45,0.0,113.5,1.65,17.5,113.5,91.55,74.45
2016,8,11,8,0,0.0,127.0,1.6,18.0,127.0,102.01,83.0
2016,8,11,8,15,6.0,162.5,1.6,18.5,166.0,128.24,100.13
2016,8,11,8,30,12.0,198.0,1.6,19.0,205.0,156.0,121.47
2016,8,11,8,45,24.5,231.5,1.65,19.5,247.5,184.64,142.94
2016,8,11,9,0,37.0,265.0,1.7,20.0,290.0,208.5,160.53
2016,8,11,9,15,160.5,297.0,1.7,20.5,414.5,268.07,202.41
2016,8,11,9,30,284.0,329.0,1.7,21.0,539.0,344.97,258.52
2016,8,11,9,45,354.0,322.0,1.75,21.5,596.0,392.67,294.46
2016,8,11,10,0,424.0,315.0,1.8,22.0,653.0,446.83,335.49
2016,8,11,10,15,653.5,219.0,1.85,22.5,761.0,524.28,393.78
2016,8,11,10,30,883.0,123.0,1.9,23.0,869.0,617.51,463.69
2016,8,11,10,45,888.0,124.5,1.95,23.5,891.5,669.59,501.88
2016,8,11,11,0,893.0,126.0,2.0,24.0,914.0,719.88,537.95
2016,8,11,11,15,897.0,126.5,2.05,24.0,929.5,766.64,571.71
2016,8,11,11,30,901.0,127.0,2.1,24.0,945.0,811.1,602.25
2016,8,11,11,45,903.5,127.5,2.15,24.5,953.0,851.88,628.13
2016,8,11,12,0,906.0,128.0,2.2,25.0,961.0,889.89,651.95
2016,8,11,12,15,906.0,127.5,2.25,25.0,961.0,921.88,672.98
2016,8,11,12,30,906.0,127.0,2.3,25.0,961.0,950.58,691.91
2016,8,11,12,45,899.5,130.0,2.35,25.0,951.5,973.09,706.89
2016,8,11,13,0,893.0,133.0,2.4,25.0,942.0,991.9,719.6
2016,8,11,13,15,889.5,132.0,2.45,25.0,926.5,1006.0,729.44
2016,8,11,13,30,886.0,131.0,2.5,25.0,911.0,1016.3,737.0
2016,8,11,13,45,883.0,128.5,2.55,25.0,889.0,1021.75,741.62
2016,8,11,14,0,880.0,126.0,2.6,25.0,867.0,1023.31,743.92
2016,8,11,14,15,872.5,124.0,2.6,24.5,837.0,1016.99,742.28
2016,8,11,14,30,865.0,122.0,2.6,24.0,807.0,1006.86,738.36
2016,8,11,14,45,857.0,119.0,2.6,24.0,771.0,991.46,729.69
2016,8,11,15,0,849.0,116.0,2.6,24.0,735.0,984.44,726.69
2016,8,11,15,15,835.0,113.5,2.6,23.5,693.5,956.31,711.15
2016,8,11,15,30,821.0,111.0,2.6,23.0,652.0,925.05,693.59
2016,8,11,15,45,805.5,106.5,2.6,23.0,606.0,887.19,670.06
2016,8,11,16,0,790.0,102.0,2.6,23.0,560.0,846.75,644.57
2016,8,11,16,15,766.5,98.0,2.6,22.5,510.0,797.69,613.88
2016,8,11,16,30,743.0,94.0,2.6,22.0,460.0,747.13,581.47
2016,8,11,16,45,713.5,89.0,2.6,21.5,408.5,693.86,546.24
2016,8,11,17,0,684.0,84.0,2.6,21.0,357.0,636.22,506.69
2016,8,11,17,15,641.0,77.5,2.6,20.0,305.0,567.51,457.49
2016,8,11,17,30,598.0,71.0,2.6,19.0,253.0,500.7,406.81
2016,8,11,17,45,536.5,63.0,2.6,18.5,202.5,423.36,344.61
2016,8,11,18,0,475.0,55.0,2.6,18.0,152.0,350.83,283.67
2016,8,11,18,15,382.0,44.0,2.5,17.5,107.5,264.96,209.82
2016,8,11,18,30,289.0,33.0,2.4,17.0,63.0,189.05,139.55
2016,8,11,18,45,144.5,16.5,2.3,16.5,31.5,88.45,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,17.0,1.9,12.5,33.5,13.71,0.0
2016,8,12,6,0,303.0,34.0,2.0,13.0,67.0,27.87,17.95
2016,8,12,6,15,393.0,45.0,1.95,13.5,112.0,36.3,26.33
2016,8,12,6,30,483.0,56.0,1.9,14.0,157.0,44.55,34.04
2016,8,12,6,45,545.5,63.5,1.9,14.5,208.0,49.58,38.69
2016,8,12,7,0,608.0,71.0,1.9,15.0,259.0,54.54,43.08
2016,8,12,7,15,388.0,117.0,1.9,15.5,245.5,82.75,67.82
2016,8,12,7,30,168.0,163.0,1.9,16.0,232.0,116.4,96.77
2016,8,12,7,45,462.0,127.0,1.9,17.0,349.5,87.44,71.01
2016,8,12,8,0,756.0,91.0,1.9,18.0,467.0,71.11,56.43
2016,8,12,8,15,778.5,94.5,1.85,18.5,516.0,85.62,55.8
2016,8,12,8,30,801.0,98.0,1.8,19.0,565.0,143.52,81.29
2016,8,12,8,45,819.5,100.5,1.8,19.5,611.5,202.71,123.01
2016,8,12,9,0,838.0,103.0,1.8,20.0,658.0,263.77,173.0
2016,8,12,9,15,851.0,105.0,1.85,20.5,699.5,329.24,228.89
2016,8,12,9,30,864.0,107.0,1.9,21.0,741.0,389.62,280.79
2016,8,12,9,45,873.5,109.5,1.95,22.0,776.5,449.24,330.44
2016,8,12,10,0,883.0,112.0,2.0,23.0,812.0,508.5,378.04
2016,8,12,10,15,890.0,113.5,2.1,23.0,841.5,565.04,423.68
2016,8,12,10,30,897.0,115.0,2.2,23.0,871.0,620.43,467.17
2016,8,12,10,45,902.5,115.5,2.3,23.5,893.5,672.66,506.27
2016,8,12,11,0,908.0,116.0,2.4,24.0,916.0,723.1,542.99
2016,8,12,11,15,911.0,117.0,2.45,24.0,931.0,770.14,577.19
2016,8,12,11,30,914.0,118.0,2.5,24.0,946.0,814.76,607.69
2016,8,12,11,45,916.5,118.0,2.6,24.5,953.5,855.51,634.09
2016,8,12,12,0,919.0,118.0,2.7,25.0,961.0,893.41,658.4
2016,8,12,12,15,919.0,118.0,2.75,25.0,961.0,926.1,680.08
2016,8,12,12,30,919.0,118.0,2.8,25.0,961.0,955.48,699.59
2016,8,12,12,45,922.5,114.5,2.85,25.0,954.5,981.3,716.83
2016,8,12,13,0,926.0,111.0,2.9,25.0,948.0,1003.55,731.83
2016,8,12,13,15,923.0,110.0,2.9,25.0,932.5,1018.28,741.62
2016,8,12,13,30,920.0,109.0,2.9,25.0,917.0,1029.08,749.06
2016,8,12,13,45,915.5,107.5,2.9,25.0,894.0,1033.9,752.8
2016,8,12,14,0,911.0,106.0,2.9,25.0,871.0,1034.72,754.15
2016,8,12,14,15,904.5,105.0,2.85,24.5,841.0,1030.09,753.18
2016,8,12,14,30,898.0,104.0,2.8,24.0,811.0,1021.57,749.85
2016,8,12,14,45,889.0,101.5,2.8,24.0,775.0,1005.1,740.49
2016,8,12,15,0,880.0,99.0,2.8,24.0,739.0,984.94,728.84
2016,8,12,15,15,867.5,97.0,2.75,23.5,697.5,958.46,714.03
2016,8,12,15,30,855.0,95.0,2.7,23.0,656.0,928.78,697.07
2016,8,12,15,45,839.5,92.0,2.65,23.0,610.0,902.11,680.74
2016,8,12,16,0,824.0,89.0,2.6,23.0,564.0,862.42,655.39
2016,8,12,16,15,802.0,86.0,2.5,22.5,514.0,814.76,625.17
2016,8,12,16,30,780.0,83.0,2.4,22.0,464.0,765.43,593.26
2016,8,12,16,45,751.0,78.5,2.35,22.0,412.0,707.46,553.65
2016,8,12,17,0,722.0,74.0,2.3,22.0,360.0,649.1,512.82
2016,8,12,17,15,680.0,69.0,2.15,21.5,307.5,584.65,466.48
2016,8,12,17,30,638.0,64.0,2.0,21.0,255.0,518.61,415.75
2016,8,12,17,45,577.0,57.0,1.9,20.5,204.0,440.89,353.97
2016,8,12,18,0,516.0,50.0,1.8,20.0,153.0,367.91,293.34
2016,8,12,18,15,419.0,40.5,1.8,19.0,108.0,279.63,218.97
2016,8,12,18,30,322.0,31.0,1.8,18.0,63.0,201.69,146.29
2016,8,12,18,45,161.0,15.5,1.8,17.5,31.5,92.69,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,13.5,32.5,13.32,0.0
2016,8,13,6,0,301.0,33.0,2.1,14.0,65.0,27.06,17.06
2016,8,13,6,15,393.0,43.5,2.05,14.5,109.5,35.09,25.12
2016,8,13,6,30,485.0,54.0,2.0,15.0,154.0,42.97,32.49
2016,8,13,6,45,546.5,61.0,1.95,16.0,204.0,47.66,36.75
2016,8,13,7,0,608.0,68.0,1.9,17.0,254.0,52.3,40.75
2016,8,13,7,15,649.5,73.5,1.85,17.5,306.0,55.54,43.47
2016,8,13,7,30,691.0,79.0,1.8,18.0,358.0,58.7,46.03
2016,8,13,7,45,723.0,83.0,1.75,19.0,409.5,66.18,52.17
2016,8,13,8,0,755.0,87.0,1.7,20.0,461.0,68.23,53.52
2016,8,13,8,15,777.5,90.0,1.7,20.5,510.0,82.97,52.85
2016,8,13,8,30,800.0,93.0,1.7,21.0,559.0,140.49,78.14
2016,8,13,8,45,818.5,95.5,1.7,21.5,605.0,199.64,119.68
2016,8,13,9,0,837.0,98.0,1.7,22.0,651.0,260.65,169.34
2016,8,13,9,15,850.0,100.0,1.75,22.5,692.0,326.19,224.9
2016,8,13,9,30,863.0,102.0,1.8,23.0,733.0,386.51,276.36
2016,8,13,9,45,879.0,100.5,1.85,24.0,770.0,445.62,325.18
2016,8,13,10,0,895.0,99.0,1.9,25.0,807.0,504.99,372.5
2016,8,13,10,15,902.0,100.5,1.95,25.0,836.5,562.08,418.03
2016,8,13,10,30,909.0,102.0,2.0,25.0,866.0,617.99,461.3
2016,8,13,10,45,914.5,102.5,2.05,25.5,888.5,670.69,500.1
2016,8,13,11,0,920.0,103.0,2.1,26.0,911.0,721.56,536.42
2016,8,13,11,15,923.0,103.5,2.15,26.0,926.5,768.57,570.14
2016,8,13,11,30,926.0,104.0,2.2,26.0,942.0,813.1,599.78
2016,8,13,11,45,928.0,104.5,2.3,26.5,949.5,854.16,626.07
2016,8,13,12,0,930.0,105.0,2.4,27.0,957.0,892.3,650.25
2016,8,13,12,15,930.0,105.0,2.45,27.0,956.5,925.14,671.74
2016,8,13,12,30,930.0,105.0,2.5,27.0,956.0,954.59,691.06
2016,8,13,12,45,915.0,112.5,2.55,27.0,944.0,973.84,703.85
2016,8,13,13,0,900.0,120.0,2.6,27.0,932.0,988.99,714.19
2016,8,13,13,15,897.0,119.5,2.65,27.0,916.5,1003.89,724.52
2016,8,13,13,30,894.0,119.0,2.7,27.0,901.0,1014.98,732.53
2016,8,13,13,45,891.0,116.5,2.75,27.0,878.5,1020.17,736.94
2016,8,13,14,0,888.0,114.0,2.8,27.0,856.0,1021.43,739.02
2016,8,13,14,15,880.5,112.5,2.8,26.5,826.5,1015.32,737.54
2016,8,13,14,30,873.0,111.0,2.8,26.0,797.0,1005.4,733.77
2016,8,13,14,45,865.5,107.5,2.85,26.0,761.5,989.55,725.28
2016,8,13,15,0,858.0,104.0,2.9,26.0,726.0,970.04,714.49
2016,8,13,15,15,845.0,102.0,2.9,25.5,684.5,943.42,699.99
2016,8,13,15,30,832.0,100.0,2.9,25.0,643.0,924.34,690.55
2016,8,13,15,45,817.5,96.0,2.9,25.0,597.5,887.51,667.63
2016,8,13,16,0,803.0,92.0,2.9,25.0,552.0,848.03,642.82
2016,8,13,16,15,780.5,88.5,2.9,24.5,502.5,799.88,612.83
2016,8,13,16,30,758.0,85.0,2.9,24.0,453.0,750.17,581.1
2016,8,13,16,45,730.0,80.0,2.9,24.0,402.0,693.14,542.15
2016,8,13,17,0,702.0,75.0,2.9,24.0,351.0,635.69,501.91
2016,8,13,17,15,660.0,69.5,2.8,23.0,299.0,571.64,456.59
2016,8,13,17,30,618.0,64.0,2.7,22.0,247.0,505.84,406.69
2016,8,13,17,45,557.0,57.0,2.65,21.5,197.0,429.06,345.21
2016,8,13,18,0,496.0,50.0,2.6,21.0,147.0,357.05,284.94
2016,8,13,18,15,397.0,40.0,2.6,20.0,103.0,268.3,209.69
2016,8,13,18,30,298.0,30.0,2.6,19.0,59.0,190.29,135.58
2016,8,13,18,45,149.0,15.0,2.6,18.5,29.5,86.71,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,150.0,16.0,2.1,13.5,32.0,12.93,0.0
2016,8,14,6,0,300.0,32.0,2.2,14.0,64.0,26.24,16.24
2016,8,14,6,15,394.0,42.5,2.15,14.5,108.5,34.31,24.4
2016,8,14,6,30,488.0,53.0,2.1,15.0,153.0,42.23,31.81
2016,8,14,6,45,548.0,60.5,2.1,16.0,203.0,47.34,36.45
2016,8,14,7,0,608.0,68.0,2.1,17.0,253.0,52.36,40.81
2016,8,14,7,15,435.5,110.0,2.1,17.5,255.5,78.64,63.71
2016,8,14,7,30,263.0,152.0,2.1,18.0,258.0,106.68,87.68
2016,8,14,7,45,507.0,120.5,2.1,18.5,359.0,83.98,67.65
2016,8,14,8,0,751.0,89.0,2.1,19.0,460.0,69.71,55.02
2016,8,14,8,15,774.0,93.0,2.1,19.5,509.5,85.65,54.96
2016,8,14,8,30,797.0,97.0,2.1,20.0,559.0,143.85,81.22
2016,8,14,8,45,813.0,100.5,2.1,21.0,604.5,203.29,123.2
2016,8,14,9,0,829.0,104.0,2.1,22.0,650.0,264.31,172.86
2016,8,14,9,15,842.0,106.5,2.1,22.5,691.0,325.02,224.82
2016,8,14,9,30,855.0,109.0,2.1,23.0,732.0,390.0,279.83
2016,8,14,9,45,849.5,118.5,2.15,23.5,763.5,448.43,329.03
2016,8,14,10,0,844.0,128.0,2.2,24.0,795.0,504.27,374.61
2016,8,14,10,15,852.0,130.0,2.2,24.5,824.0,560.5,418.6
2016,8,14,10,30,860.0,132.0,2.2,25.0,853.0,615.17,459.89
2016,8,14,10,45,866.0,133.0,2.25,25.5,875.5,666.57,497.74
2016,8,14,11,0,872.0,134.0,2.3,26.0,898.0,716.32,533.31
2016,8,14,11,15,875.5,135.0,2.35,26.0,913.5,762.4,566.5
2016,8,14,11,30,879.0,136.0,2.4,26.0,929.0,806.21,596.71
2016,8,14,11,45,882.0,135.5,2.45,26.0,936.5,845.87,623.06
2016,8,14,12,0,885.0,135.0,2.5,26.0,944.0,882.81,647.51
2016,8,14,12,15,885.0,135.0,2.55,26.0,943.5,914.68,668.55
2016,8,14,12,30,885.0,135.0,2.6,26.0,943.0,943.34,687.52
2016,8,14,12,45,887.0,132.0,2.65,26.5,936.0,967.73,702.38
2016,8,14,13,0,889.0,129.0,2.7,27.0,929.0,988.62,715.01
2016,8,14,13,15,885.0,128.0,2.75,27.0,913.0,1001.99,724.32
2016,8,14,13,30,881.0,127.0,2.8,27.0,897.0,1011.54,731.36
2016,8,14,13,45,872.0,127.5,2.85,27.0,872.5,1013.79,733.88
2016,8,14,14,0,863.0,128.0,2.9,27.0,848.0,1012.18,734.13
2016,8,14,14,15,855.0,126.5,2.95,26.5,818.0,1005.73,732.85
2016,8,14,14,30,847.0,125.0,3.0,26.0,788.0,1008.52,737.77
2016,8,14,14,45,834.5,123.5,3.05,26.0,751.5,989.98,727.34
2016,8,14,15,0,822.0,122.0,3.1,26.0,715.0,967.95,714.83
2016,8,14,15,15,807.5,119.0,3.15,25.5,673.5,938.98,699.07
2016,8,14,15,30,793.0,116.0,3.2,25.0,632.0,906.96,681.12
2016,8,14,15,45,775.0,112.5,3.25,24.5,586.0,868.35,658.39
2016,8,14,16,0,757.0,109.0,3.3,24.0,540.0,827.35,633.64
2016,8,14,16,15,732.5,104.5,3.3,23.5,490.5,782.58,605.45
2016,8,14,16,30,708.0,100.0,3.3,23.0,441.0,731.59,572.17
2016,8,14,16,45,676.5,94.0,3.35,22.5,390.0,672.39,532.17
2016,8,14,17,0,645.0,88.0,3.4,22.0,339.0,613.25,490.95
2016,8,14,17,15,599.5,81.0,3.3,21.0,288.0,543.6,439.52
2016,8,14,17,30,554.0,74.0,3.2,20.0,237.0,476.17,387.39
2016,8,14,17,45,491.5,65.0,3.15,19.5,187.5,398.96,324.52
2016,8,14,18,0,429.0,56.0,3.1,19.0,138.0,326.72,263.27
2016,8,14,18,15,330.5,43.5,3.0,18.5,95.5,238.95,187.6
2016,8,14,18,30,232.0,31.0,2.9,18.0,53.0,161.62,112.92
2016,8,14,18,45,116.0,15.5,2.85,17.5,26.5,56.96,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.5,2.15,12.5,33.0,12.57,0.0
2016,8,15,6,0,340.0,31.0,2.2,13.0,66.0,25.55,15.59
2016,8,15,6,15,438.0,40.5,2.15,13.5,112.5,32.87,23.21
2016,8,15,6,30,536.0,50.0,2.1,14.0,159.0,40.1,30.04
2016,8,15,6,45,268.0,58.5,2.1,14.5,113.0,43.29,33.07
2016,8,15,7,0,0.0,67.0,2.1,15.0,67.0,55.09,43.58
2016,8,15,7,15,0.0,80.5,2.05,15.5,80.5,65.82,52.93
2016,8,15,7,30,0.0,94.0,2.0,16.0,94.0,76.48,62.03
2016,8,15,7,45,0.0,106.0,2.0,16.5,106.0,85.96,69.96
2016,8,15,8,0,0.0,118.0,2.0,17.0,118.0,95.36,77.7
2016,8,15,8,15,3.0,149.0,1.95,17.5,150.5,118.58,92.8
2016,8,15,8,30,6.0,180.0,1.9,18.0,183.0,142.79,111.71
2016,8,15,8,45,8.0,194.5,1.85,18.5,199.5,155.8,121.42
2016,8,15,9,0,10.0,209.0,1.8,19.0,216.0,169.17,131.39
2016,8,15,9,15,25.0,253.0,1.8,19.5,271.5,208.56,161.41
2016,8,15,9,30,40.0,297.0,1.8,20.0,327.0,245.76,189.39
2016,8,15,9,45,90.5,337.5,1.85,20.5,408.0,302.74,231.91
2016,8,15,10,0,141.0,378.0,1.9,21.0,489.0,365.87,278.82
2016,8,15,10,15,543.0,238.0,1.95,21.5,689.0,486.01,368.81
2016,8,15,10,30,945.0,98.0,2.0,22.0,889.0,638.14,481.93
2016,8,15,10,45,950.0,99.0,2.1,22.5,912.0,692.86,522.01
2016,8,15,11,0,955.0,100.0,2.2,23.0,935.0,745.61,560.24
2016,8,15,11,15,957.5,100.5,2.25,23.0,950.0,793.9,594.82
2016,8,15,11,30,960.0,101.0,2.3,23.0,965.0,839.55,625.41
2016,8,15,11,45,961.5,101.5,2.4,23.5,972.5,881.56,652.5
2016,8,15,12,0,963.0,102.0,2.5,24.0,980.0,920.48,677.35
2016,8,15,12,15,962.5,102.0,2.5,24.0,979.5,953.91,698.93
2016,8,15,12,30,962.0,102.0,2.5,24.0,979.0,983.8,718.18
2016,8,15,12,45,953.0,106.0,2.55,24.0,968.5,1006.0,732.97
2016,8,15,13,0,944.0,110.0,2.6,24.0,958.0,1024.16,745.3
2016,8,15,13,15,941.0,109.5,2.6,24.0,941.5,1039.58,755.51
2016,8,15,13,30,938.0,109.0,2.6,24.0,925.0,1051.0,763.3
2016,8,15,13,45,933.0,107.5,2.6,24.0,901.0,1055.34,766.72
2016,8,15,14,0,928.0,106.0,2.6,24.0,877.0,1055.59,767.73
2016,8,15,14,15,920.5,104.5,2.6,23.5,846.5,1049.25,766.2
2016,8,15,14,30,913.0,103.0,2.6,23.0,816.0,1038.93,762.29
2016,8,15,14,45,904.0,101.0,2.6,23.0,779.0,1022.67,753.18
2016,8,15,15,0,895.0,99.0,2.6,23.0,742.0,1002.67,741.76
2016,8,15,15,15,882.5,96.5,2.6,22.5,699.5,975.14,726.85
2016,8,15,15,30,870.0,94.0,2.6,22.0,657.0,944.33,709.7
2016,8,15,15,45,854.0,91.0,2.6,22.0,610.0,916.63,693.17
2016,8,15,16,0,838.0,88.0,2.6,22.0,563.0,875.83,667.51
2016,8,15,16,15,815.5,84.5,2.55,21.5,512.0,826.4,636.45
2016,8,15,16,30,793.0,81.0,2.5,21.0,461.0,775.32,603.6
2016,8,15,16,45,763.5,76.5,2.5,20.5,408.5,716.19,564.38
2016,8,15,17,0,734.0,72.0,2.5,20.0,356.0,656.68,523.62
2016,8,15,17,15,691.0,67.0,2.45,19.0,302.5,587.12,474.39
2016,8,15,17,30,648.0,62.0,2.4,18.0,249.0,523.43,425.69
2016,8,15,17,45,584.0,55.0,2.35,17.5,197.5,443.24,360.71
2016,8,15,18,0,520.0,48.0,2.3,17.0,146.0,368.13,296.99
2016,8,15,18,15,414.5,38.0,2.15,16.5,100.5,274.88,216.18
2016,8,15,18,30,309.0,28.0,2.0,16.0,55.0,193.15,132.44
2016,8,15,18,45,154.5,14.0,1.95,15.5,27.5,70.14,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,12.5,30.0,13.01,0.0
2016,8,16,6,0,276.0,32.0,2.1,13.0,60.0,26.33,16.07
2016,8,16,6,15,372.5,43.5,2.05,13.5,104.5,35.24,25.25
2016,8,16,6,30,469.0,55.0,2.0,14.0,149.0,43.95,33.43
2016,8,16,6,45,530.5,63.5,2.0,14.5,199.0,49.77,38.83
2016,8,16,7,0,592.0,72.0,2.0,15.0,249.0,55.46,43.9
2016,8,16,7,15,296.0,96.0,2.0,15.5,184.5,67.85,54.72
2016,8,16,7,30,0.0,120.0,2.0,16.0,120.0,94.99,78.23
2016,8,16,7,45,2.0,138.0,2.0,16.5,139.0,108.6,89.58
2016,8,16,8,0,4.0,156.0,2.0,17.0,158.0,122.09,100.66
2016,8,16,8,15,6.5,171.5,1.95,17.5,175.0,134.28,105.52
2016,8,16,8,30,9.0,187.0,1.9,18.0,192.0,147.99,115.77
2016,8,16,8,45,14.0,210.0,1.9,19.0,219.0,167.89,130.59
2016,8,16,9,0,19.0,233.0,1.9,20.0,246.0,188.74,146.02
2016,8,16,9,15,184.0,270.5,1.9,20.5,404.0,258.85,195.17
2016,8,16,9,30,349.0,308.0,1.9,21.0,562.0,356.54,266.76
2016,8,16,9,45,600.5,218.5,1.9,21.5,680.0,421.35,314.04
2016,8,16,10,0,852.0,129.0,1.9,22.0,798.0,511.37,382.17
2016,8,16,10,15,860.0,130.5,1.95,22.5,827.5,567.64,426.23
2016,8,16,10,30,868.0,132.0,2.0,23.0,857.0,622.47,467.95
2016,8,16,10,45,874.0,133.5,2.05,23.5,880.0,674.79,506.53
2016,8,16,11,0,880.0,135.0,2.1,24.0,903.0,725.45,542.78
2016,8,16,11,15,883.5,135.5,2.15,24.0,918.0,771.57,576.06
2016,8,16,11,30,887.0,136.0,2.2,24.0,933.0,815.36,606.19
2016,8,16,11,45,889.5,136.5,2.25,24.5,940.5,855.84,631.9
2016,8,16,12,0,892.0,137.0,2.3,25.0,948.0,893.55,655.57
2016,8,16,12,15,891.5,137.0,2.3,25.0,947.5,925.24,675.99
2016,8,16,12,30,891.0,137.0,2.3,25.0,947.0,953.65,694.27
2016,8,16,12,45,883.5,139.5,2.35,25.0,937.0,974.42,708.14
2016,8,16,13,0,876.0,142.0,2.4,25.0,927.0,991.44,719.74
2016,8,16,13,15,872.0,141.5,2.4,25.0,910.5,1005.22,728.9
2016,8,16,13,30,868.0,141.0,2.4,25.0,894.0,1015.24,735.78
2016,8,16,13,45,863.5,138.5,2.45,25.0,871.0,1018.97,739.33
2016,8,16,14,0,859.0,136.0,2.5,25.0,848.0,1032.69,749.5
2016,8,16,14,15,850.5,134.0,2.5,24.5,817.5,1025.07,746.97
2016,8,16,14,30,842.0,132.0,2.5,24.0,787.0,1013.6,742.27
2016,8,16,14,45,832.5,128.5,2.5,24.0,750.5,995.74,732.09
2016,8,16,15,0,823.0,125.0,2.5,24.0,714.0,974.29,719.69
2016,8,16,15,15,808.0,122.0,2.5,23.5,672.0,944.65,703.28
2016,8,16,15,30,793.0,119.0,2.5,23.0,630.0,911.96,684.75
2016,8,16,15,45,775.5,114.5,2.5,23.0,583.5,872.49,660.1
2016,8,16,16,0,758.0,110.0,2.5,23.0,537.0,835.84,637.17
2016,8,16,16,15,732.5,105.5,2.5,22.5,487.5,785.04,605.14
2016,8,16,16,30,707.0,101.0,2.5,22.0,438.0,733.04,571.58
2016,8,16,16,45,675.0,95.0,2.5,21.5,386.5,673.29,531.4
2016,8,16,17,0,643.0,89.0,2.5,21.0,335.0,613.64,490.02
2016,8,16,17,15,596.0,82.0,2.5,20.0,283.0,542.82,438.24
2016,8,16,17,30,549.0,75.0,2.5,19.0,231.0,474.32,385.65
2016,8,16,17,45,483.0,65.0,2.55,18.5,181.5,393.96,320.49
2016,8,16,18,0,417.0,55.0,2.6,18.0,132.0,319.02,257.05
2016,8,16,18,15,315.0,42.0,2.5,17.5,89.5,229.71,179.7
2016,8,16,18,30,213.0,29.0,2.4,17.0,47.0,150.08,98.21
2016,8,16,18,45,106.5,14.5,2.35,16.5,23.5,52.45,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,16.0,2.0,13.5,27.0,12.48,0.0
2016,8,17,6,0,224.0,32.0,2.1,14.0,54.0,24.8,14.54
2016,8,17,6,15,317.5,44.5,2.05,14.5,96.5,34.28,24.25
2016,8,17,6,30,411.0,57.0,2.0,15.0,139.0,45.4,34.54
2016,8,17,6,45,475.0,66.5,1.95,16.0,187.5,51.9,40.45
2016,8,17,7,0,539.0,76.0,1.9,17.0,236.0,58.24,45.98
2016,8,17,7,15,322.0,117.5,1.85,17.5,218.5,85.93,70.07
2016,8,17,7,30,105.0,159.0,1.8,18.0,201.0,113.08,93.2
2016,8,17,7,45,99.0,181.5,1.75,18.5,225.5,131.69,108.58
2016,8,17,8,0,93.0,204.0,1.7,19.0,250.0,146.14,120.18
2016,8,17,8,15,220.5,214.5,1.65,19.5,337.5,154.61,117.78
2016,8,17,8,30,348.0,225.0,1.6,20.0,425.0,187.41,132.92
2016,8,17,8,45,566.5,170.5,1.6,20.5,526.5,210.86,139.75
2016,8,17,9,0,785.0,116.0,1.6,21.0,628.0,266.39,176.75
2016,8,17,9,15,799.5,119.0,1.6,21.5,669.5,325.58,227.16
2016,8,17,9,30,814.0,122.0,1.6,22.0,711.0,385.69,278.05
2016,8,17,9,45,831.5,121.5,1.65,22.5,748.5,444.88,327.19
2016,8,17,10,0,849.0,121.0,1.7,23.0,786.0,505.51,375.88
2016,8,17,10,15,857.5,122.5,1.75,23.5,815.5,561.38,419.59
2016,8,17,10,30,866.0,124.0,1.8,24.0,845.0,616.3,461.12
2016,8,17,10,45,871.0,125.5,1.9,24.5,867.5,667.81,499.2
2016,8,17,11,0,876.0,127.0,2.0,25.0,890.0,717.56,534.98
2016,8,17,11,15,880.0,127.5,2.05,25.0,905.0,763.77,568.19
2016,8,17,11,30,884.0,128.0,2.1,25.0,920.0,807.69,598.04
2016,8,17,11,45,885.5,129.0,2.15,25.5,927.5,847.56,623.25
2016,8,17,12,0,887.0,130.0,2.2,26.0,935.0,884.6,646.41
2016,8,17,12,15,887.0,130.0,2.25,26.0,934.5,916.44,667.31
2016,8,17,12,30,887.0,130.0,2.3,26.0,934.0,945.04,686.15
2016,8,17,12,45,875.0,135.5,2.4,26.0,922.5,964.18,699.42
2016,8,17,13,0,863.0,141.0,2.5,26.0,911.0,979.45,710.38
2016,8,17,13,15,859.0,140.0,2.55,26.0,895.0,992.47,719.56
2016,8,17,13,30,855.0,139.0,2.6,26.0,879.0,1001.75,726.48
2016,8,17,13,45,850.0,137.0,2.65,26.0,856.0,1005.27,729.86
2016,8,17,14,0,845.0,135.0,2.7,26.0,833.0,1018.78,739.89
2016,8,17,14,15,836.5,133.0,2.7,25.5,802.5,1011.07,737.27
2016,8,17,14,30,828.0,131.0,2.7,25.0,772.0,999.57,732.49
2016,8,17,14,45,817.5,128.0,2.7,25.0,736.0,981.3,721.98
2016,8,17,15,0,807.0,125.0,2.7,25.0,700.0,959.51,709.27
2016,8,17,15,15,791.5,122.0,2.7,24.5,658.0,929.56,692.52
2016,8,17,15,30,776.0,119.0,2.7,24.0,616.0,896.64,673.69
2016,8,17,15,45,757.5,114.5,2.7,23.5,570.0,856.56,649.72
2016,8,17,16,0,739.0,110.0,2.7,23.0,524.0,819.51,627.52
2016,8,17,16,15,713.0,105.5,2.7,22.5,474.5,768.79,595.2
2016,8,17,16,30,687.0,101.0,2.7,22.0,425.0,716.98,561.39
2016,8,17,16,45,653.0,95.0,2.75,21.5,374.0,656.34,520.35
2016,8,17,17,0,619.0,89.0,2.8,21.0,323.0,596.04,478.18
2016,8,17,17,15,570.5,81.5,2.75,20.0,272.0,524.59,425.04
2016,8,17,17,30,522.0,74.0,2.7,19.0,221.0,455.72,371.53
2016,8,17,17,45,452.5,64.5,2.7,18.5,172.5,375.11,305.59
2016,8,17,18,0,383.0,55.0,2.7,18.0,124.0,300.26,241.88
2016,8,17,18,15,282.5,41.0,2.65,17.5,83.0,210.93,164.42
2016,8,17,18,30,182.0,27.0,2.6,17.0,42.0,132.68,81.88
2016,8,17,18,45,91.0,13.5,2.55,16.5,21.0,45.72,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,94.5,16.5,1.7,13.5,25.0,12.85,0.0
2016,8,18,6,0,189.0,33.0,1.8,14.0,50.0,25.47,14.85
2016,8,18,6,15,281.5,47.0,1.8,14.5,92.0,35.99,25.71
2016,8,18,6,30,374.0,61.0,1.8,15.0,134.0,46.34,35.35
2016,8,18,6,45,434.5,72.0,1.8,15.5,181.5,54.15,42.51
2016,8,18,7,0,495.0,83.0,1.8,16.0,229.0,63.58,50.88
2016,8,18,7,15,275.5,118.0,1.8,16.5,202.0,85.78,70.22
2016,8,18,7,30,56.0,153.0,1.8,17.0,175.0,112.76,93.3
2016,8,18,7,45,90.5,179.0,1.8,17.5,220.5,130.08,107.65
2016,8,18,8,0,125.0,205.0,1.8,18.0,266.0,141.1,116.42
2016,8,18,8,15,411.5,165.0,1.75,18.5,395.0,118.13,85.7
2016,8,18,8,30,698.0,125.0,1.7,19.0,524.0,151.15,90.77
2016,8,18,8,45,712.5,132.0,1.7,20.0,567.5,207.9,131.63
2016,8,18,9,0,727.0,139.0,1.7,21.0,611.0,266.25,179.01
2016,8,18,9,15,742.5,142.5,1.7,21.5,651.5,323.65,227.62
2016,8,18,9,30,758.0,146.0,1.7,22.0,692.0,385.98,279.7
2016,8,18,9,45,707.5,181.5,1.75,22.5,711.0,439.41,324.78
2016,8,18,10,0,657.0,217.0,1.8,23.0,730.0,490.22,365.67
2016,8,18,10,15,667.5,220.5,1.85,23.0,758.5,541.66,406.06
2016,8,18,10,30,678.0,224.0,1.9,23.0,787.0,592.97,445.28
2016,8,18,10,45,680.0,230.0,1.95,23.5,807.5,640.57,479.92
2016,8,18,11,0,682.0,236.0,2.0,24.0,828.0,686.78,512.62
2016,8,18,11,15,687.0,237.5,2.05,24.0,843.0,729.8,543.48
2016,8,18,11,30,692.0,239.0,2.1,24.0,858.0,771.18,572.69
2016,8,18,11,45,692.0,241.5,2.15,24.5,864.5,807.54,596.86
2016,8,18,12,0,692.0,244.0,2.2,25.0,871.0,841.5,619.04
2016,8,18,12,15,692.0,244.0,2.25,25.0,870.5,870.6,639.01
2016,8,18,12,30,692.0,244.0,2.3,25.0,870.0,896.89,657.04
2016,8,18,12,45,695.0,239.5,2.35,25.0,863.0,918.76,672.27
2016,8,18,13,0,698.0,235.0,2.4,25.0,856.0,937.53,685.46
2016,8,18,13,15,693.0,233.0,2.4,25.0,840.5,947.7,692.37
2016,8,18,13,30,688.0,231.0,2.4,25.0,825.0,954.4,697.21
2016,8,18,13,45,682.0,227.5,2.45,25.0,802.5,955.11,698.78
2016,8,18,14,0,676.0,224.0,2.5,25.0,780.0,952.33,698.26
2016,8,18,14,15,665.5,220.0,2.5,24.5,750.5,941.08,693.23
2016,8,18,14,30,655.0,216.0,2.5,24.0,721.0,926.49,686.14
2016,8,18,14,45,644.5,209.0,2.55,24.0,686.5,905.64,674.05
2016,8,18,15,0,634.0,202.0,2.6,24.0,652.0,881.74,659.94
2016,8,18,15,15,616.0,196.0,2.6,23.5,611.5,848.73,640.45
2016,8,18,15,30,598.0,190.0,2.6,23.0,571.0,813.29,619.01
2016,8,18,15,45,580.5,180.0,2.65,23.0,527.0,764.78,587.41
2016,8,18,16,0,563.0,170.0,2.7,23.0,483.0,722.39,559.42
2016,8,18,16,15,533.5,161.0,2.7,22.0,435.5,669.48,524.78
2016,8,18,16,30,504.0,152.0,2.7,21.0,388.0,616.42,488.98
2016,8,18,16,45,472.0,139.5,2.7,20.5,340.0,557.63,446.83
2016,8,18,17,0,440.0,127.0,2.7,20.0,292.0,499.73,404.0
2016,8,18,17,15,392.5,113.0,2.65,19.0,243.5,430.58,351.23
2016,8,18,17,30,345.0,99.0,2.6,18.0,195.0,364.71,299.01
2016,8,18,17,45,287.0,81.5,2.55,17.5,149.5,292.22,238.86
2016,8,18,18,0,229.0,64.0,2.5,17.0,104.0,213.79,172.33
2016,8,18,18,15,158.0,43.5,2.4,16.5,67.0,142.72,110.2
2016,8,18,18,30,87.0,23.0,2.3,16.0,30.0,74.46,40.55
2016,8,18,18,45,43.5,11.5,2.25,15.5,15.0,26.15,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,14.0,2.0,13.5,18.5,11.95,0.0
2016,8,19,6,0,101.0,28.0,2.1,14.0,37.0,22.06,11.87
2016,8,19,6,15,166.0,48.5,2.1,14.5,75.5,37.37,26.85
2016,8,19,6,30,231.0,69.0,2.1,15.0,114.0,52.32,40.57
2016,8,19,6,45,285.0,87.0,2.1,15.5,159.0,63.8,51.0
2016,8,19,7,0,339.0,105.0,2.1,16.0,204.0,75.79,61.61
2016,8,19,7,15,175.5,120.0,2.05,16.5,172.0,86.06,70.46
2016,8,19,7,30,12.0,135.0,2.0,17.0,140.0,105.09,86.69
2016,8,19,7,45,16.5,155.0,1.95,17.5,162.5,119.96,99.03
2016,8,19,8,0,21.0,175.0,1.9,18.0,185.0,134.7,111.05
2016,8,19,8,15,30.5,200.0,1.85,18.5,216.5,146.42,114.53
2016,8,19,8,30,40.0,225.0,1.8,19.0,248.0,169.51,131.32
2016,8,19,8,45,67.5,257.5,1.8,19.5,299.5,202.15,155.12
2016,8,19,9,0,95.0,290.0,1.8,20.0,351.0,239.23,182.56
2016,8,19,9,15,138.0,313.5,1.8,20.5,409.0,275.56,209.21
2016,8,19,9,30,181.0,337.0,1.8,21.0,467.0,322.21,244.12
2016,8,19,9,45,209.5,352.0,1.8,21.5,510.0,362.46,274.42
2016,8,19,10,0,238.0,367.0,1.8,22.0,553.0,406.02,306.97
2016,8,19,10,15,440.5,303.5,1.85,22.0,663.0,486.84,367.92
2016,8,19,10,30,643.0,240.0,1.9,22.0,773.0,586.79,442.83
2016,8,19,10,45,575.0,285.0,1.95,22.5,771.0,619.4,465.57
2016,8,19,11,0,507.0,330.0,2.0,23.0,769.0,645.53,483.08
2016,8,19,11,15,582.5,293.5,2.05,23.0,806.0,701.34,524.36
2016,8,19,11,30,658.0,257.0,2.1,23.0,843.0,761.86,568.19
2016,8,19,11,45,657.0,260.0,2.2,23.5,849.0,796.75,591.65
2016,8,19,12,0,656.0,263.0,2.3,24.0,855.0,829.28,613.38
2016,8,19,12,15,656.0,263.0,2.35,24.0,854.5,857.47,632.89
2016,8,19,12,30,656.0,263.0,2.4,24.0,854.0,882.95,650.51
2016,8,19,12,45,661.5,257.0,2.45,24.0,848.5,905.18,666.16
2016,8,19,13,0,667.0,251.0,2.5,24.0,843.0,924.47,679.9
2016,8,19,13,15,662.0,248.5,2.55,24.0,827.0,933.76,686.89
2016,8,19,13,30,657.0,246.0,2.6,24.0,811.0,939.65,691.79
2016,8,19,13,45,648.5,243.0,2.65,24.0,788.0,938.13,691.89
2016,8,19,14,0,640.0,240.0,2.7,24.0,765.0,933.19,689.87
2016,8,19,14,15,629.0,235.5,2.7,23.5,735.5,920.9,684.01
2016,8,19,14,30,618.0,231.0,2.7,23.0,706.0,905.36,676.06
2016,8,19,14,45,603.5,225.5,2.7,23.0,671.0,882.25,661.71
2016,8,19,15,0,589.0,220.0,2.7,23.0,636.0,849.67,641.09
2016,8,19,15,15,570.5,212.5,2.7,22.5,595.5,815.63,620.38
2016,8,19,15,30,552.0,205.0,2.7,22.0,555.0,779.58,597.96
2016,8,19,15,45,529.0,196.0,2.75,21.5,511.0,736.01,570.07
2016,8,19,16,0,506.0,187.0,2.8,21.0,467.0,691.28,540.75
2016,8,19,16,15,477.0,175.5,2.8,20.5,420.0,637.77,504.0
2016,8,19,16,30,448.0,164.0,2.8,20.0,373.0,584.24,466.3
2016,8,19,16,45,412.0,150.5,2.8,19.5,324.5,523.34,421.83
2016,8,19,17,0,376.0,137.0,2.8,19.0,276.0,463.84,377.06
2016,8,19,17,15,331.5,120.0,2.8,18.5,228.5,381.91,313.23
2016,8,19,17,30,287.0,103.0,2.8,18.0,181.0,318.93,262.19
2016,8,19,17,45,232.5,82.5,2.8,17.5,137.0,248.92,203.63
2016,8,19,18,0,178.0,62.0,2.8,17.0,93.0,183.75,147.6
2016,8,19,18,15,120.0,40.0,2.75,16.5,58.0,119.34,91.05
2016,8,19,18,30,62.0,18.0,2.7,16.0,23.0,55.05,25.05
2016,8,19,18,45,31.0,9.0,2.65,16.0,11.5,19.31,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
