Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,40.0,12.5,1.8,13.5,16.0,10.67,0.0
2016,8,20,6,0,80.0,25.0,1.9,14.0,32.0,19.8,9.83
2016,8,20,6,15,137.0,47.0,1.9,14.5,69.0,36.18,25.77
2016,8,20,6,30,194.0,69.0,1.9,15.0,106.0,52.08,40.34
2016,8,20,6,45,244.5,89.5,1.95,15.5,150.5,66.55,53.41
2016,8,20,7,0,295.0,110.0,2.0,16.0,195.0,80.63,65.86
2016,8,20,7,15,174.0,130.0,1.95,16.5,183.0,95.39,78.6
2016,8,20,7,30,53.0,150.0,1.9,17.0,171.0,110.78,91.61
2016,8,20,7,45,48.5,169.0,1.9,17.5,190.0,123.67,102.21
2016,8,20,8,0,44.0,188.0,1.9,18.0,209.0,136.26,112.38
2016,8,20,8,15,75.5,217.5,1.9,18.5,258.5,158.09,123.23
2016,8,20,8,30,107.0,247.0,1.9,19.0,308.0,189.53,144.66
2016,8,20,8,45,328.0,228.0,1.9,19.5,436.0,216.37,155.15
2016,8,20,9,0,549.0,209.0,1.9,20.0,564.0,277.36,195.3
2016,8,20,9,15,414.0,265.0,1.95,20.5,542.5,317.91,233.88
2016,8,20,9,30,279.0,321.0,2.0,21.0,521.0,344.03,258.94
2016,8,20,9,45,244.0,345.5,2.05,21.5,526.5,371.4,281.19
2016,8,20,10,0,209.0,370.0,2.1,22.0,532.0,395.17,299.7
2016,8,20,10,15,285.5,367.5,2.15,22.0,598.5,453.51,343.85
2016,8,20,10,30,362.0,365.0,2.2,22.0,665.0,519.55,393.34
2016,8,20,10,45,529.0,293.5,2.3,22.5,744.0,598.34,452.41
2016,8,20,11,0,696.0,222.0,2.4,23.0,823.0,687.57,518.32
2016,8,20,11,15,700.5,223.5,2.45,23.0,837.5,730.66,549.28
2016,8,20,11,30,705.0,225.0,2.5,23.0,852.0,772.03,578.83
2016,8,20,11,45,710.5,224.0,2.6,23.5,860.0,810.02,604.86
2016,8,20,12,0,716.0,223.0,2.7,24.0,868.0,845.84,629.06
2016,8,20,12,15,716.0,222.5,2.75,23.5,867.0,874.86,650.5
2016,8,20,12,30,716.0,222.0,2.8,23.0,866.0,900.97,669.89
2016,8,20,12,45,698.0,230.5,2.9,23.0,853.5,915.83,680.55
2016,8,20,13,0,680.0,239.0,3.0,23.0,841.0,926.87,688.64
2016,8,20,13,15,675.0,237.0,3.0,23.0,825.5,936.68,695.71
2016,8,20,13,30,670.0,235.0,3.0,23.0,810.0,943.06,700.57
2016,8,20,13,45,670.5,228.0,3.05,23.0,789.5,946.54,703.94
2016,8,20,14,0,671.0,221.0,3.1,23.0,769.0,946.58,705.17
2016,8,20,14,15,660.5,217.0,3.1,22.5,739.5,935.16,699.85
2016,8,20,14,30,650.0,213.0,3.1,22.0,710.0,920.42,692.47
2016,8,20,14,45,644.0,204.0,3.1,22.0,676.5,901.86,681.22
2016,8,20,15,0,638.0,195.0,3.1,22.0,643.0,880.15,667.9
2016,8,20,15,15,620.0,189.0,3.1,21.5,602.5,846.92,647.85
2016,8,20,15,30,602.0,183.0,3.1,21.0,562.0,811.28,625.95
2016,8,20,15,45,587.5,172.5,3.1,20.5,519.0,772.15,601.27
2016,8,20,16,0,573.0,162.0,3.1,20.0,476.0,723.34,569.15
2016,8,20,16,15,544.0,153.0,3.1,19.5,428.5,670.38,532.92
2016,8,20,16,30,515.0,144.0,3.1,19.0,381.0,617.23,495.49
2016,8,20,16,45,485.0,131.5,3.1,19.0,333.5,559.42,452.62
2016,8,20,17,0,455.0,119.0,3.1,19.0,286.0,502.33,409.11
2016,8,20,17,15,407.0,105.5,3.1,18.5,237.5,432.6,354.73
2016,8,20,17,30,359.0,92.0,3.1,18.0,189.0,366.21,301.05
2016,8,20,17,45,302.0,75.5,3.1,17.5,144.5,294.67,241.22
2016,8,20,18,0,245.0,59.0,3.1,17.0,100.0,228.51,183.98
2016,8,20,18,15,168.0,39.5,3.0,16.5,63.0,154.47,118.36
2016,8,20,18,30,91.0,20.0,2.9,16.0,26.0,79.87,31.66
2016,8,20,18,45,45.5,10.0,2.85,15.5,13.0,25.58,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,59.0,14.0,2.6,13.5,19.0,11.95,0.0
2016,8,21,6,0,118.0,28.0,2.7,14.0,38.0,21.53,10.84
2016,8,21,6,15,193.0,47.0,2.8,14.5,77.0,35.7,25.28
2016,8,21,6,30,268.0,66.0,2.9,15.0,116.0,49.48,38.01
2016,8,21,6,45,330.5,80.5,3.0,15.5,162.0,59.57,47.25
2016,8,21,7,0,393.0,95.0,3.1,16.0,208.0,69.38,55.98
2016,8,21,7,15,204.5,115.5,3.05,16.0,175.0,83.49,68.38
2016,8,21,7,30,16.0,136.0,3.0,16.0,142.0,105.63,87.59
2016,8,21,7,45,26.5,160.0,2.95,16.5,171.5,118.06,97.9
2016,8,21,8,0,37.0,184.0,2.9,17.0,201.0,133.79,110.88
2016,8,21,8,15,61.0,213.5,2.8,17.5,246.0,155.35,121.91
2016,8,21,8,30,85.0,243.0,2.7,18.0,291.0,185.06,142.8
2016,8,21,8,45,167.0,264.0,2.65,18.5,368.0,218.14,164.48
2016,8,21,9,0,249.0,285.0,2.6,19.0,445.0,263.63,197.13
2016,8,21,9,15,474.5,227.0,2.55,19.5,557.0,309.85,227.74
2016,8,21,9,30,700.0,169.0,2.5,20.0,669.0,382.95,282.64
2016,8,21,9,45,686.5,186.5,2.45,20.5,697.0,438.39,328.94
2016,8,21,10,0,673.0,204.0,2.4,21.0,725.0,491.56,371.79
2016,8,21,10,15,683.0,207.5,2.45,21.0,753.5,543.62,413.36
2016,8,21,10,30,693.0,211.0,2.5,21.0,782.0,595.44,453.67
2016,8,21,10,45,703.5,212.0,2.55,21.5,805.0,644.99,490.47
2016,8,21,11,0,714.0,213.0,2.6,22.0,828.0,693.78,525.76
2016,8,21,11,15,719.0,214.5,2.65,22.0,842.5,737.93,557.98
2016,8,21,11,30,724.0,216.0,2.7,22.0,857.0,780.34,588.45
2016,8,21,11,45,728.5,215.5,2.8,22.5,865.0,818.54,614.75
2016,8,21,12,0,733.0,215.0,2.9,23.0,873.0,854.46,639.11
2016,8,21,12,15,733.0,215.0,2.95,23.0,872.5,884.35,659.93
2016,8,21,12,30,733.0,215.0,3.0,23.0,872.0,911.29,678.27
2016,8,21,12,45,745.0,205.5,3.1,23.0,867.5,937.0,696.22
2016,8,21,13,0,757.0,196.0,3.2,23.0,863.0,959.63,712.18
2016,8,21,13,15,752.0,194.5,3.2,22.5,847.0,970.64,721.19
2016,8,21,13,30,747.0,193.0,3.2,22.0,831.0,978.02,728.03
2016,8,21,13,45,741.5,189.5,3.25,22.0,808.0,979.12,729.83
2016,8,21,14,0,736.0,186.0,3.3,22.0,785.0,976.58,729.39
2016,8,21,14,15,726.0,183.0,3.3,21.5,755.0,966.46,725.05
2016,8,21,14,30,716.0,180.0,3.3,21.0,725.0,952.86,718.51
2016,8,21,14,45,704.5,174.5,3.35,21.0,689.5,931.67,705.86
2016,8,21,15,0,693.0,169.0,3.4,21.0,654.0,907.32,691.1
2016,8,21,15,15,675.0,164.0,3.4,20.5,613.0,874.24,671.22
2016,8,21,15,30,657.0,159.0,3.4,20.0,572.0,838.65,649.4
2016,8,21,15,45,636.5,152.5,3.4,20.0,527.0,796.85,621.66
2016,8,21,16,0,616.0,146.0,3.4,20.0,482.0,753.22,592.28
2016,8,21,16,15,586.5,138.5,3.4,19.5,433.5,699.22,555.86
2016,8,21,16,30,557.0,131.0,3.4,19.0,385.0,637.06,512.4
2016,8,21,16,45,520.5,121.0,3.45,18.5,336.0,575.31,467.44
2016,8,21,17,0,484.0,111.0,3.5,18.0,287.0,514.74,421.82
2016,8,21,17,15,434.0,99.0,3.45,17.5,238.0,444.0,366.14
2016,8,21,17,30,384.0,87.0,3.4,17.0,189.0,376.74,311.26
2016,8,21,17,45,318.5,72.0,3.4,16.5,143.5,300.58,247.13
2016,8,21,18,0,253.0,57.0,3.4,16.0,98.0,230.76,186.35
2016,8,21,18,15,171.5,38.0,3.3,15.5,61.5,154.74,118.23
2016,8,21,18,30,90.0,19.0,3.2,15.0,25.0,77.2,20.91
2016,8,21,18,45,45.0,9.5,3.1,15.0,12.5,24.94,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.27,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,8.22,0.49
2016,8,22,6,15,0.0,21.0,2.8,14.0,21.0,17.3,9.37
2016,8,22,6,30,0.0,32.0,2.8,14.0,32.0,26.41,17.79
2016,8,22,6,45,0.0,44.5,2.85,14.5,44.5,36.8,27.22
2016,8,22,7,0,0.0,57.0,2.9,15.0,57.0,47.2,36.55
2016,8,22,7,15,0.0,70.5,2.8,15.5,70.5,58.12,46.15
2016,8,22,7,30,0.0,84.0,2.7,16.0,84.0,68.84,55.4
2016,8,22,7,45,0.0,114.5,2.65,16.5,114.5,91.84,75.19
2016,8,22,8,0,0.0,145.0,2.6,17.0,145.0,114.18,94.06
2016,8,22,8,15,7.0,169.5,2.5,17.5,174.0,132.74,104.44
2016,8,22,8,30,14.0,194.0,2.4,18.0,203.0,153.3,120.08
2016,8,22,8,45,24.0,223.0,2.35,18.5,238.5,178.82,139.4
2016,8,22,9,0,34.0,252.0,2.3,19.0,274.0,200.56,155.65
2016,8,22,9,15,31.0,262.5,2.3,19.5,283.5,213.3,165.31
2016,8,22,9,30,28.0,273.0,2.3,20.0,293.0,225.6,174.54
2016,8,22,9,45,119.0,320.0,2.35,20.5,411.5,303.34,233.11
2016,8,22,10,0,210.0,367.0,2.4,21.0,530.0,394.8,301.61
2016,8,22,10,15,276.5,367.0,2.45,21.0,589.5,450.22,343.6
2016,8,22,10,30,343.0,367.0,2.5,21.0,649.0,512.11,390.39
2016,8,22,10,45,536.5,283.0,2.6,21.5,737.5,597.12,454.91
2016,8,22,11,0,730.0,199.0,2.7,22.0,826.0,694.21,527.42
2016,8,22,11,15,734.5,200.5,2.75,22.0,840.5,738.49,559.47
2016,8,22,11,30,739.0,202.0,2.8,22.0,855.0,780.92,590.02
2016,8,22,11,45,741.5,202.5,2.9,22.5,862.0,818.72,616.05
2016,8,22,12,0,744.0,203.0,3.0,23.0,869.0,854.08,640.04
2016,8,22,12,15,744.0,202.5,3.05,23.0,868.0,883.6,660.18
2016,8,22,12,30,744.0,202.0,3.1,23.0,867.0,910.11,678.28
2016,8,22,12,45,709.0,220.5,3.2,23.0,849.5,919.33,685.16
2016,8,22,13,0,674.0,239.0,3.3,23.0,832.0,923.83,688.8
2016,8,22,13,15,669.5,237.0,3.3,22.5,816.5,933.91,697.52
2016,8,22,13,30,665.0,235.0,3.3,22.0,801.0,940.6,703.99
2016,8,22,13,45,664.0,228.0,3.35,22.0,780.0,942.4,706.29
2016,8,22,14,0,663.0,221.0,3.4,22.0,759.0,940.76,706.38
2016,8,22,14,15,652.5,217.0,3.4,21.5,729.5,929.18,700.89
2016,8,22,14,30,642.0,213.0,3.4,21.0,700.0,914.3,693.31
2016,8,22,14,45,634.0,205.0,3.45,21.0,666.5,894.68,681.5
2016,8,22,15,0,626.0,197.0,3.5,21.0,633.0,871.99,667.62
2016,8,22,15,15,608.0,190.5,3.5,20.5,592.5,838.23,646.9
2016,8,22,15,30,590.0,184.0,3.5,20.0,552.0,802.11,624.31
2016,8,22,15,45,573.0,174.0,3.5,20.0,509.0,753.64,591.36
2016,8,22,16,0,556.0,164.0,3.5,20.0,466.0,711.6,562.53
2016,8,22,16,15,527.0,155.0,3.45,19.5,418.5,659.07,525.9
2016,8,22,16,30,498.0,146.0,3.4,19.0,371.0,606.41,488.33
2016,8,22,16,45,268.0,140.5,3.35,18.5,259.5,382.0,312.53
2016,8,22,17,0,38.0,135.0,3.3,18.0,148.0,166.36,134.16
2016,8,22,17,15,188.0,113.5,3.2,17.5,164.0,274.91,227.36
2016,8,22,17,30,338.0,92.0,3.1,17.0,180.0,353.21,291.93
2016,8,22,17,45,279.5,74.5,3.05,16.5,136.0,280.7,230.21
2016,8,22,18,0,221.0,57.0,3.0,16.0,92.0,213.8,171.96
2016,8,22,18,15,145.5,37.0,2.85,15.5,56.5,129.89,97.68
2016,8,22,18,30,70.0,17.0,2.7,15.0,21.0,56.66,3.81
2016,8,22,18,45,35.0,8.5,2.6,15.0,10.5,20.33,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,76.0,13.5,2.2,14.5,19.5,11.52,0.0
2016,8,23,6,0,152.0,27.0,2.3,15.0,39.0,20.88,9.46
2016,8,23,6,15,241.5,43.0,2.3,15.0,79.0,32.95,22.75
2016,8,23,6,30,331.0,59.0,2.3,15.0,119.0,44.76,33.82
2016,8,23,6,45,398.0,70.5,2.3,15.5,166.5,52.96,41.39
2016,8,23,7,0,465.0,82.0,2.3,16.0,214.0,60.98,48.57
2016,8,23,7,15,251.5,112.5,2.2,16.5,186.0,82.02,66.96
2016,8,23,7,30,38.0,143.0,2.1,17.0,158.0,106.21,87.72
2016,8,23,7,45,75.0,171.0,2.05,17.5,205.0,124.84,103.3
2016,8,23,8,0,112.0,199.0,2.0,18.0,252.0,137.4,113.43
2016,8,23,8,15,159.5,221.0,1.95,18.5,305.5,157.3,121.03
2016,8,23,8,30,207.0,243.0,1.9,19.0,359.0,192.48,143.04
2016,8,23,8,45,266.5,254.5,1.85,19.5,417.0,224.85,164.53
2016,8,23,9,0,326.0,266.0,1.8,20.0,475.0,270.3,198.23
2016,8,23,9,15,545.0,203.0,1.8,20.5,578.5,315.46,228.65
2016,8,23,9,30,764.0,140.0,1.8,21.0,682.0,389.46,284.49
2016,8,23,9,45,758.5,152.0,1.8,21.5,712.5,446.69,332.0
2016,8,23,10,0,753.0,164.0,1.8,22.0,743.0,500.44,375.27
2016,8,23,10,15,762.5,166.5,1.85,22.0,772.0,556.12,419.3
2016,8,23,10,30,772.0,169.0,1.9,22.0,801.0,609.5,460.45
2016,8,23,10,45,780.0,170.0,1.95,22.5,823.5,659.86,497.46
2016,8,23,11,0,788.0,171.0,2.0,23.0,846.0,708.99,532.56
2016,8,23,11,15,792.5,172.0,2.05,23.0,860.5,754.06,565.03
2016,8,23,11,30,797.0,173.0,2.1,23.0,875.0,797.11,595.54
2016,8,23,11,45,800.0,173.0,2.2,23.5,882.5,835.81,621.24
2016,8,23,12,0,803.0,173.0,2.3,24.0,890.0,871.92,644.54
2016,8,23,12,15,803.0,173.0,2.35,24.0,889.0,902.61,664.99
2016,8,23,12,30,803.0,173.0,2.4,24.0,888.0,930.18,683.43
2016,8,23,12,45,800.0,172.5,2.45,24.0,879.0,951.17,697.62
2016,8,23,13,0,797.0,172.0,2.5,24.0,870.0,968.63,709.66
2016,8,23,13,15,792.5,170.5,2.55,24.0,853.5,980.04,717.88
2016,8,23,13,30,788.0,169.0,2.6,24.0,837.0,987.73,723.88
2016,8,23,13,45,781.5,166.5,2.7,24.0,813.5,988.68,726.11
2016,8,23,14,0,775.0,164.0,2.8,24.0,790.0,985.88,726.07
2016,8,23,14,15,765.0,161.5,2.8,23.5,759.5,975.85,721.95
2016,8,23,14,30,755.0,159.0,2.8,23.0,729.0,970.65,721.21
2016,8,23,14,45,743.5,154.5,2.85,23.0,693.0,949.94,709.22
2016,8,23,15,0,732.0,150.0,2.9,23.0,657.0,925.98,695.17
2016,8,23,15,15,714.5,146.0,2.9,22.5,615.5,893.7,676.39
2016,8,23,15,30,697.0,142.0,2.9,22.0,574.0,858.79,655.64
2016,8,23,15,45,677.0,135.5,2.95,22.0,528.5,816.35,628.42
2016,8,23,16,0,657.0,129.0,3.0,22.0,483.0,771.98,599.44
2016,8,23,16,15,628.0,122.5,3.0,21.0,434.5,718.23,565.06
2016,8,23,16,30,599.0,116.0,3.0,20.0,386.0,663.8,529.17
2016,8,23,16,45,563.5,107.5,3.05,19.5,336.0,601.76,485.39
2016,8,23,17,0,528.0,99.0,3.1,19.0,286.0,540.4,439.83
2016,8,23,17,15,476.5,89.0,3.1,18.5,236.5,461.94,378.88
2016,8,23,17,30,425.0,79.0,3.1,18.0,187.0,394.05,323.82
2016,8,23,17,45,356.5,65.0,3.1,17.5,141.5,315.09,257.57
2016,8,23,18,0,288.0,51.0,3.1,17.0,96.0,242.8,194.66
2016,8,23,18,15,194.0,34.0,3.0,16.5,59.5,161.33,120.4
2016,8,23,18,30,100.0,17.0,2.9,16.0,23.0,77.06,0.0
2016,8,23,18,45,50.0,8.5,2.85,15.5,11.5,25.92,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,105.0,13.0,2.15,12.5,21.0,11.1,0.0
2016,8,24,6,0,210.0,26.0,2.3,13.0,42.0,21.42,9.4
2016,8,24,6,15,311.5,39.5,2.3,13.5,84.5,32.18,22.18
2016,8,24,6,30,413.0,53.0,2.3,14.0,127.0,42.65,32.07
2016,8,24,6,45,206.5,63.5,2.35,14.5,100.5,48.74,37.81
2016,8,24,7,0,0.0,74.0,2.4,15.0,74.0,59.89,47.79
2016,8,24,7,15,0.0,91.0,2.35,15.5,91.0,73.08,59.36
2016,8,24,7,30,0.0,108.0,2.3,16.0,108.0,86.17,70.6
2016,8,24,7,45,0.0,118.0,2.3,16.5,118.0,94.23,77.26
2016,8,24,8,0,0.0,128.0,2.3,17.0,128.0,102.21,83.75
2016,8,24,8,15,1.5,149.0,2.25,17.5,150.5,118.28,92.73
2016,8,24,8,30,3.0,170.0,2.2,18.0,173.0,135.26,105.94
2016,8,24,8,45,4.0,178.0,2.2,18.5,181.0,143.14,111.68
2016,8,24,9,0,5.0,186.0,2.2,19.0,189.0,151.04,117.45
2016,8,24,9,15,8.5,208.5,2.15,19.5,214.5,170.83,132.58
2016,8,24,9,30,12.0,231.0,2.1,20.0,240.0,191.35,148.13
2016,8,24,9,45,40.5,288.0,2.1,20.5,319.0,247.89,191.28
2016,8,24,10,0,69.0,345.0,2.1,21.0,398.0,311.51,239.18
2016,8,24,10,15,131.5,370.5,2.1,21.0,476.5,375.44,287.37
2016,8,24,10,30,194.0,396.0,2.1,21.0,555.0,446.35,340.39
2016,8,24,10,45,546.0,257.0,2.15,21.5,720.5,584.16,445.08
2016,8,24,11,0,898.0,118.0,2.2,22.0,886.0,735.47,556.98
2016,8,24,11,15,901.5,119.0,2.25,22.0,900.5,782.77,590.23
2016,8,24,11,30,905.0,120.0,2.3,22.0,915.0,827.64,620.55
2016,8,24,11,45,904.0,121.5,2.35,22.5,921.0,866.64,645.47
2016,8,24,12,0,903.0,123.0,2.4,23.0,927.0,902.53,668.13
2016,8,24,12,15,903.0,123.0,2.45,23.0,926.0,934.66,689.51
2016,8,24,12,30,903.0,123.0,2.5,23.0,925.0,963.43,708.71
2016,8,24,12,45,882.5,133.0,2.6,23.5,910.5,978.96,718.38
2016,8,24,13,0,862.0,143.0,2.7,24.0,896.0,990.19,725.44
2016,8,24,13,15,858.0,142.0,2.75,23.5,879.5,1016.69,745.0
2016,8,24,13,30,854.0,141.0,2.8,23.0,863.0,1025.84,753.28
2016,8,24,13,45,847.0,139.5,2.9,23.0,838.5,1027.52,756.01
2016,8,24,14,0,840.0,138.0,3.0,23.0,814.0,1025.24,756.35
2016,8,24,14,15,830.5,136.0,3.05,23.0,783.0,1016.01,751.84
2016,8,24,14,30,821.0,134.0,3.1,23.0,752.0,1002.98,744.99
2016,8,24,14,45,808.5,131.5,3.15,23.0,714.5,982.73,733.44
2016,8,24,15,0,796.0,129.0,3.2,23.0,677.0,959.02,719.65
2016,8,24,15,15,779.5,125.5,3.2,22.5,634.5,927.05,701.23
2016,8,24,15,30,763.0,122.0,3.2,22.0,592.0,898.4,684.98
2016,8,24,15,45,742.5,117.5,3.2,21.5,545.0,856.14,659.01
2016,8,24,16,0,722.0,113.0,3.2,21.0,498.0,811.81,631.2
2016,8,24,16,15,693.5,107.5,3.2,20.5,448.0,757.61,595.68
2016,8,24,16,30,665.0,102.0,3.2,20.0,398.0,702.56,558.65
2016,8,24,16,45,628.5,95.0,3.2,19.5,346.5,638.99,514.09
2016,8,24,17,0,592.0,88.0,3.2,19.0,295.0,576.05,468.36
2016,8,24,17,15,538.5,79.5,3.15,18.5,244.0,500.62,409.78
2016,8,24,17,30,485.0,71.0,3.1,18.0,193.0,428.33,351.33
2016,8,24,17,45,409.5,59.5,3.1,17.5,146.0,343.53,280.38
2016,8,24,18,0,334.0,48.0,3.1,17.0,99.0,264.16,211.43
2016,8,24,18,15,223.5,32.5,3.05,16.5,61.0,174.24,128.34
2016,8,24,18,30,113.0,17.0,3.0,16.0,23.0,82.05,0.0
2016,8,24,18,45,56.5,8.5,2.95,15.5,11.5,28.32,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.0,12.5,2.15,13.5,20.5,10.67,0.0
2016,8,25,6,0,212.0,25.0,2.2,14.0,41.0,20.6,8.12
2016,8,25,6,15,315.0,37.5,2.15,14.5,82.5,30.52,20.59
2016,8,25,6,30,418.0,50.0,2.1,15.0,124.0,40.19,29.75
2016,8,25,6,45,209.0,46.5,2.1,15.5,83.5,34.59,25.12
2016,8,25,7,0,0.0,43.0,2.1,16.0,43.0,35.53,26.04
2016,8,25,7,15,0.0,52.5,2.05,16.5,52.5,43.44,33.01
2016,8,25,7,30,0.0,62.0,2.0,17.0,62.0,51.36,39.85
2016,8,25,7,45,0.0,65.0,2.0,17.5,65.0,53.87,41.84
2016,8,25,8,0,0.0,68.0,2.0,18.0,68.0,56.39,43.8
2016,8,25,8,15,0.0,86.0,2.0,18.0,86.0,71.45,54.1
2016,8,25,8,30,0.0,104.0,2.0,18.0,104.0,85.76,65.69
2016,8,25,8,45,0.0,118.0,2.0,18.5,118.0,97.03,74.54
2016,8,25,9,0,0.0,132.0,2.0,19.0,132.0,108.41,83.38
2016,8,25,9,15,2.0,157.5,2.0,19.5,159.0,129.54,99.91
2016,8,25,9,30,4.0,183.0,2.0,20.0,186.0,151.15,116.63
2016,8,25,9,45,5.5,195.5,2.05,20.5,200.0,162.76,125.31
2016,8,25,10,0,7.0,208.0,2.1,21.0,214.0,174.66,134.2
2016,8,25,10,15,11.0,237.0,2.15,21.0,246.0,201.59,155.05
2016,8,25,10,30,15.0,266.0,2.2,21.0,278.0,229.38,176.4
2016,8,25,10,45,21.0,298.0,2.25,21.5,315.5,261.83,200.82
2016,8,25,11,0,27.0,330.0,2.3,22.0,353.0,301.19,230.17
2016,8,25,11,15,175.5,368.5,2.3,22.0,522.0,457.83,349.61
2016,8,25,11,30,324.0,407.0,2.3,22.0,691.0,630.93,475.72
2016,8,25,11,45,334.5,401.5,2.35,22.5,696.5,655.31,491.57
2016,8,25,12,0,345.0,396.0,2.4,23.0,702.0,678.88,507.77
2016,8,25,12,15,637.5,251.5,2.4,23.0,816.0,839.29,625.56
2016,8,25,12,30,930.0,107.0,2.4,23.0,930.0,974.19,715.86
2016,8,25,12,45,921.0,111.0,2.45,23.0,919.0,995.29,729.0
2016,8,25,13,0,912.0,115.0,2.5,23.0,908.0,1012.41,740.78
2016,8,25,13,15,908.0,114.0,2.55,23.0,891.0,1025.36,750.02
2016,8,25,13,30,904.0,113.0,2.6,23.0,874.0,1034.35,756.88
2016,8,25,13,45,898.0,112.0,2.65,23.0,849.5,1037.33,760.04
2016,8,25,14,0,892.0,111.0,2.7,23.0,825.0,1036.32,760.82
2016,8,25,14,15,883.5,109.5,2.75,22.5,794.0,1028.3,758.69
2016,8,25,14,30,875.0,108.0,2.8,22.0,763.0,1016.42,754.18
2016,8,25,14,45,863.5,106.0,2.85,22.0,725.5,997.23,743.49
2016,8,25,15,0,852.0,104.0,2.9,22.0,688.0,986.21,738.37
2016,8,25,15,15,837.5,101.0,2.95,21.5,645.0,955.67,721.49
2016,8,25,15,30,823.0,98.0,3.0,21.0,602.0,922.01,702.44
2016,8,25,15,45,803.0,95.0,3.1,20.5,554.5,880.4,677.91
2016,8,25,16,0,783.0,92.0,3.2,20.0,507.0,836.49,651.23
2016,8,25,16,15,757.0,88.0,3.2,19.5,456.5,784.21,617.26
2016,8,25,16,30,731.0,84.0,3.2,19.0,406.0,730.68,581.55
2016,8,25,16,45,695.0,79.0,3.2,18.5,354.0,671.86,540.79
2016,8,25,17,0,659.0,74.0,3.2,18.0,302.0,609.18,495.63
2016,8,25,17,15,607.0,67.0,3.15,17.5,250.0,533.79,438.0
2016,8,25,17,30,555.0,60.0,3.1,17.0,198.0,461.41,379.31
2016,8,25,17,45,476.5,51.0,3.05,16.5,149.0,374.42,306.17
2016,8,25,18,0,398.0,42.0,3.0,16.0,100.0,294.47,235.93
2016,8,25,18,15,199.0,32.5,2.85,15.5,61.5,163.23,117.88
2016,8,25,18,30,0.0,23.0,2.7,15.0,23.0,25.27,0.0
2016,8,25,18,45,0.0,11.5,2.55,14.5,11.5,9.82,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,105.5,12.5,1.9,13.5,20.0,10.67,0.0
2016,8,26,6,0,211.0,25.0,2.0,14.0,40.0,20.68,7.39
2016,8,26,6,15,319.0,37.5,2.05,14.5,82.0,30.62,20.61
2016,8,26,6,30,427.0,50.0,2.1,15.0,124.0,40.32,29.83
2016,8,26,6,45,213.5,56.0,2.15,15.5,93.0,41.45,31.18
2016,8,26,7,0,0.0,62.0,2.2,16.0,62.0,50.98,39.72
2016,8,26,7,15,0.0,76.5,2.2,16.0,76.5,62.47,49.91
2016,8,26,7,30,0.0,91.0,2.2,16.0,91.0,73.88,59.85
2016,8,26,7,45,0.0,112.0,2.2,16.5,112.0,89.87,73.51
2016,8,26,8,0,0.0,133.0,2.2,17.0,133.0,105.64,86.73
2016,8,26,8,15,0.0,145.5,2.15,17.5,145.5,115.69,90.66
2016,8,26,8,30,0.0,158.0,2.1,18.0,158.0,126.28,98.79
2016,8,26,8,45,1.5,168.0,2.05,18.5,169.0,135.32,105.52
2016,8,26,9,0,3.0,178.0,2.0,19.0,180.0,144.56,112.35
2016,8,26,9,15,15.5,224.0,2.0,19.5,234.5,184.74,143.42
2016,8,26,9,30,28.0,270.0,2.0,20.0,289.0,224.21,173.51
2016,8,26,9,45,211.5,293.5,2.0,20.5,453.5,324.05,248.03
2016,8,26,10,0,395.0,317.0,2.0,21.0,618.0,449.5,341.47
2016,8,26,10,15,618.5,229.0,2.05,21.0,721.5,533.3,405.3
2016,8,26,10,30,842.0,141.0,2.1,21.0,825.0,631.77,480.36
2016,8,26,10,45,845.5,143.5,2.15,21.5,846.0,683.83,518.44
2016,8,26,11,0,849.0,146.0,2.2,22.0,867.0,734.04,554.42
2016,8,26,11,15,853.0,147.0,2.25,22.0,882.0,781.2,588.48
2016,8,26,11,30,857.0,148.0,2.3,22.0,897.0,826.08,619.68
2016,8,26,11,45,857.5,149.0,2.35,22.5,903.0,865.58,644.95
2016,8,26,12,0,858.0,150.0,2.4,23.0,909.0,902.14,668.08
2016,8,26,12,15,857.5,150.0,2.45,23.0,908.0,933.71,689.1
2016,8,26,12,30,857.0,150.0,2.5,23.0,907.0,961.93,707.95
2016,8,26,12,45,860.5,146.0,2.6,23.0,899.0,986.39,724.89
2016,8,26,13,0,864.0,142.0,2.7,23.0,891.0,993.85,730.83
2016,8,26,13,15,859.5,141.0,2.7,23.0,874.0,1019.71,748.16
2016,8,26,13,30,855.0,140.0,2.7,23.0,857.0,1028.23,754.11
2016,8,26,13,45,849.0,137.5,2.75,23.0,832.5,1029.67,756.26
2016,8,26,14,0,843.0,135.0,2.8,23.0,808.0,1027.14,756.04
2016,8,26,14,15,833.5,133.0,2.8,22.5,776.5,1017.71,752.47
2016,8,26,14,30,824.0,131.0,2.8,22.0,745.0,1004.47,746.56
2016,8,26,14,45,813.5,127.5,2.8,22.0,708.0,984.88,735.12
2016,8,26,15,0,803.0,124.0,2.8,22.0,671.0,961.77,721.43
2016,8,26,15,15,786.5,120.5,2.75,21.5,628.0,929.49,702.51
2016,8,26,15,30,770.0,117.0,2.7,21.0,585.0,894.29,681.51
2016,8,26,15,45,750.5,112.0,2.7,21.0,538.5,857.8,658.5
2016,8,26,16,0,731.0,107.0,2.7,21.0,492.0,813.36,629.61
2016,8,26,16,15,702.5,102.0,2.7,20.5,441.5,759.34,594.56
2016,8,26,16,30,674.0,97.0,2.7,20.0,391.0,704.47,558.0
2016,8,26,16,45,636.5,90.5,2.7,19.5,339.5,640.26,513.29
2016,8,26,17,0,599.0,84.0,2.7,19.0,288.0,576.76,467.53
2016,8,26,17,15,545.0,75.5,2.65,18.5,237.0,500.63,408.61
2016,8,26,17,30,491.0,67.0,2.6,18.0,186.0,427.74,349.72
2016,8,26,17,45,411.5,56.0,2.55,17.5,139.0,340.83,276.99
2016,8,26,18,0,332.0,45.0,2.5,17.0,92.0,261.15,207.49
2016,8,26,18,15,217.0,29.5,2.4,16.5,55.0,168.12,117.68
2016,8,26,18,30,102.0,14.0,2.3,16.0,18.0,55.49,0.0
2016,8,26,18,45,51.0,7.0,2.2,15.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,77.5,12.0,2.0,13.5,17.5,10.24,0.0
2016,8,27,6,0,155.0,24.0,2.1,14.0,35.0,18.64,5.23
2016,8,27,6,15,253.0,39.5,2.15,14.0,75.5,30.43,20.42
2016,8,27,6,30,351.0,55.0,2.2,14.0,116.0,42.03,31.43
2016,8,27,6,45,175.5,54.5,2.3,14.5,85.0,42.21,31.97
2016,8,27,7,0,0.0,54.0,2.4,15.0,54.0,44.7,34.31
2016,8,27,7,15,0.0,67.5,2.4,15.5,67.5,55.71,44.03
2016,8,27,7,30,0.0,81.0,2.4,16.0,81.0,66.45,53.33
2016,8,27,7,45,0.0,101.5,2.4,16.5,101.5,82.25,66.88
2016,8,27,8,0,0.0,122.0,2.4,17.0,122.0,97.81,80.01
2016,8,27,8,15,1.5,145.0,2.4,17.5,146.0,115.37,90.42
2016,8,27,8,30,3.0,168.0,2.4,18.0,170.0,133.79,104.84
2016,8,27,8,45,6.0,185.0,2.4,18.5,189.0,148.62,116.12
2016,8,27,9,0,9.0,202.0,2.4,19.0,208.0,164.01,127.78
2016,8,27,9,15,11.0,217.5,2.35,19.0,225.5,178.52,138.98
2016,8,27,9,30,13.0,233.0,2.3,19.0,243.0,193.43,150.47
2016,8,27,9,45,58.5,295.0,2.3,19.5,339.5,261.61,202.75
2016,8,27,10,0,104.0,357.0,2.3,20.0,436.0,338.82,261.15
2016,8,27,10,15,199.5,365.5,2.3,20.0,524.5,410.27,315.34
2016,8,27,10,30,295.0,374.0,2.3,20.0,613.0,494.63,378.82
2016,8,27,10,45,301.0,384.0,2.35,20.5,633.5,529.89,404.28
2016,8,27,11,0,307.0,394.0,2.4,21.0,654.0,565.22,429.62
2016,8,27,11,15,316.5,398.5,2.45,21.0,670.5,598.31,453.93
2016,8,27,11,30,326.0,403.0,2.5,21.0,687.0,631.3,477.94
2016,8,27,11,45,333.0,404.0,2.6,21.5,696.0,658.72,497.11
2016,8,27,12,0,340.0,405.0,2.7,22.0,705.0,685.35,515.58
2016,8,27,12,15,346.5,398.5,2.75,22.0,704.0,703.39,528.84
2016,8,27,12,30,353.0,392.0,2.8,22.0,703.0,719.98,541.15
2016,8,27,12,45,350.0,389.0,2.85,22.0,694.5,729.47,548.26
2016,8,27,13,0,347.0,386.0,2.9,22.0,686.0,737.0,554.11
2016,8,27,13,15,410.0,350.5,2.95,22.0,698.0,791.25,594.22
2016,8,27,13,30,473.0,315.0,3.0,22.0,710.0,829.66,623.21
2016,8,27,13,45,471.5,306.0,3.05,22.0,690.0,827.48,622.62
2016,8,27,14,0,470.0,297.0,3.1,22.0,670.0,822.6,620.57
2016,8,27,14,15,465.0,286.5,3.1,21.5,644.0,809.97,614.12
2016,8,27,14,30,460.0,276.0,3.1,21.0,618.0,794.74,605.95
2016,8,27,14,45,450.0,265.5,3.1,21.0,585.5,772.05,591.28
2016,8,27,15,0,440.0,255.0,3.1,21.0,553.0,747.13,575.05
2016,8,27,15,15,599.0,187.0,3.1,20.5,565.0,828.9,639.89
2016,8,27,15,30,758.0,119.0,3.1,20.0,577.0,891.73,686.34
2016,8,27,15,45,743.0,112.5,3.1,20.0,531.5,851.94,659.85
2016,8,27,16,0,728.0,106.0,3.1,20.0,486.0,809.8,632.22
2016,8,27,16,15,699.5,101.0,3.1,19.5,436.0,755.8,596.68
2016,8,27,16,30,671.0,96.0,3.1,19.0,386.0,700.97,559.64
2016,8,27,16,45,639.5,88.0,3.1,18.5,335.5,639.72,516.59
2016,8,27,17,0,608.0,80.0,3.1,18.0,285.0,578.77,472.24
2016,8,27,17,15,554.5,72.0,3.0,17.5,234.0,503.19,413.2
2016,8,27,17,30,501.0,64.0,2.9,17.0,183.0,430.83,354.01
2016,8,27,17,45,427.5,52.5,2.85,16.5,136.5,346.58,282.79
2016,8,27,18,0,354.0,41.0,2.8,16.0,90.0,269.2,214.28
2016,8,27,18,15,233.0,27.0,2.7,15.5,53.5,173.25,117.21
2016,8,27,18,30,112.0,13.0,2.6,15.0,17.0,58.83,0.0
2016,8,27,18,45,56.0,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,11.0,1.65,12.5,18.5,9.39,0.0
2016,8,28,6,0,216.0,22.0,1.7,13.0,37.0,18.12,3.94
2016,8,28,6,15,325.5,35.0,1.65,13.5,79.0,28.6,18.82
2016,8,28,6,30,435.0,48.0,1.6,14.0,121.0,38.81,28.59
2016,8,28,6,45,224.0,71.5,1.6,14.5,109.5,54.26,42.64
2016,8,28,7,0,13.0,95.0,1.6,15.0,98.0,74.29,60.49
2016,8,28,7,15,20.0,115.0,1.55,15.5,121.5,89.42,73.7
2016,8,28,7,30,27.0,135.0,1.5,16.0,145.0,100.84,83.38
2016,8,28,7,45,124.0,161.5,1.5,16.5,217.5,115.26,95.45
2016,8,28,8,0,221.0,188.0,1.5,17.0,290.0,132.56,109.75
2016,8,28,8,15,508.5,141.5,1.45,17.5,410.5,113.69,78.23
2016,8,28,8,30,796.0,95.0,1.4,18.0,531.0,155.52,89.63
2016,8,28,8,45,817.0,97.0,1.4,18.5,578.0,215.77,134.62
2016,8,28,9,0,838.0,99.0,1.4,19.0,625.0,278.18,186.78
2016,8,28,9,15,851.5,101.5,1.45,19.5,666.5,340.6,240.76
2016,8,28,9,30,865.0,104.0,1.5,20.0,708.0,406.58,296.87
2016,8,28,9,45,875.0,106.5,1.55,20.5,744.0,467.49,347.74
2016,8,28,10,0,885.0,109.0,1.6,21.0,780.0,528.03,396.61
2016,8,28,10,15,892.5,110.5,1.7,21.0,809.0,585.74,442.81
2016,8,28,10,30,900.0,112.0,1.8,21.0,838.0,642.26,486.8
2016,8,28,10,45,905.0,113.5,1.9,21.5,860.0,695.72,526.43
2016,8,28,11,0,910.0,115.0,2.0,22.0,882.0,747.26,563.59
2016,8,28,11,15,913.5,115.5,2.1,22.0,896.5,794.66,597.53
2016,8,28,11,30,917.0,116.0,2.2,22.0,911.0,839.54,628.1
2016,8,28,11,45,918.5,116.0,2.3,22.5,918.0,879.59,654.02
2016,8,28,12,0,920.0,116.0,2.4,23.0,925.0,916.59,677.76
2016,8,28,12,15,919.5,116.0,2.45,23.0,923.5,948.58,698.99
2016,8,28,12,30,919.0,116.0,2.5,23.0,922.0,977.08,717.98
2016,8,28,12,45,930.5,107.5,2.6,23.5,916.0,1004.84,735.6
2016,8,28,13,0,942.0,99.0,2.7,24.0,910.0,1028.96,750.88
2016,8,28,13,15,938.0,98.5,2.75,23.5,892.5,1042.44,761.86
2016,8,28,13,30,934.0,98.0,2.8,23.0,875.0,1051.84,770.48
2016,8,28,13,45,928.5,97.0,2.85,23.0,850.5,1055.08,773.82
2016,8,28,14,0,923.0,96.0,2.9,23.0,826.0,1054.21,774.71
2016,8,28,14,15,915.0,94.5,2.9,23.0,794.0,1046.17,770.65
2016,8,28,14,30,907.0,93.0,2.9,23.0,762.0,1034.14,764.19
2016,8,28,14,45,896.5,91.0,2.9,23.0,724.0,1015.16,753.3
2016,8,28,15,0,886.0,89.0,2.9,23.0,686.0,992.5,740.11
2016,8,28,15,15,872.0,87.0,2.9,22.5,642.5,962.95,723.74
2016,8,28,15,30,858.0,85.0,2.9,22.0,599.0,930.26,705.16
2016,8,28,15,45,839.0,82.0,2.9,21.5,551.0,898.76,687.18
2016,8,28,16,0,820.0,79.0,2.9,21.0,503.0,854.48,659.98
2016,8,28,16,15,794.5,75.5,2.85,20.5,452.0,801.85,626.0
2016,8,28,16,30,769.0,72.0,2.8,20.0,401.0,747.9,590.26
2016,8,28,16,45,733.0,68.0,2.75,19.5,348.0,684.13,546.15
2016,8,28,17,0,697.0,64.0,2.7,19.0,295.0,620.64,500.71
2016,8,28,17,15,644.5,58.0,2.6,18.0,242.5,548.38,447.14
2016,8,28,17,30,592.0,52.0,2.5,17.0,190.0,475.28,388.54
2016,8,28,17,45,508.0,44.0,2.45,16.5,141.0,384.58,312.31
2016,8,28,18,0,424.0,36.0,2.4,16.0,92.0,301.7,238.78
2016,8,28,18,15,286.0,24.0,2.35,15.5,54.0,193.89,124.15
2016,8,28,18,30,148.0,12.0,2.3,15.0,16.0,73.21,0.0
2016,8,28,18,45,74.0,6.0,2.25,15.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.0,2.5,12.5,18.0,9.39,0.0
2016,8,29,6,0,215.0,22.0,2.6,13.0,36.0,18.19,2.7
2016,8,29,6,15,330.0,33.5,2.7,13.5,77.5,27.37,17.67
2016,8,29,6,30,445.0,45.0,2.8,14.0,119.0,36.37,26.39
2016,8,29,6,45,314.5,73.0,2.95,14.5,134.5,54.41,42.73
2016,8,29,7,0,184.0,101.0,3.1,15.0,150.0,73.8,60.06
2016,8,29,7,15,203.5,120.5,3.1,15.5,186.0,86.63,71.3
2016,8,29,7,30,223.0,140.0,3.1,16.0,222.0,99.0,81.88
2016,8,29,7,45,117.5,149.0,3.1,16.5,193.0,107.84,89.19
2016,8,29,8,0,12.0,158.0,3.1,17.0,164.0,122.62,101.47
2016,8,29,8,15,27.0,187.5,3.05,17.0,202.0,139.12,109.58
2016,8,29,8,30,42.0,217.0,3.0,17.0,240.0,165.61,129.59
2016,8,29,8,45,123.5,248.5,3.0,17.5,324.5,203.81,156.01
2016,8,29,9,0,205.0,280.0,3.0,18.0,409.0,258.28,196.15
2016,8,29,9,15,285.5,284.0,2.95,18.5,476.0,302.51,229.36
2016,8,29,9,30,366.0,288.0,2.9,19.0,543.0,359.45,273.4
2016,8,29,9,45,636.5,189.0,2.85,19.5,659.0,429.81,326.55
2016,8,29,10,0,907.0,90.0,2.8,20.0,775.0,524.38,400.02
2016,8,29,10,15,914.5,91.0,2.8,20.5,804.0,582.63,446.37
2016,8,29,10,30,922.0,92.0,2.8,21.0,833.0,639.63,490.31
2016,8,29,10,45,927.5,92.5,2.85,21.5,855.5,693.37,530.63
2016,8,29,11,0,933.0,93.0,2.9,22.0,878.0,745.15,568.35
2016,8,29,11,15,936.5,93.5,2.95,22.0,892.5,793.24,602.21
2016,8,29,11,30,940.0,94.0,3.0,22.0,907.0,838.73,633.29
2016,8,29,11,45,733.5,212.5,3.05,22.5,850.0,832.22,626.25
2016,8,29,12,0,527.0,331.0,3.1,23.0,793.0,792.61,593.37
2016,8,29,12,15,736.0,212.5,3.15,23.0,856.0,896.56,670.83
2016,8,29,12,30,945.0,94.0,3.2,23.0,919.0,980.51,726.77
2016,8,29,12,45,928.0,102.5,3.25,23.0,905.5,998.66,738.7
2016,8,29,13,0,911.0,111.0,3.3,23.0,892.0,1012.48,748.46
2016,8,29,13,15,907.0,110.0,3.35,23.0,875.0,1025.07,757.57
2016,8,29,13,30,903.0,109.0,3.4,23.0,858.0,1033.67,764.22
2016,8,29,13,45,900.5,106.0,3.45,23.0,834.5,1037.64,768.0
2016,8,29,14,0,898.0,103.0,3.5,23.0,811.0,1037.56,769.3
2016,8,29,14,15,890.0,101.5,3.5,22.5,779.5,1029.56,766.66
2016,8,29,14,30,882.0,100.0,3.5,22.0,748.0,1017.68,761.61
2016,8,29,14,45,875.0,96.5,3.55,22.0,711.0,1000.71,752.18
2016,8,29,15,0,868.0,93.0,3.6,22.0,674.0,980.02,740.33
2016,8,29,15,15,853.5,90.5,3.6,21.5,631.0,949.66,722.97
2016,8,29,15,30,839.0,88.0,3.6,21.0,588.0,926.76,710.7
2016,8,29,15,45,823.5,84.0,3.6,21.0,541.5,887.28,685.33
2016,8,29,16,0,808.0,80.0,3.6,21.0,495.0,845.22,657.94
2016,8,29,16,15,782.0,76.5,3.6,20.5,444.0,792.46,623.57
2016,8,29,16,30,756.0,73.0,3.6,20.0,393.0,738.45,587.43
2016,8,29,16,45,721.5,68.0,3.6,19.5,341.0,675.04,543.06
2016,8,29,17,0,687.0,63.0,3.6,19.0,289.0,611.89,497.26
2016,8,29,17,15,633.0,57.5,3.5,18.5,237.0,539.69,442.03
2016,8,29,17,30,579.0,52.0,3.4,18.0,185.0,466.81,382.13
2016,8,29,17,45,492.5,44.0,3.3,17.5,136.0,375.3,304.55
2016,8,29,18,0,406.0,36.0,3.2,17.0,87.0,291.85,229.81
2016,8,29,18,15,203.0,25.0,3.15,16.5,50.5,152.63,88.66
2016,8,29,18,30,0.0,14.0,3.1,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,3.1,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
