Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.0,14.5,7.0,5.97,0.0
2016,8,30,6,0,0.0,14.0,3.1,15.0,14.0,11.54,0.0
2016,8,30,6,15,0.0,30.5,3.1,15.5,30.5,24.96,15.37
2016,8,30,6,30,0.0,47.0,3.1,16.0,47.0,37.98,27.52
2016,8,30,6,45,0.0,66.5,3.1,16.5,66.5,53.03,41.14
2016,8,30,7,0,0.0,86.0,3.1,17.0,86.0,67.94,54.43
2016,8,30,7,15,3.5,105.0,3.0,17.5,106.5,82.42,67.07
2016,8,30,7,30,7.0,124.0,2.9,18.0,127.0,96.8,79.34
2016,8,30,7,45,182.5,144.5,2.85,18.5,227.5,105.89,86.81
2016,8,30,8,0,358.0,165.0,2.8,19.0,328.0,115.35,94.45
2016,8,30,8,15,601.5,119.0,2.75,19.5,430.0,104.16,67.36
2016,8,30,8,30,845.0,73.0,2.7,20.0,532.0,153.34,85.2
2016,8,30,8,45,863.5,74.5,2.65,20.5,578.5,215.06,131.76
2016,8,30,9,0,882.0,76.0,2.6,21.0,625.0,278.41,185.34
2016,8,30,9,15,894.0,78.0,2.6,21.5,666.5,341.57,240.59
2016,8,30,9,30,906.0,80.0,2.6,22.0,708.0,405.04,295.5
2016,8,30,9,45,915.0,81.5,2.65,22.5,743.5,466.87,347.82
2016,8,30,10,0,924.0,83.0,2.7,23.0,779.0,528.1,397.91
2016,8,30,10,15,930.5,84.0,2.75,23.0,808.0,586.69,445.14
2016,8,30,10,30,937.0,85.0,2.8,23.0,837.0,643.87,489.89
2016,8,30,10,45,943.5,85.0,2.9,23.5,859.0,698.48,530.74
2016,8,30,11,0,950.0,85.0,3.0,24.0,881.0,751.16,569.05
2016,8,30,11,15,952.5,85.5,3.1,24.0,895.0,799.15,602.51
2016,8,30,11,30,955.0,86.0,3.2,24.0,909.0,844.39,633.49
2016,8,30,11,45,957.0,85.5,3.3,24.5,915.5,885.3,660.09
2016,8,30,12,0,959.0,85.0,3.4,25.0,922.0,923.03,684.37
2016,8,30,12,15,958.5,85.0,3.45,25.0,920.5,955.64,706.18
2016,8,30,12,30,958.0,85.0,3.5,25.0,919.0,984.61,725.6
2016,8,30,12,45,953.0,86.5,3.6,25.0,908.5,1007.09,741.17
2016,8,30,13,0,948.0,88.0,3.7,25.0,898.0,1025.56,754.26
2016,8,30,13,15,944.5,87.5,3.7,24.5,880.5,1039.29,765.17
2016,8,30,13,30,941.0,87.0,3.7,24.0,863.0,1048.92,773.59
2016,8,30,13,45,936.5,85.0,3.75,24.0,838.5,1051.72,776.59
2016,8,30,14,0,932.0,83.0,3.8,24.0,814.0,1050.35,777.05
2016,8,30,14,15,924.5,82.0,3.75,24.0,782.0,1042.98,773.01
2016,8,30,14,30,917.0,81.0,3.7,24.0,750.0,1031.6,766.51
2016,8,30,14,45,907.5,79.0,3.7,24.0,712.5,1013.12,755.81
2016,8,30,15,0,898.0,77.0,3.7,24.0,675.0,990.91,742.72
2016,8,30,15,15,884.5,75.0,3.65,23.5,631.5,961.25,725.73
2016,8,30,15,30,871.0,73.0,3.6,23.0,588.0,928.4,706.48
2016,8,30,15,45,853.5,70.5,3.6,22.5,541.0,888.27,682.28
2016,8,30,16,0,836.0,68.0,3.6,22.0,494.0,845.71,655.96
2016,8,30,16,15,811.5,65.0,3.55,21.5,443.0,794.35,622.5
2016,8,30,16,30,787.0,62.0,3.5,21.0,392.0,749.89,593.3
2016,8,30,16,45,752.5,58.5,3.5,20.5,339.5,687.22,549.79
2016,8,30,17,0,718.0,55.0,3.5,20.0,287.0,624.8,504.87
2016,8,30,17,15,666.0,50.0,3.45,19.5,235.0,548.98,447.38
2016,8,30,17,30,614.0,45.0,3.4,19.0,183.0,475.99,388.08
2016,8,30,17,45,527.5,38.5,3.35,18.5,134.5,384.09,310.24
2016,8,30,18,0,441.0,32.0,3.3,18.0,86.0,306.04,238.88
2016,8,30,18,15,220.5,22.5,3.25,17.5,49.5,156.72,79.13
2016,8,30,18,30,0.0,13.0,3.2,17.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,3.2,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,139.5,9.5,2.9,13.5,17.5,8.11,0.0
2016,8,31,6,0,279.0,19.0,3.0,14.0,35.0,15.73,0.0
2016,8,31,6,15,400.5,28.0,3.1,14.5,78.0,22.95,13.65
2016,8,31,6,30,522.0,37.0,3.2,15.0,121.0,32.81,23.09
2016,8,31,6,45,590.5,43.5,3.3,15.5,171.5,38.07,28.1
2016,8,31,7,0,659.0,50.0,3.4,16.0,222.0,43.3,32.88
2016,8,31,7,15,391.0,97.0,3.4,16.5,205.0,70.27,56.68
2016,8,31,7,30,123.0,144.0,3.4,17.0,188.0,103.68,85.69
2016,8,31,7,45,223.0,157.0,3.45,17.5,252.5,109.2,90.05
2016,8,31,8,0,323.0,170.0,3.5,18.0,317.0,117.89,97.08
2016,8,31,8,15,287.5,199.0,3.45,18.0,340.5,147.2,109.89
2016,8,31,8,30,252.0,228.0,3.4,18.0,364.0,186.79,137.55
2016,8,31,8,45,568.5,152.5,3.4,18.5,494.5,211.71,142.89
2016,8,31,9,0,885.0,77.0,3.4,19.0,625.0,281.17,189.46
2016,8,31,9,15,637.0,178.0,3.4,19.5,586.5,334.92,244.88
2016,8,31,9,30,389.0,279.0,3.4,20.0,548.0,363.2,275.5
2016,8,31,9,45,467.0,264.5,3.4,20.5,603.5,416.59,317.65
2016,8,31,10,0,545.0,250.0,3.4,21.0,659.0,477.93,365.67
2016,8,31,10,15,738.5,170.0,3.4,21.0,747.0,557.12,428.02
2016,8,31,10,30,932.0,90.0,3.4,21.0,835.0,646.8,498.16
2016,8,31,10,45,936.5,91.0,3.45,21.5,857.0,700.85,538.75
2016,8,31,11,0,941.0,92.0,3.5,22.0,879.0,752.8,576.83
2016,8,31,11,15,944.0,92.5,3.5,22.0,893.0,800.86,610.49
2016,8,31,11,30,947.0,93.0,3.5,22.0,907.0,846.24,641.44
2016,8,31,11,45,948.5,93.5,3.55,22.0,913.5,887.49,669.59
2016,8,31,12,0,950.0,94.0,3.6,22.0,920.0,925.58,695.47
2016,8,31,12,15,949.5,94.0,3.6,22.0,918.0,958.02,717.16
2016,8,31,12,30,949.0,94.0,3.6,22.0,916.0,986.84,736.42
2016,8,31,12,45,941.0,97.0,3.6,22.0,905.0,1007.89,750.53
2016,8,31,13,0,933.0,100.0,3.6,22.0,894.0,1024.86,762.07
2016,8,31,13,15,928.5,99.0,3.65,22.0,876.0,1036.97,770.89
2016,8,31,13,30,924.0,98.0,3.7,22.0,858.0,1044.98,777.19
2016,8,31,13,45,919.5,96.0,3.75,22.0,833.5,1047.79,780.24
2016,8,31,14,0,915.0,94.0,3.8,22.0,809.0,1046.5,780.75
2016,8,31,14,15,906.5,93.0,3.8,22.0,776.5,1038.22,776.44
2016,8,31,14,30,898.0,92.0,3.8,22.0,744.0,1026.02,769.7
2016,8,31,14,45,889.5,89.0,3.85,22.0,706.5,1007.63,759.28
2016,8,31,15,0,881.0,86.0,3.9,22.0,669.0,985.53,746.43
2016,8,31,15,15,866.0,83.5,3.9,21.5,625.0,954.16,728.33
2016,8,31,15,30,851.0,81.0,3.9,21.0,581.0,919.71,707.97
2016,8,31,15,45,834.0,77.5,3.9,21.0,533.5,879.36,681.88
2016,8,31,16,0,817.0,74.0,3.9,21.0,486.0,845.92,660.44
2016,8,31,16,15,790.5,71.0,3.85,20.5,435.5,792.93,625.44
2016,8,31,16,30,764.0,68.0,3.8,20.0,385.0,738.74,588.77
2016,8,31,16,45,729.5,63.0,3.8,20.0,332.5,674.91,542.83
2016,8,31,17,0,695.0,58.0,3.8,20.0,280.0,611.39,495.61
2016,8,31,17,15,640.5,53.0,3.7,19.0,228.0,534.71,437.66
2016,8,31,17,30,586.0,48.0,3.6,18.0,176.0,465.91,381.35
2016,8,31,17,45,497.0,40.0,3.55,17.5,128.0,372.76,301.87
2016,8,31,18,0,408.0,32.0,3.5,17.0,80.0,288.25,224.53
2016,8,31,18,15,204.0,16.0,3.5,16.5,40.0,138.91,55.09
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,133.5,9.5,2.35,13.5,16.5,8.11,0.0
2016,9,1,6,0,267.0,19.0,2.4,14.0,33.0,15.77,0.0
2016,9,1,6,15,391.5,28.5,2.35,14.5,76.0,23.4,13.93
2016,9,1,6,30,516.0,38.0,2.3,15.0,119.0,30.99,21.49
2016,9,1,6,45,583.0,45.0,2.3,15.5,170.0,39.39,29.26
2016,9,1,7,0,650.0,52.0,2.3,16.0,221.0,44.97,34.37
2016,9,1,7,15,325.0,58.5,2.15,16.5,143.0,42.55,32.22
2016,9,1,7,30,0.0,65.0,2.0,17.0,65.0,53.86,42.09
2016,9,1,7,45,0.0,70.0,1.9,17.5,70.0,58.04,45.55
2016,9,1,8,0,0.0,75.0,1.8,18.0,75.0,62.23,48.95
2016,9,1,8,15,0.0,91.0,1.75,18.0,91.0,75.25,57.31
2016,9,1,8,30,0.0,107.0,1.7,18.0,107.0,88.0,67.61
2016,9,1,8,45,0.0,124.5,1.65,18.5,124.5,102.04,78.7
2016,9,1,9,0,0.0,142.0,1.6,19.0,142.0,116.22,89.76
2016,9,1,9,15,1.0,157.0,1.65,19.0,157.5,128.92,99.69
2016,9,1,9,30,2.0,172.0,1.7,19.0,173.0,141.89,109.81
2016,9,1,9,45,5.5,196.5,1.75,19.5,200.5,163.82,126.74
2016,9,1,10,0,9.0,221.0,1.8,20.0,228.0,186.48,144.07
2016,9,1,10,15,9.5,225.5,1.9,20.0,233.0,191.92,148.14
2016,9,1,10,30,10.0,230.0,2.0,20.0,238.0,197.37,152.28
2016,9,1,10,45,13.0,255.5,2.1,20.5,266.5,222.07,171.1
2016,9,1,11,0,16.0,281.0,2.2,21.0,295.0,247.48,190.24
2016,9,1,11,15,21.0,305.5,2.35,21.0,324.0,274.25,210.77
2016,9,1,11,30,26.0,330.0,2.5,21.0,353.0,311.93,239.47
2016,9,1,11,45,26.5,331.5,2.65,21.5,355.0,317.92,243.53
2016,9,1,12,0,27.0,333.0,2.8,22.0,357.0,323.82,247.65
2016,9,1,12,15,27.0,332.5,2.8,22.0,356.5,327.26,250.27
2016,9,1,12,30,27.0,332.0,2.8,22.0,356.0,330.52,252.8
2016,9,1,12,45,27.0,328.0,2.85,22.0,351.5,330.16,252.7
2016,9,1,13,0,27.0,324.0,2.9,22.0,347.0,329.53,252.47
2016,9,1,13,15,479.5,212.0,2.85,21.5,605.0,732.19,561.91
2016,9,1,13,30,932.0,100.0,2.8,21.0,863.0,1056.21,783.07
2016,9,1,13,45,927.0,98.5,2.75,21.0,837.5,1059.09,782.05
2016,9,1,14,0,922.0,97.0,2.7,21.0,812.0,1057.84,781.73
2016,9,1,14,15,913.5,95.5,2.75,21.0,780.0,1048.95,777.66
2016,9,1,14,30,905.0,94.0,2.8,21.0,748.0,1036.08,771.16
2016,9,1,14,45,778.0,131.5,2.85,21.0,672.5,957.78,721.0
2016,9,1,15,0,651.0,169.0,2.9,21.0,597.0,873.41,666.0
2016,9,1,15,15,616.5,165.0,2.9,20.5,549.0,825.04,635.85
2016,9,1,15,30,582.0,161.0,2.9,20.0,501.0,774.96,603.58
2016,9,1,15,45,695.0,121.0,2.95,20.0,493.0,819.71,638.05
2016,9,1,16,0,808.0,81.0,3.0,20.0,485.0,846.93,659.34
2016,9,1,16,15,780.0,77.0,3.0,19.5,433.5,791.54,622.7
2016,9,1,16,30,752.0,73.0,3.0,19.0,382.0,735.05,584.89
2016,9,1,16,45,708.0,69.5,3.0,18.5,328.5,665.9,536.25
2016,9,1,17,0,664.0,66.0,3.0,18.0,275.0,602.67,490.26
2016,9,1,17,15,605.5,59.5,3.0,17.5,222.5,522.98,428.78
2016,9,1,17,30,547.0,53.0,3.0,17.0,170.0,447.03,366.1
2016,9,1,17,45,444.5,44.0,3.0,16.5,122.0,346.43,280.62
2016,9,1,18,0,342.0,35.0,3.0,16.0,74.0,255.67,197.89
2016,9,1,18,15,171.0,17.5,2.95,15.5,37.0,123.82,29.39
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,77.5,9.5,2.15,13.5,13.5,8.11,0.0
2016,9,2,6,0,155.0,19.0,2.2,14.0,27.0,14.84,0.0
2016,9,2,6,15,275.5,31.5,2.2,14.5,66.5,25.74,15.75
2016,9,2,6,30,396.0,44.0,2.2,15.0,106.0,35.61,25.47
2016,9,2,6,45,470.0,53.5,2.2,15.5,154.0,42.51,32.0
2016,9,2,7,0,544.0,63.0,2.2,16.0,202.0,49.27,38.16
2016,9,2,7,15,594.0,69.0,2.1,16.5,253.0,52.97,41.43
2016,9,2,7,30,644.0,75.0,2.0,17.0,304.0,56.62,44.51
2016,9,2,7,45,679.0,80.0,1.9,17.5,354.5,59.31,46.67
2016,9,2,8,0,714.0,85.0,1.8,18.0,405.0,61.94,48.7
2016,9,2,8,15,740.0,89.0,1.75,18.5,454.0,98.34,58.54
2016,9,2,8,30,766.0,93.0,1.7,19.0,503.0,156.31,90.77
2016,9,2,8,45,785.5,96.0,1.65,19.5,548.5,215.46,135.76
2016,9,2,9,0,805.0,99.0,1.6,20.0,594.0,276.59,187.14
2016,9,2,9,15,819.0,102.0,1.65,20.5,634.5,337.76,240.02
2016,9,2,9,30,833.0,105.0,1.7,21.0,675.0,399.68,292.85
2016,9,2,9,45,671.0,182.5,1.75,21.5,657.0,444.92,333.13
2016,9,2,10,0,509.0,260.0,1.8,22.0,639.0,470.68,355.41
2016,9,2,10,15,518.0,270.5,1.85,22.5,669.0,519.93,392.9
2016,9,2,10,30,527.0,281.0,1.9,23.0,699.0,569.32,429.31
2016,9,2,10,45,496.0,301.0,1.95,23.5,703.5,600.4,451.37
2016,9,2,11,0,465.0,321.0,2.0,24.0,708.0,627.52,470.02
2016,9,2,11,15,691.5,210.0,2.05,24.0,795.0,731.71,547.77
2016,9,2,11,30,918.0,99.0,2.1,24.0,882.0,831.8,618.33
2016,9,2,11,45,918.5,99.5,2.2,24.0,888.0,871.11,644.32
2016,9,2,12,0,919.0,100.0,2.3,24.0,894.0,907.27,668.72
2016,9,2,12,15,919.0,100.0,2.35,24.0,892.5,939.17,689.86
2016,9,2,12,30,919.0,100.0,2.4,24.0,891.0,967.58,708.75
2016,9,2,12,45,901.0,109.0,2.5,24.5,877.0,984.46,719.29
2016,9,2,13,0,883.0,118.0,2.6,25.0,863.0,997.04,727.24
2016,9,2,13,15,879.0,117.0,2.7,24.5,845.5,1009.0,737.81
2016,9,2,13,30,875.0,116.0,2.8,24.0,828.0,1017.08,746.03
2016,9,2,13,45,871.5,113.0,2.9,24.0,804.5,1019.61,749.38
2016,9,2,14,0,868.0,110.0,3.0,24.0,781.0,1018.2,750.33
2016,9,2,14,15,859.0,108.5,3.1,23.5,749.5,1008.97,747.75
2016,9,2,14,30,850.0,107.0,3.2,23.0,718.0,995.98,742.81
2016,9,2,14,45,840.5,103.5,3.3,23.0,680.5,988.59,740.27
2016,9,2,15,0,831.0,100.0,3.4,23.0,643.0,965.28,727.02
2016,9,2,15,15,815.0,97.5,3.45,22.5,600.5,933.46,709.05
2016,9,2,15,30,799.0,95.0,3.5,22.0,558.0,898.7,688.86
2016,9,2,15,45,780.5,91.0,3.55,22.0,511.0,857.1,662.27
2016,9,2,16,0,762.0,87.0,3.6,22.0,464.0,813.24,633.67
2016,9,2,16,15,733.0,83.0,3.55,21.5,414.0,758.37,597.21
2016,9,2,16,30,704.0,79.0,3.5,21.0,364.0,707.3,562.65
2016,9,2,16,45,664.5,73.5,3.5,20.5,312.5,641.31,515.87
2016,9,2,17,0,625.0,68.0,3.5,20.0,261.0,576.31,468.07
2016,9,2,17,15,563.5,61.0,3.5,19.0,210.0,495.64,405.84
2016,9,2,17,30,502.0,54.0,3.5,18.0,159.0,419.08,342.98
2016,9,2,17,45,403.5,44.0,3.5,17.5,113.0,322.0,259.98
2016,9,2,18,0,305.0,34.0,3.5,17.0,67.0,234.63,179.12
2016,9,2,18,15,152.5,17.0,3.45,16.5,33.5,112.78,0.24
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,2.7,12.5,3.0,2.56,0.0
2016,9,3,6,0,0.0,6.0,2.8,13.0,6.0,4.92,0.0
2016,9,3,6,15,0.0,16.0,2.8,13.5,16.0,13.17,5.26
2016,9,3,6,30,0.0,26.0,2.8,14.0,26.0,21.44,13.16
2016,9,3,6,45,0.0,38.0,2.85,14.5,38.0,31.4,22.27
2016,9,3,7,0,0.0,50.0,2.9,15.0,50.0,41.37,31.3
2016,9,3,7,15,0.0,62.5,2.8,15.5,62.5,51.71,40.48
2016,9,3,7,30,0.0,75.0,2.7,16.0,75.0,61.73,49.21
2016,9,3,7,45,0.0,108.0,2.6,16.5,108.0,86.63,70.8
2016,9,3,8,0,0.0,141.0,2.5,17.0,141.0,110.67,91.24
2016,9,3,8,15,1.5,153.0,2.4,17.0,154.0,120.77,95.13
2016,9,3,8,30,3.0,165.0,2.3,17.0,167.0,131.55,103.54
2016,9,3,8,45,7.5,184.5,2.2,17.5,189.5,148.58,116.6
2016,9,3,9,0,12.0,204.0,2.1,18.0,212.0,166.44,130.23
2016,9,3,9,15,36.5,250.0,2.1,18.0,275.0,208.33,162.64
2016,9,3,9,30,61.0,296.0,2.1,18.0,338.0,257.55,200.72
2016,9,3,9,45,162.5,319.0,2.1,18.5,438.0,327.81,253.77
2016,9,3,10,0,264.0,342.0,2.1,19.0,538.0,412.98,318.07
2016,9,3,10,15,142.0,313.5,2.2,19.0,419.5,342.42,265.32
2016,9,3,10,30,20.0,285.0,2.3,19.0,301.0,249.12,193.06
2016,9,3,10,45,89.5,345.5,2.45,19.5,420.0,353.86,274.3
2016,9,3,11,0,159.0,406.0,2.6,20.0,539.0,471.67,362.59
2016,9,3,11,15,219.0,406.0,2.75,20.0,591.0,530.8,407.19
2016,9,3,11,30,279.0,406.0,2.9,20.0,643.0,604.94,462.51
2016,9,3,11,45,286.0,402.0,3.05,20.0,647.0,625.92,478.19
2016,9,3,12,0,293.0,398.0,3.2,20.0,651.0,646.03,493.53
2016,9,3,12,15,257.5,409.5,3.3,20.0,631.5,641.79,489.98
2016,9,3,12,30,222.0,421.0,3.4,20.0,612.0,618.15,472.72
2016,9,3,12,45,224.5,412.0,3.5,20.0,603.0,622.7,476.98
2016,9,3,13,0,227.0,403.0,3.6,20.0,594.0,625.96,480.2
2016,9,3,13,15,304.5,377.0,3.6,20.0,627.5,704.48,539.36
2016,9,3,13,30,382.0,351.0,3.6,20.0,661.0,763.96,584.17
2016,9,3,13,45,386.5,336.5,3.65,20.0,642.0,760.67,582.8
2016,9,3,14,0,391.0,322.0,3.7,20.0,623.0,755.15,580.34
2016,9,3,14,15,273.5,329.5,3.7,19.5,536.0,647.77,501.82
2016,9,3,14,30,156.0,337.0,3.7,19.0,449.0,518.25,405.05
2016,9,3,14,45,157.0,318.5,3.7,19.0,426.0,501.02,393.79
2016,9,3,15,0,158.0,300.0,3.7,19.0,403.0,482.8,381.22
2016,9,3,15,15,230.0,269.0,3.75,18.5,407.5,517.75,412.32
2016,9,3,15,30,302.0,238.0,3.8,18.0,412.0,568.94,455.16
2016,9,3,15,45,293.0,217.5,3.85,18.0,374.5,531.5,427.8
2016,9,3,16,0,284.0,197.0,3.9,18.0,337.0,493.09,399.71
2016,9,3,16,15,315.5,169.5,3.95,17.5,309.0,479.97,392.72
2016,9,3,16,30,347.0,142.0,4.0,17.0,281.0,462.87,382.09
2016,9,3,16,45,315.0,127.5,4.05,16.5,240.0,408.75,339.66
2016,9,3,17,0,283.0,113.0,4.1,16.0,199.0,356.49,297.5
2016,9,3,17,15,383.0,85.0,4.0,15.5,177.5,394.62,329.35
2016,9,3,17,30,483.0,57.0,3.9,15.0,156.0,409.95,339.84
2016,9,3,17,45,369.5,47.0,3.85,15.0,109.5,304.6,247.86
2016,9,3,18,0,256.0,37.0,3.8,15.0,63.0,212.43,160.86
2016,9,3,18,15,128.0,18.5,3.75,14.5,31.5,99.58,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,8.0,2.75,11.5,8.0,6.83,0.0
2016,9,4,6,0,0.0,16.0,2.8,12.0,16.0,13.12,0.0
2016,9,4,6,15,64.5,36.0,2.8,12.5,46.0,28.19,17.55
2016,9,4,6,30,129.0,56.0,2.8,13.0,76.0,42.46,31.6
2016,9,4,6,45,171.0,77.0,2.8,13.5,113.5,57.41,45.4
2016,9,4,7,0,213.0,98.0,2.8,14.0,151.0,71.95,58.57
2016,9,4,7,15,262.0,111.0,2.65,14.5,191.5,81.06,66.66
2016,9,4,7,30,311.0,124.0,2.5,15.0,232.0,89.95,74.28
2016,9,4,7,45,480.5,117.5,2.45,15.5,315.5,83.06,67.92
2016,9,4,8,0,650.0,111.0,2.4,16.0,399.0,79.71,64.66
2016,9,4,8,15,679.5,116.5,2.3,16.5,448.5,111.38,70.5
2016,9,4,8,30,709.0,122.0,2.2,17.0,498.0,168.06,103.37
2016,9,4,8,45,740.0,123.0,2.1,17.5,546.0,225.35,147.01
2016,9,4,9,0,771.0,124.0,2.0,18.0,594.0,286.13,197.92
2016,9,4,9,15,787.5,127.0,1.95,18.0,635.0,350.94,254.06
2016,9,4,9,30,804.0,130.0,1.9,18.0,676.0,412.3,306.96
2016,9,4,9,45,846.0,117.5,1.9,18.5,719.0,472.61,357.14
2016,9,4,10,0,888.0,105.0,1.9,19.0,762.0,536.21,408.4
2016,9,4,10,15,896.0,106.5,1.95,19.5,791.0,594.48,454.3
2016,9,4,10,30,904.0,108.0,2.0,20.0,820.0,651.57,497.75
2016,9,4,10,45,908.5,109.5,2.05,20.5,841.5,704.91,537.1
2016,9,4,11,0,913.0,111.0,2.1,21.0,863.0,756.23,573.86
2016,9,4,11,15,916.0,111.5,2.2,21.0,877.0,803.25,607.11
2016,9,4,11,30,919.0,112.0,2.3,21.0,891.0,847.65,637.51
2016,9,4,11,45,920.0,112.5,2.4,21.5,897.0,887.58,663.47
2016,9,4,12,0,921.0,113.0,2.5,22.0,903.0,924.37,687.19
2016,9,4,12,15,920.5,113.0,2.6,22.0,901.0,956.02,708.77
2016,9,4,12,30,920.0,113.0,2.7,22.0,899.0,984.13,728.1
2016,9,4,12,45,923.5,109.5,2.8,22.0,890.0,1008.82,745.29
2016,9,4,13,0,927.0,106.0,2.9,22.0,881.0,1029.78,760.15
2016,9,4,13,15,923.0,105.0,2.95,22.0,863.5,1042.08,769.05
2016,9,4,13,30,919.0,104.0,3.0,22.0,846.0,1050.31,775.52
2016,9,4,13,45,911.0,103.5,3.1,22.0,820.0,1050.96,777.69
2016,9,4,14,0,903.0,103.0,3.2,22.0,794.0,1047.55,777.38
2016,9,4,14,15,894.0,101.5,3.2,21.5,761.5,1037.99,773.83
2016,9,4,14,30,885.0,100.0,3.2,21.0,729.0,1024.53,767.85
2016,9,4,14,45,872.0,98.5,3.25,21.0,690.0,1003.3,755.71
2016,9,4,15,0,859.0,97.0,3.3,21.0,651.0,978.57,741.28
2016,9,4,15,15,843.0,94.5,3.3,20.5,607.0,957.6,730.46
2016,9,4,15,30,827.0,92.0,3.3,20.0,563.0,922.04,709.44
2016,9,4,15,45,804.5,89.0,3.3,20.0,514.5,877.07,680.29
2016,9,4,16,0,782.0,86.0,3.3,20.0,466.0,829.96,649.23
2016,9,4,16,15,752.0,81.5,3.35,19.5,414.5,772.78,611.66
2016,9,4,16,30,722.0,77.0,3.4,19.0,363.0,714.71,572.27
2016,9,4,16,45,676.0,72.5,3.5,18.5,310.0,648.86,525.66
2016,9,4,17,0,630.0,68.0,3.6,18.0,257.0,579.73,474.46
2016,9,4,17,15,565.5,60.5,3.6,17.0,205.0,496.05,409.05
2016,9,4,17,30,501.0,53.0,3.6,16.0,153.0,416.78,343.08
2016,9,4,17,45,391.0,43.0,3.6,15.5,106.5,313.02,253.46
2016,9,4,18,0,281.0,33.0,3.6,15.0,60.0,220.09,163.62
2016,9,4,18,15,140.5,16.5,3.45,14.5,30.0,103.17,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,8.5,1.05,11.5,11.5,7.26,0.0
2016,9,5,6,0,142.0,17.0,1.0,12.0,23.0,13.29,0.0
2016,9,5,6,15,268.5,30.0,1.0,12.5,62.0,24.63,14.46
2016,9,5,6,30,395.0,43.0,1.0,13.0,101.0,34.99,25.07
2016,9,5,6,45,476.0,52.0,1.0,13.5,150.0,41.54,31.37
2016,9,5,7,0,557.0,61.0,1.0,14.0,199.0,48.0,37.35
2016,9,5,7,15,609.0,67.5,0.9,14.5,251.0,52.16,41.08
2016,9,5,7,30,661.0,74.0,0.8,15.0,303.0,56.27,44.6
2016,9,5,7,45,699.0,78.5,0.75,16.0,355.0,58.69,46.45
2016,9,5,8,0,737.0,83.0,0.7,17.0,407.0,66.67,53.06
2016,9,5,8,15,763.0,86.5,0.65,17.5,456.5,100.95,59.0
2016,9,5,8,30,789.0,90.0,0.6,18.0,506.0,160.26,92.75
2016,9,5,8,45,809.5,92.5,0.6,19.0,552.5,220.86,138.71
2016,9,5,9,0,830.0,95.0,0.6,20.0,599.0,283.53,190.59
2016,9,5,9,15,844.5,97.5,0.65,20.5,640.0,346.12,243.91
2016,9,5,9,30,859.0,100.0,0.7,21.0,681.0,411.96,298.78
2016,9,5,9,45,877.5,98.0,0.8,21.5,718.5,472.78,348.65
2016,9,5,10,0,896.0,96.0,0.9,22.0,756.0,534.01,397.27
2016,9,5,10,15,903.5,97.5,1.05,22.5,785.0,592.33,442.56
2016,9,5,10,30,911.0,99.0,1.2,23.0,814.0,649.38,485.52
2016,9,5,10,45,915.5,100.5,1.35,23.5,835.5,702.94,524.82
2016,9,5,11,0,920.0,102.0,1.5,24.0,857.0,754.44,561.67
2016,9,5,11,15,923.5,102.5,1.65,24.0,871.0,801.99,594.74
2016,9,5,11,30,927.0,103.0,1.8,24.0,885.0,846.93,625.39
2016,9,5,11,45,926.5,104.0,1.95,24.5,890.5,886.21,650.94
2016,9,5,12,0,926.0,105.0,2.1,25.0,896.0,922.22,674.25
2016,9,5,12,15,926.0,105.0,2.2,25.0,894.0,954.28,695.79
2016,9,5,12,30,926.0,105.0,2.3,25.0,892.0,982.81,715.11
2016,9,5,12,45,909.5,112.5,2.4,25.0,878.0,999.6,726.96
2016,9,5,13,0,893.0,120.0,2.5,25.0,864.0,1012.11,736.3
2016,9,5,13,15,888.5,119.0,2.55,25.0,846.5,1023.54,744.62
2016,9,5,13,30,884.0,118.0,2.6,25.0,829.0,1031.02,750.55
2016,9,5,13,45,876.0,117.5,2.7,25.0,803.0,1031.55,752.7
2016,9,5,14,0,868.0,117.0,2.8,25.0,777.0,1028.14,752.49
2016,9,5,14,15,858.5,115.0,2.8,24.5,744.5,1030.59,756.81
2016,9,5,14,30,849.0,113.0,2.8,24.0,712.0,1016.17,750.21
2016,9,5,14,45,836.0,110.5,2.85,24.0,673.5,993.91,737.68
2016,9,5,15,0,823.0,108.0,2.9,24.0,635.0,968.15,722.88
2016,9,5,15,15,805.5,105.0,2.85,23.5,591.5,934.12,703.04
2016,9,5,15,30,788.0,102.0,2.8,23.0,548.0,897.21,681.09
2016,9,5,15,45,767.5,97.0,2.8,23.0,500.0,852.56,652.57
2016,9,5,16,0,747.0,92.0,2.8,23.0,452.0,805.78,622.14
2016,9,5,16,15,716.0,87.5,2.7,22.5,401.5,754.13,588.17
2016,9,5,16,30,685.0,83.0,2.6,22.0,351.0,696.76,549.14
2016,9,5,16,45,644.0,76.5,2.55,21.5,299.5,628.86,501.25
2016,9,5,17,0,603.0,70.0,2.5,21.0,248.0,562.12,452.32
2016,9,5,17,15,538.5,62.0,2.45,20.0,197.0,478.98,388.14
2016,9,5,17,30,474.0,54.0,2.4,19.0,146.0,400.27,323.75
2016,9,5,17,45,372.0,42.5,2.35,18.0,101.0,301.0,239.68
2016,9,5,18,0,270.0,31.0,2.3,17.0,56.0,212.34,151.97
2016,9,5,18,15,135.0,15.5,2.3,16.5,28.0,77.2,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,76.5,7.5,0.9,12.5,11.0,6.4,0.0
2016,9,6,6,0,153.0,15.0,0.8,13.0,22.0,12.8,0.0
2016,9,6,6,15,283.0,27.5,0.7,13.5,61.0,22.52,12.45
2016,9,6,6,30,413.0,40.0,0.6,14.0,100.0,32.54,22.81
2016,9,6,6,45,493.0,48.5,0.55,15.0,149.0,38.8,28.76
2016,9,6,7,0,573.0,57.0,0.5,16.0,198.0,44.98,34.39
2016,9,6,7,15,624.0,63.0,0.5,16.5,249.5,48.9,37.88
2016,9,6,7,30,675.0,69.0,0.5,17.0,301.0,52.77,41.18
2016,9,6,7,45,711.0,73.5,0.5,18.0,353.0,60.31,47.49
2016,9,6,8,0,747.0,78.0,0.5,19.0,405.0,63.05,49.5
2016,9,6,8,15,773.0,81.5,0.55,19.5,454.5,98.84,56.1
2016,9,6,8,30,799.0,85.0,0.6,20.0,504.0,158.82,90.37
2016,9,6,8,45,817.5,88.0,0.7,21.0,550.0,220.08,136.93
2016,9,6,9,0,836.0,91.0,0.8,22.0,596.0,283.16,189.27
2016,9,6,9,15,850.0,93.5,0.8,23.0,637.0,349.47,244.65
2016,9,6,9,30,864.0,96.0,0.8,24.0,678.0,411.98,295.96
2016,9,6,9,45,872.0,99.5,0.8,25.0,713.0,473.0,344.38
2016,9,6,10,0,880.0,103.0,0.8,26.0,748.0,533.4,390.2
2016,9,6,10,15,888.0,104.5,0.85,26.0,777.0,591.22,434.31
2016,9,6,10,30,896.0,106.0,0.9,26.0,806.0,647.85,476.19
2016,9,6,10,45,901.5,106.5,1.0,26.5,827.5,700.5,513.72
2016,9,6,11,0,907.0,107.0,1.1,27.0,849.0,751.2,548.92
2016,9,6,11,15,910.5,108.0,1.25,27.0,863.0,798.67,581.58
2016,9,6,11,30,914.0,109.0,1.4,27.0,877.0,843.6,611.8
2016,9,6,11,45,915.5,109.0,1.6,27.5,883.0,883.13,637.76
2016,9,6,12,0,917.0,109.0,1.8,28.0,889.0,919.55,661.62
2016,9,6,12,15,916.5,109.0,1.9,28.0,887.0,950.89,682.39
2016,9,6,12,30,916.0,109.0,2.0,28.0,885.0,978.69,701.0
2016,9,6,12,45,909.0,111.5,2.15,28.0,873.5,999.18,715.66
2016,9,6,13,0,902.0,114.0,2.3,28.0,862.0,1015.72,728.0
2016,9,6,13,15,897.5,113.0,2.35,28.0,844.0,1027.11,736.15
2016,9,6,13,30,893.0,112.0,2.4,28.0,826.0,1034.5,741.98
2016,9,6,13,45,888.0,110.0,2.5,28.0,801.0,1036.31,744.99
2016,9,6,14,0,883.0,108.0,2.6,28.0,776.0,1034.13,745.66
2016,9,6,14,15,873.5,106.5,2.6,27.5,743.5,1023.98,741.87
2016,9,6,14,30,864.0,105.0,2.6,27.0,711.0,1010.02,735.81
2016,9,6,14,45,853.0,102.0,2.6,27.0,673.0,1001.15,731.74
2016,9,6,15,0,842.0,99.0,2.6,27.0,635.0,976.4,717.38
2016,9,6,15,15,825.5,96.0,2.55,26.5,591.0,942.89,698.3
2016,9,6,15,30,809.0,93.0,2.5,26.0,547.0,906.43,677.13
2016,9,6,15,45,788.5,89.0,2.5,26.0,499.0,862.35,649.63
2016,9,6,16,0,768.0,85.0,2.5,26.0,451.0,816.11,620.22
2016,9,6,16,15,737.5,80.5,2.45,25.5,400.0,758.81,583.25
2016,9,6,16,30,707.0,76.0,2.4,25.0,349.0,705.61,548.18
2016,9,6,16,45,666.0,70.0,2.35,24.5,297.0,637.49,500.89
2016,9,6,17,0,625.0,64.0,2.3,24.0,245.0,570.55,452.56
2016,9,6,17,15,560.0,56.5,2.15,23.0,194.0,486.85,388.86
2016,9,6,17,30,495.0,49.0,2.0,22.0,143.0,407.74,324.71
2016,9,6,17,45,392.0,38.5,1.9,21.0,98.0,308.28,241.31
2016,9,6,18,0,289.0,28.0,1.8,20.0,53.0,218.64,148.67
2016,9,6,18,15,144.5,14.0,1.75,19.5,26.5,80.27,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,145.0,14.0,1.1,16.0,20.0,11.95,0.0
2016,9,7,6,15,272.5,27.0,1.15,16.5,58.5,22.12,11.65
2016,9,7,6,30,400.0,40.0,1.2,17.0,97.0,32.57,22.44
2016,9,7,6,45,479.0,49.5,1.3,18.0,146.0,39.62,29.04
2016,9,7,7,0,558.0,59.0,1.4,19.0,195.0,46.55,35.26
2016,9,7,7,15,610.0,65.5,1.45,19.5,246.5,50.77,38.99
2016,9,7,7,30,662.0,72.0,1.5,20.0,298.0,54.93,42.51
2016,9,7,7,45,698.0,77.5,1.55,21.0,350.0,58.11,44.99
2016,9,7,8,0,734.0,83.0,1.6,22.0,402.0,66.79,52.1
2016,9,7,8,15,760.0,87.0,1.55,22.5,451.5,103.48,59.17
2016,9,7,8,30,786.0,91.0,1.5,23.0,501.0,163.13,93.49
2016,9,7,8,45,805.0,94.0,1.45,24.0,546.5,223.78,139.42
2016,9,7,9,0,824.0,97.0,1.4,25.0,592.0,286.32,190.94
2016,9,7,9,15,838.5,99.5,1.3,25.5,633.0,348.65,243.43
2016,9,7,9,30,853.0,102.0,1.2,26.0,674.0,411.74,295.4
2016,9,7,9,45,865.0,103.5,1.15,27.0,709.5,474.61,344.88
2016,9,7,10,0,877.0,105.0,1.1,28.0,745.0,534.99,390.4
2016,9,7,10,15,884.5,106.5,1.0,28.5,774.0,592.4,432.22
2016,9,7,10,30,892.0,108.0,0.9,29.0,803.0,648.57,471.2
2016,9,7,10,45,897.5,109.0,0.85,29.5,824.0,701.49,506.77
2016,9,7,11,0,903.0,110.0,0.8,30.0,845.0,752.48,539.68
2016,9,7,11,15,906.0,111.0,0.85,30.5,859.0,799.42,569.06
2016,9,7,11,30,909.0,112.0,0.9,31.0,873.0,843.76,595.79
2016,9,7,11,45,910.5,112.0,1.0,31.5,878.5,883.11,619.9
2016,9,7,12,0,912.0,112.0,1.1,32.0,884.0,919.36,642.0
2016,9,7,12,15,911.5,112.0,1.25,32.0,882.0,950.53,663.01
2016,9,7,12,30,911.0,112.0,1.4,32.0,880.0,978.18,681.95
2016,9,7,12,45,887.5,123.0,1.55,32.0,864.0,991.33,692.11
2016,9,7,13,0,864.0,134.0,1.7,32.0,848.0,999.96,699.72
2016,9,7,13,15,859.0,133.0,1.8,31.5,830.0,1023.94,717.68
2016,9,7,13,30,854.0,132.0,1.9,31.0,812.0,1030.87,725.17
2016,9,7,13,45,845.5,131.0,2.0,31.0,786.0,1030.28,726.86
2016,9,7,14,0,837.0,130.0,2.1,31.0,760.0,1025.73,726.28
2016,9,7,14,15,826.5,127.5,2.15,31.0,727.5,1013.55,720.48
2016,9,7,14,30,816.0,125.0,2.2,31.0,695.0,997.59,712.46
2016,9,7,14,45,800.5,123.0,2.3,31.0,656.0,973.54,699.89
2016,9,7,15,0,785.0,121.0,2.4,31.0,617.0,946.15,685.12
2016,9,7,15,15,765.5,117.0,2.4,30.5,573.0,909.48,664.61
2016,9,7,15,30,746.0,113.0,2.4,30.0,529.0,876.74,646.48
2016,9,7,15,45,719.0,109.0,2.45,29.5,480.5,828.3,617.8
2016,9,7,16,0,692.0,105.0,2.5,29.0,432.0,778.3,587.41
2016,9,7,16,15,657.5,99.5,2.45,28.0,381.5,718.82,549.94
2016,9,7,16,30,623.0,94.0,2.4,27.0,331.0,659.09,511.0
2016,9,7,16,45,573.0,86.5,2.4,26.5,279.5,585.09,459.21
2016,9,7,17,0,523.0,79.0,2.4,26.0,228.0,513.05,406.21
2016,9,7,17,15,452.5,68.5,2.2,25.0,178.5,426.2,338.85
2016,9,7,17,30,382.0,58.0,2.0,24.0,129.0,342.6,271.19
2016,9,7,17,45,278.0,43.5,1.85,23.0,86.5,245.4,189.85
2016,9,7,18,0,174.0,29.0,1.7,22.0,44.0,156.41,98.73
2016,9,7,18,15,87.0,14.5,1.6,21.5,22.0,53.42,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,1.3,15.0,15.0,11.1,0.0
2016,9,8,6,15,179.5,29.5,1.35,15.5,50.5,22.82,11.93
2016,9,8,6,30,288.0,46.0,1.4,16.0,86.0,35.32,24.85
2016,9,8,6,45,371.0,58.5,1.45,16.5,133.0,44.55,33.51
2016,9,8,7,0,454.0,71.0,1.5,17.0,180.0,55.8,43.68
2016,9,8,7,15,285.5,102.5,1.5,17.0,177.0,75.74,61.32
2016,9,8,7,30,117.0,134.0,1.5,17.0,174.0,97.16,79.97
2016,9,8,7,45,218.5,147.5,1.5,17.5,237.0,103.49,85.09
2016,9,8,8,0,320.0,161.0,1.5,18.0,300.0,112.64,92.52
2016,9,8,8,15,239.0,193.0,1.5,18.5,304.0,145.36,108.05
2016,9,8,8,30,158.0,225.0,1.5,19.0,308.0,181.95,136.55
2016,9,8,8,45,176.5,246.5,1.55,19.5,346.5,216.13,162.11
2016,9,8,9,0,195.0,268.0,1.6,20.0,385.0,253.09,190.74
2016,9,8,9,15,237.5,281.5,1.6,20.5,434.0,294.75,222.6
2016,9,8,9,30,280.0,295.0,1.6,21.0,483.0,341.64,258.64
2016,9,8,9,45,543.5,215.0,1.65,21.5,602.5,421.09,317.62
2016,9,8,10,0,807.0,135.0,1.7,22.0,722.0,527.41,397.76
2016,9,8,10,15,816.0,137.0,1.75,22.0,750.0,583.79,441.74
2016,9,8,10,30,825.0,139.0,1.8,22.0,778.0,639.32,484.15
2016,9,8,10,45,832.5,139.5,1.85,22.5,800.0,691.38,521.99
2016,9,8,11,0,840.0,140.0,1.9,23.0,822.0,741.86,557.66
2016,9,8,11,15,844.0,141.0,1.95,23.0,835.5,788.35,590.8
2016,9,8,11,30,848.0,142.0,2.0,23.0,849.0,832.48,620.48
2016,9,8,11,45,851.5,141.0,2.05,23.5,855.0,871.68,645.31
2016,9,8,12,0,855.0,140.0,2.1,24.0,861.0,908.01,668.08
2016,9,8,12,15,854.5,140.0,2.15,24.0,859.0,938.68,688.36
2016,9,8,12,30,854.0,140.0,2.2,24.0,857.0,965.91,706.48
2016,9,8,12,45,851.0,139.5,2.25,24.0,846.5,986.68,720.49
2016,9,8,13,0,848.0,139.0,2.3,24.0,836.0,1003.68,732.24
2016,9,8,13,15,843.0,138.0,2.3,24.0,818.0,1014.31,739.5
2016,9,8,13,30,838.0,137.0,2.3,24.0,800.0,1021.03,744.46
2016,9,8,13,45,833.0,133.5,2.35,24.0,775.0,1021.07,745.86
2016,9,8,14,0,828.0,130.0,2.4,24.0,750.0,1017.16,744.94
2016,9,8,14,15,817.5,128.0,2.4,23.5,717.5,1005.46,740.04
2016,9,8,14,30,807.0,126.0,2.4,23.0,685.0,990.02,732.86
2016,9,8,14,45,796.0,121.5,2.45,23.0,647.5,967.64,720.28
2016,9,8,15,0,785.0,117.0,2.5,23.0,610.0,941.82,705.44
2016,9,8,15,15,766.0,113.5,2.5,22.5,566.0,906.12,684.75
2016,9,8,15,30,747.0,110.0,2.5,22.0,522.0,874.06,666.36
2016,9,8,15,45,725.5,104.5,2.55,22.0,475.0,828.72,637.51
2016,9,8,16,0,704.0,99.0,2.6,22.0,428.0,781.52,606.86
2016,9,8,16,15,670.0,93.5,2.55,21.5,377.5,722.08,567.14
2016,9,8,16,30,636.0,88.0,2.5,21.0,327.0,662.38,526.07
2016,9,8,16,45,592.5,80.0,2.5,20.5,276.5,592.44,475.97
2016,9,8,17,0,549.0,72.0,2.5,20.0,226.0,524.01,424.8
2016,9,8,17,15,480.0,62.5,2.45,19.0,176.5,438.38,356.97
2016,9,8,17,30,411.0,53.0,2.4,18.0,127.0,357.8,289.93
2016,9,8,17,45,308.0,39.5,2.35,17.5,84.5,259.54,204.72
2016,9,8,18,0,205.0,26.0,2.3,17.0,42.0,166.37,98.78
2016,9,8,18,15,102.5,13.0,2.35,16.5,21.0,59.35,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.5,1.45,12.5,8.0,0.0,0.0
2016,9,9,6,0,99.0,13.0,1.5,13.0,16.0,11.1,0.0
2016,9,9,6,15,227.5,27.0,1.5,13.5,53.0,22.16,11.16
2016,9,9,6,30,356.0,41.0,1.5,14.0,90.0,33.44,23.39
2016,9,9,6,45,441.5,51.0,1.5,14.5,138.0,40.84,30.5
2016,9,9,7,0,527.0,61.0,1.5,15.0,186.0,48.11,37.23
2016,9,9,7,15,263.5,70.5,1.4,15.5,133.0,51.22,40.05
