Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,0.0,80.0,1.3,16.0,80.0,65.23,52.33
2016,9,9,7,45,1.0,110.0,1.2,16.5,110.5,87.71,71.76
2016,9,9,8,0,2.0,140.0,1.1,17.0,141.0,109.56,90.23
2016,9,9,8,15,7.0,159.0,1.05,17.5,162.5,125.02,98.17
2016,9,9,8,30,12.0,178.0,1.0,18.0,184.0,141.85,110.92
2016,9,9,8,45,73.0,223.0,0.95,19.0,266.0,184.39,141.42
2016,9,9,9,0,134.0,268.0,0.9,20.0,348.0,238.11,180.6
2016,9,9,9,15,489.0,185.0,0.9,20.5,505.5,303.06,221.95
2016,9,9,9,30,844.0,102.0,0.9,21.0,663.0,411.16,300.63
2016,9,9,9,45,666.0,180.5,0.95,21.5,638.0,450.85,335.75
2016,9,9,10,0,488.0,259.0,1.0,22.0,613.0,468.14,351.33
2016,9,9,10,15,548.0,250.0,1.05,22.5,662.0,528.83,396.72
2016,9,9,10,30,608.0,241.0,1.1,23.0,711.0,596.68,445.84
2016,9,9,10,45,752.5,175.5,1.2,23.5,773.0,673.7,502.18
2016,9,9,11,0,897.0,110.0,1.3,24.0,835.0,750.93,558.03
2016,9,9,11,15,900.5,110.5,1.4,24.5,848.5,797.45,588.5
2016,9,9,11,30,904.0,111.0,1.5,25.0,862.0,841.41,616.69
2016,9,9,11,45,907.0,110.5,1.65,25.5,868.5,881.23,642.53
2016,9,9,12,0,910.0,110.0,1.8,26.0,875.0,918.04,666.3
2016,9,9,12,15,909.5,110.0,1.9,26.0,872.5,948.98,687.01
2016,9,9,12,30,909.0,110.0,2.0,26.0,870.0,976.4,705.56
2016,9,9,12,45,892.0,117.5,2.1,26.0,855.5,992.06,716.72
2016,9,9,13,0,875.0,125.0,2.2,26.0,841.0,1003.47,725.41
2016,9,9,13,15,870.5,124.0,2.25,26.0,823.0,1014.37,733.39
2016,9,9,13,30,866.0,123.0,2.3,26.0,805.0,1021.39,739.06
2016,9,9,13,45,860.5,120.5,2.4,26.0,779.5,1021.88,741.29
2016,9,9,14,0,855.0,118.0,2.5,26.0,754.0,1031.57,749.63
2016,9,9,14,15,844.5,116.0,2.55,25.5,721.5,1019.65,745.07
2016,9,9,14,30,834.0,114.0,2.6,25.0,689.0,1003.91,738.32
2016,9,9,14,45,821.5,111.0,2.65,25.0,650.5,981.31,725.69
2016,9,9,15,0,809.0,108.0,2.7,25.0,612.0,955.26,710.8
2016,9,9,15,15,790.5,104.5,2.7,24.5,568.0,919.54,690.29
2016,9,9,15,30,772.0,101.0,2.7,24.0,524.0,881.04,667.67
2016,9,9,15,45,748.0,97.0,2.75,23.5,476.0,834.38,639.33
2016,9,9,16,0,724.0,93.0,2.8,23.0,428.0,791.64,613.11
2016,9,9,16,15,690.0,87.5,2.85,22.0,377.0,731.51,574.62
2016,9,9,16,30,656.0,82.0,2.9,21.0,326.0,671.12,534.46
2016,9,9,16,45,607.5,75.5,2.95,20.5,274.5,598.38,482.14
2016,9,9,17,0,559.0,69.0,3.0,20.0,223.0,527.52,428.92
2016,9,9,17,15,486.5,60.0,2.95,19.0,173.5,439.7,358.87
2016,9,9,17,30,414.0,51.0,2.9,18.0,124.0,357.25,289.74
2016,9,9,17,45,301.0,38.0,2.9,17.5,81.5,253.69,199.36
2016,9,9,18,0,188.0,25.0,2.9,17.0,39.0,154.39,79.48
2016,9,9,18,15,94.0,12.5,2.8,16.5,19.5,54.83,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,9.39,0.0
2016,9,10,6,15,163.5,28.0,2.15,13.5,47.0,21.67,10.32
2016,9,10,6,30,276.0,45.0,2.2,14.0,81.0,34.56,24.29
2016,9,10,6,45,358.0,57.5,2.25,14.5,127.0,43.79,33.06
2016,9,10,7,0,440.0,70.0,2.3,15.0,173.0,55.11,43.39
2016,9,10,7,15,220.0,82.0,2.25,15.5,133.5,61.65,49.25
2016,9,10,7,30,0.0,94.0,2.2,16.0,94.0,75.29,61.18
2016,9,10,7,45,0.0,110.0,2.2,16.5,110.0,87.64,71.73
2016,9,10,8,0,0.0,126.0,2.2,17.0,126.0,99.87,81.99
2016,9,10,8,15,24.0,166.5,2.1,17.5,178.5,131.1,102.9
2016,9,10,8,30,48.0,207.0,2.0,18.0,231.0,161.33,125.43
2016,9,10,8,45,175.5,227.5,1.95,18.5,329.5,204.46,153.92
2016,9,10,9,0,303.0,248.0,1.9,19.0,428.0,266.18,198.52
2016,9,10,9,15,538.5,188.0,1.9,19.5,534.0,322.22,237.96
2016,9,10,9,30,774.0,128.0,1.9,20.0,640.0,407.68,303.21
2016,9,10,9,45,786.5,130.5,1.95,20.5,674.5,466.06,351.56
2016,9,10,10,0,799.0,133.0,2.0,21.0,709.0,524.53,398.51
2016,9,10,10,15,687.0,192.5,2.05,21.5,701.5,562.31,427.96
2016,9,10,10,30,575.0,252.0,2.1,22.0,694.0,584.83,444.44
2016,9,10,10,45,702.5,196.0,2.2,22.5,751.0,660.24,501.02
2016,9,10,11,0,830.0,140.0,2.3,23.0,808.0,737.51,557.88
2016,9,10,11,15,833.5,141.0,2.35,23.0,821.5,783.09,590.45
2016,9,10,11,30,837.0,142.0,2.4,23.0,835.0,826.31,619.78
2016,9,10,11,45,838.5,142.5,2.45,23.0,840.5,864.77,645.65
2016,9,10,12,0,840.0,143.0,2.5,23.0,846.0,900.3,669.48
2016,9,10,12,15,839.5,143.0,2.55,23.0,843.0,930.4,689.68
2016,9,10,12,30,839.0,143.0,2.6,23.0,840.0,957.12,707.71
2016,9,10,12,45,832.5,144.0,2.65,23.5,828.5,975.62,719.01
2016,9,10,13,0,826.0,145.0,2.7,24.0,817.0,990.29,727.95
2016,9,10,13,15,820.5,144.0,2.7,23.5,799.0,999.98,736.17
2016,9,10,13,30,815.0,143.0,2.7,23.0,781.0,1005.81,742.08
2016,9,10,13,45,807.5,140.5,2.75,23.0,755.5,1004.13,742.3
2016,9,10,14,0,800.0,138.0,2.8,23.0,730.0,998.59,740.19
2016,9,10,14,15,788.5,135.5,2.8,23.0,697.5,985.19,732.61
2016,9,10,14,30,777.0,133.0,2.8,23.0,665.0,968.16,722.78
2016,9,10,14,45,762.5,129.5,2.85,23.0,627.0,943.51,708.36
2016,9,10,15,0,748.0,126.0,2.9,23.0,589.0,922.91,696.72
2016,9,10,15,15,728.0,122.0,2.9,22.5,545.5,886.29,674.95
2016,9,10,15,30,708.0,118.0,2.9,22.0,502.0,847.2,651.28
2016,9,10,15,45,682.0,112.5,2.9,21.5,455.0,798.57,620.42
2016,9,10,16,0,656.0,107.0,2.9,21.0,408.0,748.47,587.83
2016,9,10,16,15,620.0,100.5,2.9,20.5,358.0,687.48,546.31
2016,9,10,16,30,584.0,94.0,2.9,20.0,308.0,626.48,503.46
2016,9,10,16,45,534.5,85.5,2.9,19.5,258.0,553.14,449.46
2016,9,10,17,0,485.0,77.0,2.9,19.0,208.0,481.87,394.03
2016,9,10,17,15,412.5,66.0,2.85,18.0,160.0,391.22,320.88
2016,9,10,17,30,340.0,55.0,2.8,17.0,112.0,312.71,254.25
2016,9,10,17,45,237.5,39.0,2.75,16.5,72.0,217.05,169.63
2016,9,10,18,0,135.0,23.0,2.7,16.0,32.0,121.9,48.07
2016,9,10,18,15,67.5,11.5,2.65,15.5,16.0,41.46,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,5.0,2.5,13.0,5.0,0.0,0.0
2016,9,11,6,0,0.0,10.0,2.6,13.0,10.0,8.54,0.0
2016,9,11,6,15,105.0,28.5,2.7,13.5,42.5,22.28,10.2
2016,9,11,6,30,210.0,47.0,2.8,14.0,75.0,35.82,25.3
2016,9,11,6,45,286.5,63.0,2.9,14.5,119.0,47.46,36.24
2016,9,11,7,0,363.0,79.0,3.0,15.0,163.0,58.81,46.64
2016,9,11,7,15,181.5,90.5,2.95,15.0,132.5,67.0,54.08
2016,9,11,7,30,0.0,102.0,2.9,15.0,102.0,80.82,66.31
2016,9,11,7,45,7.5,126.5,2.85,15.5,129.5,98.97,81.96
2016,9,11,8,0,15.0,151.0,2.8,16.0,157.0,116.85,97.1
2016,9,11,8,15,13.0,162.5,2.75,16.5,168.5,127.71,100.88
2016,9,11,8,30,11.0,174.0,2.7,17.0,180.0,138.89,109.41
2016,9,11,8,45,30.0,208.5,2.65,17.5,226.0,166.7,130.6
2016,9,11,9,0,49.0,243.0,2.6,18.0,272.0,201.69,157.53
2016,9,11,9,15,52.0,262.0,2.55,18.5,295.0,223.81,174.64
2016,9,11,9,30,55.0,281.0,2.5,19.0,318.0,246.63,192.18
2016,9,11,9,45,191.5,297.5,2.5,19.5,434.0,329.27,255.01
2016,9,11,10,0,328.0,314.0,2.5,20.0,550.0,430.68,331.93
2016,9,11,10,15,377.5,310.5,2.5,20.0,592.0,480.93,370.65
2016,9,11,10,30,427.0,307.0,2.5,20.0,634.0,541.18,416.52
2016,9,11,10,45,455.0,304.0,2.55,20.5,661.0,587.25,450.56
2016,9,11,11,0,483.0,301.0,2.6,21.0,688.0,634.6,485.01
2016,9,11,11,15,441.0,325.5,2.65,21.0,683.5,653.85,498.42
2016,9,11,11,30,399.0,350.0,2.7,21.0,679.0,658.3,501.3
2016,9,11,11,45,371.0,364.0,2.75,21.5,671.5,670.33,508.73
2016,9,11,12,0,343.0,378.0,2.8,22.0,664.0,679.3,513.77
2016,9,11,12,15,353.5,368.5,2.85,21.5,662.0,697.13,528.26
2016,9,11,12,30,364.0,359.0,2.9,21.0,660.0,713.61,541.8
2016,9,11,12,45,270.0,374.5,3.0,21.0,596.5,653.78,497.59
2016,9,11,13,0,176.0,390.0,3.1,21.0,533.0,569.46,435.43
2016,9,11,13,15,172.0,384.0,3.15,21.0,521.0,567.03,434.64
2016,9,11,13,30,168.0,378.0,3.2,21.0,509.0,563.54,432.69
2016,9,11,13,45,171.0,363.0,3.3,21.0,492.5,556.17,428.45
2016,9,11,14,0,174.0,348.0,3.4,21.0,476.0,547.67,423.43
2016,9,11,14,15,246.0,321.5,3.45,20.5,494.0,617.38,478.65
2016,9,11,14,30,318.0,295.0,3.5,20.0,512.0,662.7,515.8
2016,9,11,14,45,316.5,277.5,3.55,19.5,482.5,641.51,502.53
2016,9,11,15,0,315.0,260.0,3.6,19.0,453.0,618.58,488.24
2016,9,11,15,15,224.0,249.5,3.6,18.5,382.0,494.49,394.92
2016,9,11,15,30,133.0,239.0,3.6,18.0,311.0,395.22,317.66
2016,9,11,15,45,134.0,215.0,3.65,18.0,282.0,367.71,297.66
2016,9,11,16,0,135.0,191.0,3.7,18.0,253.0,339.32,276.37
2016,9,11,16,15,130.5,168.5,3.7,17.5,222.0,307.33,252.05
2016,9,11,16,30,126.0,146.0,3.7,17.0,191.0,274.97,226.84
2016,9,11,16,45,112.5,124.5,3.7,16.5,160.0,236.7,195.79
2016,9,11,17,0,99.0,103.0,3.7,16.0,129.0,199.03,164.38
2016,9,11,17,15,238.5,76.5,3.65,15.5,120.5,272.06,226.45
2016,9,11,17,30,378.0,50.0,3.6,15.0,112.0,332.43,272.99
2016,9,11,17,45,267.0,36.0,3.55,14.5,72.0,230.15,180.24
2016,9,11,18,0,156.0,22.0,3.5,14.0,32.0,130.04,30.17
2016,9,11,18,15,78.0,11.0,3.4,13.5,16.0,45.89,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,21.0,6.0,3.1,12.0,6.5,0.0,0.0
2016,9,12,6,0,42.0,12.0,3.2,12.0,13.0,10.24,0.0
2016,9,12,6,15,176.5,28.0,3.3,12.5,48.0,21.72,9.18
2016,9,12,6,30,311.0,44.0,3.4,13.0,83.0,33.98,23.73
2016,9,12,6,45,405.5,54.5,3.5,13.5,131.0,43.95,33.26
2016,9,12,7,0,500.0,65.0,3.6,14.0,179.0,51.53,40.34
2016,9,12,7,15,281.5,96.0,3.55,14.0,163.0,71.41,58.22
2016,9,12,7,30,63.0,127.0,3.5,14.0,147.0,94.78,78.92
2016,9,12,7,45,45.0,142.0,3.5,14.5,158.0,105.48,88.02
2016,9,12,8,0,27.0,157.0,3.5,15.0,169.0,115.89,96.69
2016,9,12,8,15,32.5,178.0,3.45,15.5,194.0,134.22,106.15
2016,9,12,8,30,38.0,199.0,3.4,16.0,219.0,155.17,122.1
2016,9,12,8,45,133.0,228.5,3.35,16.5,305.5,197.78,152.1
2016,9,12,9,0,228.0,258.0,3.3,17.0,392.0,256.95,196.37
2016,9,12,9,15,161.0,277.5,3.3,17.0,375.5,269.82,209.75
2016,9,12,9,30,94.0,297.0,3.3,17.0,359.0,273.97,215.02
2016,9,12,9,45,338.5,259.5,3.3,17.5,499.0,367.24,286.36
2016,9,12,10,0,583.0,222.0,3.3,18.0,639.0,489.61,380.89
2016,9,12,10,15,519.5,257.5,3.3,18.0,639.5,522.85,407.57
2016,9,12,10,30,456.0,293.0,3.3,18.0,640.0,548.65,427.71
2016,9,12,10,45,493.0,289.0,3.35,18.5,674.0,601.06,467.36
2016,9,12,11,0,530.0,285.0,3.4,19.0,708.0,655.48,507.66
2016,9,12,11,15,427.5,331.0,3.45,19.0,676.0,649.54,501.8
2016,9,12,11,30,325.0,377.0,3.5,19.0,644.0,625.1,482.34
2016,9,12,11,45,329.5,376.0,3.6,19.0,648.0,647.85,499.79
2016,9,12,12,0,334.0,375.0,3.7,19.0,652.0,669.51,516.13
2016,9,12,12,15,334.5,373.5,3.75,19.0,650.5,685.82,528.34
2016,9,12,12,30,335.0,372.0,3.8,19.0,649.0,700.57,539.45
2016,9,12,12,45,178.5,334.0,3.85,19.0,481.5,505.93,394.03
2016,9,12,13,0,22.0,296.0,3.9,19.0,314.0,282.86,220.25
2016,9,12,13,15,21.5,290.0,3.9,18.5,307.5,278.42,217.98
2016,9,12,13,30,21.0,284.0,3.9,18.0,301.0,273.87,215.09
2016,9,12,13,45,18.5,268.5,3.95,18.0,283.0,257.92,202.82
2016,9,12,14,0,16.0,253.0,4.0,18.0,265.0,241.75,190.37
2016,9,12,14,15,21.0,255.0,4.0,17.5,269.5,250.48,198.25
2016,9,12,14,30,26.0,257.0,4.0,17.0,274.0,259.52,206.4
2016,9,12,14,45,25.0,242.5,4.0,17.0,258.5,245.71,195.84
2016,9,12,15,0,24.0,228.0,4.0,17.0,243.0,231.84,185.24
2016,9,12,15,15,12.5,194.0,3.95,16.5,202.0,187.29,149.64
2016,9,12,15,30,1.0,160.0,3.9,16.0,161.0,143.25,113.86
2016,9,12,15,45,0.5,138.5,3.85,16.0,139.0,122.7,97.28
2016,9,12,16,0,0.0,117.0,3.8,16.0,117.0,102.15,80.48
2016,9,12,16,15,0.0,79.5,3.75,15.5,79.5,66.47,50.88
2016,9,12,16,30,0.0,42.0,3.7,15.0,42.0,34.7,24.08
2016,9,12,16,45,0.0,35.0,3.65,14.5,35.0,28.89,19.19
2016,9,12,17,0,0.0,28.0,3.6,14.0,28.0,23.08,14.21
2016,9,12,17,15,0.0,21.5,3.5,13.5,21.5,17.7,9.51
2016,9,12,17,30,0.0,15.0,3.4,13.0,15.0,12.33,4.77
2016,9,12,17,45,0.0,9.5,3.35,12.5,9.5,7.8,0.62
2016,9,12,18,0,0.0,4.0,3.3,12.0,4.0,3.28,0.0
2016,9,12,18,15,0.0,2.0,3.25,12.0,2.0,1.71,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,5.0,1.75,13.0,5.0,0.0,0.0
2016,9,13,6,0,0.0,10.0,1.8,13.0,10.0,8.54,0.0
2016,9,13,6,15,132.5,27.0,1.85,13.5,44.0,20.87,7.78
2016,9,13,6,30,265.0,44.0,1.9,14.0,78.0,33.83,23.44
2016,9,13,6,45,347.0,58.0,1.95,14.5,123.5,44.17,33.3
2016,9,13,7,0,429.0,72.0,2.0,15.0,169.0,54.31,42.63
2016,9,13,7,15,488.5,82.0,1.95,15.0,219.5,63.61,51.08
2016,9,13,7,30,548.0,92.0,1.9,15.0,270.0,69.91,56.67
2016,9,13,7,45,590.0,99.5,1.85,15.5,320.5,73.9,59.98
2016,9,13,8,0,632.0,107.0,1.8,16.0,371.0,77.79,63.1
2016,9,13,8,15,662.5,112.5,1.75,16.5,419.5,117.88,73.14
2016,9,13,8,30,693.0,118.0,1.7,17.0,468.0,174.18,108.45
2016,9,13,8,45,717.5,122.0,1.7,17.5,513.5,231.98,154.02
2016,9,13,9,0,742.0,126.0,1.7,18.0,559.0,292.49,205.3
2016,9,13,9,15,452.0,214.0,1.75,18.0,483.5,317.39,237.81
2016,9,13,9,30,162.0,302.0,1.8,18.0,408.0,304.93,235.92
2016,9,13,9,45,140.0,318.0,1.85,18.5,413.5,323.35,250.76
2016,9,13,10,0,118.0,334.0,1.9,19.0,419.0,339.24,262.9
2016,9,13,10,15,117.0,348.5,1.9,19.0,435.5,363.32,281.35
2016,9,13,10,30,116.0,363.0,1.9,19.0,452.0,387.38,299.5
2016,9,13,10,45,298.5,330.0,1.9,19.5,566.0,500.23,385.66
2016,9,13,11,0,481.0,297.0,1.9,20.0,680.0,632.07,482.75
2016,9,13,11,15,479.0,304.5,1.85,20.0,691.0,666.63,506.43
2016,9,13,11,30,477.0,312.0,1.8,20.0,702.0,699.55,529.28
2016,9,13,11,45,486.0,309.0,1.8,20.5,708.5,730.32,549.99
2016,9,13,12,0,495.0,306.0,1.8,21.0,715.0,759.63,569.44
2016,9,13,12,15,494.5,305.0,1.75,21.0,712.5,780.56,583.45
2016,9,13,12,30,494.0,304.0,1.7,21.0,710.0,799.17,595.86
2016,9,13,12,45,495.0,299.0,1.7,21.5,701.0,812.84,604.35
2016,9,13,13,0,496.0,294.0,1.7,22.0,692.0,823.98,611.2
2016,9,13,13,15,494.5,287.0,1.7,22.0,676.0,827.97,614.53
2016,9,13,13,30,493.0,280.0,1.7,22.0,660.0,829.23,616.2
2016,9,13,13,45,672.5,198.5,1.7,22.0,698.5,940.32,694.4
2016,9,13,14,0,852.0,117.0,1.7,22.0,737.0,1029.23,751.69
2016,9,13,14,15,841.0,115.0,1.7,22.0,703.5,1016.4,743.65
2016,9,13,14,30,830.0,113.0,1.7,22.0,670.0,999.78,734.55
2016,9,13,14,45,818.0,109.5,1.7,22.0,631.5,976.74,721.39
2016,9,13,15,0,806.0,106.0,1.7,22.0,593.0,950.25,706.06
2016,9,13,15,15,786.5,102.5,1.7,21.5,548.5,913.24,685.01
2016,9,13,15,30,767.0,99.0,1.7,21.0,504.0,873.52,661.9
2016,9,13,15,45,741.5,94.5,1.75,21.0,456.0,830.36,635.28
2016,9,13,16,0,716.0,90.0,1.8,21.0,408.0,780.09,603.06
2016,9,13,16,15,680.0,85.0,1.8,20.5,357.0,718.97,562.85
2016,9,13,16,30,644.0,80.0,1.8,20.0,306.0,657.78,521.15
2016,9,13,16,45,591.0,73.0,1.85,20.0,254.5,581.3,465.54
2016,9,13,17,0,538.0,66.0,1.9,20.0,203.0,507.18,409.14
2016,9,13,17,15,461.0,56.5,1.8,19.0,154.5,416.77,336.81
2016,9,13,17,30,384.0,47.0,1.7,18.0,106.0,332.26,265.69
2016,9,13,17,45,262.0,33.0,1.6,17.5,66.0,225.05,168.5
2016,9,13,18,0,140.0,19.0,1.5,17.0,26.0,114.35,0.0
2016,9,13,18,15,70.0,9.5,1.5,16.5,13.0,40.74,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.0,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,30.0,7.0,0.8,13.0,8.0,5.97,0.0
2016,9,14,6,15,131.0,25.5,0.85,13.5,40.0,19.74,6.17
2016,9,14,6,30,232.0,44.0,0.9,14.0,72.0,33.73,23.31
2016,9,14,6,45,315.5,59.0,0.95,14.5,117.5,44.77,33.82
2016,9,14,7,0,399.0,74.0,1.0,15.0,163.0,55.59,43.75
2016,9,14,7,15,457.5,85.0,1.0,15.5,212.5,63.15,50.57
2016,9,14,7,30,516.0,96.0,1.0,16.0,262.0,70.54,57.0
2016,9,14,7,45,560.0,103.5,1.0,16.5,312.0,76.83,62.29
2016,9,14,8,0,604.0,111.0,1.0,17.0,362.0,80.6,65.26
2016,9,14,8,15,635.0,117.5,1.0,17.5,410.5,121.04,75.88
2016,9,14,8,30,666.0,124.0,1.0,18.0,459.0,176.46,110.73
2016,9,14,8,45,692.0,128.5,1.0,18.5,504.5,233.29,155.06
2016,9,14,9,0,718.0,133.0,1.0,19.0,550.0,293.09,204.95
2016,9,14,9,15,736.0,136.5,1.05,19.5,590.0,352.19,255.18
2016,9,14,9,30,754.0,140.0,1.1,20.0,630.0,412.65,305.63
2016,9,14,9,45,815.0,120.5,1.15,20.5,675.5,475.72,356.39
2016,9,14,10,0,876.0,101.0,1.2,21.0,721.0,540.59,407.38
2016,9,14,10,15,884.0,102.0,1.2,21.0,749.5,597.7,451.72
2016,9,14,10,30,892.0,103.0,1.2,21.0,778.0,653.57,493.72
2016,9,14,10,45,899.0,103.5,1.3,21.5,799.5,706.82,532.52
2016,9,14,11,0,906.0,104.0,1.4,22.0,821.0,758.21,569.0
2016,9,14,11,15,909.5,104.5,1.45,22.0,834.5,804.85,600.26
2016,9,14,11,30,913.0,105.0,1.5,22.0,848.0,848.86,629.41
2016,9,14,11,45,916.0,105.0,1.6,22.5,853.5,889.14,655.28
2016,9,14,12,0,919.0,105.0,1.7,23.0,859.0,926.37,679.02
2016,9,14,12,15,918.5,104.5,1.75,23.0,856.5,956.65,698.92
2016,9,14,12,30,918.0,104.0,1.8,23.0,854.0,983.33,716.59
2016,9,14,12,45,908.5,107.5,1.85,23.5,841.0,1001.87,727.74
2016,9,14,13,0,899.0,111.0,1.9,24.0,828.0,1016.35,736.48
2016,9,14,13,15,894.0,110.0,1.95,24.0,809.5,1026.44,744.01
2016,9,14,13,30,889.0,109.0,2.0,24.0,791.0,1032.52,749.21
2016,9,14,13,45,884.0,107.0,2.05,24.0,765.0,1033.51,751.36
2016,9,14,14,0,879.0,105.0,2.1,24.0,739.0,1030.51,751.17
2016,9,14,14,15,869.0,103.0,2.1,23.5,706.0,1018.49,746.22
2016,9,14,14,30,859.0,101.0,2.1,23.0,673.0,1002.68,739.0
2016,9,14,14,45,847.0,98.0,2.15,23.0,634.5,991.94,734.37
2016,9,14,15,0,835.0,95.0,2.2,23.0,596.0,965.49,719.4
2016,9,14,15,15,816.5,92.0,2.2,22.5,551.5,929.42,698.88
2016,9,14,15,30,798.0,89.0,2.2,22.0,507.0,890.55,676.22
2016,9,14,15,45,775.0,84.5,2.2,22.0,458.5,843.17,646.0
2016,9,14,16,0,752.0,80.0,2.2,22.0,410.0,793.86,613.86
2016,9,14,16,15,717.5,75.5,2.15,21.5,359.0,733.14,573.49
2016,9,14,16,30,683.0,71.0,2.1,21.0,308.0,677.52,535.5
2016,9,14,16,45,634.5,64.5,2.1,20.5,256.0,603.72,482.53
2016,9,14,17,0,586.0,58.0,2.1,20.0,204.0,531.94,428.54
2016,9,14,17,15,507.5,50.0,2.0,19.5,154.5,440.46,355.02
2016,9,14,17,30,429.0,42.0,1.9,19.0,105.0,355.12,282.29
2016,9,14,17,45,300.0,29.5,1.8,18.5,65.0,243.55,178.22
2016,9,14,18,0,171.0,17.0,1.7,18.0,25.0,127.26,0.0
2016,9,14,18,15,85.5,8.5,1.75,17.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,196.5,17.0,1.55,13.5,40.5,13.68,1.76
2016,9,15,6,30,393.0,34.0,1.6,14.0,81.0,27.92,18.24
2016,9,15,6,45,481.5,42.5,1.65,14.5,129.0,34.35,24.62
2016,9,15,7,0,570.0,51.0,1.7,15.0,177.0,40.72,30.59
2016,9,15,7,15,421.5,84.5,1.6,15.5,191.0,62.56,50.05
2016,9,15,7,30,273.0,118.0,1.5,16.0,205.0,85.7,70.31
2016,9,15,7,45,290.5,136.0,1.45,16.5,243.0,97.24,80.1
2016,9,15,8,0,308.0,154.0,1.4,17.0,281.0,108.37,89.33
2016,9,15,8,15,374.5,162.0,1.3,17.5,335.5,134.77,94.9
2016,9,15,8,30,441.0,170.0,1.2,18.0,390.0,179.8,123.15
2016,9,15,8,45,438.5,190.0,1.15,18.5,426.0,228.49,161.87
2016,9,15,9,0,436.0,210.0,1.1,19.0,462.0,277.11,202.17
2016,9,15,9,15,656.0,149.5,1.1,19.5,558.5,337.97,246.71
2016,9,15,9,30,876.0,89.0,1.1,20.0,655.0,422.79,311.93
2016,9,15,9,45,889.5,89.5,1.15,20.5,690.5,484.46,362.58
2016,9,15,10,0,903.0,90.0,1.2,21.0,726.0,545.97,411.43
2016,9,15,10,15,910.5,91.0,1.25,21.5,754.5,604.11,456.08
2016,9,15,10,30,918.0,92.0,1.3,22.0,783.0,660.89,498.17
2016,9,15,10,45,747.5,177.5,1.4,22.5,750.0,680.45,510.72
2016,9,15,11,0,577.0,263.0,1.5,23.0,717.0,673.3,503.77
2016,9,15,11,15,755.5,179.0,1.6,23.0,784.0,769.34,574.88
2016,9,15,11,30,934.0,95.0,1.7,23.0,851.0,857.08,635.17
2016,9,15,11,45,935.0,95.5,1.85,23.5,856.0,896.74,660.62
2016,9,15,12,0,936.0,96.0,2.0,24.0,861.0,933.15,684.29
2016,9,15,12,15,935.5,96.0,2.1,24.0,858.5,964.25,705.3
2016,9,15,12,30,935.0,96.0,2.2,24.0,856.0,991.69,724.04
2016,9,15,12,45,919.0,103.0,2.3,24.0,841.5,1007.95,735.68
2016,9,15,13,0,903.0,110.0,2.4,24.0,827.0,1019.88,744.78
2016,9,15,13,15,898.5,109.0,2.45,24.0,808.0,1030.42,752.64
2016,9,15,13,30,894.0,108.0,2.5,24.0,789.0,1036.95,758.09
2016,9,15,13,45,886.0,106.5,2.55,24.0,762.5,1035.37,758.49
2016,9,15,14,0,878.0,105.0,2.6,24.0,736.0,1029.78,756.54
2016,9,15,14,15,868.0,103.5,2.65,23.5,702.5,1018.25,752.36
2016,9,15,14,30,858.0,102.0,2.7,23.0,669.0,1015.2,753.91
2016,9,15,14,45,843.5,99.5,2.75,23.0,629.5,990.31,739.58
2016,9,15,15,0,829.0,97.0,2.8,23.0,590.0,961.98,723.1
2016,9,15,15,15,810.0,94.0,2.8,22.5,545.5,925.46,701.91
2016,9,15,15,30,791.0,91.0,2.8,22.0,501.0,886.16,678.55
2016,9,15,15,45,765.0,87.0,2.8,22.0,452.0,836.74,646.37
2016,9,15,16,0,739.0,83.0,2.8,22.0,403.0,785.55,612.35
2016,9,15,16,15,702.5,78.0,2.8,21.5,352.0,728.4,574.22
2016,9,15,16,30,666.0,73.0,2.8,21.0,301.0,666.01,530.81
2016,9,15,16,45,613.0,66.5,2.85,20.5,249.0,589.39,474.92
2016,9,15,17,0,560.0,60.0,2.9,20.0,197.0,515.17,418.12
2016,9,15,17,15,477.0,51.0,2.85,19.0,148.0,420.58,341.52
2016,9,15,17,30,394.0,42.0,2.8,18.0,99.0,332.67,266.16
2016,9,15,17,45,258.5,29.0,2.8,17.5,60.0,219.01,156.57
2016,9,15,18,0,123.0,16.0,2.8,17.0,21.0,77.26,0.0
2016,9,15,18,15,61.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,17.0,0.7,13.5,38.0,13.7,0.83
2016,9,16,6,30,367.0,34.0,0.6,14.0,76.0,27.91,18.18
2016,9,16,6,45,459.0,43.0,0.55,14.5,124.0,34.72,24.97
2016,9,16,7,0,551.0,52.0,0.5,15.0,172.0,41.48,31.29
2016,9,16,7,15,608.0,58.0,0.4,15.5,223.0,45.54,35.03
2016,9,16,7,30,665.0,64.0,0.3,16.0,274.0,49.58,38.58
2016,9,16,7,45,397.0,118.0,0.25,16.5,249.5,83.38,68.02
2016,9,16,8,0,129.0,172.0,0.2,17.0,225.0,121.07,99.92
2016,9,16,8,15,134.5,193.0,0.15,17.5,254.5,146.42,111.03
2016,9,16,8,30,140.0,214.0,0.1,18.0,284.0,175.7,131.69
2016,9,16,8,45,487.5,150.5,0.1,19.0,425.5,210.56,144.06
2016,9,16,9,0,835.0,87.0,0.1,20.0,567.0,293.04,198.5
2016,9,16,9,15,850.0,89.5,0.15,20.5,608.0,359.22,253.83
2016,9,16,9,30,865.0,92.0,0.2,21.0,649.0,422.31,305.8
2016,9,16,9,45,879.0,92.5,0.3,21.5,684.5,483.61,355.25
2016,9,16,10,0,893.0,93.0,0.4,22.0,720.0,544.81,402.98
2016,9,16,10,15,901.0,94.0,0.5,22.5,748.0,602.71,446.78
2016,9,16,10,30,909.0,95.0,0.6,23.0,776.0,659.31,488.27
2016,9,16,10,45,914.5,96.0,0.7,24.0,797.0,712.68,525.3
2016,9,16,11,0,920.0,97.0,0.8,25.0,818.0,764.02,559.6
2016,9,16,11,15,923.5,97.5,0.95,25.5,831.5,811.08,590.35
2016,9,16,11,30,927.0,98.0,1.1,26.0,845.0,855.45,619.15
2016,9,16,11,45,928.0,98.5,1.25,26.5,850.0,894.83,644.56
2016,9,16,12,0,929.0,99.0,1.4,27.0,855.0,930.98,667.82
2016,9,16,12,15,928.5,99.0,1.45,27.0,852.0,961.83,687.64
2016,9,16,12,30,928.0,99.0,1.5,27.0,849.0,989.06,705.26
2016,9,16,12,45,919.0,102.0,1.6,27.0,836.0,1007.56,718.29
2016,9,16,13,0,910.0,105.0,1.7,27.0,823.0,1021.99,728.99
2016,9,16,13,15,905.0,104.0,1.75,27.0,804.5,1031.95,736.38
2016,9,16,13,30,900.0,103.0,1.8,27.0,786.0,1037.86,741.46
2016,9,16,13,45,892.5,102.0,1.85,27.0,759.5,1037.21,742.63
2016,9,16,14,0,885.0,101.0,1.9,27.0,733.0,1032.56,741.52
2016,9,16,14,15,875.0,99.0,1.9,27.0,699.5,1020.27,735.11
2016,9,16,14,30,865.0,97.0,1.9,27.0,666.0,1004.18,726.48
2016,9,16,14,45,851.5,95.0,1.95,27.0,626.5,992.72,721.58
2016,9,16,15,0,838.0,93.0,2.0,27.0,587.0,965.78,706.69
2016,9,16,15,15,819.0,90.0,2.0,26.5,542.5,929.0,686.19
2016,9,16,15,30,800.0,87.0,2.0,26.0,498.0,889.44,663.59
2016,9,16,15,45,775.0,83.0,2.05,25.5,449.0,840.64,634.71
2016,9,16,16,0,750.0,79.0,2.1,25.0,400.0,790.03,603.75
2016,9,16,16,15,714.0,74.5,2.1,24.5,349.0,728.0,563.21
2016,9,16,16,30,678.0,70.0,2.1,24.0,298.0,671.41,525.11
2016,9,16,16,45,625.0,63.5,2.1,23.5,246.0,594.33,469.99
2016,9,16,17,0,572.0,57.0,2.1,23.0,194.0,519.71,414.0
2016,9,16,17,15,489.0,48.5,2.05,22.0,145.0,425.33,339.18
2016,9,16,17,30,406.0,40.0,2.0,21.0,96.0,337.67,265.01
2016,9,16,17,45,266.5,27.0,1.95,20.0,57.0,219.69,148.62
2016,9,16,18,0,127.0,14.0,1.9,19.0,18.0,77.46,0.0
2016,9,16,18,15,63.5,7.0,1.95,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.5,16.5,0.75,13.5,37.0,13.31,0.0
2016,9,17,6,30,363.0,33.0,0.6,14.0,74.0,27.09,17.39
2016,9,17,6,45,458.5,41.5,0.5,14.5,121.5,33.53,23.89
2016,9,17,7,0,554.0,50.0,0.4,15.0,169.0,39.94,29.93
2016,9,17,7,15,277.0,77.5,0.35,15.5,137.0,56.61,44.82
2016,9,17,7,30,0.0,105.0,0.3,16.0,105.0,82.36,67.34
2016,9,17,7,45,5.0,123.0,0.3,17.0,125.0,96.03,78.74
2016,9,17,8,0,10.0,141.0,0.3,18.0,145.0,109.6,89.78
2016,9,17,8,15,43.0,174.0,0.3,18.5,194.5,132.7,102.64
2016,9,17,8,30,76.0,207.0,0.3,19.0,244.0,165.91,126.59
2016,9,17,8,45,459.0,145.0,0.35,20.0,404.0,201.8,138.46
2016,9,17,9,0,842.0,83.0,0.4,21.0,564.0,296.66,201.5
2016,9,17,9,15,856.5,85.0,0.45,21.5,604.5,358.9,254.13
2016,9,17,9,30,871.0,87.0,0.5,22.0,645.0,421.68,306.27
2016,9,17,9,45,884.0,88.0,0.55,23.0,680.0,483.22,355.14
2016,9,17,10,0,897.0,89.0,0.6,24.0,715.0,544.55,401.82
2016,9,17,10,15,904.5,90.0,0.65,24.5,743.0,602.29,444.92
2016,9,17,10,30,912.0,91.0,0.7,25.0,771.0,658.67,485.54
2016,9,17,10,45,917.5,92.0,0.8,25.5,791.5,712.1,523.42
2016,9,17,11,0,923.0,93.0,0.9,26.0,812.0,763.47,558.53
2016,9,17,11,15,926.0,93.5,1.0,26.5,825.0,810.15,588.27
2016,9,17,11,30,929.0,94.0,1.1,27.0,838.0,854.1,616.01
2016,9,17,11,45,930.0,94.0,1.2,27.5,843.0,892.91,640.26
2016,9,17,12,0,931.0,94.0,1.3,28.0,848.0,928.46,662.36
2016,9,17,12,15,930.0,94.0,1.4,28.0,844.5,958.75,682.46
2016,9,17,12,30,929.0,94.0,1.5,28.0,841.0,985.37,700.38
2016,9,17,12,45,915.5,99.0,1.6,28.0,826.5,1001.58,711.95
2016,9,17,13,0,902.0,104.0,1.7,28.0,812.0,1013.58,721.13
2016,9,17,13,15,897.0,103.0,1.75,28.0,793.0,1023.3,728.38
2016,9,17,13,30,892.0,102.0,1.8,28.0,774.0,1029.02,733.32
2016,9,17,13,45,884.0,100.5,1.9,28.0,747.5,1027.12,734.36
2016,9,17,14,0,876.0,99.0,2.0,28.0,721.0,1021.24,733.09
2016,9,17,14,15,865.5,97.5,2.0,27.5,687.5,1008.93,728.09
2016,9,17,14,30,855.0,96.0,2.0,27.0,654.0,992.88,720.86
2016,9,17,14,45,840.0,94.0,2.05,27.0,614.5,979.89,714.88
2016,9,17,15,0,825.0,92.0,2.1,27.0,575.0,951.56,698.93
2016,9,17,15,15,806.0,89.0,2.1,26.5,530.5,914.95,678.35
2016,9,17,15,30,787.0,86.0,2.1,26.0,486.0,875.61,655.67
2016,9,17,15,45,759.5,82.5,2.15,26.0,437.5,825.44,624.3
2016,9,17,16,0,732.0,79.0,2.2,26.0,389.0,773.65,591.09
2016,9,17,16,15,695.0,74.0,2.15,25.5,338.0,715.95,553.09
2016,9,17,16,30,658.0,69.0,2.1,25.0,287.0,653.46,510.24
2016,9,17,16,45,604.0,63.0,2.1,24.5,236.0,577.13,455.5
2016,9,17,17,0,550.0,57.0,2.1,24.0,185.0,503.36,399.93
2016,9,17,17,15,465.5,48.0,1.95,23.0,137.0,408.45,324.13
2016,9,17,17,30,381.0,39.0,1.8,22.0,89.0,320.55,249.44
2016,9,17,17,45,242.5,25.5,1.7,21.0,52.0,201.66,127.09
2016,9,17,18,0,104.0,12.0,1.6,20.0,15.0,63.76,0.0
2016,9,17,18,15,52.0,6.0,1.6,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,183.0,15.5,0.85,15.5,36.0,12.49,0.0
2016,9,18,6,30,366.0,31.0,0.9,16.0,72.0,25.42,15.69
2016,9,18,6,45,459.0,40.0,1.0,17.0,119.0,32.34,22.52
2016,9,18,7,0,552.0,49.0,1.1,18.0,166.0,39.18,28.81
2016,9,18,7,15,609.5,55.0,1.05,18.5,217.0,43.34,32.6
2016,9,18,7,30,667.0,61.0,1.0,19.0,268.0,51.67,39.88
2016,9,18,7,45,705.5,65.5,0.95,20.0,319.0,54.69,42.29
2016,9,18,8,0,744.0,70.0,0.9,21.0,370.0,57.69,44.59
2016,9,18,8,15,771.0,73.5,0.9,22.0,418.5,106.78,57.55
2016,9,18,8,30,798.0,77.0,0.9,23.0,467.0,167.36,95.68
2016,9,18,8,45,818.0,79.5,0.9,24.0,512.5,228.85,143.76
2016,9,18,9,0,838.0,82.0,0.9,25.0,558.0,296.0,199.27
2016,9,18,9,15,852.5,84.0,0.85,26.0,598.5,357.97,250.86
2016,9,18,9,30,867.0,86.0,0.8,27.0,639.0,420.5,301.37
2016,9,18,9,45,886.0,84.0,0.75,28.0,675.5,481.84,348.89
2016,9,18,10,0,905.0,82.0,0.7,29.0,712.0,543.56,394.44
2016,9,18,10,15,912.5,83.5,0.6,29.5,739.5,602.06,435.91
2016,9,18,10,30,920.0,85.0,0.5,30.0,767.0,659.19,474.37
2016,9,18,10,45,925.0,85.5,0.45,30.5,787.5,712.07,508.9
2016,9,18,11,0,930.0,86.0,0.4,31.0,808.0,762.79,540.04
2016,9,18,11,15,933.0,86.5,0.5,31.5,821.0,809.61,568.95
2016,9,18,11,30,936.0,87.0,0.6,32.0,834.0,853.67,595.93
2016,9,18,11,45,937.0,87.5,0.7,32.5,839.0,893.07,619.89
2016,9,18,12,0,938.0,88.0,0.8,33.0,844.0,929.19,641.78
2016,9,18,12,15,937.5,88.0,0.95,33.0,840.5,959.97,662.64
2016,9,18,12,30,937.0,88.0,1.1,33.0,837.0,987.07,681.38
2016,9,18,12,45,930.0,89.5,1.25,33.0,824.5,1005.77,695.16
2016,9,18,13,0,923.0,91.0,1.4,33.0,812.0,1020.39,706.64
2016,9,18,13,15,918.5,90.5,1.5,33.0,793.0,1031.16,715.16
2016,9,18,13,30,914.0,90.0,1.6,33.0,774.0,1037.86,721.39
2016,9,18,13,45,907.5,88.5,1.7,33.0,747.5,1037.31,723.38
2016,9,18,14,0,901.0,87.0,1.8,33.0,721.0,1032.69,723.07
2016,9,18,14,15,891.0,85.5,1.85,32.5,688.0,1020.53,719.05
2016,9,18,14,30,881.0,84.0,1.9,32.0,655.0,1004.52,712.77
2016,9,18,14,45,867.5,82.0,2.0,32.0,615.5,980.71,700.79
2016,9,18,15,0,854.0,80.0,2.1,32.0,576.0,953.49,686.57
2016,9,18,15,15,836.0,77.5,2.15,31.5,531.5,918.12,667.74
2016,9,18,15,30,818.0,75.0,2.2,31.0,487.0,890.31,653.59
2016,9,18,15,45,793.0,72.0,2.25,31.0,438.5,842.23,624.2
2016,9,18,16,0,768.0,69.0,2.3,31.0,390.0,792.36,593.01
2016,9,18,16,15,733.0,64.5,2.25,30.0,339.0,730.64,554.2
2016,9,18,16,30,698.0,60.0,2.2,29.0,288.0,668.65,513.58
2016,9,18,16,45,645.5,54.5,2.2,28.5,236.5,592.15,459.58
2016,9,18,17,0,593.0,49.0,2.2,28.0,185.0,523.44,408.54
2016,9,18,17,15,508.5,41.5,2.1,26.5,136.5,428.84,335.26
2016,9,18,17,30,424.0,34.0,2.0,25.0,88.0,341.49,261.56
2016,9,18,17,45,275.5,22.5,1.9,24.0,51.0,214.66,121.14
2016,9,18,18,0,127.0,11.0,1.8,23.0,14.0,74.59,0.0
2016,9,18,18,15,63.5,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,151.5,16.5,1.05,17.5,33.0,13.36,0.0
2016,9,19,6,30,303.0,33.0,1.1,18.0,66.0,27.07,16.75
2016,9,19,6,45,396.0,43.5,1.15,18.5,111.5,35.09,24.69
2016,9,19,7,0,489.0,54.0,1.2,19.0,157.0,42.96,31.95
2016,9,19,7,15,549.0,61.5,1.15,19.5,206.5,48.06,36.56
2016,9,19,7,30,609.0,69.0,1.1,20.0,256.0,53.08,40.93
