Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,652.5,74.0,1.05,21.0,307.0,55.98,43.22
2016,9,19,8,0,696.0,79.0,1.0,22.0,358.0,58.86,45.41
2016,9,19,8,15,529.5,130.5,1.0,22.5,358.5,127.35,81.53
2016,9,19,8,30,363.0,182.0,1.0,23.0,359.0,183.37,126.82
2016,9,19,8,45,582.0,137.0,1.05,24.0,452.0,224.04,149.59
2016,9,19,9,0,801.0,92.0,1.1,25.0,545.0,292.03,198.02
2016,9,19,9,15,817.0,94.5,1.1,25.5,585.0,353.6,249.87
2016,9,19,9,30,833.0,97.0,1.1,26.0,625.0,416.08,301.29
2016,9,19,9,45,842.0,100.5,1.15,27.0,658.5,476.89,349.37
2016,9,19,10,0,851.0,104.0,1.2,28.0,692.0,536.62,394.71
2016,9,19,10,15,859.5,105.5,1.2,28.5,720.0,593.02,436.43
2016,9,19,10,30,868.0,107.0,1.2,29.0,748.0,648.27,475.78
2016,9,19,10,45,876.0,106.5,1.3,29.5,769.0,699.94,512.29
2016,9,19,11,0,884.0,106.0,1.4,30.0,790.0,749.86,546.67
2016,9,19,11,15,887.5,107.0,1.5,30.0,802.5,795.76,577.02
2016,9,19,11,30,891.0,108.0,1.6,30.0,815.0,839.1,605.51
2016,9,19,11,45,895.5,106.5,1.75,30.5,821.0,878.04,630.34
2016,9,19,12,0,900.0,105.0,1.9,31.0,827.0,914.03,653.17
2016,9,19,12,15,899.5,105.0,1.95,31.0,824.0,943.85,672.34
2016,9,19,12,30,899.0,105.0,2.0,31.0,821.0,970.14,689.37
2016,9,19,12,45,891.0,107.0,2.15,31.0,808.0,987.7,702.13
2016,9,19,13,0,883.0,109.0,2.3,31.0,795.0,1001.3,712.59
2016,9,19,13,15,878.0,108.5,2.35,31.0,776.0,1011.2,719.86
2016,9,19,13,30,873.0,108.0,2.4,31.0,757.0,1017.2,724.85
2016,9,19,13,45,869.0,104.5,2.5,31.0,731.5,1016.89,726.59
2016,9,19,14,0,865.0,101.0,2.6,31.0,706.0,1012.62,726.0
2016,9,19,14,15,854.0,99.5,2.65,30.5,673.0,999.69,721.01
2016,9,19,14,30,843.0,98.0,2.7,30.0,640.0,995.15,721.6
2016,9,19,14,45,833.0,94.0,2.75,30.0,601.5,972.66,709.14
2016,9,19,15,0,823.0,90.0,2.8,30.0,563.0,946.66,694.51
2016,9,19,15,15,803.5,87.0,2.8,29.5,519.0,909.45,673.32
2016,9,19,15,30,784.0,84.0,2.8,29.0,475.0,869.56,650.06
2016,9,19,15,45,761.5,79.5,2.85,28.5,427.5,822.67,621.81
2016,9,19,16,0,739.0,75.0,2.9,28.0,380.0,773.92,591.46
2016,9,19,16,15,701.5,70.0,2.85,27.0,329.0,710.3,550.0
2016,9,19,16,30,664.0,65.0,2.8,26.0,278.0,652.07,510.76
2016,9,19,16,45,613.0,58.5,2.75,25.5,227.5,577.21,456.13
2016,9,19,17,0,562.0,52.0,2.7,25.0,177.0,504.78,400.65
2016,9,19,17,15,474.0,43.5,2.6,24.0,129.5,407.94,322.88
2016,9,19,17,30,386.0,35.0,2.5,23.0,82.0,318.67,245.33
2016,9,19,17,45,238.0,22.0,2.4,22.5,46.5,190.19,91.1
2016,9,19,18,0,90.0,9.0,2.3,22.0,11.0,53.78,0.0
2016,9,19,18,15,45.0,4.5,2.3,21.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,156.0,17.0,2.6,14.5,33.5,13.86,0.0
2016,9,20,6,30,312.0,34.0,2.7,15.0,67.0,28.09,17.65
2016,9,20,6,45,418.5,43.5,2.8,15.5,114.0,35.27,25.12
2016,9,20,7,0,525.0,53.0,2.9,16.0,161.0,42.43,31.85
2016,9,20,7,15,585.5,59.5,2.9,16.5,211.5,46.82,35.91
2016,9,20,7,30,646.0,66.0,2.9,17.0,262.0,51.18,39.76
2016,9,20,7,45,690.0,70.0,2.95,17.5,313.5,53.5,41.68
2016,9,20,8,0,734.0,74.0,3.0,18.0,365.0,60.83,47.91
2016,9,20,8,15,761.5,77.5,2.95,18.5,414.0,111.61,62.17
2016,9,20,8,30,789.0,81.0,2.9,19.0,463.0,171.77,101.66
2016,9,20,8,45,811.5,83.0,2.85,19.5,508.5,232.89,151.24
2016,9,20,9,0,834.0,85.0,2.8,20.0,554.0,296.23,206.09
2016,9,20,9,15,766.5,114.5,2.8,20.0,569.5,355.1,260.51
2016,9,20,9,30,699.0,144.0,2.8,20.0,585.0,402.32,303.8
2016,9,20,9,45,792.0,118.5,2.8,20.5,643.5,471.34,359.79
2016,9,20,10,0,885.0,93.0,2.8,21.0,702.0,545.56,418.8
2016,9,20,10,15,892.5,94.0,2.8,21.5,729.5,602.62,463.56
2016,9,20,10,30,900.0,95.0,2.8,22.0,757.0,658.33,505.83
2016,9,20,10,45,905.5,95.5,2.85,22.5,777.0,710.61,544.5
2016,9,20,11,0,911.0,96.0,2.9,23.0,797.0,760.84,580.23
2016,9,20,11,15,914.0,96.5,2.95,23.0,809.5,806.87,611.82
2016,9,20,11,30,917.0,97.0,3.0,23.0,822.0,850.18,641.33
2016,9,20,11,45,917.5,97.5,3.05,23.5,826.5,888.46,665.98
2016,9,20,12,0,918.0,98.0,3.1,24.0,831.0,923.49,688.28
2016,9,20,12,15,712.5,189.0,3.15,24.0,756.5,877.26,657.1
2016,9,20,12,30,507.0,280.0,3.2,24.0,682.0,793.48,596.53
2016,9,20,12,45,504.0,277.0,3.25,24.0,672.0,804.77,605.74
2016,9,20,13,0,501.0,274.0,3.3,24.0,662.0,813.42,612.49
2016,9,20,13,15,492.0,273.0,3.3,24.0,645.5,815.53,614.4
2016,9,20,13,30,483.0,272.0,3.3,24.0,629.0,814.89,614.55
2016,9,20,13,45,483.5,259.5,3.35,24.0,606.5,808.95,611.89
2016,9,20,14,0,484.0,247.0,3.4,24.0,584.0,800.23,607.43
2016,9,20,14,15,509.0,225.5,3.4,23.5,564.5,803.66,613.22
2016,9,20,14,30,534.0,204.0,3.4,23.0,545.0,803.68,616.69
2016,9,20,14,45,596.5,169.5,3.45,23.0,528.0,831.8,638.95
2016,9,20,15,0,659.0,135.0,3.5,23.0,511.0,846.46,650.95
2016,9,20,15,15,607.5,136.5,3.5,22.5,462.0,786.65,611.35
2016,9,20,15,30,556.0,138.0,3.5,22.0,413.0,716.53,563.83
2016,9,20,15,45,639.5,107.5,3.55,21.5,392.5,751.71,593.03
2016,9,20,16,0,723.0,77.0,3.6,21.0,372.0,761.73,603.14
2016,9,20,16,15,684.0,72.5,3.55,20.5,321.5,703.44,562.23
2016,9,20,16,30,645.0,68.0,3.5,20.0,271.0,640.37,516.63
2016,9,20,16,45,586.5,61.5,3.5,19.5,220.0,560.51,456.15
2016,9,20,17,0,528.0,55.0,3.5,19.0,169.0,483.67,395.11
2016,9,20,17,15,436.5,45.5,3.45,18.5,122.5,384.76,311.94
2016,9,20,17,30,345.0,36.0,3.4,18.0,76.0,293.72,229.57
2016,9,20,17,45,172.5,18.0,3.35,17.5,38.0,146.09,51.36
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,148.0,17.0,3.6,13.0,32.0,13.91,0.0
2016,9,21,6,30,296.0,34.0,3.8,13.0,64.0,28.14,17.67
2016,9,21,6,45,403.0,43.5,4.0,13.5,110.5,35.29,25.3
2016,9,21,7,0,510.0,53.0,4.2,14.0,157.0,42.43,32.08
2016,9,21,7,15,572.0,60.0,4.3,14.5,207.5,47.19,36.52
2016,9,21,7,30,634.0,67.0,4.4,15.0,258.0,51.92,40.74
2016,9,21,7,45,498.0,102.5,4.5,15.5,269.5,74.32,60.44
2016,9,21,8,0,362.0,138.0,4.6,16.0,281.0,95.36,78.65
2016,9,21,8,15,341.5,162.5,4.6,16.0,311.5,140.42,100.79
2016,9,21,8,30,321.0,187.0,4.6,16.0,342.0,182.37,132.37
2016,9,21,8,45,575.5,137.0,4.65,16.5,446.0,224.94,156.85
2016,9,21,9,0,830.0,87.0,4.7,17.0,550.0,298.08,211.38
2016,9,21,9,15,846.0,89.0,4.7,17.0,591.0,360.99,268.34
2016,9,21,9,30,862.0,91.0,4.7,17.0,632.0,426.36,326.51
2016,9,21,9,45,875.5,92.0,4.75,17.5,667.0,487.64,379.56
2016,9,21,10,0,889.0,93.0,4.8,18.0,702.0,548.75,430.82
2016,9,21,10,15,785.0,143.0,4.8,18.0,697.0,588.71,464.17
2016,9,21,10,30,681.0,193.0,4.8,18.0,692.0,616.32,486.24
2016,9,21,10,45,801.0,145.0,4.8,18.5,747.0,691.88,545.3
2016,9,21,11,0,921.0,97.0,4.8,19.0,802.0,770.03,604.72
2016,9,21,11,15,925.5,98.0,4.8,19.0,815.5,818.11,638.78
2016,9,21,11,30,930.0,99.0,4.8,19.0,829.0,863.59,670.85
2016,9,21,11,45,932.0,99.0,4.85,19.0,834.5,903.11,698.82
2016,9,21,12,0,934.0,99.0,4.9,19.0,840.0,939.4,724.48
2016,9,21,12,15,935.0,99.0,4.95,19.0,838.0,971.39,747.14
2016,9,21,12,30,936.0,99.0,5.0,19.0,836.0,999.79,767.36
2016,9,21,12,45,932.0,100.0,5.05,19.0,825.0,1020.73,782.51
2016,9,21,13,0,928.0,101.0,5.1,19.0,814.0,1037.69,795.09
2016,9,21,13,15,925.0,100.0,5.15,19.0,795.5,1049.38,804.22
2016,9,21,13,30,922.0,99.0,5.2,19.0,777.0,1057.0,810.75
2016,9,21,13,45,918.0,97.0,5.3,19.0,751.5,1058.35,813.57
2016,9,21,14,0,914.0,95.0,5.4,19.0,726.0,1055.6,813.75
2016,9,21,14,15,904.5,93.0,5.45,19.0,692.0,1043.19,806.97
2016,9,21,14,30,895.0,91.0,5.5,19.0,658.0,1026.87,797.6
2016,9,21,14,45,884.0,88.0,5.55,19.0,618.5,1004.06,783.72
2016,9,21,15,0,873.0,85.0,5.6,19.0,579.0,977.67,767.32
2016,9,21,15,15,854.0,82.0,5.6,18.5,533.0,951.0,751.8
2016,9,21,15,30,835.0,79.0,5.6,18.0,487.0,910.26,725.78
2016,9,21,15,45,812.0,75.0,5.6,18.0,437.5,862.03,692.39
2016,9,21,16,0,789.0,71.0,5.6,18.0,388.0,811.8,656.85
2016,9,21,16,15,751.0,66.5,5.5,17.5,335.5,746.61,609.68
2016,9,21,16,30,713.0,62.0,5.4,17.0,283.0,681.24,560.76
2016,9,21,16,45,656.0,56.0,5.35,16.5,230.0,599.83,497.17
2016,9,21,17,0,599.0,50.0,5.3,16.0,177.0,527.85,438.09
2016,9,21,17,15,501.5,41.5,5.2,15.5,127.5,423.1,348.26
2016,9,21,17,30,404.0,33.0,5.1,15.0,78.0,326.88,257.31
2016,9,21,17,45,202.0,16.5,5.05,14.5,39.0,158.71,25.83
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,148.0,16.5,3.8,12.5,31.0,13.52,0.0
2016,9,22,6,30,296.0,33.0,3.9,13.0,62.0,27.33,16.78
2016,9,22,6,45,401.0,43.0,4.05,13.5,108.0,34.94,24.95
2016,9,22,7,0,506.0,53.0,4.2,14.0,154.0,42.49,32.11
2016,9,22,7,15,570.0,60.5,4.1,14.0,205.0,47.66,37.0
2016,9,22,7,30,634.0,68.0,4.0,14.0,256.0,52.77,41.67
2016,9,22,7,45,683.0,71.5,3.95,14.5,308.5,54.68,43.25
2016,9,22,8,0,732.0,75.0,3.9,15.0,361.0,61.75,49.33
2016,9,22,8,15,761.5,79.0,3.7,15.5,410.5,115.11,65.3
2016,9,22,8,30,791.0,83.0,3.5,16.0,460.0,176.05,106.36
2016,9,22,8,45,817.0,84.5,3.35,16.5,506.5,237.69,157.09
2016,9,22,9,0,843.0,86.0,3.2,17.0,553.0,301.97,213.38
2016,9,22,9,15,858.0,88.0,3.1,17.5,594.0,367.85,271.65
2016,9,22,9,30,873.0,90.0,3.0,18.0,635.0,431.01,326.61
2016,9,22,9,45,890.5,89.0,2.9,18.5,671.0,492.98,378.91
2016,9,22,10,0,908.0,88.0,2.8,19.0,707.0,555.15,429.43
2016,9,22,10,15,916.0,89.0,2.75,19.0,734.5,613.63,476.35
2016,9,22,10,30,924.0,90.0,2.7,19.0,762.0,670.75,520.72
2016,9,22,10,45,929.5,90.5,2.65,19.5,782.5,724.08,559.94
2016,9,22,11,0,935.0,91.0,2.6,20.0,803.0,775.27,595.63
2016,9,22,11,15,937.5,91.5,2.65,20.0,815.5,821.78,627.65
2016,9,22,11,30,940.0,92.0,2.7,20.0,828.0,865.45,657.5
2016,9,22,11,45,940.5,92.5,2.75,20.5,832.0,904.39,682.66
2016,9,22,12,0,941.0,93.0,2.8,21.0,836.0,939.98,705.41
2016,9,22,12,15,940.0,93.0,2.8,21.0,832.5,970.16,725.41
2016,9,22,12,30,939.0,93.0,2.8,21.0,829.0,996.61,742.97
2016,9,22,12,45,933.5,94.0,2.85,21.5,816.0,1015.99,754.95
2016,9,22,13,0,928.0,95.0,2.9,22.0,803.0,1031.31,764.4
2016,9,22,13,15,923.0,94.0,2.95,22.0,783.5,1040.8,771.66
2016,9,22,13,30,918.0,93.0,3.0,22.0,764.0,1046.16,776.44
2016,9,22,13,45,908.5,92.5,3.05,22.0,736.5,1043.45,776.12
2016,9,22,14,0,899.0,92.0,3.1,22.0,709.0,1036.69,773.35
2016,9,22,14,15,888.5,90.5,3.2,21.5,674.5,1023.77,768.57
2016,9,22,14,30,878.0,89.0,3.3,21.0,640.0,1007.04,761.31
2016,9,22,14,45,861.0,87.5,3.4,21.0,599.5,980.19,745.72
2016,9,22,15,0,844.0,86.0,3.5,21.0,559.0,961.29,735.58
2016,9,22,15,15,824.0,83.0,3.6,20.5,513.5,922.96,713.14
2016,9,22,15,30,804.0,80.0,3.7,20.0,468.0,881.93,688.43
2016,9,22,15,45,771.0,77.5,3.85,20.0,418.5,827.29,652.21
2016,9,22,16,0,738.0,75.0,4.0,20.0,369.0,771.3,614.02
2016,9,22,16,15,697.5,70.5,4.05,19.5,317.5,711.2,572.17
2016,9,22,16,30,657.0,66.0,4.1,19.0,266.0,646.42,524.97
2016,9,22,16,45,591.0,60.0,4.2,18.5,214.0,561.06,459.54
2016,9,22,17,0,525.0,54.0,4.3,18.0,162.0,479.29,393.75
2016,9,22,17,15,425.0,44.0,4.15,17.0,115.0,374.42,304.74
2016,9,22,17,30,325.0,34.0,4.0,16.0,68.0,278.42,214.7
2016,9,22,17,45,162.5,17.0,3.9,15.5,34.0,135.07,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,13.5,1.85,11.5,31.0,10.96,0.0
2016,9,23,6,30,358.0,27.0,1.9,12.0,62.0,22.23,12.48
2016,9,23,6,45,456.5,36.0,1.95,13.0,108.0,29.27,20.03
2016,9,23,7,0,555.0,45.0,2.0,14.0,154.0,36.25,26.59
2016,9,23,7,15,614.0,50.5,1.9,14.5,204.5,43.67,33.39
2016,9,23,7,30,673.0,56.0,1.8,15.0,255.0,47.87,37.16
2016,9,23,7,45,711.5,60.5,1.75,16.0,305.5,51.05,39.8
2016,9,23,8,0,750.0,65.0,1.7,17.0,356.0,54.19,42.32
2016,9,23,8,15,776.5,68.0,1.65,17.5,404.0,108.64,58.53
2016,9,23,8,30,803.0,71.0,1.6,18.0,452.0,169.2,99.11
2016,9,23,8,45,822.5,73.5,1.6,19.0,496.5,230.9,149.36
2016,9,23,9,0,842.0,76.0,1.6,20.0,541.0,297.93,206.72
2016,9,23,9,15,856.0,78.0,1.55,20.5,580.5,359.87,260.62
2016,9,23,9,30,870.0,80.0,1.5,21.0,620.0,422.28,313.59
2016,9,23,9,45,881.0,81.0,1.5,21.5,653.5,482.62,363.37
2016,9,23,10,0,892.0,82.0,1.5,22.0,687.0,542.5,410.89
2016,9,23,10,15,899.0,83.5,1.55,22.0,714.0,599.82,455.9
2016,9,23,10,30,906.0,85.0,1.6,22.0,741.0,655.73,498.51
2016,9,23,10,45,910.5,85.5,1.65,22.5,760.5,707.31,535.88
2016,9,23,11,0,915.0,86.0,1.7,23.0,780.0,756.71,569.83
2016,9,23,11,15,917.5,86.5,1.8,23.0,792.0,802.16,600.82
2016,9,23,11,30,920.0,87.0,1.9,23.0,804.0,844.83,629.8
2016,9,23,11,45,919.5,88.0,2.0,23.5,807.5,882.51,654.08
2016,9,23,12,0,919.0,89.0,2.1,24.0,811.0,916.85,676.07
2016,9,23,12,15,917.5,89.0,2.25,24.0,807.0,945.73,696.29
2016,9,23,12,30,916.0,89.0,2.4,24.0,803.0,970.94,714.24
2016,9,23,12,45,910.0,90.0,2.55,24.0,790.0,989.15,727.74
2016,9,23,13,0,904.0,91.0,2.7,24.0,777.0,1003.4,738.84
2016,9,23,13,15,898.5,90.0,2.8,23.5,757.5,1011.85,747.31
2016,9,23,13,30,893.0,89.0,2.9,23.0,738.0,1016.3,753.39
2016,9,23,13,45,884.0,88.5,3.05,23.0,711.0,1013.79,754.04
2016,9,23,14,0,875.0,88.0,3.2,23.0,684.0,1007.35,752.24
2016,9,23,14,15,864.5,86.5,3.25,22.5,650.5,994.33,746.82
2016,9,23,14,30,854.0,85.0,3.3,22.0,617.0,977.63,739.02
2016,9,23,14,45,617.0,149.5,3.4,22.0,521.0,829.86,639.17
2016,9,23,15,0,380.0,214.0,3.5,22.0,425.0,633.26,496.76
2016,9,23,15,15,585.5,144.0,3.5,21.5,438.5,773.06,606.09
2016,9,23,15,30,791.0,74.0,3.5,21.0,452.0,861.39,671.5
2016,9,23,15,45,762.5,71.0,3.55,21.0,404.0,810.6,636.58
2016,9,23,16,0,734.0,68.0,3.6,21.0,356.0,758.36,600.78
2016,9,23,16,15,695.0,63.5,3.6,20.5,305.5,694.28,555.91
2016,9,23,16,30,656.0,59.0,3.6,20.0,255.0,630.34,509.33
2016,9,23,16,45,597.5,53.0,3.6,19.5,205.0,556.09,452.46
2016,9,23,17,0,539.0,47.0,3.6,19.0,155.0,479.98,391.14
2016,9,23,17,15,441.0,38.0,3.55,18.0,109.5,377.58,304.94
2016,9,23,17,30,343.0,29.0,3.5,17.0,64.0,284.47,214.67
2016,9,23,17,45,171.5,14.5,3.45,16.5,32.0,135.0,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.0,12.5,1.35,14.5,30.5,10.67,0.0
2016,9,24,6,30,384.0,25.0,1.4,15.0,61.0,22.47,12.23
2016,9,24,6,45,483.0,33.0,1.5,15.5,107.5,29.3,19.79
2016,9,24,7,0,582.0,41.0,1.6,16.0,154.0,36.11,26.22
2016,9,24,7,15,640.5,46.5,1.65,16.5,205.0,40.48,30.29
2016,9,24,7,30,699.0,52.0,1.7,17.0,256.0,44.84,34.17
2016,9,24,7,45,738.0,55.5,1.75,18.0,307.0,47.38,36.25
2016,9,24,8,0,777.0,59.0,1.8,19.0,358.0,49.94,38.25
2016,9,24,8,15,803.5,62.0,1.9,19.5,407.0,107.07,55.57
2016,9,24,8,30,830.0,65.0,2.0,20.0,456.0,174.26,101.37
2016,9,24,8,45,850.0,67.0,2.1,21.0,501.5,236.65,152.08
2016,9,24,9,0,870.0,69.0,2.2,22.0,547.0,300.76,207.26
2016,9,24,9,15,884.5,71.0,2.2,22.5,587.0,364.48,262.8
2016,9,24,9,30,899.0,73.0,2.2,23.0,627.0,428.69,317.51
2016,9,24,9,45,912.5,72.5,2.2,23.5,662.0,490.38,368.58
2016,9,24,10,0,926.0,72.0,2.2,24.0,697.0,551.78,417.55
2016,9,24,10,15,933.5,73.0,2.15,24.5,724.5,610.6,462.56
2016,9,24,10,30,941.0,74.0,2.1,25.0,752.0,667.96,504.77
2016,9,24,10,45,946.5,75.0,2.1,26.0,772.5,722.24,542.51
2016,9,24,11,0,952.0,76.0,2.1,27.0,793.0,774.35,576.07
2016,9,24,11,15,955.0,76.0,2.05,27.0,805.5,821.09,606.28
2016,9,24,11,30,958.0,76.0,2.0,27.0,818.0,864.94,634.22
2016,9,24,11,45,959.5,76.5,1.95,27.5,822.5,904.98,658.04
2016,9,24,12,0,961.0,77.0,1.9,28.0,827.0,941.66,679.38
2016,9,24,12,15,960.5,77.0,1.9,28.0,823.5,972.44,698.71
2016,9,24,12,30,960.0,77.0,1.9,28.0,820.0,999.44,715.69
2016,9,24,12,45,947.5,81.5,1.95,28.5,806.0,1016.09,725.44
2016,9,24,13,0,935.0,86.0,2.0,29.0,792.0,1028.44,732.7
2016,9,24,13,15,930.0,85.5,2.05,29.0,772.0,1038.25,740.01
2016,9,24,13,30,925.0,85.0,2.1,29.0,752.0,1043.93,744.94
2016,9,24,13,45,917.0,84.0,2.15,29.0,724.5,1041.87,745.23
2016,9,24,14,0,909.0,83.0,2.2,29.0,697.0,1035.73,743.19
2016,9,24,14,15,898.5,81.5,2.2,28.5,663.0,1022.45,737.69
2016,9,24,14,30,888.0,80.0,2.2,28.0,629.0,1005.33,729.89
2016,9,24,14,45,873.5,78.0,2.25,28.0,589.0,979.91,715.92
2016,9,24,15,0,859.0,76.0,2.3,28.0,549.0,951.14,699.74
2016,9,24,15,15,839.0,73.5,2.3,27.5,503.5,913.31,678.29
2016,9,24,15,30,819.0,71.0,2.3,27.0,458.0,883.07,661.62
2016,9,24,15,45,791.5,68.0,2.35,27.0,409.0,832.38,629.66
2016,9,24,16,0,764.0,65.0,2.4,27.0,360.0,780.11,595.84
2016,9,24,16,15,724.5,60.5,2.35,26.0,309.0,714.57,552.96
2016,9,24,16,30,685.0,56.0,2.3,25.0,258.0,649.17,508.19
2016,9,24,16,45,623.5,50.5,2.3,24.0,206.5,566.41,448.12
2016,9,24,17,0,562.0,45.0,2.3,23.0,155.0,493.25,391.76
2016,9,24,17,15,460.5,36.5,2.25,22.0,108.5,388.29,305.81
2016,9,24,17,30,359.0,28.0,2.2,21.0,62.0,292.98,211.54
2016,9,24,17,45,179.5,14.0,2.2,20.0,31.0,112.17,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,12.5,1.7,15.5,30.0,10.67,0.0
2016,9,25,6,30,386.0,25.0,1.8,16.0,60.0,22.54,11.91
2016,9,25,6,45,490.5,33.0,1.9,17.0,107.5,29.39,19.67
2016,9,25,7,0,595.0,41.0,2.0,18.0,155.0,36.24,26.06
2016,9,25,7,15,654.5,46.5,2.05,18.5,206.5,40.62,30.13
2016,9,25,7,30,714.0,52.0,2.1,19.0,258.0,45.01,34.02
2016,9,25,7,45,753.0,56.0,2.15,20.0,310.0,47.97,36.45
2016,9,25,8,0,792.0,60.0,2.2,21.0,362.0,50.91,38.77
2016,9,25,8,15,818.0,63.0,2.2,21.5,411.0,110.08,56.82
2016,9,25,8,30,844.0,66.0,2.2,22.0,460.0,178.12,103.1
2016,9,25,8,45,862.5,68.5,2.25,23.0,505.5,241.57,154.46
2016,9,25,9,0,881.0,71.0,2.3,24.0,551.0,306.54,210.01
2016,9,25,9,15,894.5,73.0,2.25,25.0,591.0,370.66,264.94
2016,9,25,9,30,908.0,75.0,2.2,26.0,631.0,435.13,318.59
2016,9,25,9,45,921.0,74.5,2.2,27.0,666.0,497.15,368.54
2016,9,25,10,0,934.0,74.0,2.2,28.0,701.0,558.8,416.12
2016,9,25,10,15,941.0,75.0,2.15,28.5,728.0,617.78,460.46
2016,9,25,10,30,948.0,76.0,2.1,29.0,755.0,675.21,501.96
2016,9,25,10,45,951.0,77.5,2.1,29.5,774.5,728.63,539.46
2016,9,25,11,0,954.0,79.0,2.1,30.0,794.0,779.63,572.86
2016,9,25,11,15,956.5,79.5,2.0,30.5,806.0,826.58,601.2
2016,9,25,11,30,959.0,80.0,1.9,31.0,818.0,870.61,627.02
2016,9,25,11,45,958.0,81.0,1.85,31.5,821.5,909.08,649.29
2016,9,25,12,0,957.0,82.0,1.8,32.0,825.0,944.03,669.07
2016,9,25,12,15,955.5,82.0,1.7,32.5,821.0,973.78,684.76
2016,9,25,12,30,954.0,82.0,1.6,33.0,817.0,999.71,697.88
2016,9,25,12,45,946.0,84.0,1.5,33.5,803.5,1017.71,706.04
2016,9,25,13,0,938.0,86.0,1.4,34.0,790.0,1031.54,711.68
2016,9,25,13,15,932.5,85.5,1.25,34.0,769.5,1040.8,715.22
2016,9,25,13,30,927.0,85.0,1.1,34.0,749.0,1045.92,716.24
2016,9,25,13,45,916.0,85.0,1.0,34.0,720.5,1041.94,712.88
2016,9,25,14,0,905.0,85.0,0.9,34.0,692.0,1033.9,707.33
2016,9,25,14,15,894.0,83.5,0.8,34.0,658.0,1020.08,698.5
2016,9,25,14,30,883.0,82.0,0.7,34.0,624.0,1002.46,687.59
2016,9,25,14,45,864.5,81.0,0.6,34.0,582.5,974.37,670.58
2016,9,25,15,0,846.0,80.0,0.5,34.0,541.0,954.14,658.44
2016,9,25,15,15,825.5,77.0,0.55,33.5,496.0,915.08,639.22
2016,9,25,15,30,805.0,74.0,0.6,33.0,451.0,873.38,618.04
2016,9,25,15,45,773.0,71.5,0.65,32.5,401.5,819.59,588.42
2016,9,25,16,0,741.0,69.0,0.7,32.0,352.0,764.46,556.81
2016,9,25,16,15,699.5,64.0,0.8,31.0,300.5,697.31,517.23
2016,9,25,16,30,658.0,59.0,0.9,30.0,249.0,636.04,479.13
2016,9,25,16,45,592.5,53.0,1.05,29.0,198.0,551.38,421.71
2016,9,25,17,0,527.0,47.0,1.2,28.0,147.0,470.53,362.78
2016,9,25,17,15,422.5,37.0,1.3,27.0,101.5,363.4,278.0
2016,9,25,17,30,318.0,27.0,1.4,26.0,56.0,266.41,181.43
2016,9,25,17,45,159.0,13.5,1.5,25.0,28.0,100.07,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,122.0,14.5,0.45,17.5,25.0,12.38,0.0
2016,9,26,6,30,244.0,29.0,0.4,18.0,50.0,23.96,12.53
2016,9,26,6,45,346.5,41.5,0.35,19.0,94.0,33.79,23.25
2016,9,26,7,0,449.0,54.0,0.3,20.0,138.0,43.41,32.06
2016,9,26,7,15,515.5,63.0,0.3,20.5,188.0,49.69,37.76
2016,9,26,7,30,582.0,72.0,0.3,21.0,238.0,55.85,43.15
2016,9,26,7,45,627.5,78.5,0.3,22.0,288.5,59.76,46.33
2016,9,26,8,0,673.0,85.0,0.3,23.0,339.0,63.77,49.46
2016,9,26,8,15,705.0,90.0,0.25,24.0,388.0,118.91,66.73
2016,9,26,8,30,737.0,95.0,0.2,25.0,437.0,178.13,105.35
2016,9,26,8,45,760.0,99.0,0.2,26.0,482.0,242.5,155.12
2016,9,26,9,0,783.0,103.0,0.2,27.0,527.0,304.66,205.23
2016,9,26,9,15,800.5,106.0,0.3,27.5,567.5,366.22,255.77
2016,9,26,9,30,818.0,109.0,0.4,28.0,608.0,428.88,306.07
2016,9,26,9,45,830.5,111.5,0.55,29.0,642.5,489.6,353.21
2016,9,26,10,0,843.0,114.0,0.7,30.0,677.0,550.21,398.57
2016,9,26,10,15,852.5,116.0,0.75,30.5,704.5,608.25,440.53
2016,9,26,10,30,862.0,118.0,0.8,31.0,732.0,665.28,480.33
2016,9,26,10,45,869.0,119.0,0.9,31.5,752.5,718.36,516.86
2016,9,26,11,0,876.0,120.0,1.0,32.0,773.0,769.61,551.26
2016,9,26,11,15,879.5,120.5,1.1,32.0,785.5,808.52,576.94
2016,9,26,11,30,883.0,121.0,1.2,32.0,798.0,850.83,604.43
2016,9,26,11,45,885.5,121.0,1.3,32.5,802.5,889.02,627.91
2016,9,26,12,0,888.0,121.0,1.4,33.0,807.0,924.17,649.4
2016,9,26,12,15,887.0,120.5,1.5,33.0,802.5,952.39,667.92
2016,9,26,12,30,886.0,120.0,1.6,33.0,798.0,977.05,684.38
2016,9,26,12,45,908.0,107.0,1.75,33.5,793.0,1006.82,703.35
2016,9,26,13,0,930.0,94.0,1.9,34.0,788.0,1032.92,720.02
2016,9,26,13,15,925.0,93.5,1.95,33.5,767.5,1042.62,728.48
2016,9,26,13,30,920.0,93.0,2.0,33.0,747.0,1048.23,734.81
2016,9,26,13,45,913.5,91.0,2.1,33.0,720.0,1046.45,735.93
2016,9,26,14,0,907.0,89.0,2.2,33.0,693.0,1040.57,734.72
2016,9,26,14,15,896.0,87.0,2.2,32.5,658.5,1026.13,728.65
2016,9,26,14,30,885.0,85.0,2.2,32.0,624.0,1007.85,720.33
2016,9,26,14,45,871.5,82.5,2.25,32.0,583.5,982.8,706.85
2016,9,26,15,0,858.0,80.0,2.3,32.0,543.0,954.35,691.16
2016,9,26,15,15,838.0,77.0,2.25,31.5,497.5,926.5,676.15
2016,9,26,15,30,818.0,74.0,2.2,31.0,452.0,884.91,651.84
2016,9,26,15,45,789.0,70.5,2.15,30.5,402.5,832.12,619.56
2016,9,26,16,0,760.0,67.0,2.1,30.0,353.0,777.81,585.36
2016,9,26,16,15,718.5,62.0,1.9,29.0,301.5,710.0,540.46
2016,9,26,16,30,677.0,57.0,1.7,28.0,250.0,642.46,493.84
2016,9,26,16,45,613.5,51.0,1.55,27.5,198.5,564.0,436.22
2016,9,26,17,0,550.0,45.0,1.4,27.0,147.0,483.79,374.27
2016,9,26,17,15,444.5,35.0,1.35,25.5,100.5,375.13,287.5
2016,9,26,17,30,339.0,25.0,1.3,24.0,54.0,274.01,178.94
2016,9,26,17,45,169.5,12.5,1.3,23.0,27.0,104.84,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,125.5,13.5,0.25,17.5,24.0,11.52,0.0
2016,9,27,6,30,251.0,27.0,0.2,18.0,48.0,22.26,10.82
2016,9,27,6,45,344.0,40.5,0.2,18.5,91.0,33.0,22.6
2016,9,27,7,0,437.0,54.0,0.2,19.0,134.0,43.46,32.23
2016,9,27,7,15,503.5,63.0,0.2,19.5,183.5,49.71,37.95
2016,9,27,7,30,570.0,72.0,0.2,20.0,233.0,55.86,43.35
2016,9,27,7,45,609.5,80.0,0.2,21.0,282.5,60.85,47.47
2016,9,27,8,0,649.0,88.0,0.2,22.0,332.0,66.75,52.23
2016,9,27,8,15,681.5,93.5,0.2,22.5,380.0,120.79,69.25
2016,9,27,8,30,714.0,99.0,0.2,23.0,428.0,179.02,107.91
2016,9,27,8,45,736.0,104.0,0.25,24.0,472.5,238.59,154.55
2016,9,27,9,0,758.0,109.0,0.3,25.0,517.0,300.48,205.09
2016,9,27,9,15,776.0,112.0,0.35,25.5,556.5,364.17,257.29
2016,9,27,9,30,794.0,115.0,0.4,26.0,596.0,425.58,306.65
2016,9,27,9,45,840.5,104.0,0.5,27.0,638.5,488.5,355.12
2016,9,27,10,0,887.0,93.0,0.6,28.0,681.0,553.87,403.85
2016,9,27,10,15,895.0,94.0,0.65,28.5,708.0,611.08,445.6
2016,9,27,10,30,903.0,95.0,0.7,29.0,735.0,666.93,485.02
2016,9,27,10,45,901.0,99.5,0.8,29.5,753.0,717.75,520.32
2016,9,27,11,0,899.0,104.0,0.9,30.0,771.0,765.87,552.58
2016,9,27,11,15,902.5,104.5,0.95,30.0,783.0,811.45,581.7
2016,9,27,11,30,906.0,105.0,1.0,30.0,795.0,854.36,608.93
2016,9,27,11,45,901.0,108.0,1.1,30.5,797.5,889.72,630.76
2016,9,27,12,0,896.0,111.0,1.2,31.0,800.0,921.53,650.37
2016,9,27,12,15,895.0,110.5,1.3,31.0,795.5,949.72,669.07
2016,9,27,12,30,894.0,110.0,1.4,31.0,791.0,974.32,685.66
2016,9,27,12,45,902.0,104.0,1.5,31.0,781.5,997.92,701.78
2016,9,27,13,0,910.0,98.0,1.6,31.0,772.0,1017.83,715.74
2016,9,27,13,15,904.5,97.0,1.65,31.0,752.0,1026.16,722.05
2016,9,27,13,30,899.0,96.0,1.7,31.0,732.0,1030.45,726.17
2016,9,27,13,45,885.0,97.0,1.75,31.0,702.5,1024.47,724.16
2016,9,27,14,0,871.0,98.0,1.8,31.0,673.0,1014.57,719.95
2016,9,27,14,15,858.5,96.0,1.85,30.5,639.0,1010.87,721.22
2016,9,27,14,30,846.0,94.0,1.9,30.0,605.0,991.27,712.51
2016,9,27,14,45,831.0,91.0,2.0,30.0,564.5,964.35,698.41
2016,9,27,15,0,816.0,88.0,2.1,30.0,524.0,934.12,682.0
2016,9,27,15,15,793.5,84.5,2.15,29.5,479.0,892.99,658.98
2016,9,27,15,30,771.0,81.0,2.2,29.0,434.0,849.4,633.81
2016,9,27,15,45,746.0,75.5,2.25,28.5,386.0,798.91,603.15
2016,9,27,16,0,721.0,70.0,2.3,28.0,338.0,746.81,570.29
2016,9,27,16,15,678.0,65.0,2.25,27.0,287.5,684.57,529.23
2016,9,27,16,30,635.0,60.0,2.2,26.0,237.0,618.01,482.98
2016,9,27,16,45,575.5,52.0,2.2,25.5,187.5,536.2,422.03
2016,9,27,17,0,516.0,44.0,2.2,25.0,138.0,457.91,360.34
2016,9,27,17,15,408.5,34.0,2.15,24.0,93.0,349.82,270.65
2016,9,27,17,30,301.0,24.0,2.1,23.0,48.0,246.79,150.81
2016,9,27,17,45,150.5,12.0,2.05,22.0,24.0,93.67,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,117.5,13.5,1.75,14.0,23.0,11.52,0.0
2016,9,28,6,30,235.0,27.0,1.8,14.0,46.0,22.31,10.49
2016,9,28,6,45,343.0,39.0,1.9,14.5,89.5,31.78,21.8
2016,9,28,7,0,451.0,51.0,2.0,15.0,133.0,41.06,30.57
2016,9,28,7,15,518.5,59.0,1.9,15.5,182.0,46.62,35.79
2016,9,28,7,30,586.0,67.0,1.8,16.0,231.0,52.12,40.74
2016,9,28,7,45,635.5,72.0,1.75,17.0,281.5,55.08,43.2
2016,9,28,8,0,685.0,77.0,1.7,18.0,332.0,60.08,47.33
2016,9,28,8,15,716.5,81.5,1.65,18.5,380.0,115.51,64.89
2016,9,28,8,30,748.0,86.0,1.6,19.0,428.0,179.05,109.16
2016,9,28,8,45,772.0,89.0,1.6,19.5,473.0,238.82,158.02
2016,9,28,9,0,796.0,92.0,1.6,20.0,518.0,301.04,211.49
2016,9,28,9,15,812.5,95.0,1.65,20.5,557.5,362.89,265.05
2016,9,28,9,30,829.0,98.0,1.7,21.0,597.0,425.66,318.16
2016,9,28,9,45,840.5,100.5,1.75,21.5,631.0,486.32,368.08
2016,9,28,10,0,852.0,103.0,1.8,22.0,665.0,546.72,416.04
2016,9,28,10,15,861.0,104.5,1.85,22.5,692.0,601.98,458.67
2016,9,28,10,30,870.0,106.0,1.9,23.0,719.0,657.26,499.86
2016,9,28,10,45,870.5,109.5,2.0,23.5,737.5,707.25,536.3
2016,9,28,11,0,871.0,113.0,2.1,24.0,756.0,754.83,570.12
2016,9,28,11,15,874.5,114.0,2.2,24.0,768.0,799.74,600.9
2016,9,28,11,30,878.0,115.0,2.3,24.0,780.0,842.09,629.78
2016,9,28,11,45,876.0,117.0,2.4,24.0,783.0,878.0,654.24
2016,9,28,12,0,874.0,119.0,2.5,24.0,786.0,910.63,676.55
2016,9,28,12,15,872.5,118.5,2.55,24.0,781.5,937.76,694.82
2016,9,28,12,30,871.0,118.0,2.6,24.0,777.0,961.36,710.87
2016,9,28,12,45,868.5,117.0,2.7,24.0,765.0,979.84,724.12
2016,9,28,13,0,866.0,116.0,2.8,24.0,753.0,1006.7,743.09
2016,9,28,13,15,859.5,114.5,2.85,24.0,733.0,1013.39,748.41
2016,9,28,13,30,853.0,113.0,2.9,24.0,713.0,1016.07,751.46
2016,9,28,13,45,844.0,111.5,3.0,24.0,685.5,1012.25,750.87
2016,9,28,14,0,835.0,110.0,3.1,24.0,658.0,1004.5,747.86
2016,9,28,14,15,821.5,107.5,3.1,23.5,623.5,987.19,739.24
2016,9,28,14,30,808.0,105.0,3.1,23.0,589.0,966.22,728.29
2016,9,28,14,45,794.5,101.0,3.15,22.5,550.0,939.99,714.12
2016,9,28,15,0,781.0,97.0,3.2,22.0,511.0,910.51,697.58
2016,9,28,15,15,757.0,93.0,3.25,21.5,466.0,867.94,671.61
2016,9,28,15,30,733.0,89.0,3.3,21.0,421.0,829.17,647.85
2016,9,28,15,45,707.5,83.0,3.35,20.5,373.5,778.75,614.94
2016,9,28,16,0,682.0,77.0,3.4,20.0,326.0,726.97,579.98
2016,9,28,16,15,635.0,71.0,3.35,19.5,276.0,656.28,528.97
2016,9,28,16,30,588.0,65.0,3.3,19.0,226.0,586.67,476.71
2016,9,28,16,45,523.0,56.5,3.3,18.5,177.0,502.0,410.14
2016,9,28,17,0,458.0,48.0,3.3,18.0,128.0,421.26,342.96
2016,9,28,17,15,343.0,36.5,3.25,17.0,85.0,309.2,245.82
2016,9,28,17,30,228.0,25.0,3.2,16.0,42.0,200.24,111.66
2016,9,28,17,45,114.0,12.5,3.15,15.5,21.0,73.73,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,13.5,2.5,12.0,22.5,11.52,0.0
2016,9,29,6,30,236.0,27.0,2.6,12.0,45.0,22.41,9.99
2016,9,29,6,45,350.0,38.5,2.75,12.5,89.0,31.46,21.64
2016,9,29,7,0,464.0,50.0,2.9,13.0,133.0,40.38,30.18
2016,9,29,7,15,532.5,58.0,2.85,13.5,182.5,45.99,35.5
2016,9,29,7,30,601.0,66.0,2.8,14.0,232.0,51.54,40.55
2016,9,29,7,45,300.5,90.0,2.8,14.5,173.0,64.39,51.91
2016,9,29,8,0,0.0,114.0,2.8,15.0,114.0,90.17,74.46
2016,9,29,8,15,24.5,148.0,2.8,15.5,159.5,118.14,93.23
2016,9,29,8,30,49.0,182.0,2.8,16.0,205.0,147.26,115.53
