Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,41.5,195.0,2.8,16.5,216.0,162.1,127.56
2016,9,29,9,0,34.0,208.0,2.8,17.0,227.0,175.91,138.74
2016,9,29,9,15,34.5,223.0,2.8,17.5,243.5,193.06,152.23
2016,9,29,9,30,35.0,238.0,2.8,18.0,260.0,210.47,165.77
2016,9,29,9,45,70.0,270.0,2.8,18.5,315.5,258.08,202.89
2016,9,29,10,0,105.0,302.0,2.8,19.0,371.0,310.85,243.74
2016,9,29,10,15,219.0,304.5,2.8,19.0,455.5,395.09,309.64
2016,9,29,10,30,333.0,307.0,2.8,19.0,540.0,494.03,385.87
2016,9,29,10,45,619.0,201.5,2.85,19.5,649.5,630.22,490.81
2016,9,29,11,0,905.0,96.0,2.9,20.0,759.0,763.74,590.95
2016,9,29,11,15,907.5,96.5,2.95,20.0,770.5,808.52,621.45
2016,9,29,11,30,910.0,97.0,3.0,20.0,782.0,850.53,650.48
2016,9,29,11,45,911.5,96.5,3.05,20.5,786.0,887.69,674.73
2016,9,29,12,0,913.0,96.0,3.1,21.0,790.0,921.6,696.65
2016,9,29,12,15,911.5,96.0,3.15,21.0,785.0,949.93,716.09
2016,9,29,12,30,910.0,96.0,3.2,21.0,780.0,974.6,733.15
2016,9,29,12,45,907.5,95.0,3.25,21.0,767.5,993.43,746.41
2016,9,29,13,0,905.0,94.0,3.3,21.0,755.0,1008.37,757.25
2016,9,29,13,15,899.5,93.0,3.3,21.0,735.0,1016.38,763.24
2016,9,29,13,30,894.0,92.0,3.3,21.0,715.0,1020.38,766.77
2016,9,29,13,45,885.0,90.5,3.35,21.0,687.5,1016.25,765.45
2016,9,29,14,0,876.0,89.0,3.4,21.0,660.0,1008.16,761.71
2016,9,29,14,15,864.5,87.0,3.45,20.5,625.5,993.09,754.84
2016,9,29,14,30,853.0,85.0,3.5,20.0,591.0,974.35,745.54
2016,9,29,14,45,836.5,83.0,3.55,20.0,551.0,958.48,736.86
2016,9,29,15,0,820.0,81.0,3.6,20.0,511.0,927.85,717.85
2016,9,29,15,15,798.0,78.0,3.65,19.5,466.5,887.67,693.32
2016,9,29,15,30,776.0,75.0,3.7,19.0,422.0,845.04,666.52
2016,9,29,15,45,745.0,71.0,3.75,19.0,373.5,790.86,629.33
2016,9,29,16,0,714.0,67.0,3.8,19.0,325.0,735.46,590.2
2016,9,29,16,15,669.5,62.0,3.75,18.0,275.0,666.73,541.28
2016,9,29,16,30,625.0,57.0,3.7,17.0,225.0,604.8,495.3
2016,9,29,16,45,554.0,50.5,3.7,16.5,175.5,517.01,425.46
2016,9,29,17,0,483.0,44.0,3.7,16.0,126.0,433.66,355.54
2016,9,29,17,15,366.5,33.5,3.55,15.5,83.0,321.03,255.28
2016,9,29,17,30,250.0,23.0,3.4,15.0,40.0,208.91,95.96
2016,9,29,17,45,125.0,11.5,3.3,14.5,20.0,78.81,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,125.5,12.5,3.35,11.5,22.0,10.67,0.0
2016,9,30,6,30,251.0,25.0,3.5,12.0,44.0,20.71,8.02
2016,9,30,6,45,364.5,36.0,3.65,12.5,87.5,29.41,19.78
2016,9,30,7,0,478.0,47.0,3.8,13.0,131.0,37.99,28.02
2016,9,30,7,15,546.0,54.5,3.85,13.5,180.0,43.31,33.08
2016,9,30,7,30,614.0,62.0,3.9,14.0,229.0,48.58,37.9
2016,9,30,7,45,661.0,66.5,4.0,14.5,279.5,51.34,40.3
2016,9,30,8,0,708.0,71.0,4.1,15.0,330.0,62.81,50.34
2016,9,30,8,15,738.5,75.0,4.1,15.0,378.0,118.68,67.38
2016,9,30,8,30,769.0,79.0,4.1,15.0,426.0,178.39,109.92
2016,9,30,8,45,793.0,81.5,4.2,15.5,470.5,239.01,161.16
2016,9,30,9,0,817.0,84.0,4.3,16.0,515.0,302.02,217.31
2016,9,30,9,15,833.0,86.5,4.3,16.5,554.5,364.39,273.4
2016,9,30,9,30,849.0,89.0,4.3,17.0,594.0,427.57,329.04
2016,9,30,9,45,862.5,90.0,4.3,17.5,628.0,488.86,381.63
2016,9,30,10,0,876.0,91.0,4.3,18.0,662.0,548.91,431.53
2016,9,30,10,15,884.5,92.5,4.25,18.0,689.0,606.07,478.3
2016,9,30,10,30,893.0,94.0,4.2,18.0,716.0,661.96,522.8
2016,9,30,10,45,898.0,95.0,4.2,18.5,735.5,713.48,561.95
2016,9,30,11,0,903.0,96.0,4.2,19.0,755.0,762.87,597.76
2016,9,30,11,15,906.5,96.5,4.25,19.0,767.0,808.27,630.05
2016,9,30,11,30,910.0,97.0,4.3,19.0,779.0,850.97,660.24
2016,9,30,11,45,911.5,97.0,4.35,19.0,782.5,888.57,686.65
2016,9,30,12,0,913.0,97.0,4.4,19.0,786.0,922.95,710.91
2016,9,30,12,15,911.5,97.0,4.4,19.0,782.0,951.21,730.51
2016,9,30,12,30,910.0,97.0,4.4,19.0,778.0,975.82,747.65
2016,9,30,12,45,904.5,97.5,4.45,19.0,764.5,993.37,760.48
2016,9,30,13,0,899.0,98.0,4.5,19.0,751.0,1006.97,770.79
2016,9,30,13,15,893.0,97.0,4.5,18.5,731.0,1014.4,778.1
2016,9,30,13,30,887.0,96.0,4.5,18.0,711.0,1017.82,782.89
2016,9,30,13,45,879.5,94.0,4.55,18.0,683.5,1014.57,782.21
2016,9,30,14,0,872.0,92.0,4.6,18.0,656.0,1007.39,779.01
2016,9,30,14,15,860.0,90.0,4.55,18.0,621.5,991.82,769.21
2016,9,30,14,30,848.0,88.0,4.5,18.0,587.0,984.24,765.22
2016,9,30,14,45,833.0,85.0,4.5,18.0,547.5,957.06,747.89
2016,9,30,15,0,818.0,82.0,4.5,18.0,508.0,926.59,728.29
2016,9,30,15,15,796.0,79.0,4.45,17.5,463.0,886.4,702.5
2016,9,30,15,30,774.0,76.0,4.4,17.0,418.0,843.76,674.51
2016,9,30,15,45,744.0,72.0,4.35,17.0,369.5,790.49,636.73
2016,9,30,16,0,714.0,68.0,4.3,17.0,321.0,735.92,597.06
2016,9,30,16,15,669.0,62.5,4.2,16.5,271.0,671.82,549.66
2016,9,30,16,30,624.0,57.0,4.1,16.0,221.0,603.45,496.96
2016,9,30,16,45,553.0,50.0,4.05,15.5,171.5,515.09,425.82
2016,9,30,17,0,482.0,43.0,4.0,15.0,122.0,431.23,354.61
2016,9,30,17,15,362.5,32.0,3.85,14.5,79.5,316.4,250.73
2016,9,30,17,30,243.0,21.0,3.7,14.0,37.0,200.07,62.29
2016,9,30,17,45,121.5,10.5,3.55,13.5,18.5,75.88,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,135.5,12.0,2.05,10.5,21.5,10.24,0.0
2016,10,1,6,30,271.0,24.0,2.1,11.0,43.0,19.93,6.62
2016,10,1,6,45,390.5,34.0,2.2,12.0,87.5,27.84,18.41
2016,10,1,7,0,510.0,44.0,2.3,13.0,132.0,35.7,25.99
2016,10,1,7,15,579.5,51.0,2.35,13.5,182.5,40.77,30.82
2016,10,1,7,30,649.0,58.0,2.4,14.0,233.0,45.81,35.43
2016,10,1,7,45,696.0,62.5,2.45,14.5,284.5,53.04,41.84
2016,10,1,8,0,743.0,67.0,2.5,15.0,336.0,61.12,48.85
2016,10,1,8,15,773.5,70.5,2.4,15.5,385.0,118.89,65.86
2016,10,1,8,30,804.0,74.0,2.3,16.0,434.0,180.44,109.39
2016,10,1,8,45,827.5,76.5,2.25,17.0,479.5,243.14,161.64
2016,10,1,9,0,851.0,79.0,2.2,18.0,525.0,308.12,218.22
2016,10,1,9,15,867.0,81.0,2.15,18.0,565.0,374.13,276.58
2016,10,1,9,30,883.0,83.0,2.1,18.0,605.0,437.93,332.05
2016,10,1,9,45,899.0,82.5,2.1,18.5,640.0,499.83,383.86
2016,10,1,10,0,915.0,82.0,2.1,19.0,675.0,561.68,433.75
2016,10,1,10,15,923.0,83.5,2.1,19.5,702.5,620.5,479.54
2016,10,1,10,30,931.0,85.0,2.1,20.0,730.0,677.92,522.63
2016,10,1,10,45,936.5,85.5,2.1,20.5,749.5,730.96,561.19
2016,10,1,11,0,942.0,86.0,2.1,21.0,769.0,781.81,595.83
2016,10,1,11,15,945.0,86.5,2.2,21.0,781.0,828.29,627.83
2016,10,1,11,30,948.0,87.0,2.3,21.0,793.0,871.91,657.74
2016,10,1,11,45,948.5,87.5,2.4,21.0,797.0,910.35,684.05
2016,10,1,12,0,949.0,88.0,2.5,21.0,801.0,945.38,708.09
2016,10,1,12,15,948.0,88.0,2.6,21.0,796.5,974.94,728.52
2016,10,1,12,30,947.0,88.0,2.7,21.0,792.0,1000.72,746.58
2016,10,1,12,45,942.5,88.0,2.85,21.5,779.0,1019.25,758.99
2016,10,1,13,0,938.0,88.0,3.0,22.0,766.0,1033.71,768.87
2016,10,1,13,15,932.5,87.5,3.05,22.0,745.0,1042.48,775.75
2016,10,1,13,30,927.0,87.0,3.1,22.0,724.0,1047.12,780.15
2016,10,1,13,45,918.0,86.0,3.2,22.0,696.0,1043.52,779.74
2016,10,1,14,0,909.0,85.0,3.3,22.0,668.0,1035.85,776.83
2016,10,1,14,15,897.0,83.5,3.35,21.5,633.0,1020.58,770.06
2016,10,1,14,30,885.0,82.0,3.4,21.0,598.0,1001.53,760.83
2016,10,1,14,45,868.0,80.0,3.5,21.0,557.0,973.31,744.23
2016,10,1,15,0,851.0,78.0,3.6,21.0,516.0,952.78,732.88
2016,10,1,15,15,829.0,75.0,3.65,20.5,470.0,911.88,708.09
2016,10,1,15,30,807.0,72.0,3.7,20.0,424.0,868.42,681.05
2016,10,1,15,45,774.0,68.5,3.75,19.5,374.5,812.19,643.92
2016,10,1,16,0,741.0,65.0,3.8,19.0,325.0,754.75,604.63
2016,10,1,16,15,694.5,60.0,3.75,18.5,273.5,683.42,552.78
2016,10,1,16,30,648.0,55.0,3.7,18.0,222.0,619.06,503.93
2016,10,1,16,45,573.0,48.5,3.7,17.5,171.5,527.5,431.15
2016,10,1,17,0,498.0,42.0,3.7,17.0,121.0,440.71,358.28
2016,10,1,17,15,368.0,31.5,3.6,16.5,77.5,319.1,248.11
2016,10,1,17,30,238.0,21.0,3.5,16.0,34.0,194.05,17.07
2016,10,1,17,45,119.0,10.5,3.45,15.5,17.0,74.36,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,11.5,2.35,11.5,20.5,9.82,0.0
2016,10,2,6,30,252.0,23.0,2.5,12.0,41.0,19.07,4.92
2016,10,2,6,45,366.0,34.0,2.65,12.5,83.5,27.84,18.26
2016,10,2,7,0,480.0,45.0,2.8,13.0,126.0,36.47,26.63
2016,10,2,7,15,550.0,52.0,2.9,13.5,175.0,41.46,31.41
2016,10,2,7,30,620.0,59.0,3.0,14.0,224.0,46.44,35.97
2016,10,2,7,45,663.5,64.0,3.15,14.5,273.5,49.63,38.79
2016,10,2,8,0,707.0,69.0,3.3,15.0,323.0,63.07,50.59
2016,10,2,8,15,480.0,124.5,3.35,15.5,307.5,130.41,86.39
2016,10,2,8,30,253.0,180.0,3.4,16.0,292.0,174.14,128.75
2016,10,2,8,45,217.5,204.0,3.45,16.5,307.5,206.41,156.87
2016,10,2,9,0,182.0,228.0,3.5,17.0,323.0,233.28,180.75
2016,10,2,9,15,224.0,242.0,3.5,17.0,368.0,275.1,214.58
2016,10,2,9,30,266.0,256.0,3.5,17.0,413.0,325.16,255.16
2016,10,2,9,45,133.0,185.0,3.55,17.0,263.5,221.93,175.62
2016,10,2,10,0,0.0,114.0,3.6,17.0,114.0,94.94,72.94
2016,10,2,10,15,7.0,175.0,3.6,17.0,180.0,150.47,118.26
2016,10,2,10,30,14.0,236.0,3.6,17.0,246.0,208.1,164.44
2016,10,2,10,45,233.0,257.5,3.65,17.5,425.5,405.33,322.93
2016,10,2,11,0,452.0,279.0,3.7,18.0,605.0,612.96,482.18
2016,10,2,11,15,226.0,212.5,3.7,18.0,375.5,387.17,308.23
2016,10,2,11,30,0.0,146.0,3.7,18.0,146.0,123.14,94.78
2016,10,2,11,45,0.0,147.0,3.75,18.0,147.0,124.21,95.94
2016,10,2,12,0,0.0,148.0,3.8,18.0,148.0,125.3,96.8
2016,10,2,12,15,447.0,126.5,3.85,18.0,456.5,572.07,459.55
2016,10,2,12,30,894.0,105.0,3.9,18.0,765.0,969.61,746.69
2016,10,2,12,45,895.0,103.0,3.95,18.5,754.0,990.28,757.09
2016,10,2,13,0,896.0,101.0,4.0,19.0,743.0,1007.2,768.02
2016,10,2,13,15,890.5,100.0,4.05,18.5,723.0,1014.97,775.79
2016,10,2,13,30,885.0,99.0,4.1,18.0,703.0,1018.77,781.11
2016,10,2,13,45,879.5,96.0,4.2,18.0,676.5,1016.25,781.13
2016,10,2,14,0,874.0,93.0,4.3,18.0,650.0,1009.77,778.61
2016,10,2,14,15,862.0,91.0,4.3,18.0,615.5,994.09,769.24
2016,10,2,14,30,850.0,89.0,4.3,18.0,581.0,986.41,765.66
2016,10,2,14,45,831.5,87.0,4.35,18.0,540.0,956.91,747.01
2016,10,2,15,0,813.0,85.0,4.4,18.0,499.0,924.24,726.33
2016,10,2,15,15,788.5,82.0,4.35,17.5,453.5,881.67,698.83
2016,10,2,15,30,764.0,79.0,4.3,17.0,408.0,836.75,669.14
2016,10,2,15,45,728.5,75.0,4.3,17.0,359.0,778.69,628.01
2016,10,2,16,0,693.0,71.0,4.3,17.0,310.0,725.9,589.75
2016,10,2,16,15,643.0,65.5,4.2,16.5,259.5,653.17,535.31
2016,10,2,16,30,593.0,60.0,4.1,16.0,209.0,581.77,479.7
2016,10,2,16,45,514.0,52.0,4.0,15.5,160.0,487.42,402.98
2016,10,2,17,0,435.0,44.0,3.9,15.0,111.0,398.22,326.25
2016,10,2,17,15,304.0,32.0,3.7,14.5,70.0,277.44,214.36
2016,10,2,17,30,173.0,20.0,3.5,14.0,29.0,151.4,0.0
2016,10,2,17,45,86.5,10.0,3.3,14.0,14.5,55.98,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,4.0,11.0,1.55,11.5,11.5,9.39,0.0
2016,10,3,6,30,8.0,22.0,1.6,12.0,23.0,17.84,2.93
2016,10,3,6,45,44.0,41.0,1.7,12.5,48.0,31.95,21.69
2016,10,3,7,0,80.0,60.0,1.8,13.0,73.0,46.04,35.02
2016,10,3,7,15,95.5,81.0,1.8,13.0,102.5,61.02,48.84
2016,10,3,7,30,111.0,102.0,1.8,13.0,132.0,75.62,62.12
2016,10,3,7,45,121.5,123.0,1.85,13.5,161.5,89.81,74.64
2016,10,3,8,0,132.0,144.0,1.9,14.0,191.0,105.37,88.09
2016,10,3,8,15,203.5,159.5,1.9,14.5,243.5,135.85,101.48
2016,10,3,8,30,275.0,175.0,1.9,15.0,296.0,174.45,128.23
2016,10,3,8,45,137.5,152.5,1.9,15.5,213.0,152.22,116.04
2016,10,3,9,0,0.0,130.0,1.9,16.0,130.0,106.84,83.76
2016,10,3,9,15,6.5,166.5,1.9,16.0,170.5,138.95,109.82
2016,10,3,9,30,13.0,203.0,1.9,16.0,211.0,172.47,136.68
2016,10,3,9,45,9.0,196.0,1.95,16.5,202.0,166.8,131.61
2016,10,3,10,0,5.0,189.0,2.0,17.0,193.0,160.26,125.92
2016,10,3,10,15,7.5,203.5,2.05,17.0,209.0,174.98,137.61
2016,10,3,10,30,10.0,218.0,2.1,17.0,225.0,190.17,149.6
2016,10,3,10,45,8.5,214.0,2.15,17.0,220.0,186.98,146.88
2016,10,3,11,0,7.0,210.0,2.2,17.0,215.0,183.49,143.98
2016,10,3,11,15,71.5,282.0,2.25,17.0,334.5,310.89,245.9
2016,10,3,11,30,136.0,354.0,2.3,17.0,454.0,454.2,356.16
2016,10,3,11,45,92.0,337.0,2.35,17.5,405.0,394.41,308.83
2016,10,3,12,0,48.0,320.0,2.4,18.0,356.0,344.62,269.44
2016,10,3,12,15,70.0,332.0,2.4,18.0,383.5,382.21,299.17
2016,10,3,12,30,92.0,344.0,2.4,18.0,411.0,421.45,329.61
2016,10,3,12,45,79.5,332.0,2.45,18.0,389.5,402.32,314.95
2016,10,3,13,0,67.0,320.0,2.5,18.0,368.0,382.11,299.69
2016,10,3,13,15,33.5,237.5,2.45,18.0,261.5,262.37,206.69
2016,10,3,13,30,0.0,155.0,2.4,18.0,155.0,133.3,103.37
2016,10,3,13,45,11.0,195.5,2.4,18.0,202.5,183.79,144.83
2016,10,3,14,0,22.0,236.0,2.4,18.0,250.0,237.54,188.18
2016,10,3,14,15,11.0,187.5,2.35,17.5,194.5,178.43,141.12
2016,10,3,14,30,0.0,139.0,2.3,17.0,139.0,120.48,94.26
2016,10,3,14,45,5.5,157.0,2.3,17.0,160.0,144.98,114.9
2016,10,3,15,0,11.0,175.0,2.3,17.0,181.0,171.46,137.01
2016,10,3,15,15,5.5,148.0,2.25,17.0,151.0,139.56,110.99
2016,10,3,15,30,0.0,121.0,2.2,17.0,121.0,107.87,84.93
2016,10,3,15,45,0.0,106.0,2.15,17.0,106.0,94.19,73.81
2016,10,3,16,0,0.0,91.0,2.1,17.0,91.0,80.49,62.49
2016,10,3,16,15,0.0,76.0,1.95,16.5,76.0,66.73,51.06
2016,10,3,16,30,0.0,61.0,1.8,16.0,61.0,52.87,39.33
2016,10,3,16,45,0.0,46.5,1.7,16.0,46.5,39.42,27.68
2016,10,3,17,0,0.0,32.0,1.6,16.0,32.0,26.44,16.35
2016,10,3,17,15,0.0,19.5,1.5,15.5,19.5,16.08,6.79
2016,10,3,17,30,0.0,7.0,1.4,15.0,7.0,5.75,0.0
2016,10,3,17,45,0.0,3.5,1.3,15.0,3.5,2.99,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.5,12.0,1.7,12.0,16.5,10.24,0.0
2016,10,4,6,30,143.0,24.0,1.8,12.0,33.0,18.64,1.57
2016,10,4,6,45,253.5,39.0,1.95,12.5,73.0,30.1,19.98
2016,10,4,7,0,364.0,54.0,2.1,13.0,113.0,41.42,30.9
2016,10,4,7,15,439.5,64.0,2.1,13.5,160.5,51.01,39.85
2016,10,4,7,30,515.0,74.0,2.1,14.0,208.0,57.93,46.19
2016,10,4,7,45,257.5,61.0,2.1,14.5,128.0,44.32,34.07
2016,10,4,8,0,0.0,48.0,2.1,15.0,48.0,39.69,28.37
2016,10,4,8,15,0.0,81.5,2.0,15.0,81.5,67.23,51.68
2016,10,4,8,30,0.0,115.0,1.9,15.0,115.0,93.62,73.68
2016,10,4,8,45,189.0,154.5,1.85,15.5,252.0,164.37,124.19
2016,10,4,9,0,378.0,194.0,1.8,16.0,389.0,264.48,199.9
2016,10,4,9,15,365.0,214.5,1.7,16.5,414.5,305.13,234.48
2016,10,4,9,30,352.0,235.0,1.6,17.0,440.0,344.3,267.03
2016,10,4,9,45,344.5,252.5,1.55,17.5,462.5,382.01,297.36
2016,10,4,10,0,337.0,270.0,1.5,18.0,485.0,418.71,325.88
2016,10,4,10,15,607.0,187.0,1.45,18.0,592.5,538.22,417.92
2016,10,4,10,30,877.0,104.0,1.4,18.0,700.0,663.79,512.45
2016,10,4,10,45,888.0,102.5,1.4,18.5,721.0,716.11,549.49
2016,10,4,11,0,899.0,101.0,1.4,19.0,742.0,766.81,584.37
2016,10,4,11,15,903.0,101.5,1.5,19.0,754.0,812.22,615.66
2016,10,4,11,30,907.0,102.0,1.6,19.0,766.0,854.97,645.04
2016,10,4,11,45,914.0,99.5,1.7,19.5,770.5,894.29,670.76
2016,10,4,12,0,921.0,97.0,1.8,20.0,775.0,930.66,694.41
2016,10,4,12,15,920.0,96.5,1.95,20.0,770.5,958.74,714.49
2016,10,4,12,30,919.0,96.0,2.1,20.0,766.0,983.13,732.32
2016,10,4,12,45,916.0,95.0,2.3,20.0,753.0,1001.25,746.71
2016,10,4,13,0,913.0,94.0,2.5,20.0,740.0,1015.43,758.66
2016,10,4,13,15,907.0,93.0,2.65,20.0,719.5,1022.64,765.63
2016,10,4,13,30,901.0,92.0,2.8,20.0,699.0,1025.81,770.11
2016,10,4,13,45,892.5,90.5,2.95,20.5,671.0,1021.85,768.52
2016,10,4,14,0,884.0,89.0,3.1,21.0,643.0,1013.93,764.43
2016,10,4,14,15,871.5,87.0,3.2,20.5,608.0,997.52,757.2
2016,10,4,14,30,859.0,85.0,3.3,20.0,573.0,988.94,755.41
2016,10,4,14,45,842.5,82.5,3.4,20.0,532.5,960.54,738.48
2016,10,4,15,0,826.0,80.0,3.5,20.0,492.0,928.9,719.26
2016,10,4,15,15,802.0,77.0,3.55,19.5,446.5,886.49,693.14
2016,10,4,15,30,778.0,74.0,3.6,19.0,401.0,841.71,664.71
2016,10,4,15,45,743.0,70.0,3.7,19.0,352.0,783.77,624.76
2016,10,4,16,0,708.0,66.0,3.8,19.0,303.0,724.83,582.76
2016,10,4,16,15,657.5,61.0,3.8,18.5,252.5,657.68,533.42
2016,10,4,16,30,607.0,56.0,3.8,18.0,202.0,586.25,478.32
2016,10,4,16,45,520.0,48.5,3.8,17.5,152.5,486.35,397.76
2016,10,4,17,0,433.0,41.0,3.8,17.0,103.0,392.35,317.25
2016,10,4,17,15,291.0,29.0,3.7,16.5,63.0,265.46,194.64
2016,10,4,17,30,149.0,17.0,3.6,16.0,23.0,103.24,0.0
2016,10,4,17,45,74.5,8.5,3.55,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,112.5,10.5,2.15,10.5,17.5,8.96,0.0
2016,10,5,6,30,225.0,21.0,2.2,11.0,35.0,17.45,0.0
2016,10,5,6,45,361.5,31.5,2.25,11.5,78.5,25.87,16.33
2016,10,5,7,0,498.0,42.0,2.3,12.0,122.0,34.26,24.67
2016,10,5,7,15,572.5,49.0,2.3,12.5,172.0,39.38,29.63
2016,10,5,7,30,647.0,56.0,2.3,13.0,222.0,44.5,34.38
2016,10,5,7,45,699.5,60.0,2.3,14.0,273.5,51.28,40.35
2016,10,5,8,0,752.0,64.0,2.3,15.0,325.0,62.61,41.43
2016,10,5,8,15,783.0,67.5,2.3,15.5,374.5,121.01,66.58
2016,10,5,8,30,814.0,71.0,2.3,16.0,424.0,183.21,111.37
2016,10,5,8,45,840.0,72.5,2.3,17.0,469.5,246.14,164.14
2016,10,5,9,0,866.0,74.0,2.3,18.0,515.0,314.27,223.41
2016,10,5,9,15,881.5,76.5,2.15,18.5,555.5,378.41,279.82
2016,10,5,9,30,897.0,79.0,2.0,19.0,596.0,443.11,335.07
2016,10,5,9,45,910.0,80.0,1.9,19.5,630.0,505.54,386.67
2016,10,5,10,0,923.0,81.0,1.8,20.0,664.0,567.61,435.84
2016,10,5,10,15,931.0,82.0,1.75,20.0,691.0,626.14,481.53
2016,10,5,10,30,939.0,83.0,1.7,20.0,718.0,683.2,524.56
2016,10,5,10,45,945.5,83.0,1.65,20.5,738.0,736.5,562.47
2016,10,5,11,0,952.0,83.0,1.6,21.0,758.0,787.64,596.18
2016,10,5,11,15,955.0,83.5,1.65,21.0,769.5,834.19,627.43
2016,10,5,11,30,958.0,84.0,1.7,21.0,781.0,877.84,656.55
2016,10,5,11,45,959.0,84.0,1.8,21.0,784.0,916.14,682.57
2016,10,5,12,0,960.0,84.0,1.9,21.0,787.0,951.01,706.35
2016,10,5,12,15,958.5,83.5,1.95,21.0,782.0,979.45,725.36
2016,10,5,12,30,957.0,83.0,2.0,21.0,777.0,1004.03,742.0
2016,10,5,12,45,945.0,86.5,2.15,21.5,761.5,1019.19,752.44
2016,10,5,13,0,933.0,90.0,2.3,22.0,746.0,1030.08,760.29
2016,10,5,13,15,927.0,89.0,2.35,22.0,724.5,1037.41,766.31
2016,10,5,13,30,921.0,88.0,2.4,22.0,703.0,1040.61,769.87
2016,10,5,13,45,910.5,87.0,2.5,22.0,674.5,1035.2,768.55
2016,10,5,14,0,900.0,86.0,2.6,22.0,646.0,1025.76,764.79
2016,10,5,14,15,887.0,84.5,2.65,21.5,610.5,1009.3,757.44
2016,10,5,14,30,874.0,83.0,2.7,21.0,575.0,989.14,747.69
2016,10,5,14,45,854.0,81.0,2.8,21.0,533.0,969.14,737.06
2016,10,5,15,0,834.0,79.0,2.9,21.0,491.0,934.53,716.27
2016,10,5,15,15,809.0,76.0,2.95,20.5,445.0,890.98,689.91
2016,10,5,15,30,784.0,73.0,3.0,20.0,399.0,845.09,661.24
2016,10,5,15,45,746.5,69.5,3.05,20.0,349.0,785.38,620.4
2016,10,5,16,0,709.0,66.0,3.1,20.0,299.0,724.77,577.56
2016,10,5,16,15,656.5,60.5,3.05,19.5,248.0,655.49,526.99
2016,10,5,16,30,604.0,55.0,3.0,19.0,197.0,581.91,470.6
2016,10,5,16,45,518.0,47.0,3.0,18.5,148.0,482.39,391.04
2016,10,5,17,0,432.0,39.0,3.0,18.0,99.0,388.89,311.29
2016,10,5,17,15,286.0,27.0,3.05,17.0,60.0,259.0,182.47
2016,10,5,17,30,140.0,15.0,3.1,16.0,21.0,95.98,0.0
2016,10,5,17,45,70.0,7.5,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.5,10.0,1.45,11.5,16.0,8.54,0.0
2016,10,6,6,30,223.0,20.0,1.5,12.0,32.0,16.61,0.0
2016,10,6,6,45,357.5,30.5,1.55,12.5,74.5,25.06,15.44
2016,10,6,7,0,492.0,41.0,1.6,13.0,117.0,33.46,23.83
2016,10,6,7,15,565.5,47.5,1.7,13.5,166.5,38.19,28.43
2016,10,6,7,30,639.0,54.0,1.8,14.0,216.0,42.94,32.84
2016,10,6,7,45,688.5,58.5,1.9,14.5,266.5,50.0,39.14
2016,10,6,8,0,738.0,63.0,2.0,15.0,317.0,62.38,40.82
2016,10,6,8,15,769.0,66.5,1.95,15.5,365.0,119.84,65.97
2016,10,6,8,30,800.0,70.0,1.9,16.0,413.0,181.1,110.2
2016,10,6,8,45,824.0,72.0,1.9,17.0,458.0,243.07,162.21
2016,10,6,9,0,848.0,74.0,1.9,18.0,503.0,309.93,220.32
2016,10,6,9,15,863.5,76.5,1.85,18.5,542.5,372.91,275.65
2016,10,6,9,30,879.0,79.0,1.8,19.0,582.0,436.46,329.98
2016,10,6,9,45,896.0,78.0,1.75,19.5,616.5,497.77,380.72
2016,10,6,10,0,913.0,77.0,1.7,20.0,651.0,559.11,429.5
2016,10,6,10,15,921.0,78.5,1.6,20.5,677.5,617.43,473.79
2016,10,6,10,30,929.0,80.0,1.5,21.0,704.0,674.32,515.14
2016,10,6,10,45,934.0,80.5,1.45,21.5,723.0,726.46,551.92
2016,10,6,11,0,939.0,81.0,1.4,22.0,742.0,776.35,584.46
2016,10,6,11,15,942.0,81.5,1.35,22.5,753.5,822.21,612.76
2016,10,6,11,30,945.0,82.0,1.3,23.0,765.0,865.21,638.65
2016,10,6,11,45,946.5,81.5,1.3,23.5,768.0,902.78,661.28
2016,10,6,12,0,948.0,81.0,1.3,24.0,771.0,936.98,681.57
2016,10,6,12,15,947.0,81.0,1.35,24.0,766.0,965.94,700.54
2016,10,6,12,30,946.0,81.0,1.4,24.0,761.0,991.13,717.24
2016,10,6,12,45,941.5,81.0,1.5,24.0,748.0,1009.09,730.3
2016,10,6,13,0,937.0,81.0,1.6,24.0,735.0,1022.99,741.02
2016,10,6,13,15,931.0,80.0,1.65,24.0,714.0,1030.11,746.89
2016,10,6,13,30,925.0,79.0,1.7,24.0,693.0,1033.1,750.4
2016,10,6,13,45,915.5,78.5,1.75,24.0,664.5,1029.1,749.68
2016,10,6,14,0,906.0,78.0,1.8,24.0,636.0,1021.09,746.62
2016,10,6,14,15,894.0,76.0,1.85,24.0,601.5,1004.75,738.34
2016,10,6,14,30,882.0,74.0,1.9,24.0,567.0,984.67,727.76
2016,10,6,14,45,864.5,72.5,2.0,24.0,526.0,956.3,712.29
2016,10,6,15,0,847.0,71.0,2.1,24.0,485.0,924.82,694.54
2016,10,6,15,15,823.5,68.0,2.15,23.5,439.5,893.11,677.1
2016,10,6,15,30,800.0,65.0,2.2,23.0,394.0,848.31,650.09
2016,10,6,15,45,765.5,61.5,2.25,23.0,344.5,790.98,612.2
2016,10,6,16,0,731.0,58.0,2.3,23.0,295.0,732.67,572.25
2016,10,6,16,15,681.0,53.5,2.25,22.0,245.0,659.73,521.21
2016,10,6,16,30,631.0,49.0,2.2,21.0,195.0,587.81,468.07
2016,10,6,16,45,547.5,42.0,2.15,20.0,146.0,496.94,397.01
2016,10,6,17,0,464.0,35.0,2.1,19.0,97.0,405.88,320.55
2016,10,6,17,15,232.0,27.0,2.1,18.0,58.0,220.81,146.07
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.35,13.5,15.0,12.8,0.0
2016,10,7,6,30,0.0,30.0,1.4,14.0,30.0,22.66,0.0
2016,10,7,6,45,242.0,34.5,1.5,14.5,71.5,26.72,16.48
2016,10,7,7,0,484.0,39.0,1.6,15.0,113.0,31.8,22.13
2016,10,7,7,15,557.0,46.0,1.6,15.5,161.5,36.98,27.1
2016,10,7,7,30,630.0,53.0,1.6,16.0,210.0,42.15,31.86
2016,10,7,7,45,474.5,87.5,1.6,16.5,220.5,64.71,51.78
2016,10,7,8,0,319.0,122.0,1.6,17.0,231.0,93.73,70.37
2016,10,7,8,15,357.5,135.5,1.6,17.5,274.5,130.98,90.26
2016,10,7,8,30,396.0,149.0,1.6,18.0,318.0,175.93,122.72
2016,10,7,8,45,405.0,165.5,1.65,19.0,353.5,221.8,160.09
2016,10,7,9,0,414.0,182.0,1.7,20.0,389.0,268.92,199.3
2016,10,7,9,15,439.0,192.0,1.7,20.5,427.5,317.5,239.36
2016,10,7,9,30,464.0,202.0,1.7,21.0,466.0,368.79,280.93
2016,10,7,9,45,661.0,148.5,1.75,22.0,548.5,452.16,344.66
2016,10,7,10,0,858.0,95.0,1.8,23.0,631.0,549.11,418.11
2016,10,7,10,15,725.5,148.0,1.75,23.5,614.5,573.54,436.45
2016,10,7,10,30,593.0,201.0,1.7,24.0,598.0,581.5,441.49
2016,10,7,10,45,584.5,211.5,1.7,24.5,611.5,616.23,466.44
2016,10,7,11,0,576.0,222.0,1.7,25.0,625.0,653.19,491.91
2016,10,7,11,15,553.0,234.5,1.6,25.5,626.5,678.53,507.76
2016,10,7,11,30,530.0,247.0,1.5,26.0,628.0,700.32,520.74
2016,10,7,11,45,515.0,254.0,1.45,26.5,625.5,720.02,532.57
2016,10,7,12,0,500.0,261.0,1.4,27.0,623.0,736.76,542.2
2016,10,7,12,15,528.0,249.0,1.3,27.0,628.5,770.48,564.7
2016,10,7,12,30,556.0,237.0,1.2,27.0,634.0,802.88,585.82
2016,10,7,12,45,540.0,238.5,1.1,27.5,618.5,805.87,585.28
2016,10,7,13,0,524.0,240.0,1.0,28.0,603.0,805.75,583.03
2016,10,7,13,15,545.5,225.0,0.9,28.0,593.5,821.76,593.45
2016,10,7,13,30,567.0,210.0,0.8,28.0,584.0,835.11,601.89
2016,10,7,13,45,572.5,195.5,0.75,28.0,559.5,830.04,599.05
2016,10,7,14,0,578.0,181.0,0.7,28.0,535.0,821.82,594.07
2016,10,7,14,15,567.5,172.5,0.7,27.5,503.5,801.66,583.47
2016,10,7,14,30,557.0,164.0,0.7,27.0,472.0,778.85,571.23
2016,10,7,14,45,619.0,133.0,0.7,27.0,452.0,807.84,591.97
2016,10,7,15,0,681.0,102.0,0.7,27.0,432.0,820.75,601.56
2016,10,7,15,15,551.5,118.5,0.75,26.5,369.0,705.47,527.93
2016,10,7,15,30,422.0,135.0,0.8,26.0,306.0,586.07,448.28
2016,10,7,15,45,386.0,125.0,0.9,26.0,266.5,531.33,411.51
2016,10,7,16,0,350.0,115.0,1.0,26.0,227.0,477.26,372.96
2016,10,7,16,15,316.0,98.5,1.1,25.0,186.0,417.75,330.08
2016,10,7,16,30,282.0,82.0,1.2,24.0,145.0,359.66,285.88
2016,10,7,16,45,230.0,64.0,1.35,23.0,107.0,272.59,216.76
2016,10,7,17,0,178.0,46.0,1.5,22.0,69.0,205.9,159.96
2016,10,7,17,15,89.0,28.5,1.55,21.5,40.0,115.26,67.27
2016,10,7,17,30,0.0,11.0,1.6,21.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.65,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,9.5,1.1,15.0,12.5,8.11,0.0
2016,10,8,6,30,127.0,19.0,1.1,15.0,25.0,14.81,0.0
2016,10,8,6,45,256.0,32.5,1.1,15.5,64.0,26.73,16.21
2016,10,8,7,0,385.0,46.0,1.1,16.0,103.0,37.51,26.94
2016,10,8,7,15,466.0,55.0,1.1,16.5,151.0,44.0,33.12
2016,10,8,7,30,547.0,64.0,1.1,17.0,199.0,50.44,39.0
2016,10,8,7,45,599.5,70.5,1.1,17.5,248.0,54.59,42.68
2016,10,8,8,0,652.0,77.0,1.1,18.0,297.0,68.48,45.31
2016,10,8,8,15,688.0,82.0,1.1,19.0,344.5,122.66,70.13
2016,10,8,8,30,724.0,87.0,1.1,20.0,392.0,181.38,111.8
2016,10,8,8,45,749.5,90.5,1.1,21.0,436.0,240.84,160.39
2016,10,8,9,0,775.0,94.0,1.1,22.0,480.0,305.75,214.98
2016,10,8,9,15,793.5,97.0,1.15,23.0,519.5,366.73,266.39
2016,10,8,9,30,812.0,100.0,1.2,24.0,559.0,428.87,317.25
2016,10,8,9,45,860.0,89.0,1.25,25.0,600.0,492.54,367.36
2016,10,8,10,0,908.0,78.0,1.3,26.0,641.0,558.41,417.43
2016,10,8,10,15,916.5,79.0,1.25,26.5,667.5,616.14,460.02
2016,10,8,10,30,925.0,80.0,1.2,27.0,694.0,672.48,499.93
2016,10,8,10,45,929.0,81.5,1.2,27.5,713.0,724.61,535.9
2016,10,8,11,0,933.0,83.0,1.2,28.0,732.0,774.44,567.88
2016,10,8,11,15,936.5,83.5,1.1,28.0,743.0,820.3,595.8
2016,10,8,11,30,940.0,84.0,1.0,28.0,754.0,863.35,621.31
2016,10,8,11,45,940.0,84.5,0.9,28.5,757.0,900.42,641.25
2016,10,8,12,0,940.0,85.0,0.8,29.0,760.0,934.08,658.63
2016,10,8,12,15,939.0,84.5,0.7,29.0,755.0,962.15,673.54
2016,10,8,12,30,938.0,84.0,0.6,29.0,750.0,986.46,686.02
2016,10,8,12,45,934.0,84.0,0.5,29.5,737.0,1004.62,693.34
2016,10,8,13,0,930.0,84.0,0.4,30.0,724.0,1018.78,698.32
2016,10,8,13,15,924.0,83.0,0.35,30.0,703.0,1025.72,701.75
2016,10,8,13,30,918.0,82.0,0.3,30.0,682.0,1028.56,703.06
2016,10,8,13,45,908.5,81.0,0.3,30.0,653.5,1023.84,701.31
2016,10,8,14,0,899.0,80.0,0.3,30.0,625.0,1015.12,697.49
2016,10,8,14,15,886.5,78.0,0.4,30.0,590.0,998.26,691.29
2016,10,8,14,30,874.0,76.0,0.5,30.0,555.0,977.7,683.0
2016,10,8,14,45,856.5,74.0,0.6,30.0,514.0,948.76,669.46
2016,10,8,15,0,839.0,72.0,0.7,30.0,473.0,927.41,660.41
2016,10,8,15,15,814.5,69.0,0.8,29.5,427.5,884.18,638.31
2016,10,8,15,30,790.0,66.0,0.9,29.0,382.0,838.64,613.97
2016,10,8,15,45,755.0,62.5,1.05,28.5,333.0,781.14,581.03
2016,10,8,16,0,720.0,59.0,1.2,28.0,284.0,722.69,545.38
2016,10,8,16,15,668.0,53.5,1.2,26.5,234.0,647.23,495.83
2016,10,8,16,30,616.0,48.0,1.2,25.0,184.0,573.04,443.86
2016,10,8,16,45,530.0,40.5,1.3,24.0,136.0,480.97,374.44
2016,10,8,17,0,444.0,33.0,1.4,23.0,88.0,388.73,297.93
2016,10,8,17,15,291.0,21.5,1.45,22.0,50.5,247.26,131.79
2016,10,8,17,30,138.0,10.0,1.5,21.0,13.0,89.96,0.0
2016,10,8,17,45,69.0,5.0,1.55,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,102.5,8.5,0.7,14.5,13.0,7.26,0.0
2016,10,9,6,30,205.0,17.0,0.7,15.0,26.0,14.08,0.0
2016,10,9,6,45,336.0,28.0,0.7,15.5,66.5,23.03,12.99
2016,10,9,7,0,467.0,39.0,0.7,16.0,107.0,31.87,22.04
2016,10,9,7,15,543.5,46.5,0.65,16.5,155.5,37.45,27.38
2016,10,9,7,30,620.0,54.0,0.6,17.0,204.0,43.0,32.48
2016,10,9,7,45,667.5,59.5,0.55,17.5,254.0,50.88,39.45
2016,10,9,8,0,715.0,65.0,0.5,18.0,304.0,65.92,42.06
2016,10,9,8,15,748.0,68.5,0.5,19.0,351.5,122.04,67.1
2016,10,9,8,30,781.0,72.0,0.5,20.0,399.0,182.22,109.67
2016,10,9,8,45,804.0,75.5,0.5,21.0,443.5,244.0,160.07
2016,10,9,9,0,827.0,79.0,0.5,22.0,488.0,308.0,213.87
2016,10,9,9,15,844.0,81.5,0.55,22.5,527.0,370.95,267.14
2016,10,9,9,30,861.0,84.0,0.6,23.0,566.0,434.76,319.63
2016,10,9,9,45,876.0,84.5,0.65,24.0,600.0,496.04,367.84
2016,10,9,10,0,891.0,85.0,0.7,25.0,634.0,556.59,413.55
2016,10,9,10,15,899.5,86.5,0.8,25.5,660.0,613.94,456.53
2016,10,9,10,30,908.0,88.0,0.9,26.0,686.0,669.96,497.22
