Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,912.0,89.5,1.0,27.0,705.0,721.32,532.52
2016,10,9,11,0,916.0,91.0,1.1,28.0,724.0,770.41,564.27
2016,10,9,11,15,919.0,91.5,1.2,28.0,734.5,815.21,593.97
2016,10,9,11,30,922.0,92.0,1.3,28.0,745.0,857.22,621.75
2016,10,9,11,45,921.0,93.0,1.4,28.0,747.5,893.38,645.72
2016,10,9,12,0,920.0,94.0,1.5,28.0,750.0,926.15,667.57
2016,10,9,12,15,918.0,93.5,1.55,28.0,744.5,952.81,684.96
2016,10,9,12,30,916.0,93.0,1.6,28.0,739.0,975.74,700.12
2016,10,9,12,45,907.5,94.5,1.7,28.5,724.5,990.92,709.83
2016,10,9,13,0,899.0,96.0,1.8,29.0,710.0,1002.09,717.2
2016,10,9,13,15,892.0,95.0,1.85,28.5,689.0,1007.8,723.53
2016,10,9,13,30,885.0,94.0,1.9,28.0,668.0,1009.52,727.59
2016,10,9,13,45,872.5,93.5,1.95,28.0,639.0,1002.41,724.79
2016,10,9,14,0,860.0,93.0,2.0,28.0,610.0,1003.28,727.34
2016,10,9,14,15,846.0,91.0,2.05,27.5,575.0,985.17,719.17
2016,10,9,14,30,832.0,89.0,2.1,27.0,540.0,963.42,708.81
2016,10,9,14,45,811.0,86.5,2.15,27.0,499.0,930.73,689.78
2016,10,9,15,0,790.0,84.0,2.2,27.0,458.0,895.05,668.57
2016,10,9,15,15,763.5,80.0,2.2,26.5,412.5,849.59,641.15
2016,10,9,15,30,737.0,76.0,2.2,26.0,367.0,802.01,611.58
2016,10,9,15,45,698.5,71.5,2.2,25.5,319.0,747.66,576.22
2016,10,9,16,0,660.0,67.0,2.2,25.0,271.0,687.15,534.99
2016,10,9,16,15,603.5,60.5,2.05,24.0,221.5,609.3,479.16
2016,10,9,16,30,547.0,54.0,1.9,23.0,172.0,533.48,421.99
2016,10,9,16,45,457.5,45.0,1.8,22.0,125.5,433.0,342.85
2016,10,9,17,0,368.0,36.0,1.7,21.0,79.0,339.09,261.59
2016,10,9,17,15,184.0,18.0,1.6,20.0,39.5,171.64,74.27
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.2,12.5,7.0,5.97,0.0
2016,10,10,6,30,0.0,14.0,1.2,13.0,14.0,11.56,0.0
2016,10,10,6,45,41.5,33.0,1.3,13.5,39.0,25.95,15.16
2016,10,10,7,0,83.0,52.0,1.4,14.0,64.0,40.15,29.34
2016,10,10,7,15,105.0,73.0,1.45,14.0,94.5,55.28,43.33
2016,10,10,7,30,127.0,94.0,1.5,14.0,125.0,70.06,56.82
2016,10,10,7,45,148.5,112.5,1.55,14.5,156.5,83.0,68.31
2016,10,10,8,0,170.0,131.0,1.6,15.0,188.0,99.32,76.77
2016,10,10,8,15,169.0,152.5,1.55,15.0,216.0,129.81,97.43
2016,10,10,8,30,168.0,174.0,1.5,15.0,244.0,160.71,121.81
2016,10,10,8,45,217.5,189.0,1.5,15.5,289.5,198.41,150.8
2016,10,10,9,0,267.0,204.0,1.5,16.0,335.0,243.98,187.05
2016,10,10,9,15,274.0,221.0,1.5,16.5,364.5,282.18,218.72
2016,10,10,9,30,281.0,238.0,1.5,17.0,394.0,321.33,250.6
2016,10,10,9,45,570.0,166.5,1.5,17.5,507.5,427.17,332.01
2016,10,10,10,0,859.0,95.0,1.5,18.0,621.0,551.11,426.91
2016,10,10,10,15,868.5,96.5,1.55,18.5,647.5,605.86,469.03
2016,10,10,10,30,878.0,98.0,1.6,19.0,674.0,661.0,510.52
2016,10,10,10,45,885.0,98.5,1.65,19.5,693.0,712.04,547.82
2016,10,10,11,0,892.0,99.0,1.7,20.0,712.0,761.13,582.12
2016,10,10,11,15,895.5,99.5,1.75,20.5,723.0,805.34,611.11
2016,10,10,11,30,899.0,100.0,1.8,21.0,734.0,846.88,638.0
2016,10,10,11,45,900.0,100.5,1.85,21.5,737.0,883.43,661.32
2016,10,10,12,0,901.0,101.0,1.9,22.0,740.0,916.77,682.4
2016,10,10,12,15,899.5,100.5,1.95,22.0,735.0,943.38,700.35
2016,10,10,12,30,898.0,100.0,2.0,22.0,730.0,966.37,716.06
2016,10,10,12,45,886.5,103.0,2.1,22.0,715.0,980.03,726.39
2016,10,10,13,0,875.0,106.0,2.2,22.0,700.0,1001.23,741.92
2016,10,10,13,15,868.0,105.0,2.25,22.0,679.0,1007.03,746.87
2016,10,10,13,30,861.0,104.0,2.3,22.0,658.0,1008.84,749.53
2016,10,10,13,45,845.5,104.5,2.35,22.0,629.0,999.98,745.38
2016,10,10,14,0,830.0,105.0,2.4,22.0,600.0,987.22,738.87
2016,10,10,14,15,815.0,102.5,2.4,21.5,565.0,967.62,728.8
2016,10,10,14,30,800.0,100.0,2.4,21.0,530.0,944.45,716.38
2016,10,10,14,45,772.5,99.0,2.45,21.0,488.5,907.47,693.54
2016,10,10,15,0,745.0,98.0,2.5,21.0,447.0,875.08,673.68
2016,10,10,15,15,716.0,93.5,2.55,20.5,402.0,827.81,644.14
2016,10,10,15,30,687.0,89.0,2.6,20.0,357.0,778.73,612.51
2016,10,10,15,45,639.0,84.5,2.7,19.5,308.0,711.38,566.57
2016,10,10,16,0,591.0,80.0,2.8,19.0,259.0,644.06,518.68
2016,10,10,16,15,529.5,71.5,2.75,18.0,210.5,561.64,457.09
2016,10,10,16,30,468.0,63.0,2.7,17.0,162.0,481.49,394.1
2016,10,10,16,45,371.0,51.5,2.7,16.5,116.5,375.34,305.83
2016,10,10,17,0,274.0,40.0,2.7,16.0,71.0,279.68,219.31
2016,10,10,17,15,137.0,20.0,2.6,15.5,35.5,138.99,40.65
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,11.5,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,12.0,7.0,5.97,0.0
2016,10,11,6,45,0.0,20.5,1.45,12.5,20.5,16.92,7.73
2016,10,11,7,0,0.0,34.0,1.5,13.0,34.0,28.01,18.84
2016,10,11,7,15,0.0,51.0,1.55,13.5,51.0,41.4,31.14
2016,10,11,7,30,0.0,68.0,1.6,14.0,68.0,54.63,43.16
2016,10,11,7,45,0.0,85.5,1.65,14.5,85.5,68.08,55.16
2016,10,11,8,0,0.0,103.0,1.7,15.0,103.0,81.65,63.98
2016,10,11,8,15,0.5,120.0,1.65,15.0,120.0,95.79,75.74
2016,10,11,8,30,1.0,137.0,1.6,15.0,137.0,110.21,87.56
2016,10,11,8,45,66.0,174.5,1.6,15.5,206.5,154.11,120.82
2016,10,11,9,0,131.0,212.0,1.6,16.0,276.0,210.09,164.21
2016,10,11,9,15,129.0,231.5,1.55,16.0,298.5,237.74,187.03
2016,10,11,9,30,127.0,251.0,1.5,16.0,321.0,265.5,209.64
2016,10,11,9,45,500.5,169.5,1.5,16.5,470.0,393.7,308.56
2016,10,11,10,0,874.0,88.0,1.5,17.0,619.0,551.22,429.15
2016,10,11,10,15,883.0,89.5,1.5,17.5,645.5,607.85,472.25
2016,10,11,10,30,892.0,91.0,1.5,18.0,672.0,663.24,513.67
2016,10,11,10,45,898.5,91.5,1.5,18.5,690.5,714.41,550.72
2016,10,11,11,0,905.0,92.0,1.5,19.0,709.0,763.55,584.31
2016,10,11,11,15,908.5,92.5,1.5,19.0,720.5,808.12,614.13
2016,10,11,11,30,912.0,93.0,1.5,19.0,732.0,849.96,641.85
2016,10,11,11,45,912.5,93.5,1.5,19.0,734.5,886.36,665.71
2016,10,11,12,0,913.0,94.0,1.5,19.0,737.0,919.47,687.33
2016,10,11,12,15,911.5,94.0,1.5,19.0,732.0,946.78,705.1
2016,10,11,12,30,910.0,94.0,1.5,19.0,727.0,970.43,720.57
2016,10,11,12,45,887.5,101.5,1.55,19.5,709.5,978.82,725.58
2016,10,11,13,0,865.0,109.0,1.6,20.0,692.0,994.49,735.65
2016,10,11,13,15,729.5,149.0,1.65,20.0,630.0,927.62,692.99
2016,10,11,13,30,594.0,189.0,1.7,20.0,568.0,845.59,640.06
2016,10,11,13,45,597.0,177.5,1.8,20.0,544.5,841.69,640.33
2016,10,11,14,0,600.0,166.0,1.9,20.0,521.0,834.55,637.6
2016,10,11,14,15,461.0,191.5,2.0,19.5,455.0,716.84,556.56
2016,10,11,14,30,322.0,217.0,2.1,19.0,389.0,587.43,463.13
2016,10,11,14,45,472.5,164.5,2.25,19.0,395.0,691.07,546.2
2016,10,11,15,0,623.0,112.0,2.4,19.0,401.0,774.94,609.19
2016,10,11,15,15,657.5,98.5,2.5,18.5,376.0,778.54,614.42
2016,10,11,15,30,692.0,85.0,2.6,18.0,351.0,777.31,616.72
2016,10,11,15,45,650.0,79.5,2.75,17.5,303.0,713.99,573.16
2016,10,11,16,0,608.0,74.0,2.9,17.0,255.0,650.5,527.86
2016,10,11,16,15,546.0,66.5,2.85,16.5,206.5,568.57,465.13
2016,10,11,16,30,484.0,59.0,2.8,16.0,158.0,488.96,401.25
2016,10,11,16,45,387.5,48.0,2.8,15.5,113.0,383.49,313.13
2016,10,11,17,0,291.0,37.0,2.8,15.0,68.0,285.24,222.48
2016,10,11,17,15,145.5,18.5,2.7,14.5,34.0,140.24,12.35
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,6,15,50.5,7.5,1.45,10.5,9.5,0.0,0.0
2016,10,12,6,30,101.0,15.0,1.3,11.0,19.0,12.8,0.0
2016,10,12,6,45,234.0,29.5,1.2,11.5,56.5,24.39,13.26
2016,10,12,7,0,367.0,44.0,1.1,12.0,94.0,36.15,25.98
2016,10,12,7,15,450.5,53.5,1.0,12.5,140.5,43.1,32.76
2016,10,12,7,30,534.0,63.0,0.9,13.0,187.0,49.98,39.2
2016,10,12,7,45,593.0,69.0,0.85,13.5,236.5,53.79,42.67
2016,10,12,8,0,652.0,75.0,0.8,14.0,286.0,69.87,45.64
2016,10,12,8,15,326.0,89.0,0.8,14.5,194.5,96.8,63.71
2016,10,12,8,30,0.0,103.0,0.8,15.0,103.0,84.24,65.84
2016,10,12,8,45,10.0,141.0,0.85,15.5,146.0,116.8,92.21
2016,10,12,9,0,20.0,179.0,0.9,16.0,189.0,151.31,119.72
2016,10,12,9,15,30.5,201.0,1.0,16.0,217.0,176.87,140.02
2016,10,12,9,30,41.0,223.0,1.1,16.0,245.0,203.83,161.46
2016,10,12,9,45,47.0,239.5,1.25,16.5,266.5,225.87,178.68
2016,10,12,10,0,53.0,256.0,1.4,17.0,288.0,248.94,196.6
2016,10,12,10,15,46.5,261.5,1.6,17.0,290.5,255.88,202.09
2016,10,12,10,30,40.0,267.0,1.8,17.0,293.0,262.01,206.91
2016,10,12,10,45,47.5,281.0,2.0,17.0,313.0,285.0,225.13
2016,10,12,11,0,55.0,295.0,2.2,17.0,333.0,309.06,244.09
2016,10,12,11,15,55.0,300.0,2.2,17.0,338.0,319.43,252.02
2016,10,12,11,30,55.0,305.0,2.2,17.0,343.0,329.78,259.98
2016,10,12,11,45,163.5,314.5,2.2,17.5,429.0,452.88,356.46
2016,10,12,12,0,272.0,324.0,2.2,18.0,515.0,585.92,456.39
2016,10,12,12,15,272.5,321.0,2.15,18.0,510.5,596.96,463.68
2016,10,12,12,30,273.0,318.0,2.1,18.0,506.0,606.73,470.93
2016,10,12,12,45,456.0,252.5,2.1,18.5,560.0,740.38,571.36
2016,10,12,13,0,639.0,187.0,2.1,19.0,614.0,867.92,662.44
2016,10,12,13,15,542.5,214.5,2.15,19.0,569.5,806.58,618.67
2016,10,12,13,30,446.0,242.0,2.2,19.0,525.0,749.35,577.77
2016,10,12,13,45,330.5,253.5,2.3,19.0,458.0,632.18,493.34
2016,10,12,14,0,215.0,265.0,2.4,19.0,391.0,513.3,404.66
2016,10,12,14,15,511.5,178.0,2.45,18.5,454.0,750.96,590.45
2016,10,12,14,30,808.0,91.0,2.5,18.0,517.0,939.59,724.95
2016,10,12,14,45,615.0,125.5,2.65,18.0,435.0,792.05,622.01
2016,10,12,15,0,422.0,160.0,2.8,18.0,353.0,631.18,505.65
2016,10,12,15,15,374.5,149.5,2.65,17.5,308.0,567.06,459.04
2016,10,12,15,30,327.0,139.0,2.5,17.0,263.0,483.37,395.85
2016,10,12,15,45,485.0,101.0,2.45,17.0,257.5,586.75,478.94
2016,10,12,16,0,643.0,63.0,2.4,17.0,252.0,664.98,537.37
2016,10,12,16,15,583.0,56.5,2.3,16.5,203.5,585.2,475.48
2016,10,12,16,30,523.0,50.0,2.2,16.0,155.0,507.87,413.65
2016,10,12,16,45,428.0,40.5,2.15,15.5,110.5,404.43,327.93
2016,10,12,17,0,333.0,31.0,2.1,15.0,66.0,308.73,237.0
2016,10,12,17,15,166.5,15.5,2.1,14.5,33.0,150.83,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.9,11.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.9,11.0,17.0,14.51,0.0
2016,10,13,6,45,168.0,28.5,1.95,11.5,51.0,22.05,10.94
2016,10,13,7,0,336.0,40.0,2.0,12.0,85.0,32.59,22.78
2016,10,13,7,15,396.0,52.0,2.1,12.5,127.0,41.64,31.41
2016,10,13,7,30,456.0,64.0,2.2,13.0,169.0,50.42,39.54
2016,10,13,7,45,501.5,73.0,2.35,13.5,213.0,56.39,44.96
2016,10,13,8,0,547.0,82.0,2.5,14.0,257.0,73.28,49.63
2016,10,13,8,15,576.5,89.5,2.45,14.5,299.5,122.0,74.97
2016,10,13,8,30,606.0,97.0,2.4,15.0,342.0,174.54,114.22
2016,10,13,8,45,551.5,124.5,2.35,15.5,366.5,228.7,163.08
2016,10,13,9,0,497.0,152.0,2.3,16.0,391.0,272.23,203.71
2016,10,13,9,15,487.0,170.0,2.25,16.5,419.5,319.76,245.3
2016,10,13,9,30,477.0,188.0,2.2,17.0,448.0,365.89,284.54
2016,10,13,9,45,429.5,214.0,2.15,17.5,459.0,399.75,313.06
2016,10,13,10,0,382.0,240.0,2.1,18.0,470.0,421.15,330.6
2016,10,13,10,15,361.0,257.5,2.05,18.0,481.5,450.93,354.22
2016,10,13,10,30,340.0,275.0,2.0,18.0,493.0,478.15,375.1
2016,10,13,10,45,422.0,256.0,2.0,18.5,534.5,549.14,428.93
2016,10,13,11,0,504.0,237.0,2.0,19.0,576.0,617.18,479.49
2016,10,13,11,15,461.0,260.0,2.05,19.0,573.5,633.93,490.99
2016,10,13,11,30,418.0,283.0,2.1,19.0,571.0,632.2,489.53
2016,10,13,11,45,425.0,279.0,2.15,19.5,573.0,669.63,516.1
2016,10,13,12,0,432.0,275.0,2.2,20.0,575.0,691.94,531.63
2016,10,13,12,15,376.5,290.0,2.25,20.0,550.0,658.6,507.33
2016,10,13,12,30,321.0,305.0,2.3,20.0,525.0,637.77,491.78
2016,10,13,12,45,377.0,284.0,2.35,20.5,537.5,679.89,523.64
2016,10,13,13,0,433.0,263.0,2.4,21.0,550.0,741.42,568.03
2016,10,13,13,15,429.0,254.0,2.4,21.0,531.0,737.74,565.8
2016,10,13,13,30,425.0,245.0,2.4,21.0,512.0,731.59,562.44
2016,10,13,13,45,433.5,230.5,2.4,21.0,492.5,729.44,562.44
2016,10,13,14,0,442.0,216.0,2.4,21.0,473.0,724.78,560.72
2016,10,13,14,15,456.0,197.5,2.4,20.5,449.0,718.41,559.18
2016,10,13,14,30,470.0,179.0,2.4,20.0,425.0,709.13,555.63
2016,10,13,14,45,443.0,169.0,2.4,20.0,386.5,667.23,526.27
2016,10,13,15,0,416.0,159.0,2.4,20.0,348.0,623.99,495.7
2016,10,13,15,15,369.0,148.5,2.35,19.5,303.0,560.53,449.64
2016,10,13,15,30,322.0,138.0,2.3,19.0,258.0,477.69,387.95
2016,10,13,15,45,303.5,121.0,2.3,18.5,222.0,433.52,355.12
2016,10,13,16,0,285.0,104.0,2.3,18.0,186.0,389.24,320.76
2016,10,13,16,15,258.0,86.0,2.15,17.5,150.0,336.67,277.99
2016,10,13,16,30,231.0,68.0,2.0,17.0,114.0,285.04,234.39
2016,10,13,16,45,183.0,50.5,1.95,17.0,80.5,220.22,177.71
2016,10,13,17,0,135.0,33.0,1.9,17.0,47.0,158.68,117.68
2016,10,13,17,15,67.5,16.5,1.8,16.5,23.5,74.36,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,15.0,4.0,3.41,0.0
2016,10,14,6,45,0.0,12.5,3.75,15.0,12.5,10.28,1.69
2016,10,14,7,0,0.0,21.0,3.6,15.0,21.0,17.3,9.25
2016,10,14,7,15,0.0,32.0,3.4,15.0,32.0,26.42,17.65
2016,10,14,7,30,0.0,43.0,3.2,15.0,43.0,35.55,26.01
2016,10,14,7,45,0.0,55.0,3.0,15.5,55.0,45.54,34.97
2016,10,14,8,0,0.0,67.0,2.8,16.0,67.0,55.28,41.5
2016,10,14,8,15,0.0,78.5,2.65,16.0,78.5,64.63,49.36
2016,10,14,8,30,0.0,90.0,2.5,16.0,90.0,74.07,57.19
2016,10,14,8,45,0.0,72.0,2.45,16.5,72.0,59.72,44.88
2016,10,14,9,0,0.0,54.0,2.4,17.0,54.0,44.72,32.1
2016,10,14,9,15,0.0,52.5,2.35,17.0,52.5,43.49,30.99
2016,10,14,9,30,0.0,51.0,2.3,17.0,51.0,42.26,29.88
2016,10,14,9,45,0.0,38.0,2.3,17.5,38.0,31.47,20.73
2016,10,14,10,0,0.0,25.0,2.3,18.0,25.0,20.69,11.65
2016,10,14,10,15,0.0,39.0,2.25,18.0,39.0,32.33,21.31
2016,10,14,10,30,0.0,53.0,2.2,18.0,53.0,43.99,30.94
2016,10,14,10,45,0.0,50.0,2.15,18.0,50.0,41.51,28.84
2016,10,14,11,0,0.0,47.0,2.1,18.0,47.0,39.02,26.75
2016,10,14,11,15,0.0,61.5,2.05,18.0,61.5,51.12,36.71
2016,10,14,11,30,0.0,76.0,2.0,18.0,76.0,63.24,46.64
2016,10,14,11,45,0.0,71.5,1.95,18.5,71.5,59.48,43.44
2016,10,14,12,0,0.0,67.0,1.9,19.0,67.0,55.72,40.28
2016,10,14,12,15,0.0,112.0,1.85,19.0,112.0,93.98,71.46
2016,10,14,12,30,0.0,157.0,1.8,19.0,157.0,134.45,104.06
2016,10,14,12,45,3.5,179.5,1.8,19.0,182.0,159.13,123.94
2016,10,14,13,0,7.0,202.0,1.8,19.0,207.0,184.91,144.64
2016,10,14,13,15,3.5,144.5,1.75,19.0,147.0,127.45,98.7
2016,10,14,13,30,0.0,87.0,1.7,19.0,87.0,72.37,54.07
2016,10,14,13,45,1.5,131.0,1.65,19.0,132.0,113.7,87.99
2016,10,14,14,0,3.0,175.0,1.6,19.0,177.0,159.03,124.72
2016,10,14,14,15,1.5,158.5,1.55,18.5,159.5,142.21,111.47
2016,10,14,14,30,0.0,142.0,1.5,18.0,142.0,125.37,98.22
2016,10,14,14,45,0.0,84.5,1.5,18.0,84.5,70.25,53.14
2016,10,14,15,0,0.0,27.0,1.5,18.0,27.0,22.29,13.19
2016,10,14,15,15,0.0,23.5,1.45,18.0,23.5,19.38,10.79
2016,10,14,15,30,0.0,20.0,1.4,18.0,20.0,16.48,8.36
2016,10,14,15,45,0.0,17.0,1.4,18.0,17.0,14.0,6.27
2016,10,14,16,0,0.0,14.0,1.4,18.0,14.0,11.51,4.15
2016,10,14,16,15,0.0,11.5,1.25,17.5,11.5,9.45,2.38
2016,10,14,16,30,0.0,9.0,1.1,17.0,9.0,7.39,0.59
2016,10,14,16,45,0.0,6.0,1.0,16.5,6.0,4.92,0.0
2016,10,14,17,0,0.0,3.0,0.9,16.0,3.0,2.46,0.0
2016,10,14,17,15,0.0,1.5,0.85,15.5,1.5,1.28,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,44.0,6.0,1.8,12.5,7.0,0.0,0.0
2016,10,15,6,30,88.0,12.0,1.9,13.0,14.0,10.24,0.0
2016,10,15,6,45,230.0,24.5,2.0,13.5,49.0,20.15,8.13
2016,10,15,7,0,372.0,37.0,2.1,14.0,84.0,30.3,20.44
2016,10,15,7,15,457.5,45.5,2.2,14.5,129.5,36.64,26.67
2016,10,15,7,30,543.0,54.0,2.3,15.0,175.0,42.96,32.56
2016,10,15,7,45,596.5,60.0,2.45,15.5,222.0,47.01,36.26
2016,10,15,8,0,650.0,66.0,2.6,16.0,269.0,64.71,40.0
2016,10,15,8,15,686.0,70.0,2.9,16.5,314.5,117.69,66.35
2016,10,15,8,30,722.0,74.0,3.2,17.0,360.0,178.41,111.66
2016,10,15,8,45,494.5,134.0,3.5,17.5,340.0,221.56,158.8
2016,10,15,9,0,267.0,194.0,3.8,18.0,320.0,238.29,182.66
2016,10,15,9,15,536.5,140.5,4.0,18.0,420.0,313.26,239.61
2016,10,15,9,30,806.0,87.0,4.2,18.0,520.0,417.74,323.23
2016,10,15,9,45,821.0,88.5,4.45,18.5,552.0,476.66,373.93
2016,10,15,10,0,836.0,90.0,4.7,19.0,584.0,535.64,423.44
2016,10,15,10,15,717.5,138.0,4.85,19.0,575.0,562.71,446.77
2016,10,15,10,30,599.0,186.0,5.0,19.0,566.0,574.88,457.08
2016,10,15,10,45,588.5,196.5,5.15,19.5,578.5,607.41,482.54
2016,10,15,11,0,578.0,207.0,5.3,20.0,591.0,642.55,509.17
2016,10,15,11,15,307.5,243.5,5.4,20.0,448.0,485.91,386.64
2016,10,15,11,30,37.0,280.0,5.5,20.0,305.0,291.22,229.18
2016,10,15,11,45,20.0,232.0,5.65,20.0,246.0,219.24,172.32
2016,10,15,12,0,3.0,184.0,5.8,20.0,187.0,161.08,125.42
2016,10,15,12,15,33.0,242.5,5.85,20.0,265.5,260.0,205.5
2016,10,15,12,30,63.0,301.0,5.9,20.0,344.0,354.62,280.75
2016,10,15,12,45,39.0,265.5,6.0,20.0,292.5,297.0,234.93
2016,10,15,13,0,15.0,230.0,6.1,20.0,241.0,220.57,173.81
2016,10,15,13,15,26.0,241.0,6.1,19.5,258.0,244.46,194.01
2016,10,15,13,30,37.0,252.0,6.1,19.0,275.0,291.01,232.16
2016,10,15,13,45,54.0,250.5,6.15,19.0,282.5,310.32,248.6
2016,10,15,14,0,71.0,249.0,6.2,19.0,290.0,330.1,265.51
2016,10,15,14,15,37.5,207.5,6.15,19.0,229.0,249.9,200.63
2016,10,15,14,30,4.0,166.0,6.1,19.0,168.0,154.58,122.35
2016,10,15,14,45,5.0,158.5,6.05,19.0,161.0,149.91,118.96
2016,10,15,15,0,6.0,151.0,6.0,19.0,154.0,145.52,115.71
2016,10,15,15,15,3.0,82.5,5.8,18.5,84.0,72.22,55.2
2016,10,15,15,30,0.0,14.0,5.6,18.0,14.0,11.53,4.12
2016,10,15,15,45,0.0,11.5,5.45,18.0,11.5,9.46,2.38
2016,10,15,16,0,0.0,9.0,5.3,18.0,9.0,7.4,0.62
2016,10,15,16,15,0.0,7.0,5.15,17.5,7.0,5.75,0.0
2016,10,15,16,30,0.0,5.0,5.0,17.0,5.0,4.1,0.0
2016,10,15,16,45,0.0,3.5,4.85,17.0,3.5,2.87,0.0
2016,10,15,17,0,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2016,10,15,17,15,0.0,1.0,4.55,16.5,1.0,0.85,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.5,1.45,14.0,4.5,0.0,0.0
2016,10,16,6,30,0.0,9.0,1.5,14.0,9.0,7.68,0.0
2016,10,16,6,45,51.0,26.0,1.6,14.5,32.0,20.68,7.53
2016,10,16,7,0,102.0,43.0,1.7,15.0,55.0,33.05,22.61
2016,10,16,7,15,129.5,62.5,1.8,15.0,85.5,47.14,35.75
2016,10,16,7,30,157.0,82.0,1.9,15.0,116.0,60.82,48.3
2016,10,16,7,45,172.0,101.5,2.0,15.5,147.5,74.0,60.09
2016,10,16,8,0,187.0,121.0,2.1,16.0,179.0,92.21,69.8
2016,10,16,8,15,196.0,140.5,2.2,16.0,210.0,125.3,92.31
2016,10,16,8,30,205.0,160.0,2.3,16.0,241.0,158.0,117.9
2016,10,16,8,45,102.5,130.0,2.4,16.5,170.5,129.91,99.31
2016,10,16,9,0,0.0,100.0,2.5,17.0,100.0,82.74,63.85
2016,10,16,9,15,0.0,70.0,2.55,17.0,70.0,58.07,43.19
2016,10,16,9,30,0.0,40.0,2.6,17.0,40.0,33.11,22.22
2016,10,16,9,45,0.0,32.5,2.7,17.5,32.5,26.9,16.92
2016,10,16,10,0,0.0,25.0,2.8,18.0,25.0,20.69,11.66
2016,10,16,10,15,0.0,57.5,2.85,18.0,57.5,47.72,34.1
2016,10,16,10,30,0.0,90.0,2.9,18.0,90.0,74.89,56.44
2016,10,16,10,45,0.0,65.0,3.0,18.5,65.0,54.01,39.08
2016,10,16,11,0,0.0,40.0,3.1,19.0,40.0,33.19,21.82
2016,10,16,11,15,0.0,27.5,3.1,19.0,27.5,22.8,13.23
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,12.43,4.64
2016,10,16,11,45,0.0,22.5,3.15,19.0,22.5,18.65,9.8
2016,10,16,12,0,0.0,30.0,3.2,19.0,30.0,24.88,14.94
2016,10,16,12,15,0.0,88.5,3.3,19.0,88.5,73.69,55.04
2016,10,16,12,30,0.0,147.0,3.4,19.0,147.0,125.45,97.08
2016,10,16,12,45,3.0,171.5,3.55,19.0,174.0,151.36,118.11
2016,10,16,13,0,6.0,196.0,3.7,19.0,201.0,178.47,140.1
2016,10,16,13,15,3.0,111.0,3.85,19.0,113.5,96.37,73.8
2016,10,16,13,30,0.0,26.0,4.0,19.0,26.0,21.53,12.23
2016,10,16,13,45,0.0,47.0,4.2,19.0,47.0,38.96,26.75
2016,10,16,14,0,0.0,68.0,4.4,19.0,68.0,56.44,41.28
2016,10,16,14,15,0.0,44.0,4.5,18.5,44.0,36.44,24.81
2016,10,16,14,30,0.0,20.0,4.6,18.0,20.0,16.52,8.24
2016,10,16,14,45,0.0,61.5,4.7,18.0,61.5,50.97,37.2
2016,10,16,15,0,0.0,103.0,4.8,18.0,103.0,88.89,68.98
2016,10,16,15,15,4.0,114.5,4.7,17.5,116.0,106.37,84.05
2016,10,16,15,30,8.0,126.0,4.6,17.0,129.0,126.67,101.49
2016,10,16,15,45,4.0,109.0,4.6,17.0,110.5,107.32,85.23
2016,10,16,16,0,0.0,92.0,4.6,17.0,92.0,88.17,68.95
2016,10,16,16,15,0.0,73.0,4.45,16.5,73.0,69.72,53.31
2016,10,16,16,30,0.0,54.0,4.3,16.0,54.0,50.78,37.01
2016,10,16,16,45,0.0,37.0,4.2,16.0,37.0,33.84,22.16
2016,10,16,17,0,0.0,20.0,4.1,16.0,20.0,16.51,5.89
2016,10,16,17,15,0.0,10.0,4.1,15.5,10.0,8.54,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,13.5,5.5,1.6,12.5,5.5,0.0,0.0
2016,10,17,6,30,27.0,11.0,1.6,13.0,11.0,9.39,0.0
2016,10,17,6,45,158.5,26.5,1.6,13.5,44.0,20.56,6.36
2016,10,17,7,0,290.0,42.0,1.6,14.0,77.0,32.45,22.09
2016,10,17,7,15,383.5,52.5,1.6,14.0,121.5,42.54,31.84
2016,10,17,7,30,477.0,63.0,1.6,14.0,166.0,50.27,39.14
2016,10,17,7,45,544.0,69.0,1.6,14.5,213.5,54.01,42.63
2016,10,17,8,0,611.0,75.0,1.6,15.0,261.0,71.73,46.24
2016,10,17,8,15,650.5,80.0,1.6,15.0,307.0,123.42,72.78
2016,10,17,8,30,690.0,85.0,1.6,15.0,353.0,180.07,115.01
2016,10,17,8,45,725.0,87.0,1.6,15.5,397.0,237.85,163.71
2016,10,17,9,0,760.0,89.0,1.6,16.0,441.0,301.85,219.3
2016,10,17,9,15,779.5,91.5,1.6,16.5,478.5,361.28,271.51
2016,10,17,9,30,799.0,94.0,1.6,17.0,516.0,421.93,323.43
2016,10,17,9,45,572.0,167.5,1.6,17.5,479.0,427.71,332.9
2016,10,17,10,0,345.0,241.0,1.6,18.0,442.0,404.2,316.59
2016,10,17,10,15,217.0,262.0,1.6,18.0,391.0,364.9,287.1
2016,10,17,10,30,89.0,283.0,1.6,18.0,340.0,309.74,243.59
2016,10,17,10,45,84.5,290.0,1.65,18.5,345.0,320.84,251.99
2016,10,17,11,0,80.0,297.0,1.7,19.0,350.0,331.44,259.58
2016,10,17,11,15,80.5,302.0,1.75,19.0,355.5,343.44,268.83
2016,10,17,11,30,81.0,307.0,1.8,19.0,361.0,355.41,278.03
2016,10,17,11,45,81.0,308.0,1.9,19.0,362.5,362.73,283.82
2016,10,17,12,0,81.0,309.0,2.0,19.0,364.0,369.87,289.53
2016,10,17,12,15,81.0,306.0,2.05,19.0,361.0,372.48,291.76
2016,10,17,12,30,81.0,303.0,2.1,19.0,358.0,374.83,293.87
2016,10,17,12,45,477.0,198.0,2.15,19.0,507.0,700.7,547.15
2016,10,17,13,0,873.0,93.0,2.2,19.0,656.0,968.03,733.09
2016,10,17,13,15,865.5,92.0,2.25,19.0,635.0,972.41,734.49
2016,10,17,13,30,858.0,91.0,2.3,19.0,614.0,984.36,744.01
2016,10,17,13,45,849.5,88.5,2.35,19.0,586.0,978.32,741.54
2016,10,17,14,0,841.0,86.0,2.4,19.0,558.0,968.46,736.81
2016,10,17,14,15,825.5,84.0,2.4,19.0,524.0,948.6,724.89
2016,10,17,14,30,810.0,82.0,2.4,19.0,490.0,925.28,710.71
2016,10,17,14,45,790.0,79.0,2.45,19.0,450.0,893.06,690.75
2016,10,17,15,0,770.0,76.0,2.5,19.0,410.0,857.97,668.51
2016,10,17,15,15,740.5,72.5,2.45,18.5,366.0,810.82,637.64
2016,10,17,15,30,711.0,69.0,2.4,18.0,322.0,761.82,604.62
2016,10,17,15,45,668.0,64.5,2.4,17.5,275.0,704.79,564.72
2016,10,17,16,0,625.0,60.0,2.4,17.0,228.0,641.98,518.62
2016,10,17,16,15,559.0,53.5,2.25,16.5,180.5,558.5,453.56
2016,10,17,16,30,493.0,47.0,2.1,16.0,133.0,477.95,387.63
2016,10,17,16,45,383.0,37.0,2.0,15.5,90.5,365.28,291.92
2016,10,17,17,0,273.0,27.0,1.9,15.0,48.0,255.85,163.93
2016,10,17,17,15,136.5,13.5,1.9,14.5,24.0,97.0,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,18.0,1.9,12.0,39.5,14.54,1.85
2016,10,18,7,0,375.0,36.0,1.9,13.0,79.0,29.73,19.74
2016,10,18,7,15,466.0,44.0,2.0,13.5,124.5,35.69,25.83
2016,10,18,7,30,557.0,52.0,2.1,14.0,170.0,41.68,31.5
2016,10,18,7,45,620.0,56.5,2.25,14.5,218.5,44.68,34.32
2016,10,18,8,0,683.0,61.0,2.4,15.0,267.0,67.3,41.17
2016,10,18,8,15,409.5,110.5,2.45,15.0,239.5,122.74,81.96
2016,10,18,8,30,136.0,160.0,2.5,15.0,212.0,147.32,112.65
2016,10,18,8,45,475.5,116.5,2.55,15.5,329.5,204.52,146.82
2016,10,18,9,0,815.0,73.0,2.6,16.0,447.0,303.51,220.28
2016,10,18,9,15,833.0,75.5,2.5,16.5,485.0,365.44,275.32
2016,10,18,9,30,851.0,78.0,2.4,17.0,523.0,428.31,329.81
2016,10,18,9,45,866.5,78.5,2.35,17.5,556.0,488.17,380.3
2016,10,18,10,0,882.0,79.0,2.3,18.0,589.0,547.67,428.68
2016,10,18,10,15,891.0,80.5,2.2,18.0,614.5,604.06,473.59
2016,10,18,10,30,900.0,82.0,2.1,18.0,640.0,659.17,515.99
2016,10,18,10,45,906.5,82.5,2.05,18.5,658.5,710.01,553.21
2016,10,18,11,0,913.0,83.0,2.0,19.0,677.0,758.79,586.58
2016,10,18,11,15,916.0,83.5,1.95,19.0,687.5,802.59,616.02
2016,10,18,11,30,919.0,84.0,1.9,19.0,698.0,843.61,643.23
2016,10,18,11,45,922.5,82.5,1.85,19.5,700.5,879.85,665.64
2016,10,18,12,0,926.0,81.0,1.8,20.0,703.0,912.91,685.67
2016,10,18,12,15,924.5,81.0,1.85,20.0,697.5,939.83,704.02
2016,10,18,12,30,923.0,81.0,1.9,20.0,692.0,963.08,720.07
2016,10,18,12,45,918.0,80.5,1.95,20.0,678.0,978.63,731.2
2016,10,18,13,0,913.0,80.0,2.0,20.0,664.0,990.23,739.96
2016,10,18,13,15,906.0,79.0,2.0,20.0,643.0,995.29,744.01
2016,10,18,13,30,899.0,78.0,2.0,20.0,622.0,996.36,745.67
2016,10,18,13,45,888.5,77.0,2.05,20.0,593.5,990.03,743.27
2016,10,18,14,0,878.0,76.0,2.1,20.0,565.0,979.86,738.52
2016,10,18,14,15,863.5,74.0,2.15,20.0,530.0,960.74,727.87
2016,10,18,14,30,849.0,72.0,2.2,20.0,495.0,938.12,714.92
2016,10,18,14,45,825.0,70.5,2.25,20.0,454.0,914.48,701.16
2016,10,18,15,0,801.0,69.0,2.3,20.0,413.0,877.07,677.64
2016,10,18,15,15,772.0,66.0,2.25,19.5,368.0,830.49,647.61
2016,10,18,15,30,743.0,63.0,2.2,19.0,323.0,781.99,615.36
2016,10,18,15,45,697.0,59.0,2.2,19.0,275.0,715.81,568.2
2016,10,18,16,0,651.0,55.0,2.2,19.0,227.0,649.5,519.06
2016,10,18,16,15,585.5,49.0,2.2,18.0,179.5,572.91,461.34
2016,10,18,16,30,520.0,43.0,2.2,17.0,132.0,492.89,397.28
2016,10,18,16,45,406.5,33.5,2.2,16.5,89.0,377.73,299.51
2016,10,18,17,0,293.0,24.0,2.2,16.0,46.0,263.87,153.99
2016,10,18,17,15,146.5,12.0,2.3,15.5,23.0,101.79,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,220.0,15.0,1.9,11.5,39.5,12.08,0.0
2016,10,19,7,0,440.0,30.0,1.9,12.0,79.0,24.76,15.47
2016,10,19,7,15,526.0,37.0,1.95,12.5,125.0,32.84,23.39
2016,10,19,7,30,612.0,44.0,2.0,13.0,171.0,38.71,28.97
2016,10,19,7,45,664.5,48.5,2.05,13.5,219.0,42.21,32.25
2016,10,19,8,0,717.0,53.0,2.1,14.0,267.0,62.0,36.07
2016,10,19,8,15,751.0,56.5,2.1,14.5,313.0,117.93,64.23
2016,10,19,8,30,785.0,60.0,2.1,15.0,359.0,177.94,109.31
2016,10,19,8,45,809.5,62.5,2.15,15.5,402.0,238.76,161.72
2016,10,19,9,0,834.0,65.0,2.2,16.0,445.0,303.83,219.62
2016,10,19,9,15,851.0,67.0,2.15,16.5,482.5,365.13,274.36
2016,10,19,9,30,868.0,69.0,2.1,17.0,520.0,427.13,328.25
2016,10,19,9,45,879.5,70.5,2.1,18.0,552.0,486.5,377.77
2016,10,19,10,0,891.0,72.0,2.1,19.0,584.0,545.38,424.87
2016,10,19,10,15,899.5,73.5,2.0,19.0,609.0,601.75,469.49
2016,10,19,10,30,908.0,75.0,1.9,19.0,634.0,656.77,511.52
2016,10,19,10,45,911.0,76.5,1.85,19.5,651.5,706.45,547.59
2016,10,19,11,0,914.0,78.0,1.8,20.0,669.0,753.78,579.48
