Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,916.5,78.5,1.75,20.5,679.0,797.07,607.16
2016,10,19,11,30,919.0,79.0,1.7,21.0,689.0,837.53,632.47
2016,10,19,11,45,917.0,80.0,1.7,21.5,690.5,871.77,653.79
2016,10,19,12,0,915.0,81.0,1.7,22.0,692.0,902.57,672.72
2016,10,19,12,15,913.5,81.0,1.7,22.0,686.5,929.12,690.1
2016,10,19,12,30,912.0,81.0,1.7,22.0,681.0,952.03,705.17
2016,10,19,12,45,906.0,81.0,1.75,22.0,667.0,966.96,715.81
2016,10,19,13,0,900.0,81.0,1.8,22.0,653.0,977.96,724.13
2016,10,19,13,15,893.5,80.0,1.8,22.0,632.0,983.32,728.33
2016,10,19,13,30,887.0,79.0,1.8,22.0,611.0,984.77,730.21
2016,10,19,13,45,878.5,77.0,1.85,22.0,583.5,979.08,728.29
2016,10,19,14,0,870.0,75.0,1.9,22.0,556.0,969.57,724.05
2016,10,19,14,15,856.0,73.0,1.95,22.0,521.5,950.94,713.86
2016,10,19,14,30,842.0,71.0,2.0,22.0,487.0,928.86,701.41
2016,10,19,14,45,822.0,69.0,2.05,22.0,447.0,908.45,690.01
2016,10,19,15,0,802.0,67.0,2.1,22.0,407.0,874.22,668.91
2016,10,19,15,15,774.0,63.5,2.05,21.5,362.5,827.9,639.32
2016,10,19,15,30,746.0,60.0,2.0,21.0,318.0,779.66,607.56
2016,10,19,15,45,704.0,56.0,1.95,20.5,271.0,717.03,564.12
2016,10,19,16,0,662.0,52.0,1.9,20.0,224.0,654.09,518.51
2016,10,19,16,15,597.0,46.0,1.85,19.0,176.5,570.41,455.65
2016,10,19,16,30,532.0,40.0,1.8,18.0,129.0,497.39,397.11
2016,10,19,16,45,421.5,31.0,1.75,17.5,86.5,384.96,301.18
2016,10,19,17,0,311.0,22.0,1.7,17.0,44.0,271.18,136.81
2016,10,19,17,15,155.5,11.0,1.75,16.5,22.0,106.38,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,214.5,15.5,1.45,12.5,38.5,12.54,0.0
2016,10,20,7,0,429.0,31.0,1.5,13.0,77.0,25.67,16.03
2016,10,20,7,15,519.0,38.5,1.5,13.5,123.5,31.45,22.04
2016,10,20,7,30,609.0,46.0,1.5,14.0,170.0,40.55,30.46
2016,10,20,7,45,665.5,51.0,1.55,14.5,218.5,44.42,34.07
2016,10,20,8,0,722.0,56.0,1.6,15.0,267.0,65.06,38.25
2016,10,20,8,15,757.5,59.5,1.5,15.5,314.0,121.46,66.58
2016,10,20,8,30,793.0,63.0,1.4,16.0,361.0,182.15,111.81
2016,10,20,8,45,818.5,65.5,1.35,17.0,405.0,243.71,163.94
2016,10,20,9,0,844.0,68.0,1.3,18.0,449.0,307.68,219.62
2016,10,20,9,15,861.5,70.0,1.25,18.5,487.0,371.63,275.32
2016,10,20,9,30,879.0,72.0,1.2,19.0,525.0,434.48,328.57
2016,10,20,9,45,894.0,72.5,1.2,19.5,558.0,495.16,378.5
2016,10,20,10,0,909.0,73.0,1.2,20.0,591.0,555.65,426.36
2016,10,20,10,15,917.0,74.0,1.2,20.5,616.0,612.14,469.49
2016,10,20,10,30,925.0,75.0,1.2,21.0,641.0,667.17,509.97
2016,10,20,10,45,930.0,76.0,1.25,21.5,659.0,718.43,546.91
2016,10,20,11,0,935.0,77.0,1.3,22.0,677.0,767.46,579.86
2016,10,20,11,15,938.0,77.5,1.3,22.5,687.0,811.94,607.95
2016,10,20,11,30,941.0,78.0,1.3,23.0,697.0,853.56,633.77
2016,10,20,11,45,941.0,78.0,1.3,23.5,699.0,889.05,655.28
2016,10,20,12,0,941.0,78.0,1.3,24.0,701.0,921.12,674.44
2016,10,20,12,15,939.0,78.0,1.3,24.0,695.5,947.84,691.42
2016,10,20,12,30,937.0,78.0,1.3,24.0,690.0,970.79,706.1
2016,10,20,12,45,930.5,78.5,1.35,24.5,675.5,986.26,715.56
2016,10,20,13,0,924.0,79.0,1.4,25.0,661.0,997.71,722.68
2016,10,20,13,15,917.0,78.0,1.4,25.0,639.5,1002.8,726.59
2016,10,20,13,30,910.0,77.0,1.4,25.0,618.0,1003.86,728.2
2016,10,20,13,45,900.5,75.5,1.45,25.0,589.5,997.85,726.32
2016,10,20,14,0,891.0,74.0,1.5,25.0,561.0,987.94,722.16
2016,10,20,14,15,877.0,72.0,1.5,25.0,526.0,969.19,711.67
2016,10,20,14,30,863.0,70.0,1.5,25.0,491.0,946.9,698.99
2016,10,20,14,45,842.5,67.5,1.5,25.0,450.5,914.37,679.52
2016,10,20,15,0,822.0,65.0,1.5,25.0,410.0,889.27,664.81
2016,10,20,15,15,793.5,62.0,1.5,24.5,365.0,842.79,636.5
2016,10,20,15,30,765.0,59.0,1.5,24.0,320.0,794.34,606.02
2016,10,20,15,45,723.0,55.0,1.55,23.5,272.0,731.22,564.31
2016,10,20,16,0,681.0,51.0,1.6,23.0,224.0,667.74,520.07
2016,10,20,16,15,614.5,45.0,1.6,22.0,176.0,582.3,457.36
2016,10,20,16,30,548.0,39.0,1.6,21.0,128.0,499.28,392.38
2016,10,20,16,45,431.0,30.0,1.65,20.0,84.5,390.16,299.91
2016,10,20,17,0,314.0,21.0,1.7,19.0,41.0,269.43,107.2
2016,10,20,17,15,157.0,10.5,1.7,18.5,20.5,106.7,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,202.5,14.5,1.2,13.5,36.0,11.7,0.0
2016,10,21,7,0,405.0,29.0,1.2,14.0,72.0,23.92,14.34
2016,10,21,7,15,495.0,37.0,1.15,14.5,117.0,30.15,20.77
2016,10,21,7,30,585.0,45.0,1.1,15.0,162.0,39.58,29.47
2016,10,21,7,45,640.5,50.0,1.05,15.5,209.5,43.44,33.07
2016,10,21,8,0,696.0,55.0,1.0,16.0,257.0,63.8,37.3
2016,10,21,8,15,731.5,58.5,0.9,16.5,302.5,118.45,64.76
2016,10,21,8,30,767.0,62.0,0.8,17.0,348.0,177.39,108.38
2016,10,21,8,45,792.5,65.0,0.7,18.0,390.5,237.65,158.81
2016,10,21,9,0,818.0,68.0,0.6,19.0,433.0,300.37,212.46
2016,10,21,9,15,836.0,70.0,0.55,19.5,471.0,362.77,265.79
2016,10,21,9,30,854.0,72.0,0.5,20.0,509.0,424.21,316.73
2016,10,21,9,45,864.5,74.5,0.5,21.0,540.0,483.2,363.57
2016,10,21,10,0,875.0,77.0,0.5,22.0,571.0,541.63,407.88
2016,10,21,10,15,884.0,78.0,0.5,22.0,596.5,596.87,449.72
2016,10,21,10,30,893.0,79.0,0.5,22.0,622.0,650.82,489.26
2016,10,21,10,45,897.5,80.5,0.55,22.5,639.5,700.72,524.46
2016,10,21,11,0,902.0,82.0,0.6,23.0,657.0,748.43,556.18
2016,10,21,11,15,905.0,82.5,0.7,23.0,667.0,791.52,585.35
2016,10,21,11,30,908.0,83.0,0.8,23.0,677.0,831.87,612.67
2016,10,21,11,45,907.5,83.5,0.9,23.5,679.0,866.35,634.92
2016,10,21,12,0,907.0,84.0,1.0,24.0,681.0,897.52,655.03
2016,10,21,12,15,905.0,84.0,1.1,24.0,675.0,923.32,673.02
2016,10,21,12,30,903.0,84.0,1.2,24.0,669.0,945.5,688.84
2016,10,21,12,45,895.5,84.5,1.35,24.0,654.5,959.38,700.3
2016,10,21,13,0,888.0,85.0,1.5,24.0,640.0,969.35,709.43
2016,10,21,13,15,697.5,143.0,1.65,24.0,570.0,883.34,655.81
2016,10,21,13,30,507.0,201.0,1.8,24.0,500.0,761.55,575.38
2016,10,21,13,45,529.5,183.0,1.95,24.0,482.0,768.05,584.14
2016,10,21,14,0,552.0,165.0,2.1,24.0,464.0,771.47,589.01
2016,10,21,14,15,581.0,144.5,2.2,23.5,441.5,784.3,601.05
2016,10,21,14,30,610.0,124.0,2.3,23.0,419.0,785.43,604.97
2016,10,21,14,45,692.5,97.5,2.4,23.0,405.5,825.47,635.2
2016,10,21,15,0,775.0,71.0,2.5,23.0,392.0,851.97,655.57
2016,10,21,15,15,744.5,67.5,2.5,22.5,348.0,803.94,624.12
2016,10,21,15,30,714.0,64.0,2.5,22.0,304.0,754.14,590.99
2016,10,21,15,45,669.0,59.5,2.55,21.5,257.5,689.11,545.53
2016,10,21,16,0,624.0,55.0,2.6,21.0,211.0,631.23,503.16
2016,10,21,16,15,554.0,48.0,2.6,20.0,164.5,544.51,436.84
2016,10,21,16,30,484.0,41.0,2.6,19.0,118.0,461.31,369.32
2016,10,21,16,45,363.5,31.0,2.6,18.5,77.0,342.93,265.46
2016,10,21,17,0,243.0,21.0,2.6,18.0,36.0,219.21,56.47
2016,10,21,17,15,121.5,10.5,2.65,17.5,18.0,84.47,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,154.0,16.5,1.7,11.5,32.0,13.42,0.0
2016,10,22,7,0,308.0,33.0,1.7,12.0,64.0,27.27,17.06
2016,10,22,7,15,387.5,44.5,1.7,12.5,106.0,36.19,26.19
2016,10,22,7,30,467.0,56.0,1.7,13.0,148.0,44.92,34.4
2016,10,22,7,45,526.5,63.0,1.7,13.5,193.0,49.61,38.81
2016,10,22,8,0,586.0,70.0,1.7,14.0,238.0,69.1,43.8
2016,10,22,8,15,637.0,70.0,1.65,14.0,281.0,115.95,67.19
2016,10,22,8,30,688.0,70.0,1.6,14.0,324.0,172.01,109.08
2016,10,22,8,45,671.0,84.5,1.55,14.5,356.5,225.17,156.42
2016,10,22,9,0,654.0,99.0,1.5,15.0,389.0,279.07,205.42
2016,10,22,9,15,754.5,88.5,1.4,15.5,450.5,350.63,264.9
2016,10,22,9,30,855.0,78.0,1.3,16.0,512.0,430.1,329.93
2016,10,22,9,45,819.5,88.5,1.2,16.5,525.5,476.42,369.29
2016,10,22,10,0,784.0,99.0,1.1,17.0,539.0,517.24,402.46
2016,10,22,10,15,759.5,114.0,1.1,17.0,555.5,563.23,438.94
2016,10,22,10,30,735.0,129.0,1.1,17.0,572.0,606.67,472.08
2016,10,22,10,45,688.0,151.0,1.1,17.5,575.5,637.03,493.52
2016,10,22,11,0,641.0,173.0,1.1,18.0,579.0,660.91,509.58
2016,10,22,11,15,626.0,182.0,1.15,18.0,583.0,690.58,531.29
2016,10,22,11,30,611.0,191.0,1.2,18.0,587.0,716.93,550.28
2016,10,22,11,45,593.0,197.5,1.25,18.5,583.5,728.62,558.01
2016,10,22,12,0,575.0,204.0,1.3,19.0,580.0,743.58,567.87
2016,10,22,12,15,620.0,186.5,1.35,19.0,588.5,793.86,604.4
2016,10,22,12,30,665.0,169.0,1.4,19.0,597.0,836.76,634.3
2016,10,22,12,45,644.5,171.0,1.45,19.0,579.0,836.91,634.94
2016,10,22,13,0,624.0,173.0,1.5,19.0,561.0,833.35,633.67
2016,10,22,13,15,634.0,162.5,1.55,19.0,545.0,842.59,641.35
2016,10,22,13,30,644.0,152.0,1.6,19.0,529.0,848.7,646.89
2016,10,22,13,45,638.5,144.5,1.7,19.0,503.5,839.7,642.78
2016,10,22,14,0,633.0,137.0,1.8,19.0,478.0,827.5,636.65
2016,10,22,14,15,500.5,159.5,1.85,18.5,418.0,713.93,559.25
2016,10,22,14,30,368.0,182.0,1.9,18.0,358.0,589.17,468.83
2016,10,22,14,45,450.0,149.5,1.95,18.0,346.5,647.3,516.25
2016,10,22,15,0,532.0,117.0,2.0,18.0,335.0,677.63,540.26
2016,10,22,15,15,498.0,111.0,2.05,17.5,297.0,629.7,506.68
2016,10,22,15,30,464.0,105.0,2.1,17.0,259.0,581.43,472.35
2016,10,22,15,45,436.0,91.5,2.15,16.5,219.0,528.31,432.84
2016,10,22,16,0,408.0,78.0,2.2,16.0,179.0,475.23,391.53
2016,10,22,16,15,357.0,64.5,2.15,15.5,138.5,404.41,333.35
2016,10,22,16,30,306.0,51.0,2.1,15.0,98.0,336.67,274.73
2016,10,22,16,45,220.0,36.0,2.1,14.5,63.5,245.77,190.62
2016,10,22,17,0,134.0,21.0,2.1,14.0,29.0,143.59,8.13
2016,10,22,17,15,67.0,10.5,2.15,13.5,14.5,50.54,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,185.0,15.0,1.35,11.5,33.5,12.21,0.0
2016,10,23,7,0,370.0,30.0,1.3,12.0,67.0,24.86,14.83
2016,10,23,7,15,467.0,38.5,1.3,12.5,111.5,31.45,21.99
2016,10,23,7,30,564.0,47.0,1.3,13.0,156.0,38.02,28.27
2016,10,23,7,45,622.0,53.0,1.3,13.5,203.5,42.31,32.3
2016,10,23,8,0,680.0,59.0,1.3,14.0,251.0,67.35,40.64
2016,10,23,8,15,718.0,63.0,1.3,14.5,297.0,121.56,68.45
2016,10,23,8,30,756.0,67.0,1.3,15.0,343.0,180.42,112.51
2016,10,23,8,45,781.5,70.5,1.3,15.5,385.5,240.42,163.76
2016,10,23,9,0,807.0,74.0,1.3,16.0,428.0,302.9,218.8
2016,10,23,9,15,825.5,76.5,1.3,16.0,466.0,364.2,273.26
2016,10,23,9,30,844.0,79.0,1.3,16.0,504.0,426.49,327.29
2016,10,23,9,45,862.0,79.0,1.35,16.5,536.5,486.0,377.15
2016,10,23,10,0,880.0,79.0,1.4,17.0,569.0,545.7,425.43
2016,10,23,10,15,889.0,80.5,1.45,17.5,594.5,601.6,469.25
2016,10,23,10,30,898.0,82.0,1.5,18.0,620.0,656.23,510.68
2016,10,23,10,45,905.0,82.5,1.55,18.5,638.0,706.91,548.05
2016,10,23,11,0,912.0,83.0,1.6,19.0,656.0,755.6,581.94
2016,10,23,11,15,915.0,83.5,1.65,19.0,666.0,798.99,611.75
2016,10,23,11,30,918.0,84.0,1.7,19.0,676.0,839.61,639.5
2016,10,23,11,45,918.5,84.0,1.75,19.5,678.0,874.61,662.09
2016,10,23,12,0,919.0,84.0,1.8,20.0,680.0,906.31,682.39
2016,10,23,12,15,917.0,84.0,1.85,20.0,674.0,932.34,700.22
2016,10,23,12,30,915.0,84.0,1.9,20.0,668.0,954.71,715.76
2016,10,23,12,45,904.0,85.5,2.0,20.0,652.5,966.65,725.14
2016,10,23,13,0,893.0,87.0,2.1,20.0,637.0,974.56,732.11
2016,10,23,13,15,884.5,86.0,2.15,20.0,615.0,977.87,735.65
2016,10,23,13,30,876.0,85.0,2.2,20.0,593.0,977.28,736.8
2016,10,23,13,45,633.5,145.0,2.25,20.0,503.5,834.53,640.94
2016,10,23,14,0,391.0,205.0,2.3,20.0,414.0,637.87,500.26
2016,10,23,14,15,606.5,140.5,2.3,20.0,440.0,803.23,625.0
2016,10,23,14,30,822.0,76.0,2.3,20.0,466.0,922.63,708.17
2016,10,23,14,45,694.5,92.0,2.35,20.0,402.0,818.37,636.28
2016,10,23,15,0,567.0,108.0,2.4,20.0,338.0,707.8,559.39
2016,10,23,15,15,638.5,86.0,2.35,19.5,317.0,735.3,582.24
2016,10,23,15,30,710.0,64.0,2.3,19.0,296.0,748.5,593.06
2016,10,23,15,45,658.5,59.5,2.3,18.5,249.0,684.71,547.04
2016,10,23,16,0,607.0,55.0,2.3,18.0,202.0,615.69,495.4
2016,10,23,16,15,532.5,48.0,2.15,17.0,155.5,526.24,425.39
2016,10,23,16,30,458.0,41.0,2.0,16.0,109.0,440.57,354.41
2016,10,23,16,45,229.0,35.5,1.9,15.5,69.5,252.2,191.88
2016,10,23,17,0,0.0,30.0,1.8,15.0,30.0,44.4,0.0
2016,10,23,17,15,0.0,15.0,1.8,14.5,15.0,12.8,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.5,3.45,13.5,9.5,7.82,0.0
2016,10,24,7,0,0.0,19.0,3.6,14.0,19.0,15.67,6.97
2016,10,24,7,15,0.0,33.0,3.65,14.0,33.0,27.28,18.13
2016,10,24,7,30,0.0,47.0,3.7,14.0,47.0,38.49,28.48
2016,10,24,7,45,0.0,62.0,3.8,14.5,62.0,50.3,39.2
2016,10,24,8,0,0.0,77.0,3.9,15.0,77.0,62.19,47.5
2016,10,24,8,15,0.0,91.5,4.0,15.0,91.5,74.15,57.68
2016,10,24,8,30,0.0,106.0,4.1,15.0,106.0,86.28,67.87
2016,10,24,8,45,3.5,128.5,4.25,15.5,130.0,105.65,83.73
2016,10,24,9,0,7.0,151.0,4.4,16.0,154.0,125.89,100.16
2016,10,24,9,15,50.5,184.0,4.4,16.0,209.0,171.9,137.15
2016,10,24,9,30,94.0,217.0,4.4,16.0,264.0,223.08,178.63
2016,10,24,9,45,96.0,232.0,4.4,16.0,282.5,245.38,197.01
2016,10,24,10,0,98.0,247.0,4.4,16.0,301.0,268.1,215.59
2016,10,24,10,15,91.0,256.5,4.45,16.0,308.5,280.93,226.01
2016,10,24,10,30,84.0,266.0,4.5,16.0,316.0,293.0,235.68
2016,10,24,10,45,116.0,279.0,4.55,16.5,350.5,334.19,268.66
2016,10,24,11,0,148.0,292.0,4.6,17.0,385.0,390.91,313.41
2016,10,24,11,15,177.0,296.0,4.6,17.0,408.5,427.88,342.95
2016,10,24,11,30,206.0,300.0,4.6,17.0,432.0,466.74,373.88
2016,10,24,11,45,157.5,300.0,4.65,17.5,401.5,437.97,349.86
2016,10,24,12,0,109.0,300.0,4.7,18.0,371.0,388.24,309.66
2016,10,24,12,15,118.5,298.5,4.75,18.0,375.0,419.89,334.89
2016,10,24,12,30,128.0,297.0,4.8,18.0,379.0,434.5,346.81
2016,10,24,12,45,97.0,283.0,4.85,18.0,344.0,376.66,301.34
2016,10,24,13,0,66.0,269.0,4.9,18.0,309.0,335.99,268.86
2016,10,24,13,15,33.0,203.0,4.95,18.0,223.0,231.65,185.28
2016,10,24,13,30,0.0,137.0,5.0,18.0,137.0,118.31,92.29
2016,10,24,13,45,2.0,154.5,5.05,18.0,155.5,138.23,108.98
2016,10,24,14,0,4.0,172.0,5.1,18.0,174.0,159.71,126.84
2016,10,24,14,15,2.0,130.5,4.95,18.0,131.5,116.37,91.4
2016,10,24,14,30,0.0,89.0,4.8,18.0,89.0,74.6,56.9
2016,10,24,14,45,89.0,128.0,4.7,18.0,164.0,230.79,189.9
2016,10,24,15,0,178.0,167.0,4.6,18.0,239.0,369.93,305.13
2016,10,24,15,15,166.0,149.5,4.45,17.5,210.0,337.35,279.2
2016,10,24,15,30,154.0,132.0,4.3,17.0,181.0,304.69,253.15
2016,10,24,15,45,138.0,112.5,4.15,17.0,151.0,265.51,220.56
2016,10,24,16,0,122.0,93.0,4.0,17.0,121.0,226.59,187.48
2016,10,24,16,15,98.5,73.0,3.9,16.5,92.5,181.14,148.31
2016,10,24,16,30,75.0,53.0,3.8,16.0,64.0,136.3,108.73
2016,10,24,16,45,37.5,34.5,3.7,15.5,40.0,84.77,60.38
2016,10,24,17,0,0.0,16.0,3.6,15.0,16.0,14.15,0.0
2016,10,24,17,15,0.0,8.0,3.65,15.0,8.0,6.83,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,14.5,5.5,4.51,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,9.04,1.47
2016,10,25,7,15,0.0,19.0,3.6,15.0,19.0,15.64,7.91
2016,10,25,7,30,0.0,27.0,3.6,15.0,27.0,22.26,14.03
2016,10,25,7,45,0.0,36.0,3.65,15.5,36.0,29.72,20.8
2016,10,25,8,0,0.0,45.0,3.7,16.0,45.0,37.2,26.11
2016,10,25,8,15,0.0,53.5,3.65,16.0,53.5,44.27,32.15
2016,10,25,8,30,0.0,62.0,3.6,16.0,62.0,51.36,38.13
2016,10,25,8,45,0.5,102.5,3.55,16.5,103.0,84.42,65.78
2016,10,25,9,0,1.0,143.0,3.5,17.0,144.0,117.79,93.22
2016,10,25,9,15,0.5,102.0,3.55,17.0,102.5,84.78,65.6
2016,10,25,9,30,0.0,61.0,3.6,17.0,61.0,50.56,36.92
2016,10,25,9,45,0.0,103.5,3.7,17.5,103.5,86.15,66.37
2016,10,25,10,0,0.0,146.0,3.8,18.0,146.0,122.42,95.9
2016,10,25,10,15,36.5,203.5,3.85,18.0,225.0,200.72,159.7
2016,10,25,10,30,73.0,261.0,3.9,18.0,304.0,281.65,224.63
2016,10,25,10,45,36.5,182.0,3.95,18.5,203.5,187.36,148.42
2016,10,25,11,0,0.0,103.0,4.0,19.0,103.0,85.99,65.25
2016,10,25,11,15,0.0,110.5,4.0,19.0,110.5,92.53,70.62
2016,10,25,11,30,0.0,118.0,4.0,19.0,118.0,99.16,75.98
2016,10,25,11,45,0.0,89.0,4.05,19.0,89.0,74.06,55.46
2016,10,25,12,0,0.0,60.0,4.1,19.0,60.0,49.83,35.58
2016,10,25,12,15,0.0,50.5,4.0,19.0,50.5,41.91,29.07
2016,10,25,12,30,0.0,41.0,3.9,19.0,41.0,34.0,22.55
2016,10,25,12,45,0.0,98.5,3.85,19.5,98.5,82.26,62.18
2016,10,25,13,0,0.0,156.0,3.8,20.0,156.0,135.43,105.25
2016,10,25,13,15,12.5,187.5,3.75,20.0,195.0,179.41,141.27
2016,10,25,13,30,25.0,219.0,3.7,20.0,234.0,226.36,179.4
2016,10,25,13,45,113.0,225.5,3.65,20.0,286.0,364.86,292.1
2016,10,25,14,0,201.0,232.0,3.6,20.0,338.0,464.32,371.93
2016,10,25,14,15,149.0,216.0,3.5,20.0,292.0,397.29,318.84
2016,10,25,14,30,97.0,200.0,3.4,20.0,246.0,310.06,249.73
2016,10,25,14,45,89.5,182.0,3.35,20.0,221.5,283.86,229.55
2016,10,25,15,0,82.0,164.0,3.3,20.0,197.0,257.49,208.8
2016,10,25,15,15,77.5,145.0,3.15,19.5,173.5,232.36,189.19
2016,10,25,15,30,73.0,126.0,3.0,19.0,150.0,207.05,169.03
2016,10,25,15,45,65.5,107.0,2.9,19.0,125.5,179.01,145.76
2016,10,25,16,0,58.0,88.0,2.8,19.0,101.0,151.0,122.03
2016,10,25,16,15,45.0,68.5,2.6,18.5,77.0,117.68,93.42
2016,10,25,16,30,32.0,49.0,2.4,18.0,53.0,84.2,64.19
2016,10,25,16,45,16.0,31.0,2.25,17.5,33.0,50.62,32.66
2016,10,25,17,0,0.0,13.0,2.1,17.0,13.0,10.73,0.0
2016,10,25,17,15,0.0,6.5,2.05,16.5,6.5,5.55,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,180.5,13.0,1.7,12.5,29.0,11.1,0.0
2016,10,26,7,0,361.0,26.0,1.7,13.0,58.0,21.53,11.08
2016,10,26,7,15,461.0,34.0,1.7,13.5,101.5,27.82,18.55
2016,10,26,7,30,561.0,42.0,1.7,14.0,145.0,37.13,27.25
2016,10,26,7,45,621.5,47.5,1.75,14.5,191.5,41.49,31.37
2016,10,26,8,0,682.0,53.0,1.8,15.0,238.0,62.87,36.42
2016,10,26,8,15,720.0,56.5,1.85,15.5,283.0,116.56,63.95
2016,10,26,8,30,758.0,60.0,1.9,16.0,328.0,174.82,107.66
2016,10,26,8,45,785.0,63.0,2.0,17.0,370.0,234.49,158.54
2016,10,26,9,0,812.0,66.0,2.1,18.0,412.0,296.78,213.35
2016,10,26,9,15,830.0,68.0,2.15,18.5,449.0,357.33,267.14
2016,10,26,9,30,848.0,70.0,2.2,19.0,486.0,418.86,320.48
2016,10,26,9,45,863.5,70.5,2.3,19.5,517.5,477.46,370.12
2016,10,26,10,0,879.0,71.0,2.4,20.0,549.0,535.97,418.1
2016,10,26,10,15,888.0,72.5,2.45,20.0,574.0,591.43,462.95
2016,10,26,10,30,897.0,74.0,2.5,20.0,599.0,645.62,505.58
2016,10,26,10,45,900.5,75.5,2.6,20.5,616.0,694.58,542.52
2016,10,26,11,0,904.0,77.0,2.7,21.0,633.0,741.27,575.79
2016,10,26,11,15,908.0,77.5,2.75,21.0,643.5,784.75,606.26
2016,10,26,11,30,912.0,78.0,2.8,21.0,654.0,825.58,634.69
2016,10,26,11,45,910.5,79.5,2.9,21.5,656.0,860.11,657.72
2016,10,26,12,0,909.0,81.0,3.0,22.0,658.0,891.31,678.41
2016,10,26,12,15,908.5,80.5,3.0,22.0,653.0,917.59,696.36
2016,10,26,12,30,908.0,80.0,3.0,22.0,648.0,940.32,711.97
2016,10,26,12,45,901.0,81.0,3.05,22.0,634.0,955.14,722.73
2016,10,26,13,0,894.0,82.0,3.1,22.0,620.0,966.09,731.1
2016,10,26,13,15,887.5,81.0,3.05,22.0,599.5,971.18,734.91
2016,10,26,13,30,881.0,80.0,3.0,22.0,579.0,972.42,736.33
2016,10,26,13,45,869.5,79.0,2.95,22.0,551.0,964.98,732.04
2016,10,26,14,0,858.0,78.0,2.9,22.0,523.0,964.86,732.95
2016,10,26,14,15,842.0,75.5,2.8,21.5,488.0,943.66,720.51
2016,10,26,14,30,826.0,73.0,2.7,21.0,453.0,919.02,705.82
2016,10,26,14,45,803.5,70.5,2.65,21.0,413.5,884.97,683.52
2016,10,26,15,0,781.0,68.0,2.6,21.0,374.0,848.14,659.0
2016,10,26,15,15,748.5,64.5,2.45,20.5,329.5,798.38,625.19
2016,10,26,15,30,716.0,61.0,2.3,20.0,285.0,746.94,589.19
2016,10,26,15,45,667.5,56.0,2.2,19.5,238.5,678.57,539.57
2016,10,26,16,0,619.0,51.0,2.1,19.0,192.0,617.9,493.4
2016,10,26,16,15,541.0,44.0,1.8,18.0,146.0,525.81,420.53
2016,10,26,16,30,463.0,37.0,1.5,17.0,100.0,437.95,346.69
2016,10,26,16,45,231.5,30.0,1.25,16.5,61.5,246.24,174.45
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,19.63,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,9.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.15,13.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,2.3,14.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,2.5,2.4,14.5,2.5,2.05,0.0
2016,10,27,7,30,0.0,4.0,2.5,15.0,4.0,3.28,0.0
2016,10,27,7,45,0.0,6.0,2.6,15.5,6.0,4.92,0.0
2016,10,27,8,0,0.0,8.0,2.7,16.0,8.0,6.57,0.0
2016,10,27,8,15,0.0,9.5,2.65,16.0,9.5,7.81,1.04
2016,10,27,8,30,0.0,11.0,2.6,16.0,11.0,9.05,2.1
2016,10,27,8,45,0.0,40.0,2.55,16.5,40.0,33.05,22.51
2016,10,27,9,0,0.0,69.0,2.5,17.0,69.0,57.21,42.76
2016,10,27,9,15,0.0,83.0,2.45,17.0,83.0,68.9,52.43
2016,10,27,9,30,0.0,97.0,2.4,17.0,97.0,80.61,62.05
2016,10,27,9,45,0.0,113.5,2.35,17.5,113.5,94.59,73.34
2016,10,27,10,0,0.0,130.0,2.3,18.0,130.0,108.81,84.7
2016,10,27,10,15,0.0,114.0,2.25,18.0,114.0,95.27,73.44
2016,10,27,10,30,0.0,98.0,2.2,18.0,98.0,81.65,62.16
2016,10,27,10,45,0.0,124.0,2.15,18.5,124.0,104.13,80.35
2016,10,27,11,0,0.0,150.0,2.1,19.0,150.0,127.18,98.75
2016,10,27,11,15,0.0,147.5,2.2,18.5,147.5,125.21,97.25
2016,10,27,11,30,0.0,145.0,2.3,18.0,145.0,123.21,95.79
2016,10,27,11,45,0.0,145.5,2.4,18.0,145.5,123.91,96.35
2016,10,27,12,0,0.0,146.0,2.5,18.0,146.0,124.63,96.95
2016,10,27,12,15,0.5,160.5,2.5,17.5,161.0,138.81,108.69
2016,10,27,12,30,1.0,175.0,2.5,17.0,176.0,153.52,120.87
2016,10,27,12,45,0.5,158.5,2.5,17.0,159.0,137.93,108.27
2016,10,27,13,0,0.0,142.0,2.5,17.0,142.0,122.32,95.67
2016,10,27,13,15,0.0,130.5,2.4,17.0,130.5,111.91,87.28
2016,10,27,13,30,0.0,119.0,2.3,17.0,119.0,101.48,78.85
2016,10,27,13,45,36.0,170.0,2.2,17.0,188.5,203.15,163.54
2016,10,27,14,0,72.0,221.0,2.1,17.0,258.0,304.19,245.39
2016,10,27,14,15,39.5,189.0,2.0,17.0,209.5,236.12,190.04
2016,10,27,14,30,7.0,157.0,1.9,17.0,161.0,152.21,121.28
2016,10,27,14,45,3.5,130.5,1.8,17.0,132.5,122.07,96.79
2016,10,27,15,0,0.0,104.0,1.7,17.0,104.0,92.15,72.04
2016,10,27,15,15,0.0,91.0,1.6,17.0,91.0,80.22,62.22
2016,10,27,15,30,0.0,78.0,1.5,17.0,78.0,68.26,52.24
2016,10,27,15,45,0.0,64.5,1.4,17.0,64.5,55.7,41.62
2016,10,27,16,0,0.0,51.0,1.3,17.0,51.0,43.04,30.78
2016,10,27,16,15,0.0,38.5,1.2,16.5,38.5,31.84,21.12
2016,10,27,16,30,0.0,26.0,1.1,16.0,26.0,21.46,12.04
2016,10,27,16,45,0.0,15.5,1.0,16.0,15.5,12.77,3.43
2016,10,27,17,0,0.0,5.0,0.9,16.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,0.95,16.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,50.5,14.0,0.35,14.5,18.0,11.95,0.0
2016,10,28,7,0,101.0,28.0,0.3,15.0,36.0,21.94,10.22
2016,10,28,7,15,154.0,45.0,0.35,15.0,67.0,34.71,24.26
2016,10,28,7,30,207.0,62.0,0.4,15.0,98.0,47.23,35.95
2016,10,28,7,45,236.5,79.0,0.5,15.0,132.0,59.36,47.05
2016,10,28,8,0,266.0,96.0,0.6,15.0,166.0,79.12,57.18
2016,10,28,8,15,288.0,111.5,0.7,15.0,200.0,114.14,79.43
2016,10,28,8,30,310.0,127.0,0.8,15.0,234.0,152.2,108.78
2016,10,28,8,45,201.5,152.0,0.9,15.5,225.0,170.09,128.82
2016,10,28,9,0,93.0,177.0,1.0,16.0,216.0,172.89,135.58
2016,10,28,9,15,49.0,169.5,1.1,16.0,190.5,159.81,126.5
2016,10,28,9,30,5.0,162.0,1.2,16.0,165.0,137.14,108.71
2016,10,28,9,45,73.5,202.0,1.35,16.5,241.5,209.19,166.64
2016,10,28,10,0,142.0,242.0,1.5,17.0,318.0,294.67,234.3
2016,10,28,10,15,71.0,190.5,1.6,17.0,228.5,209.02,166.27
2016,10,28,10,30,0.0,139.0,1.7,17.0,139.0,117.06,91.27
2016,10,28,10,45,20.5,195.0,1.85,17.5,207.0,181.02,143.38
2016,10,28,11,0,41.0,251.0,2.0,18.0,275.0,261.72,207.37
2016,10,28,11,15,45.5,258.5,2.1,18.0,286.0,276.9,219.16
2016,10,28,11,30,50.0,266.0,2.2,18.0,297.0,292.64,231.63
2016,10,28,11,45,25.0,216.5,2.35,18.0,232.0,224.23,177.29
2016,10,28,12,0,0.0,167.0,2.5,18.0,167.0,144.07,112.54
2016,10,28,12,15,0.0,159.5,2.55,18.0,159.5,137.53,107.43
2016,10,28,12,30,0.0,152.0,2.6,18.0,152.0,130.94,102.16
2016,10,28,12,45,6.5,180.0,2.65,18.5,184.0,164.44,129.39
2016,10,28,13,0,13.0,208.0,2.7,19.0,216.0,199.94,157.91
2016,10,28,13,15,104.0,230.5,2.7,19.0,288.5,353.92,282.83
2016,10,28,13,30,195.0,253.0,2.7,19.0,361.0,475.38,378.69
2016,10,28,13,45,100.0,210.5,2.7,19.0,266.0,314.23,251.86
2016,10,28,14,0,5.0,168.0,2.7,19.0,171.0,157.67,124.23
2016,10,28,14,15,2.5,157.5,2.65,18.5,159.5,146.12,115.51
2016,10,28,14,30,0.0,147.0,2.6,18.0,148.0,134.69,106.53
2016,10,28,14,45,370.5,109.0,2.6,18.0,251.5,517.19,424.38
2016,10,28,15,0,741.0,71.0,2.6,18.0,355.0,812.54,644.62
2016,10,28,15,15,708.0,67.0,2.45,17.5,312.0,762.56,606.81
2016,10,28,15,30,675.0,63.0,2.3,17.0,269.0,717.7,574.7
2016,10,28,15,45,628.0,57.5,2.15,17.0,224.0,651.93,524.48
2016,10,28,16,0,581.0,52.0,2.0,17.0,179.0,586.7,472.69
2016,10,28,16,15,500.0,44.0,1.75,16.5,134.5,492.48,396.44
2016,10,28,16,30,419.0,36.0,1.5,16.0,90.0,402.93,319.32
2016,10,28,16,45,209.5,27.0,1.3,15.5,54.0,221.66,145.4
2016,10,28,17,0,0.0,18.0,1.1,15.0,18.0,15.36,0.0
2016,10,28,17,15,0.0,9.0,1.1,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,13.5,1.7,14.0,22.5,11.52,0.0
2016,10,29,7,0,229.0,27.0,1.8,14.0,45.0,22.41,9.76
2016,10,29,7,15,336.5,38.0,1.9,14.5,85.0,31.1,21.04
2016,10,29,7,30,444.0,49.0,2.0,15.0,125.0,39.67,29.22
2016,10,29,7,45,222.0,45.5,2.15,15.5,83.5,34.06,24.59
2016,10,29,8,0,0.0,42.0,2.3,16.0,42.0,34.7,23.98
2016,10,29,8,15,0.0,51.0,2.4,16.0,51.0,42.19,30.4
2016,10,29,8,30,0.0,60.0,2.5,16.0,60.0,49.69,36.75
2016,10,29,8,45,0.0,53.0,2.6,16.5,53.0,43.86,31.67
2016,10,29,9,0,0.0,46.0,2.7,17.0,46.0,38.04,26.62
2016,10,29,9,15,0.0,59.5,2.8,17.0,59.5,49.29,36.03
2016,10,29,9,30,0.0,73.0,2.9,17.0,73.0,60.56,45.38
2016,10,29,9,45,127.0,152.0,3.05,17.5,219.5,195.56,156.02
2016,10,29,10,0,254.0,231.0,3.2,18.0,366.0,350.5,279.6
2016,10,29,10,15,344.0,223.5,3.25,18.0,415.5,413.29,329.83
2016,10,29,10,30,434.0,216.0,3.3,18.0,465.0,494.62,394.24
2016,10,29,10,45,438.0,222.5,3.35,18.5,480.0,530.14,421.26
2016,10,29,11,0,442.0,229.0,3.4,19.0,495.0,564.85,447.35
2016,10,29,11,15,443.5,232.5,3.35,19.0,503.0,593.77,469.32
2016,10,29,11,30,445.0,236.0,3.3,19.0,511.0,621.3,489.99
2016,10,29,11,45,673.0,158.5,3.3,19.0,576.0,759.05,596.35
