Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,0,901.0,81.0,3.3,19.0,641.0,881.21,682.63
2016,10,29,12,15,899.5,81.0,3.25,19.0,635.0,906.84,699.43
2016,10,29,12,30,898.0,81.0,3.2,19.0,629.0,928.93,714.58
2016,10,29,12,45,894.5,80.0,3.15,19.5,616.0,944.31,723.81
2016,10,29,13,0,891.0,79.0,3.1,20.0,603.0,955.93,730.58
2016,10,29,13,15,883.5,78.0,3.0,20.0,582.0,959.91,733.27
2016,10,29,13,30,876.0,77.0,2.9,20.0,561.0,960.06,733.54
2016,10,29,13,45,865.5,75.0,2.85,20.0,533.0,952.22,728.93
2016,10,29,14,0,855.0,73.0,2.8,20.0,505.0,940.68,721.96
2016,10,29,14,15,838.5,71.0,2.7,19.5,470.5,930.55,717.04
2016,10,29,14,30,822.0,69.0,2.6,19.0,436.0,906.19,702.19
2016,10,29,14,45,798.0,66.5,2.55,19.0,396.5,870.89,678.7
2016,10,29,15,0,774.0,64.0,2.5,19.0,357.0,832.92,653.0
2016,10,29,15,15,740.5,60.5,2.35,18.5,313.0,782.63,618.25
2016,10,29,15,30,707.0,57.0,2.2,18.0,269.0,730.79,581.29
2016,10,29,15,45,654.0,52.5,2.1,18.0,223.0,659.85,527.85
2016,10,29,16,0,601.0,48.0,2.0,18.0,177.0,596.81,478.12
2016,10,29,16,15,519.5,41.0,1.85,17.0,132.5,503.18,403.64
2016,10,29,16,30,438.0,34.0,1.7,16.0,88.0,414.29,327.25
2016,10,29,16,45,289.5,23.0,1.55,15.5,52.0,272.5,169.0
2016,10,29,17,0,141.0,12.0,1.4,15.0,16.0,102.9,0.0
2016,10,29,17,15,70.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,3.5,12.5,4.15,13.5,13.0,10.67,0.0
2016,10,30,7,0,7.0,25.0,4.3,14.0,26.0,20.16,7.27
2016,10,30,7,15,38.0,44.0,4.3,14.0,50.0,34.49,23.84
2016,10,30,7,30,69.0,63.0,4.3,14.0,74.0,47.94,36.52
2016,10,30,7,45,83.5,83.0,4.35,14.5,101.0,62.07,49.43
2016,10,30,8,0,98.0,103.0,4.4,15.0,128.0,79.72,60.58
2016,10,30,8,15,114.5,120.5,4.45,15.0,155.0,104.38,78.56
2016,10,30,8,30,131.0,138.0,4.5,15.0,182.0,131.44,100.08
2016,10,30,8,45,65.5,116.0,4.55,15.5,138.0,110.27,85.27
2016,10,30,9,0,0.0,94.0,4.6,16.0,94.0,77.81,60.3
2016,10,30,9,15,0.0,50.5,4.65,16.0,50.5,41.79,29.83
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,12.0,4.8,16.5,12.0,9.9,2.72
2016,10,30,10,0,0.0,17.0,4.9,17.0,17.0,14.04,6.18
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,71.47,54.22
2016,10,30,10,30,0.0,155.0,5.0,17.0,155.0,131.21,103.44
2016,10,30,10,45,73.0,216.0,5.1,17.5,260.0,245.17,197.21
2016,10,30,11,0,146.0,277.0,5.2,18.0,365.0,376.31,302.29
2016,10,30,11,15,106.0,274.0,5.15,18.0,338.5,339.51,272.23
2016,10,30,11,30,66.0,271.0,5.1,18.0,312.0,311.47,249.07
2016,10,30,11,45,33.0,168.5,5.1,18.0,189.0,182.61,145.42
2016,10,30,12,0,0.0,66.0,5.1,18.0,66.0,54.81,39.88
2016,10,30,12,15,49.0,172.0,5.05,18.0,201.5,204.7,164.41
2016,10,30,12,30,98.0,278.0,5.0,18.0,337.0,369.13,296.53
2016,10,30,12,45,53.0,236.5,4.95,18.0,268.5,284.45,227.98
2016,10,30,13,0,8.0,195.0,4.9,18.0,200.0,182.41,144.66
2016,10,30,13,15,4.0,136.5,4.85,18.0,139.0,121.73,95.37
2016,10,30,13,30,0.0,78.0,4.8,18.0,78.0,64.78,48.4
2016,10,30,13,45,0.0,57.5,4.75,18.0,57.5,47.66,34.26
2016,10,30,14,0,0.0,37.0,4.7,18.0,37.0,30.6,20.06
2016,10,30,14,15,166.5,104.0,4.55,17.5,178.0,292.16,242.97
2016,10,30,14,30,333.0,171.0,4.4,17.0,319.0,541.03,444.51
2016,10,30,14,45,166.5,92.0,4.3,17.0,166.0,277.38,231.03
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,10.7,3.44
2016,10,30,15,15,0.0,11.5,4.0,16.5,11.5,9.46,2.43
2016,10,30,15,30,0.0,10.0,3.8,16.0,10.0,8.22,1.38
2016,10,30,15,45,249.0,35.0,3.65,16.0,87.5,290.74,246.14
2016,10,30,16,0,498.0,60.0,3.5,16.0,165.0,527.1,434.87
2016,10,30,16,15,406.0,51.0,3.4,15.5,122.0,425.44,349.03
2016,10,30,16,30,314.0,42.0,3.3,15.0,79.0,331.15,265.1
2016,10,30,16,45,157.0,28.0,3.2,15.0,46.5,183.99,104.37
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,1.7,11.5,21.0,11.52,0.0
2016,10,31,7,0,214.0,27.0,1.7,12.0,42.0,21.06,6.74
2016,10,31,7,15,331.0,37.5,1.8,12.5,82.0,30.87,20.82
2016,10,31,7,30,448.0,48.0,1.9,13.0,122.0,39.06,28.85
2016,10,31,7,45,526.5,54.5,2.0,13.5,167.5,43.63,33.28
2016,10,31,8,0,605.0,61.0,2.1,14.0,213.0,63.81,38.73
2016,10,31,8,15,650.0,65.5,2.15,14.0,257.5,114.37,65.45
2016,10,31,8,30,695.0,70.0,2.2,14.0,302.0,170.41,107.75
2016,10,31,8,45,644.5,86.5,2.3,14.5,323.5,221.17,154.78
2016,10,31,9,0,594.0,103.0,2.4,15.0,345.0,265.43,197.32
2016,10,31,9,15,329.5,150.0,2.45,15.0,286.5,247.44,193.34
2016,10,31,9,30,65.0,197.0,2.5,15.0,228.0,195.29,156.49
2016,10,31,9,45,34.0,182.0,2.55,15.5,198.5,173.64,139.0
2016,10,31,10,0,3.0,167.0,2.6,16.0,169.0,142.51,113.14
2016,10,31,10,15,90.5,212.0,2.6,16.0,263.5,240.57,193.64
2016,10,31,10,30,178.0,257.0,2.6,16.0,358.0,354.7,285.12
2016,10,31,10,45,250.5,255.5,2.65,16.0,401.5,425.68,341.5
2016,10,31,11,0,323.0,254.0,2.7,16.0,445.0,492.17,394.11
2016,10,31,11,15,251.5,269.0,2.75,16.0,419.5,472.25,377.56
2016,10,31,11,30,180.0,284.0,2.8,16.0,394.0,431.13,344.85
2016,10,31,11,45,295.5,263.5,2.85,16.5,444.5,531.55,424.33
2016,10,31,12,0,411.0,243.0,2.9,17.0,495.0,622.5,494.51
2016,10,31,12,15,409.5,241.5,2.95,17.0,490.0,635.36,504.16
2016,10,31,12,30,408.0,240.0,3.0,17.0,485.0,646.48,513.04
2016,10,31,12,45,634.0,164.5,3.1,17.0,536.0,813.08,640.17
2016,10,31,13,0,860.0,89.0,3.2,17.0,587.0,946.95,735.1
2016,10,31,13,15,851.5,87.5,3.25,17.0,566.0,949.41,736.85
2016,10,31,13,30,843.0,86.0,3.3,17.0,545.0,948.05,737.27
2016,10,31,13,45,590.5,142.0,3.35,17.0,455.5,782.18,619.99
2016,10,31,14,0,338.0,198.0,3.4,17.0,366.0,576.8,464.99
2016,10,31,14,15,169.0,158.0,3.45,17.0,242.0,343.5,281.7
2016,10,31,14,30,0.0,118.0,3.5,17.0,118.0,104.28,81.75
2016,10,31,14,45,0.0,92.5,3.55,17.0,92.5,79.37,61.37
2016,10,31,15,0,0.0,67.0,3.6,17.0,67.0,55.53,41.46
2016,10,31,15,15,0.0,58.5,3.55,16.5,58.5,48.44,35.61
2016,10,31,15,30,0.0,50.0,3.5,16.0,50.0,41.36,29.67
2016,10,31,15,45,0.0,41.0,3.5,16.0,41.0,33.87,23.23
2016,10,31,16,0,0.0,32.0,3.5,16.0,32.0,26.4,16.74
2016,10,31,16,15,0.0,23.5,3.5,15.5,23.5,19.36,10.6
2016,10,31,16,30,0.0,15.0,3.5,15.0,15.0,12.34,4.37
2016,10,31,16,45,0.0,8.5,3.5,14.5,8.5,6.98,0.0
2016,10,31,17,0,0.0,2.0,3.5,14.0,2.0,1.71,0.0
2016,10,31,17,15,0.0,1.0,3.6,14.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,109.5,12.5,1.95,11.5,19.5,10.67,0.0
2016,11,1,7,0,219.0,25.0,1.9,12.0,39.0,20.9,5.06
2016,11,1,7,15,339.0,35.5,1.95,12.5,79.0,29.23,19.28
2016,11,1,7,30,459.0,46.0,2.0,13.0,119.0,37.5,27.42
2016,11,1,7,45,533.5,52.5,2.05,13.5,164.5,42.12,31.91
2016,11,1,8,0,608.0,59.0,2.1,14.0,210.0,62.23,37.4
2016,11,1,8,15,654.0,64.0,2.15,14.0,254.5,113.39,64.5
2016,11,1,8,30,700.0,69.0,2.2,14.0,299.0,170.16,107.32
2016,11,1,8,45,733.5,72.0,2.25,14.5,341.0,230.18,158.69
2016,11,1,9,0,767.0,75.0,2.3,15.0,383.0,290.83,212.55
2016,11,1,9,15,788.5,77.5,2.25,15.0,420.5,350.07,266.01
2016,11,1,9,30,810.0,80.0,2.2,15.0,458.0,410.69,319.57
2016,11,1,9,45,828.0,81.5,2.15,15.5,489.5,469.81,369.86
2016,11,1,10,0,846.0,83.0,2.1,16.0,521.0,529.27,418.61
2016,11,1,10,15,856.5,84.5,1.95,16.0,546.0,584.52,462.84
2016,11,1,10,30,867.0,86.0,1.8,16.0,571.0,638.73,504.64
2016,11,1,10,45,874.5,86.5,1.7,16.5,588.5,683.93,537.87
2016,11,1,11,0,882.0,87.0,1.6,17.0,606.0,731.05,570.79
2016,11,1,11,15,885.5,87.5,1.5,17.0,616.0,773.06,598.68
2016,11,1,11,30,889.0,88.0,1.4,17.0,626.0,812.46,624.31
2016,11,1,11,45,888.5,89.0,1.35,17.0,627.5,846.33,646.39
2016,11,1,12,0,888.0,90.0,1.3,17.0,629.0,877.01,666.18
2016,11,1,12,15,886.0,89.5,1.25,17.0,623.0,901.32,681.6
2016,11,1,12,30,884.0,89.0,1.2,17.0,617.0,922.1,694.71
2016,11,1,12,45,878.5,88.0,1.2,17.0,603.0,935.45,703.79
2016,11,1,13,0,873.0,87.0,1.2,17.0,589.0,955.5,717.55
2016,11,1,13,15,864.5,86.0,1.15,17.0,568.0,958.72,719.37
2016,11,1,13,30,856.0,85.0,1.1,17.0,547.0,958.08,719.01
2016,11,1,13,45,842.0,83.5,1.1,17.5,518.5,947.66,711.96
2016,11,1,14,0,828.0,82.0,1.1,18.0,490.0,933.53,702.71
2016,11,1,14,15,810.0,79.5,1.1,17.5,455.5,910.71,690.36
2016,11,1,14,30,792.0,77.0,1.1,17.0,421.0,884.58,675.73
2016,11,1,14,45,763.5,74.5,1.1,17.0,381.0,845.49,650.72
2016,11,1,15,0,735.0,72.0,1.1,17.0,341.0,803.87,623.53
2016,11,1,15,15,697.5,68.0,1.15,16.5,297.5,756.94,593.49
2016,11,1,15,30,660.0,64.0,1.2,16.0,254.0,702.71,556.69
2016,11,1,15,45,602.5,58.5,1.25,16.0,209.0,628.78,502.34
2016,11,1,16,0,545.0,53.0,1.3,16.0,164.0,555.93,445.99
2016,11,1,16,15,453.5,44.5,1.45,15.0,120.0,454.56,366.22
2016,11,1,16,30,362.0,36.0,1.6,14.0,76.0,358.4,282.22
2016,11,1,16,45,181.0,18.0,1.75,13.5,38.0,183.79,77.89
2016,11,1,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,122.5,11.5,1.8,9.0,19.0,9.82,0.0
2016,11,2,7,0,245.0,23.0,1.8,9.0,38.0,19.21,2.43
2016,11,2,7,15,363.0,33.0,1.85,9.5,78.5,27.19,17.65
2016,11,2,7,30,481.0,43.0,1.9,10.0,119.0,35.12,25.62
2016,11,2,7,45,550.5,50.5,2.0,11.0,164.0,40.65,30.91
2016,11,2,8,0,620.0,58.0,2.1,12.0,209.0,61.69,37.13
2016,11,2,8,15,665.0,62.5,2.1,12.5,253.5,113.01,64.15
2016,11,2,8,30,710.0,67.0,2.1,13.0,298.0,172.56,109.28
2016,11,2,8,45,742.0,70.5,2.15,13.5,340.0,230.36,159.04
2016,11,2,9,0,774.0,74.0,2.2,14.0,382.0,291.47,213.55
2016,11,2,9,15,795.5,76.5,2.15,14.5,419.0,351.03,266.97
2016,11,2,9,30,817.0,79.0,2.1,15.0,456.0,411.96,320.27
2016,11,2,9,45,843.0,77.5,2.1,15.5,489.5,472.05,371.4
2016,11,2,10,0,869.0,76.0,2.1,16.0,523.0,531.33,420.3
2016,11,2,10,15,879.0,77.5,1.95,16.5,547.5,586.42,463.67
2016,11,2,10,30,889.0,79.0,1.8,17.0,572.0,640.36,504.36
2016,11,2,10,45,895.5,79.5,1.7,17.5,589.5,689.51,540.26
2016,11,2,11,0,902.0,80.0,1.6,18.0,607.0,736.64,572.74
2016,11,2,11,15,905.5,80.5,1.5,18.0,617.0,779.3,600.93
2016,11,2,11,30,909.0,81.0,1.4,18.0,627.0,819.28,626.79
2016,11,2,11,45,909.0,81.5,1.3,18.5,628.5,853.52,647.11
2016,11,2,12,0,909.0,82.0,1.2,19.0,630.0,884.53,664.91
2016,11,2,12,15,907.0,81.5,1.1,19.0,624.0,909.23,679.51
2016,11,2,12,30,905.0,81.0,1.0,19.0,618.0,930.33,691.66
2016,11,2,12,45,901.5,79.5,0.95,19.5,604.5,945.15,699.28
2016,11,2,13,0,898.0,78.0,0.9,20.0,591.0,956.18,704.57
2016,11,2,13,15,890.0,77.0,0.85,20.0,570.0,959.74,706.54
2016,11,2,13,30,882.0,76.0,0.8,20.0,549.0,959.46,706.27
2016,11,2,13,45,869.5,74.5,0.75,20.0,520.5,950.41,700.55
2016,11,2,14,0,857.0,73.0,0.7,20.0,492.0,937.68,692.69
2016,11,2,14,15,840.0,71.0,0.7,20.0,457.5,927.09,687.35
2016,11,2,14,30,823.0,69.0,0.7,20.0,423.0,902.37,672.74
2016,11,2,14,45,797.5,66.5,0.75,20.0,383.0,865.84,651.2
2016,11,2,15,0,772.0,64.0,0.8,20.0,343.0,826.68,627.37
2016,11,2,15,15,737.0,60.0,0.85,19.5,299.5,774.67,594.88
2016,11,2,15,30,702.0,56.0,0.9,19.0,256.0,721.18,559.81
2016,11,2,15,45,646.5,51.5,0.95,18.5,210.0,648.58,508.78
2016,11,2,16,0,591.0,47.0,1.0,18.0,164.0,584.81,461.18
2016,11,2,16,15,503.5,39.0,1.1,17.0,120.0,486.13,384.75
2016,11,2,16,30,416.0,31.0,1.2,16.0,76.0,392.94,302.69
2016,11,2,16,45,208.0,15.5,1.3,15.5,38.0,196.81,62.59
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,128.0,10.5,1.95,9.5,18.0,8.96,0.0
2016,11,3,7,0,256.0,21.0,2.0,10.0,36.0,17.49,0.0
2016,11,3,7,15,376.5,31.0,2.05,10.5,76.5,25.56,16.01
2016,11,3,7,30,497.0,41.0,2.1,11.0,117.0,33.57,24.08
2016,11,3,7,45,568.0,47.5,2.15,11.5,162.5,38.37,28.77
2016,11,3,8,0,639.0,54.0,2.2,12.0,208.0,58.85,34.49
2016,11,3,8,15,683.5,59.0,2.15,12.5,253.0,114.66,64.87
2016,11,3,8,30,728.0,64.0,2.1,13.0,298.0,172.39,108.34
2016,11,3,8,45,759.5,67.0,2.1,14.0,340.0,230.63,158.23
2016,11,3,9,0,791.0,70.0,2.1,15.0,382.0,292.06,212.6
2016,11,3,9,15,812.0,72.5,2.05,15.5,419.0,352.31,266.48
2016,11,3,9,30,833.0,75.0,2.0,16.0,456.0,413.84,320.13
2016,11,3,9,45,852.5,75.5,2.0,16.5,488.0,473.67,370.92
2016,11,3,10,0,872.0,76.0,2.0,17.0,520.0,532.04,418.9
2016,11,3,10,15,881.5,77.5,1.9,17.5,545.0,586.94,462.13
2016,11,3,10,30,891.0,79.0,1.8,18.0,570.0,640.63,502.74
2016,11,3,10,45,897.5,79.5,1.7,18.5,587.0,689.8,538.55
2016,11,3,11,0,904.0,80.0,1.6,19.0,604.0,736.97,570.99
2016,11,3,11,15,907.0,80.5,1.5,19.0,614.0,779.28,598.83
2016,11,3,11,30,910.0,81.0,1.4,19.0,624.0,818.87,624.35
2016,11,3,11,45,909.5,81.5,1.35,19.5,625.5,852.7,644.97
2016,11,3,12,0,909.0,82.0,1.3,20.0,627.0,883.26,663.2
2016,11,3,12,15,907.0,82.0,1.25,20.0,621.0,908.53,679.05
2016,11,3,12,30,905.0,82.0,1.2,20.0,615.0,930.23,692.57
2016,11,3,12,45,898.5,81.5,1.15,20.5,600.5,943.51,699.32
2016,11,3,13,0,892.0,81.0,1.1,21.0,586.0,952.95,703.74
2016,11,3,13,15,883.5,80.0,1.05,21.0,565.0,956.04,705.54
2016,11,3,13,30,875.0,79.0,1.0,21.0,544.0,955.3,705.09
2016,11,3,13,45,861.0,78.0,1.0,21.0,515.5,956.3,706.88
2016,11,3,14,0,847.0,77.0,1.0,21.0,487.0,942.85,699.39
2016,11,3,14,15,829.0,74.5,0.95,21.0,452.5,919.99,685.06
2016,11,3,14,30,811.0,72.0,0.9,21.0,418.0,893.78,668.58
2016,11,3,14,45,784.0,69.5,0.85,21.0,378.0,856.03,644.24
2016,11,3,15,0,757.0,67.0,0.8,21.0,338.0,815.69,617.8
2016,11,3,15,15,720.5,63.0,0.75,20.5,294.5,762.63,583.02
2016,11,3,15,30,684.0,59.0,0.7,20.0,251.0,708.12,545.93
2016,11,3,15,45,626.5,53.5,0.7,19.5,205.5,640.77,498.39
2016,11,3,16,0,569.0,48.0,0.7,19.0,160.0,567.72,443.91
2016,11,3,16,15,478.0,40.0,0.75,18.5,116.5,467.19,365.78
2016,11,3,16,30,387.0,32.0,0.8,18.0,73.0,372.25,281.48
2016,11,3,16,45,193.5,16.0,0.85,17.5,36.5,186.21,34.22
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,106.5,10.5,2.0,11.0,16.5,8.96,0.0
2016,11,4,7,0,213.0,21.0,2.0,11.0,33.0,17.51,0.0
2016,11,4,7,15,337.5,32.0,2.05,11.5,72.5,26.42,16.46
2016,11,4,7,30,462.0,43.0,2.1,12.0,112.0,35.24,25.39
2016,11,4,7,45,535.5,50.0,2.2,12.5,157.0,40.34,30.37
2016,11,4,8,0,609.0,57.0,2.3,13.0,202.0,60.28,36.19
2016,11,4,8,15,656.0,62.5,2.15,13.5,246.5,111.75,63.31
2016,11,4,8,30,703.0,68.0,2.0,14.0,291.0,168.97,106.16
2016,11,4,8,45,734.5,71.5,1.95,14.5,332.5,228.84,157.34
2016,11,4,9,0,766.0,75.0,1.9,15.0,374.0,289.19,210.82
2016,11,4,9,15,788.0,78.0,1.75,15.5,411.0,348.77,263.67
2016,11,4,9,30,810.0,81.0,1.6,16.0,448.0,409.81,316.28
2016,11,4,9,45,825.5,83.0,1.45,17.0,479.5,468.07,364.21
2016,11,4,10,0,841.0,85.0,1.3,18.0,511.0,526.41,409.91
2016,11,4,10,15,852.0,86.5,1.15,18.5,535.5,581.5,451.77
2016,11,4,10,30,863.0,88.0,1.0,19.0,560.0,635.62,490.93
2016,11,4,10,45,870.5,89.0,0.9,19.5,577.5,685.66,525.88
2016,11,4,11,0,878.0,90.0,0.8,20.0,595.0,733.85,558.12
2016,11,4,11,15,881.5,90.5,0.7,20.0,605.0,776.42,584.72
2016,11,4,11,30,885.0,91.0,0.6,20.0,615.0,816.37,608.98
2016,11,4,11,45,886.0,91.0,0.5,20.5,616.5,842.96,622.81
2016,11,4,12,0,887.0,91.0,0.4,21.0,618.0,873.63,639.2
2016,11,4,12,15,721.5,137.0,0.3,21.0,563.5,821.53,603.19
2016,11,4,12,30,556.0,183.0,0.2,21.0,509.0,734.83,544.71
2016,11,4,12,45,716.5,134.5,0.15,21.5,544.0,852.67,622.6
2016,11,4,13,0,877.0,86.0,0.1,22.0,579.0,954.08,683.35
2016,11,4,13,15,868.5,85.0,0.15,22.0,558.0,957.34,685.22
2016,11,4,13,30,860.0,84.0,0.2,22.0,537.0,956.74,686.68
2016,11,4,13,45,847.5,82.0,0.25,22.0,509.0,947.2,682.82
2016,11,4,14,0,835.0,80.0,0.3,22.0,481.0,933.94,676.89
2016,11,4,14,15,816.5,77.5,0.3,21.5,446.5,910.7,664.91
2016,11,4,14,30,798.0,75.0,0.3,21.0,412.0,884.16,650.78
2016,11,4,14,45,773.0,71.5,0.35,21.0,372.5,847.18,629.27
2016,11,4,15,0,748.0,68.0,0.4,21.0,333.0,807.6,605.52
2016,11,4,15,15,710.5,64.0,0.45,20.5,289.5,753.86,572.29
2016,11,4,15,30,673.0,60.0,0.5,20.0,246.0,706.09,541.62
2016,11,4,15,45,616.5,54.0,0.55,20.0,201.0,632.38,489.43
2016,11,4,16,0,560.0,48.0,0.6,20.0,156.0,559.83,435.23
2016,11,4,16,15,467.0,39.5,0.7,19.0,112.5,457.58,357.06
2016,11,4,16,30,374.0,31.0,0.8,18.0,69.0,361.27,270.99
2016,11,4,16,45,187.0,15.5,0.9,17.5,34.5,179.48,3.91
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,108.5,9.5,0.65,11.0,15.5,8.11,0.0
2016,11,5,7,0,217.0,19.0,0.7,11.0,31.0,15.78,0.0
2016,11,5,7,15,338.0,30.0,0.7,11.5,69.5,24.74,14.87
2016,11,5,7,30,459.0,41.0,0.7,12.0,108.0,33.59,23.94
2016,11,5,7,45,526.0,49.0,0.75,13.0,151.5,39.55,29.62
2016,11,5,8,0,593.0,57.0,0.8,14.0,195.0,59.65,35.92
2016,11,5,8,15,639.5,62.0,0.8,14.5,238.5,109.55,61.83
2016,11,5,8,30,686.0,67.0,0.8,15.0,282.0,165.12,102.93
2016,11,5,8,45,715.0,71.5,0.85,15.5,322.5,221.87,150.98
2016,11,5,9,0,744.0,76.0,0.9,16.0,363.0,283.44,204.71
2016,11,5,9,15,708.0,87.0,0.85,16.0,381.5,328.04,246.6
2016,11,5,9,30,672.0,98.0,0.8,16.0,400.0,369.5,284.44
2016,11,5,9,45,700.5,98.5,0.8,16.5,432.5,425.12,330.47
2016,11,5,10,0,729.0,99.0,0.8,17.0,465.0,482.45,376.22
2016,11,5,10,15,683.5,119.5,0.8,17.5,475.5,519.77,405.3
2016,11,5,10,30,638.0,140.0,0.8,18.0,486.0,550.8,428.51
2016,11,5,10,45,633.5,147.0,0.85,18.5,499.5,589.71,457.39
2016,11,5,11,0,629.0,154.0,0.9,19.0,513.0,626.47,483.89
2016,11,5,11,15,596.5,168.0,1.0,19.0,513.0,646.84,499.23
2016,11,5,11,30,564.0,182.0,1.1,19.0,513.0,656.71,507.14
2016,11,5,11,45,596.5,171.5,1.2,19.5,523.0,703.45,541.12
2016,11,5,12,0,629.0,161.0,1.3,20.0,533.0,743.63,569.92
2016,11,5,12,15,552.5,186.0,1.35,20.0,510.0,717.05,550.5
2016,11,5,12,30,476.0,211.0,1.4,20.0,487.0,692.84,532.9
2016,11,5,12,45,660.5,149.0,1.45,20.0,523.0,816.17,622.81
2016,11,5,13,0,845.0,87.0,1.5,20.0,559.0,923.92,695.56
2016,11,5,13,15,633.5,141.0,1.55,20.0,487.5,806.01,615.63
2016,11,5,13,30,422.0,195.0,1.6,20.0,416.0,664.94,516.11
2016,11,5,13,45,388.0,190.0,1.65,20.0,385.0,610.23,479.04
2016,11,5,14,0,354.0,185.0,1.7,20.0,354.0,575.09,454.26
2016,11,5,14,15,409.0,160.5,1.7,19.5,342.0,620.11,490.75
2016,11,5,14,30,464.0,136.0,1.7,19.0,330.0,640.98,509.27
2016,11,5,14,45,387.5,133.0,1.75,19.0,284.5,562.31,450.54
2016,11,5,15,0,311.0,130.0,1.8,19.0,239.0,464.38,376.45
2016,11,5,15,15,291.0,115.5,1.75,18.5,207.0,424.59,346.83
2016,11,5,15,30,271.0,101.0,1.7,18.0,175.0,384.61,315.66
2016,11,5,15,45,246.0,84.5,1.7,17.5,142.5,337.33,277.54
2016,11,5,16,0,221.0,68.0,1.7,17.0,110.0,290.55,238.3
2016,11,5,16,15,178.5,51.0,1.6,16.5,78.5,230.02,185.81
2016,11,5,16,30,136.0,34.0,1.5,16.0,47.0,171.45,129.1
2016,11,5,16,45,68.0,17.0,1.45,15.5,23.5,81.66,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,14.0,7.0,5.97,0.0
2016,11,6,7,0,0.0,14.0,0.8,14.0,14.0,11.55,0.0
2016,11,6,7,15,7.5,31.5,0.9,14.0,32.5,25.32,14.86
2016,11,6,7,30,15.0,49.0,1.0,14.0,51.0,38.43,27.84
2016,11,6,7,45,26.0,67.5,1.1,14.5,72.5,52.07,40.37
2016,11,6,8,0,37.0,86.0,1.2,15.0,94.0,67.09,50.84
2016,11,6,8,15,44.0,104.0,1.2,15.0,116.0,85.95,65.76
2016,11,6,8,30,51.0,122.0,1.2,15.0,138.0,106.09,82.19
2016,11,6,8,45,56.0,138.5,1.3,15.5,158.5,125.88,98.49
2016,11,6,9,0,61.0,155.0,1.4,16.0,179.0,146.55,115.54
2016,11,6,9,15,34.5,155.5,1.4,16.0,169.5,143.85,114.2
2016,11,6,9,30,8.0,156.0,1.4,16.0,160.0,133.85,106.37
2016,11,6,9,45,64.0,188.0,1.4,16.5,220.0,193.55,154.51
2016,11,6,10,0,120.0,220.0,1.4,17.0,280.0,264.68,211.12
2016,11,6,10,15,95.0,227.0,1.35,17.0,276.0,258.4,205.92
2016,11,6,10,30,70.0,234.0,1.3,17.0,272.0,256.94,204.52
2016,11,6,10,45,127.5,247.0,1.3,17.5,318.5,324.75,258.14
2016,11,6,11,0,185.0,260.0,1.3,18.0,365.0,388.0,307.01
2016,11,6,11,15,160.0,264.5,1.35,18.0,356.5,385.67,304.68
2016,11,6,11,30,135.0,269.0,1.4,18.0,348.0,381.01,300.84
2016,11,6,11,45,181.5,268.0,1.45,18.5,374.5,426.75,336.52
2016,11,6,12,0,228.0,267.0,1.5,19.0,401.0,474.95,373.32
2016,11,6,12,15,264.5,258.5,1.5,19.0,412.5,525.85,411.81
2016,11,6,12,30,301.0,250.0,1.5,19.0,424.0,560.07,437.97
2016,11,6,12,45,306.5,242.5,1.5,19.0,416.0,566.98,443.52
2016,11,6,13,0,312.0,235.0,1.5,19.0,408.0,572.63,448.44
2016,11,6,13,15,309.0,226.5,1.45,19.0,392.5,567.66,445.2
2016,11,6,13,30,306.0,218.0,1.4,19.0,377.0,561.17,440.98
2016,11,6,13,45,368.5,193.0,1.4,19.0,374.0,595.1,468.71
2016,11,6,14,0,431.0,168.0,1.4,19.0,371.0,648.95,509.86
2016,11,6,14,15,357.0,166.5,1.35,19.0,326.5,556.22,441.12
2016,11,6,14,30,283.0,165.0,1.3,19.0,282.0,485.72,388.04
2016,11,6,14,45,274.0,150.0,1.3,19.0,254.5,458.14,368.46
2016,11,6,15,0,265.0,135.0,1.3,19.0,227.0,429.57,347.34
2016,11,6,15,15,252.0,118.5,1.15,18.5,196.5,394.39,320.54
2016,11,6,15,30,239.0,102.0,1.0,18.0,166.0,358.67,292.54
2016,11,6,15,45,217.5,84.5,0.9,17.5,135.0,313.81,256.31
2016,11,6,16,0,196.0,67.0,0.8,17.0,104.0,269.16,218.96
2016,11,6,16,15,156.5,50.0,0.75,16.5,74.0,211.9,169.63
2016,11,6,16,30,117.0,33.0,0.7,16.0,44.0,156.4,115.32
2016,11,6,16,45,58.5,16.5,0.7,16.0,22.0,73.9,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,12.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,13.8,0.0
2016,11,7,7,15,63.5,33.0,1.5,13.0,42.0,25.98,15.08
2016,11,7,7,30,127.0,49.0,1.5,13.0,67.0,37.5,27.05
2016,11,7,7,45,151.0,67.0,1.55,13.5,96.0,50.41,39.02
2016,11,7,8,0,175.0,85.0,1.6,14.0,125.0,68.12,49.78
2016,11,7,8,15,189.5,102.5,1.55,14.5,154.0,97.89,70.14
2016,11,7,8,30,204.0,120.0,1.5,15.0,183.0,129.89,95.28
2016,11,7,8,45,213.0,136.5,1.45,16.0,210.0,162.06,121.98
2016,11,7,9,0,222.0,153.0,1.4,17.0,237.0,195.58,150.1
2016,11,7,9,15,228.5,169.0,1.35,17.5,263.0,229.12,178.34
2016,11,7,9,30,235.0,185.0,1.3,18.0,289.0,263.56,206.8
2016,11,7,9,45,294.5,189.5,1.3,18.5,329.0,312.28,245.68
2016,11,7,10,0,354.0,194.0,1.3,19.0,369.0,367.03,288.85
2016,11,7,10,15,349.0,206.0,1.25,19.5,385.5,398.53,313.2
2016,11,7,10,30,344.0,218.0,1.2,20.0,402.0,429.04,336.18
2016,11,7,10,45,373.0,219.0,1.15,20.5,424.5,469.81,366.67
2016,11,7,11,0,402.0,220.0,1.1,21.0,447.0,512.11,397.56
2016,11,7,11,15,460.5,207.0,1.05,21.0,471.0,577.62,445.72
2016,11,7,11,30,519.0,194.0,1.0,21.0,495.0,632.72,485.55
2016,11,7,11,45,492.0,204.0,1.0,21.5,490.0,644.0,491.93
2016,11,7,12,0,465.0,214.0,1.0,22.0,485.0,651.82,496.19
2016,11,7,12,15,443.5,217.5,1.0,22.0,473.5,654.26,497.86
2016,11,7,12,30,422.0,221.0,1.0,22.0,462.0,653.76,497.55
2016,11,7,12,45,453.0,207.0,1.05,22.0,460.5,679.77,517.67
2016,11,7,13,0,484.0,193.0,1.1,22.0,459.0,704.27,536.49
2016,11,7,13,15,472.0,187.5,1.05,22.0,439.0,695.99,530.63
2016,11,7,13,30,460.0,182.0,1.0,22.0,419.0,685.22,523.43
2016,11,7,13,45,444.0,174.5,1.0,22.0,393.0,665.91,510.84
2016,11,7,14,0,428.0,167.0,1.0,22.0,367.0,644.38,496.7
2016,11,7,14,15,321.0,169.0,0.95,22.0,313.0,525.1,409.93
2016,11,7,14,30,214.0,171.0,0.9,22.0,259.0,408.79,322.84
2016,11,7,14,45,205.5,155.5,0.9,22.0,233.5,382.65,304.53
2016,11,7,15,0,197.0,140.0,0.9,22.0,208.0,355.96,284.69
2016,11,7,15,15,186.0,122.5,0.8,21.5,180.0,323.54,260.07
2016,11,7,15,30,175.0,105.0,0.7,21.0,152.0,308.23,247.82
2016,11,7,15,45,158.0,86.5,0.6,20.5,123.0,267.71,215.16
2016,11,7,16,0,141.0,68.0,0.5,20.0,94.0,227.24,181.57
2016,11,7,16,15,108.0,50.0,0.5,19.5,66.5,175.4,137.44
2016,11,7,16,30,75.0,32.0,0.5,19.0,39.0,124.5,88.05
2016,11,7,16,45,37.5,16.0,0.55,18.5,19.5,49.94,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,12.5,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,1.3,13.0,23.0,19.63,0.0
2016,11,8,7,15,208.0,30.5,1.3,13.5,58.5,23.65,12.79
2016,11,8,7,30,416.0,38.0,1.3,14.0,94.0,31.11,21.34
2016,11,8,7,45,492.0,45.5,1.35,14.5,136.5,36.72,26.8
2016,11,8,8,0,568.0,53.0,1.4,15.0,179.0,54.93,32.68
2016,11,8,8,15,616.0,58.0,1.3,15.5,221.5,103.06,57.33
2016,11,8,8,30,664.0,63.0,1.2,16.0,264.0,157.02,96.98
2016,11,8,8,45,698.0,66.5,1.15,16.5,304.0,214.37,145.2
2016,11,8,9,0,732.0,70.0,1.1,17.0,344.0,272.72,196.04
2016,11,8,9,15,754.5,73.0,1.05,17.5,380.0,330.0,246.26
2016,11,8,9,30,777.0,76.0,1.0,18.0,416.0,388.84,296.49
2016,11,8,9,45,802.0,75.5,0.95,18.5,447.5,446.57,344.2
2016,11,8,10,0,827.0,75.0,0.9,19.0,479.0,505.37,390.94
2016,11,8,10,15,837.5,76.5,0.85,19.5,503.0,558.94,432.01
2016,11,8,10,30,848.0,78.0,0.8,20.0,527.0,611.53,470.76
2016,11,8,10,45,854.0,79.0,0.8,20.5,544.0,654.94,502.26
2016,11,8,11,0,860.0,80.0,0.8,21.0,561.0,700.08,533.81
2016,11,8,11,15,864.0,80.5,0.75,21.0,570.5,741.08,560.4
2016,11,8,11,30,868.0,81.0,0.7,21.0,580.0,779.6,584.97
2016,11,8,11,45,867.5,81.5,0.7,21.5,581.5,811.81,604.72
2016,11,8,12,0,867.0,82.0,0.7,22.0,583.0,840.94,622.35
2016,11,8,12,15,865.0,82.0,0.7,22.0,577.5,864.95,637.81
2016,11,8,12,30,863.0,82.0,0.7,22.0,572.0,885.6,651.2
2016,11,8,12,45,858.5,81.0,0.7,22.5,559.0,899.27,658.95
2016,11,8,13,0,854.0,80.0,0.7,23.0,546.0,909.35,664.58
2016,11,8,13,15,845.5,79.0,0.7,23.0,526.0,922.43,673.59
2016,11,8,13,30,837.0,78.0,0.7,23.0,506.0,921.67,673.84
2016,11,8,13,45,824.0,76.5,0.75,23.0,479.0,912.29,669.85
2016,11,8,14,0,811.0,75.0,0.8,23.0,452.0,899.34,663.7
2016,11,8,14,15,793.0,72.5,0.7,23.0,419.0,876.88,648.59
2016,11,8,14,30,775.0,70.0,0.6,23.0,386.0,851.25,631.44
2016,11,8,14,45,749.0,67.0,0.55,23.0,347.5,814.57,607.71
2016,11,8,15,0,723.0,64.0,0.5,23.0,309.0,775.46,581.97
2016,11,8,15,15,685.0,60.0,0.45,22.5,267.5,722.22,546.87
2016,11,8,15,30,647.0,56.0,0.4,22.0,226.0,674.8,514.44
