Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,588.0,50.5,0.35,21.5,182.5,601.01,461.46
2016,11,8,16,0,529.0,45.0,0.3,21.0,139.0,528.65,406.84
2016,11,8,16,15,433.5,36.5,0.6,20.0,98.5,426.39,329.57
2016,11,8,16,30,338.0,28.0,0.9,19.0,58.0,330.69,234.31
2016,11,8,16,45,169.0,14.0,1.2,18.5,29.0,128.5,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,61.0,7.5,1.45,12.0,10.0,6.4,0.0
2016,11,9,7,0,122.0,15.0,1.4,12.0,20.0,12.8,0.0
2016,11,9,7,15,240.5,28.5,1.45,12.5,54.5,23.55,12.27
2016,11,9,7,30,359.0,42.0,1.5,13.0,89.0,34.54,24.32
2016,11,9,7,45,437.0,51.0,1.55,14.0,130.5,41.23,30.77
2016,11,9,8,0,515.0,60.0,1.6,15.0,172.0,59.15,37.21
2016,11,9,8,15,566.0,66.5,1.5,15.0,214.5,105.46,61.52
2016,11,9,8,30,617.0,73.0,1.4,15.0,257.0,158.12,100.4
2016,11,9,8,45,598.5,83.5,1.35,15.5,283.0,205.57,142.57
2016,11,9,9,0,580.0,94.0,1.3,16.0,309.0,250.45,183.83
2016,11,9,9,15,594.5,102.0,1.3,16.5,341.0,301.42,228.67
2016,11,9,9,30,609.0,110.0,1.3,17.0,373.0,353.44,273.36
2016,11,9,9,45,707.5,97.5,1.35,18.0,424.5,424.47,330.48
2016,11,9,10,0,806.0,85.0,1.4,19.0,476.0,504.0,392.76
2016,11,9,10,15,817.5,86.5,1.4,19.0,500.0,557.19,435.16
2016,11,9,10,30,829.0,88.0,1.4,19.0,524.0,609.55,475.86
2016,11,9,10,45,837.0,89.0,1.4,19.5,541.5,658.0,511.63
2016,11,9,11,0,845.0,90.0,1.4,20.0,559.0,704.78,545.15
2016,11,9,11,15,848.5,90.5,1.4,20.5,568.5,745.75,572.51
2016,11,9,11,30,852.0,91.0,1.4,21.0,578.0,784.22,597.36
2016,11,9,11,45,853.0,91.0,1.4,21.5,580.0,817.41,618.35
2016,11,9,12,0,854.0,91.0,1.4,22.0,582.0,847.58,637.19
2016,11,9,12,15,851.5,91.0,1.35,22.0,576.0,871.54,652.41
2016,11,9,12,30,849.0,91.0,1.3,22.0,570.0,892.08,665.4
2016,11,9,12,45,852.0,87.0,1.3,22.5,558.0,909.24,675.66
2016,11,9,13,0,855.0,83.0,1.3,23.0,546.0,922.88,683.72
2016,11,9,13,15,845.5,81.5,1.25,23.0,525.5,924.33,684.53
2016,11,9,13,30,836.0,80.0,1.2,23.0,505.0,922.03,683.16
2016,11,9,13,45,821.5,79.0,1.15,23.0,477.0,911.92,676.84
2016,11,9,14,0,807.0,78.0,1.1,23.0,449.0,898.23,668.34
2016,11,9,14,15,787.5,75.5,1.05,23.0,415.5,874.43,653.2
2016,11,9,14,30,768.0,73.0,1.0,23.0,382.0,847.46,635.95
2016,11,9,14,45,740.0,70.0,0.95,23.0,344.0,809.05,610.74
2016,11,9,15,0,712.0,67.0,0.9,23.0,306.0,768.22,583.44
2016,11,9,15,15,672.5,62.5,0.85,22.5,264.0,720.15,551.33
2016,11,9,15,30,633.0,58.0,0.8,22.0,222.0,664.91,512.77
2016,11,9,15,45,573.5,51.5,0.75,21.5,179.0,589.75,457.91
2016,11,9,16,0,514.0,45.0,0.7,21.0,136.0,516.11,401.35
2016,11,9,16,15,417.0,36.0,0.75,20.5,95.5,412.75,319.18
2016,11,9,16,30,320.0,27.0,0.8,20.0,55.0,315.21,217.62
2016,11,9,16,45,160.0,13.5,0.85,19.5,27.5,121.74,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,13.66,0.0
2016,11,10,7,15,129.5,29.5,2.15,13.5,46.0,22.73,10.96
2016,11,10,7,30,259.0,43.0,2.2,14.0,76.0,33.04,22.82
2016,11,10,7,45,314.0,56.5,2.25,14.5,112.5,42.95,32.16
2016,11,10,8,0,369.0,70.0,2.3,15.0,149.0,60.97,40.98
2016,11,10,8,15,404.5,82.0,2.15,15.5,186.0,101.18,64.25
2016,11,10,8,30,440.0,94.0,2.0,16.0,223.0,145.92,97.84
2016,11,10,8,45,476.0,100.0,1.9,16.5,258.0,190.15,134.51
2016,11,10,9,0,512.0,106.0,1.8,17.0,293.0,238.36,175.94
2016,11,10,9,15,256.0,99.5,1.65,17.0,193.0,181.7,140.02
2016,11,10,9,30,0.0,93.0,1.5,17.0,93.0,77.35,59.42
2016,11,10,9,45,18.0,142.5,1.4,17.5,151.5,127.99,101.08
2016,11,10,10,0,36.0,192.0,1.3,18.0,210.0,188.97,150.12
2016,11,10,10,15,264.0,185.0,1.25,18.5,322.5,330.17,262.86
2016,11,10,10,30,492.0,178.0,1.2,19.0,435.0,489.72,385.24
2016,11,10,10,45,420.0,202.5,1.15,19.5,426.5,494.84,386.91
2016,11,10,11,0,348.0,227.0,1.1,20.0,418.0,480.66,375.11
2016,11,10,11,15,230.0,243.0,1.0,20.0,370.0,415.14,324.58
2016,11,10,11,30,112.0,259.0,0.9,20.0,322.0,338.46,264.52
2016,11,10,11,45,111.0,260.0,0.8,20.5,323.0,345.49,269.64
2016,11,10,12,0,110.0,261.0,0.7,21.0,324.0,352.3,273.95
2016,11,10,12,15,256.5,240.5,0.6,21.0,385.0,498.07,384.72
2016,11,10,12,30,403.0,220.0,0.5,21.0,446.0,615.83,469.78
2016,11,10,12,45,352.5,224.5,0.4,21.5,419.0,587.16,445.67
2016,11,10,13,0,302.0,229.0,0.3,22.0,392.0,555.6,421.3
2016,11,10,13,15,340.5,212.0,0.25,22.0,389.0,579.03,439.4
2016,11,10,13,30,379.0,195.0,0.2,22.0,386.0,601.25,455.92
2016,11,10,13,45,579.0,137.5,0.15,22.5,411.0,756.65,563.56
2016,11,10,14,0,779.0,80.0,0.1,23.0,436.0,872.89,636.19
2016,11,10,14,15,759.0,77.5,0.1,23.0,403.5,848.8,619.91
2016,11,10,14,30,739.0,75.0,0.1,23.0,371.0,821.65,603.79
2016,11,10,14,45,711.0,71.5,0.15,23.0,333.0,783.01,580.49
2016,11,10,15,0,683.0,68.0,0.2,23.0,295.0,748.75,559.62
2016,11,10,15,15,642.5,63.5,0.2,22.5,254.0,694.18,524.24
2016,11,10,15,30,602.0,59.0,0.2,22.0,213.0,638.87,486.88
2016,11,10,15,45,541.5,52.5,0.2,21.5,171.0,563.84,433.33
2016,11,10,16,0,481.0,46.0,0.2,21.0,129.0,490.4,377.99
2016,11,10,16,15,383.5,36.5,0.2,20.5,90.0,387.29,296.39
2016,11,10,16,30,286.0,27.0,0.2,20.0,51.0,288.28,192.21
2016,11,10,16,45,143.0,13.5,0.2,19.5,25.5,109.92,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,12.8,0.0
2016,11,11,7,15,158.5,27.0,1.3,14.5,47.0,20.91,8.88
2016,11,11,7,30,317.0,39.0,1.3,15.0,79.0,31.96,21.71
2016,11,11,7,45,388.5,49.5,1.35,15.5,118.0,39.94,29.37
2016,11,11,8,0,460.0,60.0,1.4,16.0,157.0,57.27,36.66
2016,11,11,8,15,507.0,68.0,1.25,16.0,197.0,100.85,59.86
2016,11,11,8,30,554.0,76.0,1.1,16.0,237.0,150.33,96.26
2016,11,11,8,45,599.5,77.5,1.0,16.5,275.0,199.43,136.68
2016,11,11,9,0,645.0,79.0,0.9,17.0,313.0,253.48,182.96
2016,11,11,9,15,493.5,120.5,0.85,17.5,310.5,279.28,211.54
2016,11,11,9,30,342.0,162.0,0.8,18.0,308.0,284.34,220.74
2016,11,11,9,45,262.5,186.0,0.8,18.5,302.5,294.1,230.55
2016,11,11,10,0,183.0,210.0,0.8,19.0,297.0,287.43,226.09
2016,11,11,10,15,180.5,221.5,0.8,19.5,311.0,310.05,243.79
2016,11,11,10,30,178.0,233.0,0.8,20.0,325.0,332.33,260.65
2016,11,11,10,45,153.0,241.0,0.85,20.5,322.0,336.07,262.97
2016,11,11,11,0,128.0,249.0,0.9,21.0,319.0,337.36,263.3
2016,11,11,11,15,181.5,251.0,0.95,21.0,352.0,387.89,302.85
2016,11,11,11,30,235.0,253.0,1.0,21.0,385.0,442.18,344.51
2016,11,11,11,45,280.0,246.5,1.1,21.0,404.5,499.52,387.93
2016,11,11,12,0,325.0,240.0,1.2,21.0,424.0,543.47,421.46
2016,11,11,12,15,323.0,238.5,1.2,21.0,420.0,553.48,428.74
2016,11,11,12,30,321.0,237.0,1.2,21.0,416.0,562.14,435.34
2016,11,11,12,45,213.0,238.5,1.3,21.0,356.0,456.89,356.95
2016,11,11,13,0,105.0,240.0,1.4,21.0,296.0,346.89,272.59
2016,11,11,13,15,60.0,211.0,1.4,21.0,243.0,273.77,215.91
2016,11,11,13,30,15.0,182.0,1.4,21.0,190.0,182.33,143.01
2016,11,11,13,45,13.5,173.0,1.45,21.0,179.5,173.43,136.42
2016,11,11,14,0,12.0,164.0,1.5,21.0,169.0,164.62,129.6
2016,11,11,14,15,10.5,152.5,1.45,20.5,157.0,153.06,120.75
2016,11,11,14,30,9.0,141.0,1.4,20.0,145.0,141.62,111.88
2016,11,11,14,45,5.5,127.5,1.4,20.0,130.0,126.06,99.26
2016,11,11,15,0,2.0,114.0,1.4,20.0,115.0,110.68,86.65
2016,11,11,15,15,1.0,98.5,1.3,19.5,99.0,95.18,74.02
2016,11,11,15,30,0.0,83.0,1.2,19.0,83.0,79.67,61.15
2016,11,11,15,45,0.0,66.0,1.1,18.5,66.0,62.84,47.0
2016,11,11,16,0,0.0,49.0,1.0,18.0,49.0,45.56,32.28
2016,11,11,16,15,0.0,34.0,0.95,17.5,34.0,30.42,19.15
2016,11,11,16,30,0.0,19.0,0.9,17.0,19.0,15.68,5.12
2016,11,11,16,45,0.0,9.5,0.9,16.5,9.5,8.11,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,62.5,6.0,0.95,13.5,8.0,0.0,0.0
2016,11,12,7,0,125.0,12.0,0.9,14.0,16.0,10.24,0.0
2016,11,12,7,15,262.0,23.5,0.9,14.0,49.0,19.39,7.03
2016,11,12,7,30,399.0,35.0,0.9,14.0,82.0,28.81,19.03
2016,11,12,7,45,480.5,42.0,0.9,14.5,123.5,34.07,24.33
2016,11,12,8,0,562.0,49.0,0.9,15.0,165.0,49.99,29.63
2016,11,12,8,15,612.5,54.0,0.85,15.5,207.0,97.53,53.17
2016,11,12,8,30,663.0,59.0,0.8,16.0,249.0,153.55,94.01
2016,11,12,8,45,699.0,62.5,0.8,16.5,289.0,208.28,139.68
2016,11,12,9,0,735.0,66.0,0.8,17.0,329.0,266.79,190.46
2016,11,12,9,15,758.0,68.5,0.8,17.5,364.5,323.52,240.23
2016,11,12,9,30,781.0,71.0,0.8,18.0,400.0,381.85,290.17
2016,11,12,9,45,802.5,71.5,0.8,18.5,431.0,438.78,337.54
2016,11,12,10,0,824.0,72.0,0.8,19.0,462.0,496.44,383.79
2016,11,12,10,15,835.0,73.5,0.8,19.0,486.0,549.81,426.02
2016,11,12,10,30,846.0,75.0,0.8,19.0,510.0,598.7,463.79
2016,11,12,10,45,854.0,75.5,0.85,19.5,527.0,646.14,499.01
2016,11,12,11,0,862.0,76.0,0.9,20.0,544.0,691.87,532.03
2016,11,12,11,15,745.0,113.0,0.95,20.0,522.5,693.19,532.2
2016,11,12,11,30,628.0,150.0,1.0,20.0,501.0,674.58,518.47
2016,11,12,11,45,567.0,171.5,1.1,20.5,489.0,666.57,512.66
2016,11,12,12,0,506.0,193.0,1.2,21.0,477.0,660.71,507.73
2016,11,12,12,15,686.0,135.0,1.25,21.0,516.5,779.57,593.96
2016,11,12,12,30,866.0,77.0,1.3,21.0,556.0,876.61,659.32
2016,11,12,12,45,855.5,78.5,1.4,21.0,542.0,887.96,667.53
2016,11,12,13,0,845.0,80.0,1.5,21.0,528.0,905.64,681.18
2016,11,12,13,15,836.0,78.5,1.55,21.0,508.0,907.49,683.65
2016,11,12,13,30,827.0,77.0,1.6,21.0,488.0,905.66,683.96
2016,11,12,13,45,814.0,75.5,1.65,21.0,461.0,896.41,679.42
2016,11,12,14,0,801.0,74.0,1.7,21.0,434.0,883.65,672.61
2016,11,12,14,15,782.0,71.5,1.7,20.5,401.5,860.53,659.38
2016,11,12,14,30,763.0,69.0,1.7,20.0,369.0,834.3,643.87
2016,11,12,14,45,736.0,66.0,1.75,20.0,331.5,797.16,619.61
2016,11,12,15,0,709.0,63.0,1.8,20.0,294.0,757.64,593.0
2016,11,12,15,15,669.0,58.5,1.85,19.5,252.5,702.65,555.16
2016,11,12,15,30,629.0,54.0,1.9,19.0,211.0,653.81,520.08
2016,11,12,15,45,566.5,48.5,1.95,19.0,169.0,578.16,461.73
2016,11,12,16,0,504.0,43.0,2.0,19.0,127.0,504.18,401.74
2016,11,12,16,15,400.5,34.0,2.0,18.0,87.5,396.81,312.36
2016,11,12,16,30,297.0,25.0,2.0,17.0,48.0,290.66,187.14
2016,11,12,16,45,148.5,12.5,2.05,16.5,24.0,112.65,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,53.5,5.5,1.05,12.5,7.0,0.0,0.0
2016,11,13,7,0,107.0,11.0,1.0,13.0,14.0,9.39,0.0
2016,11,13,7,15,242.0,23.5,0.95,13.0,46.5,19.43,6.05
2016,11,13,7,30,377.0,36.0,0.9,13.0,79.0,29.72,19.78
2016,11,13,7,45,457.0,44.0,0.85,13.5,120.0,35.75,25.88
2016,11,13,8,0,537.0,52.0,0.8,14.0,161.0,51.51,31.68
2016,11,13,8,15,589.0,58.0,0.7,14.0,203.0,98.4,55.24
2016,11,13,8,30,641.0,64.0,0.6,14.0,245.0,151.67,94.04
2016,11,13,8,45,334.5,99.5,0.55,14.5,195.5,158.85,114.54
2016,11,13,9,0,28.0,135.0,0.5,15.0,146.0,121.21,95.66
2016,11,13,9,15,66.5,156.5,0.45,15.5,184.0,155.77,123.23
2016,11,13,9,30,105.0,178.0,0.4,16.0,222.0,200.74,158.94
2016,11,13,9,45,452.5,130.0,0.35,16.5,340.0,333.68,261.37
2016,11,13,10,0,800.0,82.0,0.3,17.0,458.0,493.63,381.73
2016,11,13,10,15,812.0,83.5,0.35,17.5,482.0,546.47,421.57
2016,11,13,10,30,824.0,85.0,0.4,18.0,506.0,598.56,460.79
2016,11,13,10,45,831.5,86.5,0.5,18.5,523.0,646.73,496.71
2016,11,13,11,0,839.0,88.0,0.6,19.0,540.0,693.23,530.62
2016,11,13,11,15,843.5,88.5,0.6,19.0,550.0,734.51,558.86
2016,11,13,11,30,848.0,89.0,0.6,19.0,560.0,773.41,584.56
2016,11,13,11,45,849.5,89.0,0.65,19.5,562.0,806.74,606.03
2016,11,13,12,0,851.0,89.0,0.7,20.0,564.0,837.13,625.52
2016,11,13,12,15,849.5,88.5,0.65,20.0,559.0,861.24,640.26
2016,11,13,12,30,848.0,88.0,0.6,20.0,554.0,881.98,652.84
2016,11,13,12,45,851.5,84.5,0.6,20.0,542.5,900.12,664.79
2016,11,13,13,0,855.0,81.0,0.6,20.0,531.0,914.8,674.63
2016,11,13,13,15,846.0,79.5,0.6,20.0,511.0,916.83,676.49
2016,11,13,13,30,837.0,78.0,0.6,20.0,491.0,915.13,676.26
2016,11,13,13,45,824.5,76.0,0.6,20.5,464.0,905.8,669.98
2016,11,13,14,0,812.0,74.0,0.6,21.0,437.0,892.9,661.58
2016,11,13,14,15,792.5,71.5,0.6,21.0,404.0,869.32,647.47
2016,11,13,14,30,773.0,69.0,0.6,21.0,371.0,842.6,631.24
2016,11,13,14,45,745.5,66.0,0.6,21.0,333.0,804.95,607.33
2016,11,13,15,0,718.0,63.0,0.6,21.0,295.0,764.89,581.22
2016,11,13,15,15,677.5,58.5,0.65,20.5,253.5,709.35,545.13
2016,11,13,15,30,637.0,54.0,0.7,20.0,212.0,660.12,511.66
2016,11,13,15,45,574.5,48.0,0.75,19.5,169.0,583.64,456.04
2016,11,13,16,0,512.0,42.0,0.8,19.0,126.0,508.89,398.34
2016,11,13,16,15,409.5,33.0,0.9,18.5,86.5,402.23,311.22
2016,11,13,16,30,307.0,24.0,1.0,18.0,47.0,295.21,179.86
2016,11,13,16,45,153.5,12.0,1.1,17.5,23.5,115.56,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,1.55,11.5,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,1.5,12.0,13.0,8.54,0.0
2016,11,14,7,15,257.5,21.5,1.45,12.5,45.5,17.75,3.82
2016,11,14,7,30,399.0,33.0,1.4,13.0,78.0,27.23,17.52
2016,11,14,7,45,481.5,41.0,1.35,13.5,120.0,33.4,23.74
2016,11,14,8,0,564.0,49.0,1.3,14.0,162.0,49.09,29.64
2016,11,14,8,15,616.0,54.5,1.2,14.0,204.5,97.11,53.25
2016,11,14,8,30,668.0,60.0,1.1,14.0,247.0,151.43,92.83
2016,11,14,8,45,334.0,88.0,1.0,14.5,181.5,148.68,106.42
2016,11,14,9,0,0.0,116.0,0.9,15.0,116.0,96.0,75.78
2016,11,14,9,15,0.5,127.5,0.8,15.5,127.5,106.43,84.31
2016,11,14,9,30,1.0,139.0,0.7,16.0,139.0,117.04,92.7
2016,11,14,9,45,18.5,162.0,0.6,16.5,170.5,145.47,115.48
2016,11,14,10,0,36.0,185.0,0.5,17.0,202.0,182.99,145.28
2016,11,14,10,15,32.0,191.5,0.45,17.5,207.5,190.49,150.65
2016,11,14,10,30,28.0,198.0,0.4,18.0,213.0,188.76,148.76
2016,11,14,10,45,129.5,218.0,0.35,18.5,287.0,297.53,234.78
2016,11,14,11,0,231.0,238.0,0.3,19.0,361.0,397.35,310.24
2016,11,14,11,15,286.0,233.5,0.35,19.0,389.0,459.73,356.77
2016,11,14,11,30,341.0,229.0,0.4,19.0,417.0,512.54,396.32
2016,11,14,11,45,375.5,222.0,0.45,19.5,430.0,548.69,422.57
2016,11,14,12,0,410.0,215.0,0.5,20.0,443.0,602.24,460.67
2016,11,14,12,15,430.5,207.5,0.55,20.0,445.0,627.98,479.66
2016,11,14,12,30,451.0,200.0,0.6,20.0,447.0,652.65,498.25
2016,11,14,12,45,648.0,142.5,0.65,20.5,487.5,787.93,593.79
2016,11,14,13,0,845.0,85.0,0.7,21.0,528.0,909.23,672.35
2016,11,14,13,15,835.5,83.5,0.75,21.0,507.5,910.77,673.26
2016,11,14,13,30,826.0,82.0,0.8,21.0,487.0,908.6,673.68
2016,11,14,13,45,812.5,80.0,0.9,21.0,460.0,898.37,669.86
2016,11,14,14,0,799.0,78.0,1.0,21.0,433.0,884.6,663.72
2016,11,14,14,15,779.0,75.5,1.1,20.5,400.0,860.68,651.86
2016,11,14,14,30,759.0,73.0,1.2,20.0,367.0,833.63,637.53
2016,11,14,14,45,730.0,70.0,1.35,20.0,329.0,794.76,613.79
2016,11,14,15,0,701.0,67.0,1.5,20.0,291.0,760.51,592.29
2016,11,14,15,15,659.0,62.0,1.55,19.5,249.5,703.94,553.56
2016,11,14,15,30,617.0,57.0,1.6,19.0,208.0,646.65,512.48
2016,11,14,15,45,552.5,50.5,1.65,18.5,165.5,568.38,453.24
2016,11,14,16,0,488.0,44.0,1.7,18.0,123.0,491.87,391.99
2016,11,14,16,15,383.0,34.5,1.8,17.0,84.0,383.52,301.14
2016,11,14,16,30,278.0,25.0,1.9,16.0,45.0,273.28,160.49
2016,11,14,16,45,139.0,12.5,2.0,15.5,22.5,105.97,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,7,15,220.0,14.5,1.9,12.5,38.5,11.65,0.0
2016,11,15,7,30,440.0,29.0,2.0,13.0,77.0,26.1,16.4
2016,11,15,7,45,517.0,35.5,2.1,13.5,117.5,31.57,22.07
2016,11,15,8,0,594.0,42.0,2.2,14.0,158.0,46.17,27.2
2016,11,15,8,15,642.5,46.0,2.25,14.5,199.5,93.81,49.52
2016,11,15,8,30,691.0,50.0,2.3,15.0,241.0,147.29,88.23
2016,11,15,8,45,345.5,66.5,2.35,15.5,162.0,132.1,92.08
2016,11,15,9,0,0.0,83.0,2.4,16.0,83.0,68.77,52.81
2016,11,15,9,15,0.0,95.0,2.45,16.0,95.0,78.96,61.37
2016,11,15,9,30,0.0,107.0,2.5,16.0,107.0,89.3,69.93
2016,11,15,9,45,0.0,109.5,2.6,16.5,109.5,91.61,71.58
2016,11,15,10,0,0.0,112.0,2.7,17.0,112.0,93.9,73.21
2016,11,15,10,15,5.5,145.0,2.75,17.0,148.0,126.17,99.82
2016,11,15,10,30,11.0,178.0,2.8,17.0,184.0,160.12,127.56
2016,11,15,10,45,26.0,198.0,2.85,17.5,212.0,189.63,151.42
2016,11,15,11,0,41.0,218.0,2.9,18.0,240.0,233.08,186.28
2016,11,15,11,15,48.0,225.5,3.0,18.0,252.0,249.75,199.69
2016,11,15,11,30,55.0,233.0,3.1,18.0,264.0,267.22,213.82
2016,11,15,11,45,27.5,171.0,3.25,18.0,186.5,182.63,145.47
2016,11,15,12,0,0.0,109.0,3.4,18.0,109.0,91.84,70.65
2016,11,15,12,15,0.0,109.0,3.5,18.0,109.0,91.96,70.86
2016,11,15,12,30,0.0,109.0,3.6,18.0,109.0,92.1,71.01
2016,11,15,12,45,0.0,106.5,3.7,18.0,106.5,89.98,69.31
2016,11,15,13,0,0.0,104.0,3.8,18.0,104.0,87.87,67.64
2016,11,15,13,15,0.0,123.5,3.8,17.5,123.5,106.85,83.57
2016,11,15,13,30,0.0,143.0,3.8,17.0,143.0,127.38,100.81
2016,11,15,13,45,4.0,149.5,3.85,17.0,151.5,139.62,111.24
2016,11,15,14,0,8.0,156.0,3.9,17.0,160.0,152.96,122.62
2016,11,15,14,15,7.5,146.0,3.85,16.5,149.5,144.0,115.62
2016,11,15,14,30,7.0,136.0,3.8,16.0,139.0,135.22,108.73
2016,11,15,14,45,4.0,123.0,3.75,16.0,125.0,120.7,96.64
2016,11,15,15,0,1.0,110.0,3.7,16.0,111.0,106.37,84.59
2016,11,15,15,15,0.5,95.0,3.55,15.5,95.5,91.88,72.52
2016,11,15,15,30,0.0,80.0,3.4,15.0,80.0,77.39,60.22
2016,11,15,15,45,0.0,63.5,3.25,15.0,63.5,61.11,46.13
2016,11,15,16,0,0.0,47.0,3.1,15.0,47.0,44.35,31.51
2016,11,15,16,15,0.0,32.0,2.95,14.5,32.0,29.0,17.94
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,14.03,2.4
2016,11,15,16,45,0.0,8.5,2.7,13.5,8.5,7.26,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,16.0,2.8,9.5,38.5,12.95,0.0
2016,11,16,7,30,419.0,32.0,2.9,10.0,77.0,26.59,16.87
2016,11,16,7,45,510.0,39.5,3.05,11.0,119.5,32.41,23.0
2016,11,16,8,0,601.0,47.0,3.2,12.0,162.0,47.02,28.49
2016,11,16,8,15,654.0,52.0,3.35,12.0,205.5,99.46,54.54
2016,11,16,8,30,707.0,57.0,3.5,12.0,249.0,155.17,95.3
2016,11,16,8,45,744.0,60.0,3.7,12.5,290.0,211.93,143.94
2016,11,16,9,0,781.0,63.0,3.9,13.0,331.0,272.53,198.59
2016,11,16,9,15,804.5,65.5,3.95,13.0,367.5,331.77,253.5
2016,11,16,9,30,828.0,68.0,4.0,13.0,404.0,392.6,309.12
2016,11,16,9,45,843.5,70.0,4.05,13.5,434.5,450.68,360.82
2016,11,16,10,0,859.0,72.0,4.1,14.0,465.0,508.85,411.0
2016,11,16,10,15,869.5,73.5,4.1,14.0,489.5,563.54,457.7
2016,11,16,10,30,880.0,75.0,4.1,14.0,514.0,613.63,499.65
2016,11,16,10,45,884.0,77.0,4.1,14.5,530.5,661.59,537.8
2016,11,16,11,0,888.0,79.0,4.1,15.0,547.0,707.46,573.3
2016,11,16,11,15,891.5,79.5,4.1,15.0,556.5,748.99,604.23
2016,11,16,11,30,895.0,80.0,4.1,15.0,566.0,787.97,632.75
2016,11,16,11,45,889.5,82.0,4.1,15.0,567.0,818.76,655.11
2016,11,16,12,0,884.0,84.0,4.1,15.0,568.0,854.3,680.97
2016,11,16,12,15,881.5,83.5,4.05,15.0,562.5,878.38,698.17
2016,11,16,12,30,879.0,83.0,4.0,15.0,557.0,898.96,712.96
2016,11,16,12,45,874.0,82.5,4.0,15.0,543.5,913.71,723.94
2016,11,16,13,0,869.0,82.0,4.0,15.0,530.0,924.77,732.45
2016,11,16,13,15,859.5,80.5,3.95,15.0,509.5,926.64,734.24
2016,11,16,13,30,850.0,79.0,3.9,15.0,489.0,924.73,733.53
2016,11,16,13,45,831.5,78.5,3.9,15.0,461.0,911.92,725.38
2016,11,16,14,0,813.0,78.0,3.9,15.0,433.0,895.47,714.71
2016,11,16,14,15,792.5,75.5,3.85,14.5,400.0,871.16,699.31
2016,11,16,14,30,772.0,73.0,3.8,14.0,367.0,843.67,681.35
2016,11,16,14,45,737.0,70.5,3.8,14.0,328.0,799.9,649.82
2016,11,16,15,0,702.0,68.0,3.8,14.0,289.0,761.33,621.51
2016,11,16,15,15,658.5,63.0,3.7,13.5,247.0,703.62,578.16
2016,11,16,15,30,615.0,58.0,3.6,13.0,205.0,645.19,532.54
2016,11,16,15,45,539.0,52.0,3.5,13.0,161.5,558.24,461.37
2016,11,16,16,0,463.0,46.0,3.4,13.0,118.0,473.36,388.97
2016,11,16,16,15,353.5,35.5,3.3,12.5,79.5,361.41,289.56
2016,11,16,16,30,244.0,25.0,3.2,12.0,41.0,245.24,128.24
2016,11,16,16,45,122.0,12.5,3.1,11.5,20.5,94.2,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,15.0,1.35,6.5,36.5,12.13,0.0
2016,11,17,7,30,420.0,30.0,1.3,7.0,73.0,24.91,15.51
2016,11,17,7,45,510.0,37.0,1.3,7.5,115.0,30.35,21.52
2016,11,17,8,0,600.0,44.0,1.3,8.0,157.0,46.88,29.37
2016,11,17,8,15,653.0,48.5,1.3,8.5,200.0,95.47,52.03
2016,11,17,8,30,706.0,53.0,1.3,9.0,243.0,150.51,92.15
2016,11,17,8,45,744.0,56.0,1.35,9.5,284.0,207.24,140.71
2016,11,17,9,0,782.0,59.0,1.4,10.0,325.0,267.91,195.19
2016,11,17,9,15,805.5,61.5,1.3,10.5,361.5,327.02,248.92
2016,11,17,9,30,829.0,64.0,1.2,11.0,398.0,387.73,302.7
2016,11,17,9,45,848.0,65.0,1.2,11.5,429.0,445.06,352.52
2016,11,17,10,0,867.0,66.0,1.2,12.0,460.0,503.19,401.22
2016,11,17,10,15,878.5,67.5,1.15,12.5,484.5,557.87,445.2
2016,11,17,10,30,890.0,69.0,1.1,13.0,509.0,611.6,486.75
2016,11,17,10,45,898.5,69.5,1.05,13.5,527.0,661.1,523.65
2016,11,17,11,0,907.0,70.0,1.0,14.0,545.0,708.84,557.98
2016,11,17,11,15,911.0,70.0,0.95,14.0,555.0,750.74,586.17
2016,11,17,11,30,915.0,70.0,0.9,14.0,565.0,790.05,612.18
2016,11,17,11,45,917.0,70.0,0.85,14.5,567.5,824.99,633.7
2016,11,17,12,0,919.0,70.0,0.8,15.0,570.0,856.88,652.87
2016,11,17,12,15,916.5,69.5,0.8,15.0,564.5,881.08,668.84
2016,11,17,12,30,914.0,69.0,0.8,15.0,559.0,901.74,682.61
2016,11,17,12,45,909.0,68.5,0.85,15.5,545.5,916.52,692.29
2016,11,17,13,0,904.0,68.0,0.9,16.0,532.0,927.58,699.7
2016,11,17,13,15,895.0,67.0,0.9,16.0,511.5,930.53,702.27
2016,11,17,13,30,886.0,66.0,0.9,16.0,491.0,929.7,702.59
2016,11,17,13,45,873.0,64.5,0.9,16.0,464.0,920.72,697.66
2016,11,17,14,0,860.0,63.0,0.9,16.0,437.0,908.16,690.51
2016,11,17,14,15,841.0,61.0,0.85,15.5,403.5,885.85,677.15
2016,11,17,14,30,822.0,59.0,0.8,15.0,370.0,870.4,668.37
2016,11,17,14,45,795.0,56.5,0.8,15.0,331.5,833.73,644.31
2016,11,17,15,0,768.0,54.0,0.8,15.0,293.0,794.57,618.05
2016,11,17,15,15,728.0,50.5,0.75,14.5,251.5,740.43,580.41
2016,11,17,15,30,688.0,47.0,0.7,14.0,210.0,685.09,540.24
2016,11,17,15,45,626.5,41.5,0.65,14.0,166.5,608.62,481.36
2016,11,17,16,0,565.0,36.0,0.6,14.0,123.0,533.25,420.19
2016,11,17,16,15,457.5,28.5,0.6,13.5,83.0,422.65,325.98
2016,11,17,16,30,350.0,21.0,0.6,13.0,43.0,307.79,144.32
2016,11,17,16,45,175.0,10.5,0.6,12.5,21.5,128.71,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,194.5,15.0,2.4,6.5,34.0,12.16,0.0
2016,11,18,7,30,389.0,30.0,2.4,7.0,68.0,24.9,15.25
2016,11,18,7,45,481.0,38.0,2.45,8.0,110.0,31.16,22.1
2016,11,18,8,0,573.0,46.0,2.5,9.0,152.0,44.43,27.8
2016,11,18,8,15,629.5,51.5,2.35,9.5,195.5,92.88,50.69
2016,11,18,8,30,686.0,57.0,2.2,10.0,239.0,150.44,92.8
2016,11,18,8,45,724.5,61.0,2.1,10.5,280.5,206.94,140.98
2016,11,18,9,0,763.0,65.0,2.0,11.0,322.0,267.51,195.19
2016,11,18,9,15,788.0,68.0,2.05,11.5,358.5,326.53,249.05
2016,11,18,9,30,813.0,71.0,2.1,12.0,395.0,387.36,303.56
2016,11,18,9,45,834.5,72.0,2.15,13.0,427.0,446.16,354.45
2016,11,18,10,0,856.0,73.0,2.2,14.0,459.0,505.65,404.13
2016,11,18,10,15,866.5,74.5,2.35,14.5,483.0,560.11,449.4
2016,11,18,10,30,877.0,76.0,2.5,15.0,507.0,613.57,492.59
2016,11,18,10,45,883.0,77.0,2.65,16.0,524.0,657.94,526.94
2016,11,18,11,0,889.0,78.0,2.8,17.0,541.0,703.98,561.47
2016,11,18,11,15,891.5,78.5,2.85,17.0,550.0,744.78,591.46
2016,11,18,11,30,894.0,79.0,2.9,17.0,559.0,782.96,618.95
2016,11,18,11,45,892.0,79.5,3.0,17.5,560.5,814.76,640.87
2016,11,18,12,0,890.0,80.0,3.1,18.0,562.0,843.35,660.47
2016,11,18,12,15,886.5,80.0,3.2,18.0,556.0,866.75,677.68
2016,11,18,12,30,883.0,80.0,3.3,18.0,550.0,886.68,692.58
2016,11,18,12,45,877.5,79.0,3.4,18.0,536.5,900.04,702.99
2016,11,18,13,0,872.0,78.0,3.5,18.0,523.0,919.56,717.97
2016,11,18,13,15,863.0,76.5,3.55,18.0,502.5,921.99,720.64
2016,11,18,13,30,854.0,75.0,3.6,18.0,482.0,920.64,720.92
2016,11,18,13,45,840.0,73.5,3.7,18.0,455.0,910.91,715.68
2016,11,18,14,0,826.0,72.0,3.8,18.0,428.0,897.57,707.93
2016,11,18,14,15,806.5,69.5,3.75,17.5,395.5,874.32,693.45
2016,11,18,14,30,787.0,67.0,3.7,17.0,363.0,847.88,676.46
2016,11,18,14,45,759.5,64.0,3.65,17.0,325.0,810.51,649.77
2016,11,18,15,0,732.0,61.0,3.6,17.0,287.0,770.67,620.61
2016,11,18,15,15,690.0,56.5,3.4,16.5,245.5,714.05,578.23
2016,11,18,15,30,648.0,52.0,3.2,16.0,204.0,656.29,533.33
2016,11,18,15,45,583.0,46.0,3.05,15.5,161.5,585.77,476.53
2016,11,18,16,0,518.0,40.0,2.9,15.0,119.0,509.39,412.07
2016,11,18,16,15,404.5,31.0,2.8,14.0,79.5,395.1,310.87
2016,11,18,16,30,291.0,22.0,2.7,13.0,40.0,274.35,117.51
2016,11,18,16,45,145.5,11.0,2.65,12.5,20.0,108.9,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
