Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,12.0,3.0,2.46,0.0
2016,11,19,7,30,0.0,6.0,4.9,12.0,6.0,4.92,0.0
2016,11,19,7,45,0.0,10.5,4.9,12.5,10.5,8.62,1.89
2016,11,19,8,0,0.0,15.0,4.9,13.0,15.0,12.33,4.85
2016,11,19,8,15,0.0,19.5,4.9,13.0,19.5,16.05,8.14
2016,11,19,8,30,0.0,24.0,4.9,13.0,24.0,19.77,11.42
2016,11,19,8,45,0.0,28.5,4.9,13.0,28.5,23.5,14.66
2016,11,19,9,0,0.0,33.0,4.9,13.0,33.0,27.23,17.88
2016,11,19,9,15,0.0,61.0,4.9,13.0,61.0,50.52,37.88
2016,11,19,9,30,0.0,89.0,4.9,13.0,89.0,74.07,57.93
2016,11,19,9,45,0.0,60.5,4.9,13.5,60.5,50.11,37.3
2016,11,19,10,0,0.0,32.0,4.9,14.0,32.0,26.43,16.98
2016,11,19,10,15,0.0,54.5,4.9,14.0,54.5,45.13,32.88
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,63.91,48.73
2016,11,19,10,45,0.0,68.5,4.9,14.5,68.5,56.82,42.58
2016,11,19,11,0,0.0,60.0,4.9,15.0,60.0,49.74,36.48
2016,11,19,11,15,0.0,60.5,4.85,15.0,60.5,50.16,36.81
2016,11,19,11,30,0.0,61.0,4.8,15.0,61.0,50.58,37.14
2016,11,19,11,45,0.0,102.5,4.8,15.5,102.5,86.01,66.72
2016,11,19,12,0,0.0,144.0,4.8,16.0,144.0,124.52,98.53
2016,11,19,12,15,0.0,100.5,4.75,16.0,100.5,84.34,65.17
2016,11,19,12,30,0.0,57.0,4.7,16.0,57.0,47.25,34.19
2016,11,19,12,45,0.0,78.0,4.7,16.0,78.0,64.76,48.93
2016,11,19,13,0,0.0,99.0,4.7,16.0,99.0,83.37,64.53
2016,11,19,13,15,0.0,61.0,4.6,16.0,61.0,50.56,37.08
2016,11,19,13,30,0.0,23.0,4.5,16.0,23.0,18.99,10.47
2016,11,19,13,45,0.0,25.5,4.45,16.0,25.5,21.05,12.25
2016,11,19,14,0,0.0,28.0,4.4,16.0,28.0,23.11,14.03
2016,11,19,14,15,0.0,21.0,4.25,16.0,21.0,17.32,9.12
2016,11,19,14,30,0.0,14.0,4.1,16.0,14.0,11.53,4.2
2016,11,19,14,45,0.0,12.5,4.0,16.0,12.5,10.29,3.15
2016,11,19,15,0,0.0,11.0,3.9,16.0,11.0,9.05,2.09
2016,11,19,15,15,0.0,9.0,3.7,15.5,9.0,7.4,0.68
2016,11,19,15,30,0.0,7.0,3.5,15.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,3.35,15.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,3.2,15.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,3.15,14.5,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,11.5,9.5,7.82,0.0
2016,11,20,7,30,0.0,19.0,1.5,12.0,19.0,15.67,6.91
2016,11,20,7,45,0.0,31.5,1.5,12.5,31.5,26.04,17.11
2016,11,20,8,0,0.0,44.0,1.5,13.0,44.0,36.1,26.42
2016,11,20,8,15,0.0,57.5,1.55,13.0,57.5,47.09,34.75
2016,11,20,8,30,0.0,71.0,1.6,13.0,71.0,58.28,44.51
2016,11,20,8,45,0.0,83.0,1.65,13.5,83.0,68.44,53.16
2016,11,20,9,0,0.0,95.0,1.7,14.0,95.0,78.73,61.77
2016,11,20,9,15,7.0,119.5,1.7,14.0,122.5,101.97,81.14
2016,11,20,9,30,14.0,144.0,1.7,14.0,150.0,126.64,101.62
2016,11,20,9,45,7.0,124.5,1.7,14.5,127.5,107.82,85.68
2016,11,20,10,0,0.0,105.0,1.7,15.0,105.0,87.95,68.84
2016,11,20,10,15,0.0,57.0,1.7,15.0,57.0,47.21,34.5
2016,11,20,10,30,0.0,9.0,1.7,15.0,9.0,7.42,0.68
2016,11,20,10,45,0.0,15.5,1.7,15.0,15.5,12.8,5.26
2016,11,20,11,0,0.0,22.0,1.7,15.0,22.0,18.18,9.83
2016,11,20,11,15,0.0,17.0,1.6,14.5,17.0,14.04,6.32
2016,11,20,11,30,0.0,12.0,1.5,14.0,12.0,9.91,2.81
2016,11,20,11,45,9.5,106.0,1.45,14.0,111.0,96.72,76.46
2016,11,20,12,0,19.0,200.0,1.4,14.0,210.0,195.58,157.88
2016,11,20,12,15,9.5,144.0,1.25,14.0,149.0,133.14,106.23
2016,11,20,12,30,0.0,88.0,1.1,14.0,88.0,73.17,56.23
2016,11,20,12,45,36.0,153.0,1.0,14.0,171.5,179.75,146.01
2016,11,20,13,0,72.0,218.0,0.9,14.0,255.0,292.24,236.93
2016,11,20,13,15,36.0,116.0,0.85,14.0,134.5,142.94,115.45
2016,11,20,13,30,0.0,14.0,0.8,14.0,14.0,11.55,4.23
2016,11,20,13,45,0.0,19.5,0.8,14.5,19.5,16.09,8.16
2016,11,20,14,0,0.0,25.0,0.8,15.0,25.0,20.63,12.05
2016,11,20,14,15,0.0,74.5,0.8,14.5,74.5,61.8,47.22
2016,11,20,14,30,0.0,124.0,0.8,14.0,124.0,115.92,92.93
2016,11,20,14,45,0.0,111.0,0.8,14.0,111.0,103.97,82.88
2016,11,20,15,0,0.0,98.0,0.8,14.0,98.0,92.05,72.94
2016,11,20,15,15,0.0,83.5,0.75,14.0,83.5,78.28,61.27
2016,11,20,15,30,0.0,69.0,0.7,14.0,69.0,64.41,49.35
2016,11,20,15,45,0.0,54.0,0.65,14.0,54.0,49.66,36.55
2016,11,20,16,0,0.0,39.0,0.6,14.0,39.0,34.49,23.3
2016,11,20,16,15,0.0,25.5,0.6,13.5,25.5,21.07,11.28
2016,11,20,16,30,0.0,12.0,0.6,13.0,12.0,9.88,0.0
2016,11,20,16,45,0.0,6.0,0.65,13.0,6.0,5.12,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,2.25,9.5,29.5,11.41,0.0
2016,11,21,7,30,355.0,28.0,2.3,10.0,59.0,23.28,12.75
2016,11,21,7,45,453.5,35.5,2.4,10.5,99.0,29.13,19.89
2016,11,21,8,0,552.0,43.0,2.5,11.0,139.0,39.53,29.64
2016,11,21,8,15,609.5,48.5,2.55,11.5,181.0,86.34,46.02
2016,11,21,8,30,667.0,54.0,2.6,12.0,223.0,142.25,86.08
2016,11,21,8,45,708.0,57.0,2.65,12.5,263.0,196.79,132.03
2016,11,21,9,0,749.0,60.0,2.7,13.0,303.0,255.67,184.54
2016,11,21,9,15,774.5,62.5,2.7,13.0,339.0,313.18,237.5
2016,11,21,9,30,800.0,65.0,2.7,13.0,375.0,372.55,291.48
2016,11,21,9,45,805.5,70.5,2.7,13.5,403.5,427.96,340.71
2016,11,21,10,0,811.0,76.0,2.7,14.0,432.0,482.56,387.62
2016,11,21,10,15,823.5,77.5,2.7,14.0,456.5,535.69,432.63
2016,11,21,10,30,836.0,79.0,2.7,14.0,481.0,588.14,475.85
2016,11,21,10,45,845.0,80.0,2.7,14.5,498.5,636.88,514.16
2016,11,21,11,0,854.0,81.0,2.7,15.0,516.0,684.06,550.24
2016,11,21,11,15,859.0,81.5,2.65,15.0,526.5,726.02,581.54
2016,11,21,11,30,864.0,82.0,2.6,15.0,537.0,765.64,609.74
2016,11,21,11,45,866.5,82.0,2.55,15.5,540.0,800.16,632.83
2016,11,21,12,0,869.0,82.0,2.5,16.0,543.0,831.8,653.66
2016,11,21,12,15,867.0,81.5,2.5,16.0,538.0,855.97,670.71
2016,11,21,12,30,865.0,81.0,2.5,16.0,533.0,876.75,685.48
2016,11,21,12,45,866.0,78.0,2.5,16.0,521.5,893.58,697.59
2016,11,21,13,0,867.0,75.0,2.5,16.0,510.0,897.22,700.59
2016,11,21,13,15,858.0,74.0,2.5,16.0,490.0,910.06,710.34
2016,11,21,13,30,849.0,73.0,2.5,16.0,470.0,909.5,710.72
2016,11,21,13,45,834.0,71.5,2.5,16.0,443.5,899.02,704.37
2016,11,21,14,0,819.0,70.0,2.5,16.0,417.0,884.98,695.61
2016,11,21,14,15,799.0,68.0,2.5,15.5,384.5,862.22,681.89
2016,11,21,14,30,779.0,66.0,2.5,15.0,352.0,836.31,665.68
2016,11,21,14,45,748.5,63.0,2.5,15.0,314.5,796.6,637.73
2016,11,21,15,0,718.0,60.0,2.5,15.0,277.0,754.54,607.32
2016,11,21,15,15,674.0,56.0,2.45,14.5,236.0,697.39,565.19
2016,11,21,15,30,630.0,52.0,2.4,14.0,195.0,647.26,526.55
2016,11,21,15,45,559.5,46.0,2.35,14.0,153.0,565.38,460.27
2016,11,21,16,0,489.0,40.0,2.3,14.0,111.0,485.58,392.43
2016,11,21,16,15,370.5,30.5,2.3,13.0,73.5,368.34,287.04
2016,11,21,16,30,252.0,21.0,2.3,12.0,36.0,241.87,62.22
2016,11,21,16,45,126.0,10.5,2.35,11.5,18.0,95.05,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,149.5,14.5,0.75,9.0,27.5,12.38,0.0
2016,11,22,7,30,299.0,29.0,0.7,9.0,55.0,24.14,13.07
2016,11,22,7,45,397.0,38.5,0.7,9.5,94.0,31.62,22.15
2016,11,22,8,0,495.0,48.0,0.7,10.0,133.0,42.43,32.37
2016,11,22,8,15,555.5,54.5,0.75,10.5,174.0,86.71,48.67
2016,11,22,8,30,616.0,61.0,0.8,11.0,215.0,138.42,85.16
2016,11,22,8,45,524.5,84.0,0.85,11.5,231.0,182.18,127.15
2016,11,22,9,0,433.0,107.0,0.9,12.0,247.0,211.2,157.88
2016,11,22,9,15,461.5,112.5,1.0,12.0,276.5,254.82,196.69
2016,11,22,9,30,490.0,118.0,1.1,12.0,306.0,301.14,237.56
2016,11,22,9,45,501.5,126.5,1.2,12.5,332.5,345.51,276.01
2016,11,22,10,0,513.0,135.0,1.3,13.0,359.0,390.42,313.92
2016,11,22,10,15,495.0,148.5,1.35,13.0,374.5,424.78,342.99
2016,11,22,10,30,477.0,162.0,1.4,13.0,390.0,456.5,369.17
2016,11,22,10,45,497.5,164.0,1.45,13.5,409.0,498.42,402.24
2016,11,22,11,0,518.0,166.0,1.5,14.0,428.0,540.78,434.92
2016,11,22,11,15,521.0,168.5,1.5,14.0,437.0,571.29,458.48
2016,11,22,11,30,524.0,171.0,1.5,14.0,446.0,600.39,480.71
2016,11,22,11,45,502.0,178.0,1.55,14.5,442.5,613.05,489.48
2016,11,22,12,0,480.0,185.0,1.6,15.0,439.0,622.59,495.92
2016,11,22,12,15,478.5,183.5,1.6,15.0,434.5,637.22,507.21
2016,11,22,12,30,477.0,182.0,1.6,15.0,430.0,649.81,516.91
2016,11,22,12,45,524.5,164.0,1.6,15.0,430.5,685.14,544.58
2016,11,22,13,0,572.0,146.0,1.6,15.0,431.0,718.99,570.02
2016,11,22,13,15,460.5,164.0,1.6,14.5,388.0,648.19,518.11
2016,11,22,13,30,349.0,182.0,1.6,14.0,345.0,553.25,447.18
2016,11,22,13,45,407.5,160.0,1.65,14.0,339.5,606.16,490.25
2016,11,22,14,0,466.0,138.0,1.7,14.0,334.0,636.98,515.74
2016,11,22,14,15,510.5,118.0,1.7,14.0,317.5,653.85,529.05
2016,11,22,14,30,555.0,98.0,1.7,14.0,301.0,676.3,546.41
2016,11,22,14,45,518.5,95.0,1.7,14.0,268.5,633.56,514.69
2016,11,22,15,0,482.0,92.0,1.7,14.0,236.0,584.15,477.64
2016,11,22,15,15,446.5,82.5,1.65,13.5,200.5,533.64,439.14
2016,11,22,15,30,411.0,73.0,1.6,13.0,165.0,483.11,399.03
2016,11,22,15,45,367.5,60.0,1.6,12.5,129.5,421.22,348.16
2016,11,22,16,0,324.0,47.0,1.6,12.0,94.0,360.73,295.77
2016,11,22,16,15,237.0,34.0,1.65,11.5,61.5,269.71,210.46
2016,11,22,16,30,150.0,21.0,1.7,11.0,29.0,166.23,30.69
2016,11,22,16,45,75.0,10.5,1.8,11.0,14.5,60.2,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,104.5,16.5,2.0,9.5,25.0,14.08,0.0
2016,11,23,7,30,209.0,33.0,1.9,10.0,50.0,25.59,13.46
2016,11,23,7,45,309.0,45.0,1.85,10.5,87.5,34.73,24.62
2016,11,23,8,0,409.0,57.0,1.8,11.0,125.0,48.87,37.84
2016,11,23,8,15,476.5,64.5,1.85,11.0,166.0,88.94,53.52
2016,11,23,8,30,544.0,72.0,1.9,11.0,207.0,137.53,87.84
2016,11,23,8,45,587.5,78.0,2.0,11.5,246.0,188.31,130.07
2016,11,23,9,0,631.0,84.0,2.1,12.0,285.0,243.99,178.95
2016,11,23,9,15,662.5,88.0,2.15,12.0,320.5,298.66,228.48
2016,11,23,9,30,694.0,92.0,2.2,12.0,356.0,356.14,280.01
2016,11,23,9,45,725.5,92.5,2.25,12.5,388.5,412.69,329.39
2016,11,23,10,0,757.0,93.0,2.3,13.0,421.0,471.21,379.07
2016,11,23,10,15,421.5,149.5,2.3,13.0,334.0,385.71,314.15
2016,11,23,10,30,86.0,206.0,2.3,13.0,247.0,241.11,196.47
2016,11,23,10,45,170.5,212.0,2.3,13.5,296.5,317.24,259.55
2016,11,23,11,0,255.0,218.0,2.3,14.0,346.0,403.58,328.87
2016,11,23,11,15,539.5,158.0,2.3,14.0,436.5,572.52,464.84
2016,11,23,11,30,824.0,98.0,2.3,14.0,527.0,750.39,600.54
2016,11,23,11,45,609.0,151.0,2.3,14.0,469.0,674.2,541.16
2016,11,23,12,0,394.0,204.0,2.3,14.0,411.0,555.16,448.8
2016,11,23,12,15,611.5,149.5,2.35,14.0,467.0,718.63,577.48
2016,11,23,12,30,829.0,95.0,2.4,14.0,523.0,859.29,678.96
2016,11,23,12,45,822.0,94.5,2.5,14.0,510.5,871.68,687.68
2016,11,23,13,0,815.0,94.0,2.6,14.0,498.0,880.48,695.26
2016,11,23,13,15,804.5,92.5,2.65,14.0,478.0,881.3,696.9
2016,11,23,13,30,794.0,91.0,2.7,14.0,458.0,878.49,696.15
2016,11,23,13,45,780.5,88.0,2.8,14.0,432.0,867.55,690.06
2016,11,23,14,0,767.0,85.0,2.9,14.0,406.0,853.15,681.49
2016,11,23,14,15,745.0,82.0,2.85,14.0,374.0,834.6,668.77
2016,11,23,14,30,723.0,79.0,2.8,14.0,342.0,806.55,648.93
2016,11,23,14,45,692.0,75.0,2.8,14.0,305.0,766.32,620.01
2016,11,23,15,0,661.0,71.0,2.8,14.0,268.0,724.01,588.78
2016,11,23,15,15,613.5,65.5,2.6,13.5,227.5,663.61,542.62
2016,11,23,15,30,566.0,60.0,2.4,13.0,187.0,602.61,494.31
2016,11,23,15,45,493.5,52.5,2.25,12.5,146.0,518.56,425.99
2016,11,23,16,0,421.0,45.0,2.1,12.0,105.0,436.41,355.96
2016,11,23,16,15,299.0,33.5,2.05,11.5,68.5,316.48,246.2
2016,11,23,16,30,177.0,22.0,2.0,11.0,32.0,187.32,22.75
2016,11,23,16,45,88.5,11.0,2.0,10.5,16.0,69.84,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,15.5,1.35,6.0,24.5,13.23,0.0
2016,11,24,7,30,231.0,31.0,1.4,6.0,49.0,24.12,11.93
2016,11,24,7,45,341.0,42.0,1.5,6.5,88.5,34.78,25.01
2016,11,24,8,0,451.0,53.0,1.6,7.0,128.0,45.1,35.04
2016,11,24,8,15,517.5,61.0,1.55,7.0,169.5,88.06,52.3
2016,11,24,8,30,584.0,69.0,1.5,7.0,211.0,139.32,88.84
2016,11,24,8,45,635.0,73.0,1.5,7.5,252.0,192.06,132.86
2016,11,24,9,0,686.0,77.0,1.5,8.0,293.0,250.47,184.47
2016,11,24,9,15,716.0,80.5,1.45,8.5,329.5,307.19,235.98
2016,11,24,9,30,746.0,84.0,1.4,9.0,366.0,366.45,288.83
2016,11,24,9,45,771.0,85.5,1.4,10.0,398.0,423.8,338.4
2016,11,24,10,0,796.0,87.0,1.4,11.0,430.0,482.01,386.92
2016,11,24,10,15,810.0,89.0,1.3,11.5,454.5,535.81,430.52
2016,11,24,10,30,824.0,91.0,1.2,12.0,479.0,589.13,471.98
2016,11,24,10,45,835.0,92.0,1.1,12.5,497.5,638.77,509.07
2016,11,24,11,0,846.0,93.0,1.0,13.0,516.0,687.07,543.73
2016,11,24,11,15,850.5,93.5,0.85,13.0,526.5,728.6,572.51
2016,11,24,11,30,855.0,94.0,0.7,13.0,537.0,767.77,597.1
2016,11,24,11,45,858.0,94.0,0.6,13.5,540.0,802.66,617.78
2016,11,24,12,0,861.0,94.0,0.5,14.0,543.0,834.72,636.1
2016,11,24,12,15,858.5,93.5,0.4,14.0,538.0,858.57,649.79
2016,11,24,12,30,856.0,93.0,0.3,14.0,533.0,879.01,661.28
2016,11,24,12,45,850.5,92.0,0.25,14.0,520.5,892.73,669.42
2016,11,24,13,0,845.0,91.0,0.2,14.0,508.0,902.81,675.42
2016,11,24,13,15,835.0,89.5,0.2,14.0,488.0,904.51,677.07
2016,11,24,13,30,825.0,88.0,0.2,14.0,468.0,902.49,676.56
2016,11,24,13,45,809.5,86.0,0.25,14.0,441.0,891.1,670.97
2016,11,24,14,0,794.0,84.0,0.3,14.0,414.0,876.12,663.21
2016,11,24,14,15,772.0,81.0,0.35,14.0,381.5,850.49,648.24
2016,11,24,14,30,750.0,78.0,0.4,14.0,349.0,829.28,636.12
2016,11,24,14,45,718.5,74.0,0.45,14.0,311.0,788.39,609.9
2016,11,24,15,0,687.0,70.0,0.5,14.0,273.0,745.34,581.42
2016,11,24,15,15,639.5,64.5,0.55,13.5,232.0,684.55,539.86
2016,11,24,15,30,592.0,59.0,0.6,13.0,191.0,623.11,495.63
2016,11,24,15,45,518.5,51.5,0.7,12.5,149.0,537.7,431.1
2016,11,24,16,0,445.0,44.0,0.8,12.0,107.0,454.25,363.71
2016,11,24,16,15,322.0,32.5,0.9,11.5,69.5,333.02,255.02
2016,11,24,16,30,199.0,21.0,1.0,11.0,32.0,200.82,10.96
2016,11,24,16,45,99.5,10.5,1.15,11.0,16.0,76.92,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,2.0,7.0,11.5,9.82,0.0
2016,11,25,7,30,0.0,23.0,2.0,7.0,23.0,18.76,7.29
2016,11,25,7,45,11.5,40.5,2.0,7.5,42.5,32.05,22.39
2016,11,25,8,0,23.0,58.0,2.0,8.0,62.0,45.14,34.87
2016,11,25,8,15,32.5,75.5,2.0,8.5,82.5,62.33,47.25
2016,11,25,8,30,42.0,93.0,2.0,9.0,103.0,81.22,63.02
2016,11,25,8,45,49.0,109.5,2.0,9.5,123.5,100.43,79.35
2016,11,25,9,0,56.0,126.0,2.0,10.0,144.0,120.81,96.76
2016,11,25,9,15,62.5,140.0,2.0,10.5,162.0,140.02,113.14
2016,11,25,9,30,69.0,154.0,2.0,11.0,180.0,160.18,130.22
2016,11,25,9,45,56.5,163.0,2.0,11.5,185.5,168.58,137.45
2016,11,25,10,0,44.0,172.0,2.0,12.0,191.0,175.63,143.25
2016,11,25,10,15,171.0,182.5,2.0,12.0,261.5,265.31,217.96
2016,11,25,10,30,298.0,193.0,2.0,12.0,332.0,370.58,304.13
2016,11,25,10,45,161.0,192.5,2.05,12.5,268.0,290.81,238.48
2016,11,25,11,0,24.0,192.0,2.1,13.0,204.0,185.51,150.31
2016,11,25,11,15,82.5,212.5,2.1,13.0,254.5,262.29,214.65
2016,11,25,11,30,141.0,233.0,2.1,13.0,305.0,348.17,284.59
2016,11,25,11,45,100.0,227.5,2.15,13.5,279.0,302.98,247.02
2016,11,25,12,0,59.0,222.0,2.2,14.0,253.0,268.83,218.36
2016,11,25,12,15,142.0,224.0,2.15,14.0,297.5,362.37,295.72
2016,11,25,12,30,225.0,226.0,2.1,14.0,342.0,443.97,361.74
2016,11,25,12,45,211.5,221.5,2.1,14.0,328.5,435.05,354.43
2016,11,25,13,0,198.0,217.0,2.1,14.0,315.0,424.93,346.71
2016,11,25,13,15,271.0,198.5,2.1,14.0,326.5,494.69,403.54
2016,11,25,13,30,344.0,180.0,2.1,14.0,338.0,545.2,444.76
2016,11,25,13,45,260.5,178.5,2.1,14.0,294.0,471.54,386.13
2016,11,25,14,0,177.0,177.0,2.1,14.0,250.0,377.25,310.89
2016,11,25,14,15,175.0,163.0,2.1,13.5,230.5,361.0,299.59
2016,11,25,14,30,173.0,149.0,2.1,13.0,211.0,344.04,287.09
2016,11,25,14,45,160.5,135.0,2.1,13.0,188.0,316.95,265.24
2016,11,25,15,0,148.0,121.0,2.1,13.0,165.0,289.73,242.87
2016,11,25,15,15,135.5,104.0,2.0,12.5,139.5,257.62,216.3
2016,11,25,15,30,123.0,87.0,1.9,12.0,114.0,225.36,188.89
2016,11,25,15,45,106.5,69.0,1.85,12.0,89.0,187.82,155.91
2016,11,25,16,0,90.0,51.0,1.8,12.0,64.0,150.0,121.85
2016,11,25,16,15,45.0,35.0,1.8,11.5,41.5,94.42,69.75
2016,11,25,16,30,0.0,19.0,1.8,11.0,19.0,18.36,0.0
2016,11,25,16,45,0.0,9.5,1.85,11.0,9.5,8.11,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.95,9.0,4.5,3.84,0.0
2016,11,26,7,30,0.0,9.0,2.9,9.0,9.0,7.39,0.0
2016,11,26,7,45,0.0,17.0,2.85,9.5,17.0,13.99,6.47
2016,11,26,8,0,0.0,25.0,2.8,10.0,25.0,20.61,12.74
2016,11,26,8,15,0.0,34.0,2.75,10.0,34.0,28.07,18.64
2016,11,26,8,30,0.0,43.0,2.7,10.0,43.0,35.55,25.29
2016,11,26,8,45,0.0,51.5,2.65,10.0,51.5,42.62,31.53
2016,11,26,9,0,0.0,60.0,2.6,10.0,60.0,49.7,37.7
2016,11,26,9,15,0.0,68.5,2.7,10.0,68.5,56.8,43.83
2016,11,26,9,30,0.0,77.0,2.8,10.0,77.0,63.96,49.95
2016,11,26,9,45,0.0,106.5,2.95,10.0,106.5,89.33,71.68
2016,11,26,10,0,0.0,136.0,3.1,10.0,136.0,115.55,93.91
2016,11,26,10,15,6.5,152.5,3.3,10.0,155.5,134.23,109.65
2016,11,26,10,30,13.0,169.0,3.5,10.0,175.0,153.98,126.29
2016,11,26,10,45,28.0,186.0,3.7,10.5,200.0,190.19,156.59
2016,11,26,11,0,43.0,203.0,3.9,11.0,225.0,220.64,181.85
2016,11,26,11,15,80.5,216.5,4.0,11.0,258.0,265.31,219.65
2016,11,26,11,30,118.0,230.0,4.1,11.0,291.0,327.59,271.55
2016,11,26,11,45,170.5,230.0,4.2,11.0,318.0,376.19,312.56
2016,11,26,12,0,223.0,230.0,4.3,11.0,345.0,427.8,355.86
2016,11,26,12,15,111.5,131.5,4.3,11.0,189.0,230.77,193.17
2016,11,26,12,30,0.0,33.0,4.3,11.0,33.0,27.29,17.82
2016,11,26,12,45,112.0,123.5,4.3,11.5,178.5,230.33,193.86
2016,11,26,13,0,224.0,214.0,4.3,12.0,324.0,444.59,370.52
2016,11,26,13,15,269.5,199.0,4.15,12.0,326.0,493.76,410.36
2016,11,26,13,30,315.0,184.0,4.0,12.0,328.0,523.3,435.34
2016,11,26,13,45,332.0,170.0,3.9,12.0,314.0,526.58,439.04
2016,11,26,14,0,349.0,156.0,3.8,12.0,300.0,528.25,441.58
2016,11,26,14,15,174.5,104.0,3.7,11.5,176.0,298.87,253.36
2016,11,26,14,30,0.0,52.0,3.6,11.0,52.0,43.02,31.61
2016,11,26,14,45,0.0,46.0,3.55,11.0,46.0,38.02,27.43
2016,11,26,15,0,0.0,40.0,3.5,11.0,40.0,33.04,23.1
2016,11,26,15,15,0.0,33.5,3.5,11.0,33.5,27.64,18.38
2016,11,26,15,30,0.0,27.0,3.5,11.0,27.0,22.25,13.62
2016,11,26,15,45,0.0,20.5,3.5,11.0,20.5,16.88,8.84
2016,11,26,16,0,0.0,14.0,3.5,11.0,14.0,11.51,4.05
2016,11,26,16,15,0.0,9.0,3.6,10.5,9.0,7.39,0.17
2016,11,26,16,30,0.0,4.0,3.7,10.0,4.0,3.28,0.0
2016,11,26,16,45,0.0,2.0,3.8,10.0,2.0,1.71,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,13.5,3.1,9.0,21.5,11.52,0.0
2016,11,27,7,30,225.0,27.0,3.1,9.0,43.0,22.67,7.63
2016,11,27,7,45,350.0,36.5,3.15,9.5,81.0,30.18,20.32
2016,11,27,8,0,475.0,46.0,3.2,10.0,119.0,37.71,27.88
2016,11,27,8,15,543.0,52.5,3.3,10.0,160.5,79.84,44.47
2016,11,27,8,30,611.0,59.0,3.4,10.0,202.0,131.03,79.8
2016,11,27,8,45,661.5,62.0,3.55,10.5,242.5,183.83,123.57
2016,11,27,9,0,712.0,65.0,3.7,11.0,283.0,243.51,176.47
2016,11,27,9,15,740.5,68.5,3.65,11.0,319.0,300.38,229.19
2016,11,27,9,30,769.0,72.0,3.6,11.0,355.0,359.58,283.59
2016,11,27,9,45,717.5,82.5,3.6,11.5,364.0,394.05,317.37
2016,11,27,10,0,666.0,93.0,3.6,12.0,373.0,422.48,344.42
2016,11,27,10,15,755.5,85.0,3.5,12.0,420.0,498.49,408.42
2016,11,27,10,30,845.0,77.0,3.4,12.0,467.0,581.77,476.72
2016,11,27,10,45,854.5,78.0,3.3,12.5,485.0,631.09,515.92
2016,11,27,11,0,864.0,79.0,3.2,13.0,503.0,678.91,552.93
2016,11,27,11,15,868.5,79.5,3.1,13.0,513.5,720.9,585.12
2016,11,27,11,30,873.0,80.0,3.0,13.0,524.0,760.51,613.62
2016,11,27,11,45,873.0,80.5,2.9,13.5,526.5,794.07,636.2
2016,11,27,12,0,873.0,81.0,2.8,14.0,529.0,824.61,656.35
2016,11,27,12,15,870.5,80.5,2.7,14.0,524.0,848.7,672.9
2016,11,27,12,30,868.0,80.0,2.6,14.0,519.0,869.39,687.03
2016,11,27,12,45,740.0,105.0,2.55,14.0,473.0,811.83,645.4
2016,11,27,13,0,612.0,130.0,2.5,14.0,427.0,740.99,594.25
2016,11,27,13,15,515.5,146.5,2.4,14.0,390.5,674.33,545.2
2016,11,27,13,30,419.0,163.0,2.3,14.0,354.0,612.86,497.52
2016,11,27,13,45,365.0,161.5,2.25,14.0,321.0,545.73,446.66
2016,11,27,14,0,311.0,160.0,2.2,14.0,288.0,498.19,409.58
2016,11,27,14,15,287.5,149.5,2.15,13.5,260.5,465.78,385.35
2016,11,27,14,30,264.0,139.0,2.1,13.0,233.0,432.46,359.84
2016,11,27,14,45,243.0,127.5,2.1,13.0,207.0,399.46,333.62
2016,11,27,15,0,222.0,116.0,2.1,13.0,181.0,366.24,306.62
2016,11,27,15,15,204.0,100.0,2.05,12.5,153.0,328.64,275.98
2016,11,27,15,30,186.0,84.0,2.0,12.0,125.0,290.86,244.2
2016,11,27,15,45,158.5,67.0,1.95,12.0,96.5,243.53,202.84
2016,11,27,16,0,131.0,50.0,1.9,12.0,68.0,196.66,160.63
2016,11,27,16,15,65.5,35.0,1.95,11.5,44.0,111.11,82.47
2016,11,27,16,30,0.0,20.0,2.0,11.0,20.0,20.76,0.0
2016,11,27,16,45,0.0,10.0,2.05,10.5,10.0,8.54,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,88.5,13.5,3.9,10.0,19.5,11.52,0.0
2016,11,28,7,30,177.0,27.0,4.0,10.0,39.0,20.99,5.21
2016,11,28,7,45,289.5,38.5,4.15,10.5,75.5,29.86,19.8
2016,11,28,8,0,402.0,50.0,4.3,11.0,112.0,41.04,30.63
2016,11,28,8,15,474.0,58.0,4.3,11.0,152.0,79.35,46.43
2016,11,28,8,30,546.0,66.0,4.3,11.0,192.0,128.0,79.89
2016,11,28,8,45,597.0,70.5,4.35,11.0,231.5,178.34,121.49
2016,11,28,9,0,648.0,75.0,4.4,11.0,271.0,234.39,171.21
2016,11,28,9,15,680.0,79.0,4.35,11.0,307.0,289.6,222.14
2016,11,28,9,30,712.0,83.0,4.3,11.0,343.0,347.65,275.33
2016,11,28,9,45,567.5,114.5,4.3,11.5,332.5,360.65,292.25
2016,11,28,10,0,423.0,146.0,4.3,12.0,322.0,352.81,289.38
2016,11,28,10,15,473.0,145.0,4.2,12.0,353.0,404.39,333.54
2016,11,28,10,30,523.0,144.0,4.1,12.0,384.0,459.72,379.96
2016,11,28,10,45,596.5,129.0,4.05,12.5,413.0,524.88,433.12
2016,11,28,11,0,670.0,114.0,4.0,13.0,442.0,588.86,484.54
2016,11,28,11,15,653.0,122.0,3.9,13.0,447.0,616.91,506.72
2016,11,28,11,30,636.0,130.0,3.8,13.0,452.0,641.61,525.99
2016,11,28,11,45,495.0,168.0,3.7,13.0,419.5,591.5,485.07
2016,11,28,12,0,354.0,206.0,3.6,13.0,387.0,522.29,428.87
2016,11,28,12,15,431.0,187.0,3.5,13.0,405.0,596.4,488.65
2016,11,28,12,30,508.0,168.0,3.4,13.0,423.0,656.16,536.19
2016,11,28,12,45,612.0,145.5,3.3,13.5,446.0,743.42,602.3
2016,11,28,13,0,716.0,123.0,3.2,14.0,469.0,825.74,661.5
2016,11,28,13,15,610.0,134.0,3.15,14.0,420.5,752.94,607.41
2016,11,28,13,30,504.0,145.0,3.1,14.0,372.0,668.96,545.16
2016,11,28,13,45,592.0,125.0,3.05,14.0,377.5,738.82,599.1
2016,11,28,14,0,680.0,105.0,3.0,14.0,383.0,799.95,644.65
2016,11,28,14,15,340.0,58.5,2.9,13.5,197.5,422.29,353.43
2016,11,28,14,30,0.0,12.0,2.8,13.0,12.0,9.88,2.84
2016,11,28,14,45,0.0,10.5,2.75,13.0,10.5,8.64,1.83
2016,11,28,15,0,0.0,9.0,2.7,13.0,9.0,7.4,0.75
2016,11,28,15,15,243.0,38.5,2.5,12.5,91.0,297.61,254.58
2016,11,28,15,30,486.0,68.0,2.3,12.0,173.0,541.51,450.25
2016,11,28,15,45,428.5,57.0,2.15,12.0,134.5,468.15,386.44
2016,11,28,16,0,371.0,46.0,2.0,12.0,96.0,396.33,323.14
2016,11,28,16,15,185.5,36.5,2.05,11.5,61.5,237.63,179.99
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,37.67,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,11.52,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
