Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,196.0,10.0,2.4,5.5,22.0,8.54,0.0
2016,11,29,7,30,392.0,20.0,2.4,6.0,44.0,18.26,2.48
2016,11,29,7,45,497.5,27.0,2.4,7.0,83.5,24.42,15.33
2016,11,29,8,0,603.0,34.0,2.4,8.0,123.0,30.64,21.73
2016,11,29,8,15,662.0,38.0,2.45,8.0,165.0,74.84,37.12
2016,11,29,8,30,721.0,42.0,2.5,8.0,207.0,129.03,73.77
2016,11,29,8,45,758.5,45.5,2.6,8.5,247.0,185.58,121.36
2016,11,29,9,0,796.0,49.0,2.7,9.0,287.0,246.0,176.07
2016,11,29,9,15,820.5,51.0,2.65,9.5,323.0,304.8,230.89
2016,11,29,9,30,845.0,53.0,2.6,10.0,359.0,364.45,285.84
2016,11,29,9,45,861.0,55.0,2.55,10.5,389.5,421.91,337.79
2016,11,29,10,0,877.0,57.0,2.5,11.0,420.0,479.51,388.15
2016,11,29,10,15,888.5,58.5,2.35,11.0,444.5,534.07,434.84
2016,11,29,10,30,900.0,60.0,2.2,11.0,469.0,587.76,479.18
2016,11,29,10,45,906.0,61.0,2.1,11.5,487.0,636.32,517.39
2016,11,29,11,0,912.0,62.0,2.0,12.0,505.0,682.98,552.8
2016,11,29,11,15,916.0,62.5,1.9,12.0,515.5,725.53,583.74
2016,11,29,11,30,920.0,63.0,1.8,12.0,526.0,765.57,611.53
2016,11,29,11,45,919.0,64.0,1.7,12.5,528.5,799.68,633.47
2016,11,29,12,0,918.0,65.0,1.6,13.0,531.0,830.64,652.86
2016,11,29,12,15,916.0,65.0,1.55,13.0,526.5,856.25,670.06
2016,11,29,12,30,914.0,65.0,1.5,13.0,522.0,878.44,684.87
2016,11,29,12,45,897.5,68.0,1.5,13.5,508.5,888.27,690.58
2016,11,29,13,0,881.0,71.0,1.5,14.0,495.0,894.17,693.83
2016,11,29,13,15,872.0,70.0,1.5,14.0,476.0,897.8,696.97
2016,11,29,13,30,863.0,69.0,1.5,14.0,457.0,907.65,704.56
2016,11,29,13,45,849.0,67.5,1.5,14.0,431.0,898.87,699.29
2016,11,29,14,0,835.0,66.0,1.5,14.0,405.0,886.49,691.79
2016,11,29,14,15,815.0,64.0,1.45,13.5,373.0,864.48,678.1
2016,11,29,14,30,795.0,62.0,1.4,13.0,341.0,839.28,661.98
2016,11,29,14,45,767.5,58.5,1.35,13.0,304.5,802.34,635.85
2016,11,29,15,0,740.0,55.0,1.3,13.0,268.0,762.95,607.28
2016,11,29,15,15,696.0,51.0,1.25,12.5,227.5,706.43,566.08
2016,11,29,15,30,652.0,47.0,1.2,12.0,187.0,648.79,522.16
2016,11,29,15,45,582.5,41.5,1.2,11.5,145.5,567.77,458.43
2016,11,29,16,0,513.0,36.0,1.2,11.0,104.0,498.45,399.4
2016,11,29,16,15,389.5,27.0,1.15,10.5,67.0,378.57,284.16
2016,11,29,16,30,266.0,18.0,1.1,10.0,30.0,244.12,0.0
2016,11,29,16,45,133.0,9.0,1.1,10.0,15.0,98.6,0.0
2016,11,29,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,110.0,11.5,1.15,8.0,18.0,9.82,0.0
2016,11,30,7,30,220.0,23.0,1.1,8.0,36.0,19.23,0.96
2016,11,30,7,45,328.0,33.0,1.05,8.5,71.5,27.25,17.5
2016,11,30,8,0,436.0,43.0,1.0,9.0,107.0,35.2,25.69
2016,11,30,8,15,505.5,50.0,1.1,9.5,146.5,72.59,40.41
2016,11,30,8,30,575.0,57.0,1.2,10.0,186.0,121.61,73.32
2016,11,30,8,45,620.5,62.0,1.35,10.5,225.0,172.74,115.16
2016,11,30,9,0,666.0,67.0,1.5,11.0,264.0,228.9,164.42
2016,11,30,9,15,697.0,70.5,1.6,11.0,299.5,284.01,214.73
2016,11,30,9,30,728.0,74.0,1.7,11.0,335.0,341.81,267.12
2016,11,30,9,45,447.0,125.0,1.8,11.0,290.0,314.16,253.23
2016,11,30,10,0,166.0,176.0,1.9,11.0,245.0,244.06,199.87
2016,11,30,10,15,132.5,186.5,1.9,11.0,243.5,248.26,204.21
2016,11,30,10,30,99.0,197.0,1.9,11.0,242.0,239.54,197.16
2016,11,30,10,45,72.5,198.5,1.95,11.5,232.0,231.0,189.7
2016,11,30,11,0,46.0,200.0,2.0,12.0,222.0,219.88,179.86
2016,11,30,11,15,25.0,184.0,2.05,12.0,196.0,180.44,147.03
2016,11,30,11,30,4.0,168.0,2.1,12.0,170.0,150.72,121.89
2016,11,30,11,45,10.0,177.5,2.2,12.0,182.5,165.54,134.45
2016,11,30,12,0,16.0,187.0,2.3,12.0,195.0,181.18,147.61
2016,11,30,12,15,8.0,157.5,2.4,12.0,161.5,145.88,118.1
2016,11,30,12,30,0.0,128.0,2.5,12.0,128.0,110.72,88.52
2016,11,30,12,45,11.0,155.5,2.6,12.5,161.0,148.54,120.55
2016,11,30,13,0,22.0,183.0,2.7,13.0,194.0,189.35,154.63
2016,11,30,13,15,14.5,170.0,2.65,12.5,177.5,170.45,139.02
2016,11,30,13,30,7.0,157.0,2.6,12.0,161.0,151.33,123.22
2016,11,30,13,45,25.5,160.0,2.6,12.0,171.0,174.36,143.53
2016,11,30,14,0,44.0,163.0,2.6,12.0,181.0,216.58,179.57
2016,11,30,14,15,40.0,151.0,2.5,12.0,166.5,201.61,167.11
2016,11,30,14,30,36.0,139.0,2.4,12.0,152.0,186.72,154.77
2016,11,30,14,45,32.5,124.5,2.35,12.0,135.0,168.71,139.72
2016,11,30,15,0,29.0,110.0,2.3,12.0,118.0,150.75,124.5
2016,11,30,15,15,283.5,85.0,2.15,11.5,146.5,394.32,333.7
2016,11,30,15,30,538.0,60.0,2.0,11.0,175.0,576.76,477.44
2016,11,30,15,45,451.0,53.0,1.95,11.0,135.0,482.57,398.07
2016,11,30,16,0,364.0,46.0,1.9,11.0,95.0,390.46,318.96
2016,11,30,16,15,245.5,33.0,1.9,10.5,60.5,276.87,209.55
2016,11,30,16,30,127.0,20.0,1.9,10.0,26.0,145.52,0.0
2016,11,30,16,45,63.5,10.0,1.9,10.0,13.0,51.96,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.0,2.15,6.5,19.0,8.54,0.0
2016,12,1,7,30,328.0,20.0,2.1,7.0,38.0,18.28,0.0
2016,12,1,7,45,446.5,27.5,2.1,7.5,77.0,24.86,15.35
2016,12,1,8,0,565.0,35.0,2.1,8.0,116.0,31.5,22.42
2016,12,1,8,15,629.5,40.0,2.3,8.5,157.5,72.4,36.74
2016,12,1,8,30,694.0,45.0,2.5,9.0,199.0,125.93,72.16
2016,12,1,8,45,736.0,48.5,2.75,9.5,239.5,181.52,118.23
2016,12,1,9,0,778.0,52.0,3.0,10.0,280.0,241.57,172.09
2016,12,1,9,15,805.5,54.5,3.1,10.0,317.0,300.44,227.15
2016,12,1,9,30,833.0,57.0,3.2,10.0,354.0,361.4,283.81
2016,12,1,9,45,846.0,60.5,3.3,10.5,384.5,419.23,336.59
2016,12,1,10,0,859.0,64.0,3.4,11.0,415.0,477.01,387.76
2016,12,1,10,15,872.0,65.5,3.45,11.0,440.0,529.73,434.12
2016,12,1,10,30,885.0,67.0,3.5,11.0,465.0,583.58,480.08
2016,12,1,10,45,893.5,68.0,3.55,11.5,483.5,633.14,520.6
2016,12,1,11,0,902.0,69.0,3.6,12.0,502.0,681.07,558.74
2016,12,1,11,15,906.5,69.5,3.55,12.0,513.0,723.75,591.82
2016,12,1,11,30,911.0,70.0,3.5,12.0,524.0,764.01,621.42
2016,12,1,11,45,913.0,70.0,3.5,12.5,527.5,799.13,646.02
2016,12,1,12,0,915.0,70.0,3.5,13.0,531.0,831.31,668.31
2016,12,1,12,15,913.0,70.0,3.45,13.0,526.5,857.07,686.78
2016,12,1,12,30,911.0,70.0,3.4,13.0,522.0,879.42,702.82
2016,12,1,12,45,905.0,69.5,3.35,13.5,510.0,894.14,712.1
2016,12,1,13,0,899.0,69.0,3.3,14.0,498.0,905.2,718.86
2016,12,1,13,15,890.0,68.0,3.25,14.0,478.5,909.2,722.02
2016,12,1,13,30,881.0,67.0,3.2,14.0,459.0,909.51,722.7
2016,12,1,13,45,865.0,65.5,3.2,14.0,432.5,899.07,716.11
2016,12,1,14,0,849.0,64.0,3.2,14.0,406.0,894.95,714.21
2016,12,1,14,15,828.5,62.0,3.1,14.0,374.0,872.65,698.33
2016,12,1,14,30,808.0,60.0,3.0,14.0,342.0,847.13,680.03
2016,12,1,14,45,778.0,57.5,2.9,14.0,305.0,809.39,652.31
2016,12,1,15,0,748.0,55.0,2.8,14.0,268.0,769.17,622.05
2016,12,1,15,15,704.0,50.5,2.65,13.0,227.5,712.08,579.81
2016,12,1,15,30,660.0,46.0,2.5,12.0,187.0,653.89,534.72
2016,12,1,15,45,588.0,40.5,2.45,11.5,145.0,570.92,467.36
2016,12,1,16,0,516.0,35.0,2.4,11.0,103.0,489.15,396.82
2016,12,1,16,15,391.0,26.0,2.45,10.5,66.5,378.58,285.39
2016,12,1,16,30,266.0,17.0,2.5,10.0,30.0,242.62,0.0
2016,12,1,16,45,133.0,8.5,2.65,9.5,15.0,98.26,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,173.0,9.0,3.15,5.5,18.5,7.68,0.0
2016,12,2,7,30,346.0,18.0,3.2,6.0,37.0,16.38,0.0
2016,12,2,7,45,457.5,26.0,3.25,6.5,75.0,23.52,14.08
2016,12,2,8,0,569.0,34.0,3.3,7.0,113.0,30.64,21.69
2016,12,2,8,15,633.0,39.0,3.4,7.5,155.0,70.52,35.55
2016,12,2,8,30,697.0,44.0,3.5,8.0,197.0,124.04,70.79
2016,12,2,8,45,735.5,47.5,3.65,9.0,237.0,179.07,116.41
2016,12,2,9,0,774.0,51.0,3.8,10.0,277.0,238.13,169.41
2016,12,2,9,15,801.0,54.0,3.9,10.5,313.0,297.01,224.27
2016,12,2,9,30,828.0,57.0,4.0,11.0,349.0,357.98,280.57
2016,12,2,9,45,841.5,60.0,4.1,11.5,379.5,415.18,332.99
2016,12,2,10,0,855.0,63.0,4.2,12.0,410.0,470.58,382.52
2016,12,2,10,15,867.5,64.5,4.1,12.0,435.0,524.61,429.77
2016,12,2,10,30,880.0,66.0,4.0,12.0,460.0,577.92,475.11
2016,12,2,10,45,888.0,67.0,3.95,12.5,478.0,626.93,515.05
2016,12,2,11,0,896.0,68.0,3.9,13.0,496.0,674.28,552.54
2016,12,2,11,15,900.5,68.5,3.85,13.0,507.0,716.72,585.61
2016,12,2,11,30,905.0,69.0,3.8,13.0,518.0,756.77,615.14
2016,12,2,11,45,907.0,69.0,3.75,13.5,521.5,791.7,639.47
2016,12,2,12,0,909.0,69.0,3.7,14.0,525.0,823.72,661.44
2016,12,2,12,15,907.0,69.0,3.7,14.0,520.5,849.36,680.14
2016,12,2,12,30,905.0,69.0,3.7,14.0,516.0,871.61,696.47
2016,12,2,12,45,897.5,69.0,3.7,14.0,504.0,885.61,706.89
2016,12,2,13,0,890.0,69.0,3.7,14.0,492.0,895.93,714.84
2016,12,2,13,15,880.5,68.0,3.65,14.0,472.5,899.46,717.73
2016,12,2,13,30,871.0,67.0,3.6,14.0,453.0,899.33,718.13
2016,12,2,13,45,855.0,66.0,3.6,14.0,427.0,899.5,719.19
2016,12,2,14,0,839.0,65.0,3.6,14.0,401.0,886.28,710.53
2016,12,2,14,15,818.0,62.5,3.45,14.0,369.0,862.97,693.62
2016,12,2,14,30,797.0,60.0,3.3,14.0,337.0,836.49,674.21
2016,12,2,14,45,766.0,57.5,3.15,14.0,300.0,798.08,645.54
2016,12,2,15,0,735.0,55.0,3.0,14.0,263.0,757.26,614.38
2016,12,2,15,15,690.0,51.0,2.8,13.0,223.0,700.28,571.74
2016,12,2,15,30,645.0,47.0,2.6,12.0,183.0,642.19,526.28
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.0,559.44,458.47
2016,12,2,16,0,502.0,35.0,2.3,11.0,101.0,478.03,387.8
2016,12,2,16,15,377.0,26.0,2.3,10.5,65.0,368.1,276.73
2016,12,2,16,30,252.0,17.0,2.3,10.0,29.0,232.38,0.0
2016,12,2,16,45,126.0,8.5,2.35,9.5,14.5,93.51,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,137.0,9.0,1.35,6.5,16.0,7.68,0.0
2016,12,3,7,30,274.0,18.0,1.3,7.0,32.0,14.96,0.0
2016,12,3,7,45,390.5,26.5,1.3,7.5,68.5,21.89,12.49
2016,12,3,8,0,507.0,35.0,1.3,8.0,105.0,31.38,22.24
2016,12,3,8,15,574.0,40.5,1.35,8.5,145.0,67.49,35.03
2016,12,3,8,30,641.0,46.0,1.4,9.0,185.0,118.08,67.86
2016,12,3,8,45,687.0,49.5,1.45,9.5,224.5,170.99,110.93
2016,12,3,9,0,733.0,53.0,1.5,10.0,264.0,228.87,162.0
2016,12,3,9,15,761.5,55.5,1.55,10.5,299.5,285.28,213.72
2016,12,3,9,30,790.0,58.0,1.6,11.0,335.0,343.98,266.97
2016,12,3,9,45,728.0,73.5,1.65,11.5,346.0,381.0,302.88
2016,12,3,10,0,666.0,89.0,1.7,12.0,357.0,410.53,330.79
2016,12,3,10,15,758.0,78.0,1.65,12.0,401.0,483.61,391.46
2016,12,3,10,30,850.0,67.0,1.6,12.0,445.0,560.43,453.55
2016,12,3,10,45,860.0,67.5,1.6,12.5,463.5,608.72,491.52
2016,12,3,11,0,870.0,68.0,1.6,13.0,482.0,655.58,527.49
2016,12,3,11,15,875.0,68.5,1.6,13.5,493.0,697.32,558.1
2016,12,3,11,30,880.0,69.0,1.6,14.0,504.0,736.79,585.12
2016,12,3,11,45,881.5,69.5,1.65,14.5,507.5,771.12,608.63
2016,12,3,12,0,883.0,70.0,1.7,15.0,511.0,802.61,630.02
2016,12,3,12,15,881.5,69.5,1.75,15.0,507.0,827.39,647.82
2016,12,3,12,30,880.0,69.0,1.8,15.0,503.0,848.89,663.46
2016,12,3,12,45,875.0,68.5,1.85,15.0,491.5,863.99,674.75
2016,12,3,13,0,870.0,68.0,1.9,15.0,480.0,875.58,683.78
2016,12,3,13,15,861.5,67.0,1.85,15.0,462.0,879.83,686.75
2016,12,3,13,30,853.0,66.0,1.8,15.0,444.0,880.51,687.4
2016,12,3,13,45,838.0,65.0,1.8,15.5,418.5,881.59,687.75
2016,12,3,14,0,823.0,64.0,1.8,16.0,393.0,869.38,678.85
2016,12,3,14,15,803.5,62.0,1.7,15.5,362.0,848.29,665.17
2016,12,3,14,30,784.0,60.0,1.6,15.0,331.0,824.08,649.1
2016,12,3,14,45,751.0,57.5,1.55,15.0,295.0,784.11,620.68
2016,12,3,15,0,718.0,55.0,1.5,15.0,259.0,741.85,589.91
2016,12,3,15,15,673.5,51.0,1.45,14.5,219.5,685.72,548.79
2016,12,3,15,30,629.0,47.0,1.4,14.0,180.0,628.5,504.96
2016,12,3,15,45,551.5,41.5,1.35,13.5,139.0,550.64,443.02
2016,12,3,16,0,474.0,36.0,1.3,13.0,98.0,467.71,373.23
2016,12,3,16,15,350.5,26.5,1.35,12.5,63.0,348.8,258.22
2016,12,3,16,30,227.0,17.0,1.4,12.0,28.0,214.24,0.0
2016,12,3,16,45,113.5,8.5,1.5,11.5,14.0,84.99,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,111.0,9.5,0.85,8.0,14.5,8.11,0.0
2016,12,4,7,30,222.0,19.0,0.9,8.0,29.0,15.86,0.0
2016,12,4,7,45,343.5,28.5,0.95,8.5,64.5,23.59,13.59
2016,12,4,8,0,465.0,38.0,1.0,9.0,100.0,31.28,22.01
2016,12,4,8,15,536.0,44.5,1.05,9.0,140.0,65.59,34.85
2016,12,4,8,30,607.0,51.0,1.1,9.0,180.0,115.5,67.19
2016,12,4,8,45,653.0,55.0,1.15,9.5,219.5,168.83,110.39
2016,12,4,9,0,699.0,59.0,1.2,10.0,259.0,225.17,159.75
2016,12,4,9,15,729.0,62.5,1.2,10.5,294.5,281.09,210.5
2016,12,4,9,30,759.0,66.0,1.2,11.0,330.0,339.56,262.93
2016,12,4,9,45,756.5,74.0,1.25,11.5,357.0,391.56,309.63
2016,12,4,10,0,754.0,82.0,1.3,12.0,384.0,442.05,353.5
2016,12,4,10,15,652.0,106.5,1.3,12.0,379.5,457.83,369.33
2016,12,4,10,30,550.0,131.0,1.3,12.0,375.0,455.56,369.72
2016,12,4,10,45,680.0,109.0,1.3,12.5,422.5,548.27,443.07
2016,12,4,11,0,810.0,87.0,1.3,13.0,470.0,640.89,513.88
2016,12,4,11,15,815.0,88.0,1.35,13.0,481.0,681.88,545.17
2016,12,4,11,30,820.0,89.0,1.4,13.0,492.0,720.75,573.97
2016,12,4,11,45,823.5,88.0,1.45,13.5,495.5,753.9,596.75
2016,12,4,12,0,827.0,87.0,1.5,14.0,499.0,784.4,617.57
2016,12,4,12,15,607.0,138.0,1.65,14.0,439.5,690.87,551.04
2016,12,4,12,30,387.0,189.0,1.8,14.0,380.0,553.84,447.22
2016,12,4,12,45,419.0,177.5,1.95,14.0,380.0,598.83,484.11
2016,12,4,13,0,451.0,166.0,2.1,14.0,380.0,625.1,505.81
2016,12,4,13,15,432.0,162.5,2.2,14.0,361.0,613.3,497.63
2016,12,4,13,30,413.0,159.0,2.3,14.0,342.0,599.17,487.88
2016,12,4,13,45,411.5,149.5,2.4,14.0,322.5,591.77,483.71
2016,12,4,14,0,410.0,140.0,2.5,14.0,303.0,582.35,477.87
2016,12,4,14,15,372.5,138.5,2.45,13.5,278.0,547.92,451.85
2016,12,4,14,30,335.0,137.0,2.4,13.0,253.0,494.03,410.63
2016,12,4,14,45,325.0,123.0,2.35,13.0,225.5,466.75,389.57
2016,12,4,15,0,315.0,109.0,2.3,13.0,198.0,438.32,366.86
2016,12,4,15,15,284.5,95.5,2.25,12.5,166.5,392.02,329.18
2016,12,4,15,30,254.0,82.0,2.2,12.0,135.0,346.08,290.6
2016,12,4,15,45,219.5,66.0,2.15,12.0,104.5,293.16,244.44
2016,12,4,16,0,185.0,50.0,2.1,12.0,74.0,241.19,197.3
2016,12,4,16,15,92.5,35.0,2.15,11.5,47.0,149.04,109.65
2016,12,4,16,30,0.0,20.0,2.2,11.0,20.0,21.7,0.0
2016,12,4,16,45,0.0,10.0,2.3,11.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,2.0,7.0,3.5,2.99,0.0
2016,12,5,7,30,0.0,7.0,2.0,7.0,7.0,5.75,0.0
2016,12,5,7,45,0.0,16.0,2.0,7.5,16.0,13.18,4.97
2016,12,5,8,0,0.0,25.0,2.0,8.0,25.0,20.63,12.62
2016,12,5,8,15,0.0,35.5,2.0,8.0,35.5,29.34,19.74
2016,12,5,8,30,0.0,46.0,2.0,8.0,46.0,38.07,27.59
2016,12,5,8,45,0.0,56.5,2.0,8.5,56.5,46.74,35.26
2016,12,5,9,0,0.0,67.0,2.0,9.0,67.0,55.52,42.91
2016,12,5,9,15,0.0,76.5,1.95,9.0,76.5,63.57,49.91
2016,12,5,9,30,0.0,86.0,1.9,9.0,86.0,71.72,56.92
2016,12,5,9,45,7.0,116.5,1.9,9.5,119.0,101.19,81.98
2016,12,5,10,0,14.0,147.0,1.9,10.0,152.0,132.45,108.26
2016,12,5,10,15,92.0,169.5,1.9,10.0,209.5,201.56,166.58
2016,12,5,10,30,170.0,192.0,1.9,10.0,267.0,283.21,234.68
2016,12,5,10,45,152.0,200.5,1.9,10.0,269.5,291.86,241.65
2016,12,5,11,0,134.0,209.0,1.9,10.0,272.0,298.78,247.25
2016,12,5,11,15,96.5,208.5,1.85,10.0,254.5,268.03,221.66
2016,12,5,11,30,59.0,208.0,1.8,10.0,237.0,245.66,202.61
2016,12,5,11,45,125.5,214.5,1.8,10.5,277.0,322.83,266.82
2016,12,5,12,0,192.0,221.0,1.8,11.0,317.0,390.75,322.08
2016,12,5,12,15,166.5,220.5,1.75,11.0,303.0,378.08,311.15
2016,12,5,12,30,141.0,220.0,1.7,11.0,289.0,363.66,299.21
2016,12,5,12,45,162.5,214.0,1.7,11.0,292.0,381.92,314.86
2016,12,5,13,0,184.0,208.0,1.7,11.0,295.0,400.44,330.54
2016,12,5,13,15,209.0,197.5,1.6,11.0,292.5,416.28,344.01
2016,12,5,13,30,234.0,187.0,1.5,11.0,290.0,451.14,372.03
2016,12,5,13,45,189.5,178.5,1.45,11.0,259.0,385.67,319.65
2016,12,5,14,0,145.0,170.0,1.4,11.0,228.0,338.68,281.52
2016,12,5,14,15,132.5,159.5,1.4,10.5,209.0,317.93,265.62
2016,12,5,14,30,120.0,149.0,1.4,10.0,190.0,297.08,249.18
2016,12,5,14,45,116.5,133.0,1.4,10.0,169.5,275.89,232.12
2016,12,5,15,0,113.0,117.0,1.4,10.0,149.0,254.26,214.31
2016,12,5,15,15,101.0,100.0,1.45,9.5,125.5,223.18,188.3
2016,12,5,15,30,89.0,83.0,1.5,9.0,102.0,191.97,161.47
2016,12,5,15,45,75.0,65.5,1.55,9.0,79.0,158.02,131.26
2016,12,5,16,0,61.0,48.0,1.6,9.0,56.0,123.67,99.92
2016,12,5,16,15,30.5,31.5,1.6,9.0,35.5,64.78,45.13
2016,12,5,16,30,0.0,15.0,1.6,9.0,15.0,12.42,0.0
2016,12,5,16,45,0.0,7.5,1.65,9.0,7.5,6.4,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,4.5,11.0,9.39,0.0
2016,12,6,7,30,0.0,22.0,2.3,5.0,22.0,17.23,0.0
2016,12,6,7,45,132.0,33.0,2.35,5.5,50.0,25.65,14.79
2016,12,6,8,0,264.0,44.0,2.4,6.0,78.0,33.79,24.37
2016,12,6,8,15,304.0,57.0,2.45,6.5,109.5,60.59,38.21
2016,12,6,8,30,344.0,70.0,2.5,7.0,141.0,98.15,64.58
2016,12,6,8,45,368.0,81.5,2.6,7.5,172.0,136.69,96.62
2016,12,6,9,0,392.0,93.0,2.7,8.0,203.0,178.07,133.33
2016,12,6,9,15,412.5,102.0,2.75,8.5,231.5,218.92,170.52
2016,12,6,9,30,433.0,111.0,2.8,9.0,260.0,261.81,209.39
2016,12,6,9,45,463.0,117.0,2.9,9.5,289.5,307.55,250.05
2016,12,6,10,0,493.0,123.0,3.0,10.0,319.0,355.86,292.19
2016,12,6,10,15,603.5,105.5,3.0,10.0,360.0,429.55,354.68
2016,12,6,10,30,714.0,88.0,3.0,10.0,401.0,506.61,419.28
2016,12,6,10,45,795.0,80.0,3.05,10.5,442.0,582.39,480.93
2016,12,6,11,0,876.0,72.0,3.1,11.0,483.0,659.19,542.13
2016,12,6,11,15,881.0,72.5,3.1,11.0,494.5,701.37,575.59
2016,12,6,11,30,886.0,73.0,3.1,11.0,506.0,741.29,605.24
2016,12,6,11,45,882.5,75.0,3.15,11.5,508.5,774.05,628.47
2016,12,6,12,0,879.0,77.0,3.2,12.0,511.0,811.19,654.87
2016,12,6,12,15,877.5,77.0,3.25,12.0,507.5,837.4,674.27
2016,12,6,12,30,876.0,77.0,3.3,12.0,504.0,860.3,691.4
2016,12,6,12,45,871.0,76.0,3.35,12.0,492.5,875.52,703.04
2016,12,6,13,0,866.0,75.0,3.4,12.0,481.0,887.15,712.26
2016,12,6,13,15,856.5,74.0,3.45,12.0,462.5,891.12,716.05
2016,12,6,13,30,847.0,73.0,3.5,12.0,444.0,891.41,717.35
2016,12,6,13,45,831.5,71.5,3.6,12.0,418.5,881.93,711.9
2016,12,6,14,0,816.0,70.0,3.7,12.0,393.0,868.89,703.87
2016,12,6,14,15,795.0,67.5,3.65,11.5,362.0,846.11,688.93
2016,12,6,14,30,774.0,65.0,3.6,11.0,331.0,820.17,671.38
2016,12,6,14,45,743.0,62.0,3.6,11.0,295.0,781.68,642.85
2016,12,6,15,0,712.0,59.0,3.6,11.0,259.0,740.75,611.65
2016,12,6,15,15,666.0,54.5,3.45,10.5,219.5,682.9,566.55
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,632.72,525.58
2016,12,6,15,45,549.0,43.5,3.15,9.5,139.5,551.54,457.77
2016,12,6,16,0,478.0,37.0,3.0,9.0,99.0,472.4,387.68
2016,12,6,16,15,349.5,27.5,2.9,8.5,63.5,349.62,264.53
2016,12,6,16,30,221.0,18.0,2.8,8.0,28.0,211.01,0.0
2016,12,6,16,45,110.5,9.0,2.7,7.5,14.0,83.54,0.0
2016,12,6,17,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,4.0,7.5,6.4,0.0
2016,12,7,7,30,0.0,15.0,1.9,4.0,15.0,12.8,0.0
2016,12,7,7,45,35.5,30.0,1.9,4.5,34.5,23.69,12.93
2016,12,7,8,0,71.0,45.0,1.9,5.0,54.0,35.03,25.53
2016,12,7,8,15,83.5,62.5,1.95,5.0,77.0,53.56,38.67
2016,12,7,8,30,96.0,80.0,2.0,5.0,100.0,76.39,57.13
2016,12,7,8,45,104.0,96.0,2.05,5.0,121.5,99.26,76.93
2016,12,7,9,0,112.0,112.0,2.1,5.0,143.0,123.41,98.42
2016,12,7,9,15,118.0,126.5,2.05,5.5,163.5,146.91,119.38
2016,12,7,9,30,124.0,141.0,2.0,6.0,184.0,171.31,140.96
2016,12,7,9,45,195.5,150.0,2.0,6.5,224.0,217.56,180.03
2016,12,7,10,0,267.0,159.0,2.0,7.0,264.0,278.92,231.85
2016,12,7,10,15,171.5,172.5,2.0,7.0,241.5,252.71,211.09
2016,12,7,10,30,76.0,186.0,2.0,7.0,219.0,215.04,179.52
2016,12,7,10,45,54.0,185.5,2.05,7.5,210.0,206.23,171.83
2016,12,7,11,0,32.0,185.0,2.1,8.0,201.0,195.24,161.98
2016,12,7,11,15,45.0,195.5,2.2,8.0,217.5,218.25,181.57
2016,12,7,11,30,58.0,206.0,2.3,8.0,234.0,242.75,202.28
2016,12,7,11,45,78.5,212.0,2.45,8.5,250.5,269.26,224.51
2016,12,7,12,0,99.0,218.0,2.6,9.0,267.0,297.4,247.97
2016,12,7,12,15,49.5,183.5,2.7,9.0,208.0,221.54,184.14
2016,12,7,12,30,0.0,149.0,2.8,9.0,149.0,131.86,107.44
2016,12,7,12,45,0.0,121.0,2.95,9.0,121.0,104.65,84.55
2016,12,7,13,0,0.0,93.0,3.1,9.0,93.0,78.21,62.03
2016,12,7,13,15,34.0,139.0,3.15,9.0,154.0,167.56,139.79
2016,12,7,13,30,68.0,185.0,3.2,9.0,215.0,259.18,217.8
2016,12,7,13,45,34.0,159.5,3.25,9.0,174.5,198.94,166.2
2016,12,7,14,0,0.0,134.0,3.3,9.0,134.0,124.29,101.77
2016,12,7,14,15,0.0,123.0,3.3,9.0,123.0,114.26,93.43
2016,12,7,14,30,0.0,112.0,3.3,9.0,112.0,104.3,85.0
2016,12,7,14,45,0.0,99.5,3.35,9.0,99.5,92.62,75.01
2016,12,7,15,0,0.0,87.0,3.4,9.0,87.0,80.96,64.93
2016,12,7,15,15,0.0,74.0,3.3,8.5,74.0,68.67,54.28
2016,12,7,15,30,0.0,61.0,3.2,8.0,61.0,56.31,43.4
2016,12,7,15,45,0.0,47.0,3.15,8.0,47.0,42.42,31.0
2016,12,7,16,0,0.0,33.0,3.1,8.0,33.0,28.08,18.16
2016,12,7,16,15,0.0,21.0,3.05,8.0,21.0,17.34,7.78
2016,12,7,16,30,0.0,9.0,3.0,8.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,2.95,8.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,12.0,4.0,3.41,0.0
2016,12,8,7,30,0.0,8.0,3.2,12.0,8.0,6.83,0.0
2016,12,8,7,45,0.0,20.0,3.2,12.0,20.0,16.51,6.65
2016,12,8,8,0,0.0,32.0,3.2,12.0,32.0,26.28,17.11
2016,12,8,8,15,0.0,46.0,3.15,12.0,46.0,37.54,26.24
2016,12,8,8,30,0.0,60.0,3.1,12.0,60.0,49.13,36.51
2016,12,8,8,45,0.0,74.0,3.05,12.5,74.0,60.96,46.8
2016,12,8,9,0,0.0,88.0,3.0,13.0,88.0,73.01,57.12
2016,12,8,9,15,0.0,100.5,2.9,13.0,100.5,83.98,66.51
2016,12,8,9,30,0.0,113.0,2.8,13.0,113.0,95.11,75.93
2016,12,8,9,45,0.0,77.5,2.75,13.0,77.5,64.45,49.76
2016,12,8,10,0,0.0,42.0,2.7,13.0,42.0,34.71,24.27
2016,12,8,10,15,5.5,99.5,2.65,13.0,102.0,86.33,68.3
2016,12,8,10,30,11.0,157.0,2.6,13.0,162.0,142.24,115.25
2016,12,8,10,45,10.0,161.5,2.55,13.5,166.0,146.77,118.6
2016,12,8,11,0,9.0,166.0,2.5,14.0,170.0,151.29,121.99
2016,12,8,11,15,4.5,152.0,2.45,14.0,154.0,135.45,108.68
2016,12,8,11,30,0.0,138.0,2.4,14.0,138.0,119.29,95.07
2016,12,8,11,45,0.0,139.5,2.35,14.0,139.5,121.02,96.5
2016,12,8,12,0,0.0,141.0,2.3,14.0,141.0,122.85,98.0
2016,12,8,12,15,0.0,112.5,2.25,14.0,112.5,95.89,75.52
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,69.77,53.63
2016,12,8,12,45,0.0,106.5,2.2,14.0,106.5,90.71,71.31
2016,12,8,13,0,0.0,129.0,2.2,14.0,129.0,113.21,90.19
2016,12,8,13,15,0.0,108.5,2.15,14.0,108.5,93.43,73.67
2016,12,8,13,30,0.0,88.0,2.1,14.0,88.0,74.01,57.42
2016,12,8,13,45,15.5,121.0,2.1,14.0,127.5,122.22,98.8
2016,12,8,14,0,31.0,154.0,2.1,14.0,167.0,193.36,158.6
2016,12,8,14,15,28.0,142.5,2.05,14.0,153.5,179.76,147.25
2016,12,8,14,30,25.0,131.0,2.0,14.0,140.0,166.23,136.11
2016,12,8,14,45,21.5,117.5,1.95,14.0,124.5,134.73,109.8
2016,12,8,15,0,18.0,104.0,1.9,14.0,109.0,119.05,96.52
2016,12,8,15,15,12.0,89.0,1.8,13.5,92.0,99.27,79.59
2016,12,8,15,30,6.0,74.0,1.7,13.0,75.0,79.63,62.53
2016,12,8,15,45,3.0,57.5,1.65,13.0,58.0,60.2,45.46
2016,12,8,16,0,0.0,41.0,1.6,13.0,41.0,40.18,27.8
2016,12,8,16,15,0.0,26.0,1.55,13.0,26.0,23.76,12.45
2016,12,8,16,30,0.0,11.0,1.5,13.0,11.0,9.06,0.0
2016,12,8,16,45,0.0,5.5,1.45,13.0,5.5,4.69,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,12.0,10.5,8.96,0.0
2016,12,9,7,30,0.0,21.0,1.3,12.0,21.0,17.92,0.0
2016,12,9,7,45,225.0,27.0,1.35,12.5,54.5,22.3,10.51
2016,12,9,8,0,450.0,33.0,1.4,13.0,88.0,27.18,17.78
2016,12,9,8,15,523.5,39.5,1.5,13.0,127.0,55.27,27.93
2016,12,9,8,30,597.0,46.0,1.6,13.0,166.0,105.75,58.93
2016,12,9,8,45,647.0,49.5,1.7,13.5,204.5,156.02,98.04
2016,12,9,9,0,697.0,53.0,1.8,14.0,243.0,211.81,145.97
2016,12,9,9,15,363.0,91.0,1.85,14.0,191.0,192.32,145.77
2016,12,9,9,30,29.0,129.0,1.9,14.0,139.0,122.74,98.07
2016,12,9,9,45,117.0,146.0,2.0,14.5,191.0,181.98,146.47
