Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,0,205.0,163.0,2.1,15.0,243.0,246.48,199.25
2016,12,9,10,15,153.5,175.0,2.15,15.0,237.0,245.58,199.32
2016,12,9,10,30,102.0,187.0,2.2,15.0,231.0,230.28,187.1
2016,12,9,10,45,116.5,196.0,2.3,15.5,248.5,264.99,215.37
2016,12,9,11,0,131.0,205.0,2.4,16.0,266.0,291.84,236.96
2016,12,9,11,15,94.5,204.5,2.4,16.0,249.5,262.04,212.54
2016,12,9,11,30,58.0,204.0,2.4,16.0,233.0,240.52,194.55
2016,12,9,11,45,122.5,211.0,2.4,16.0,271.5,316.04,256.86
2016,12,9,12,0,187.0,218.0,2.4,16.0,310.0,382.43,310.84
2016,12,9,12,15,170.0,217.0,2.35,16.0,300.0,376.15,305.38
2016,12,9,12,30,153.0,216.0,2.3,16.0,290.0,368.51,299.16
2016,12,9,12,45,155.5,211.0,2.25,16.0,285.0,371.65,302.05
2016,12,9,13,0,158.0,206.0,2.2,16.0,280.0,374.4,304.6
2016,12,9,13,15,128.5,197.5,2.15,16.0,256.0,343.42,279.62
2016,12,9,13,30,99.0,189.0,2.1,16.0,232.0,292.81,239.01
2016,12,9,13,45,130.0,178.5,2.05,16.0,232.0,331.0,271.03
2016,12,9,14,0,161.0,168.0,2.0,16.0,232.0,350.5,287.81
2016,12,9,14,15,156.5,155.0,1.85,15.5,213.5,333.4,274.77
2016,12,9,14,30,152.0,142.0,1.7,15.0,195.0,315.75,261.26
2016,12,9,14,45,147.0,127.0,1.55,15.0,173.5,294.12,243.85
2016,12,9,15,0,142.0,112.0,1.4,15.0,152.0,271.99,225.71
2016,12,9,15,15,349.5,81.0,1.3,14.5,159.0,445.67,368.99
2016,12,9,15,30,557.0,50.0,1.2,14.0,166.0,579.59,469.1
2016,12,9,15,45,489.0,43.0,1.1,14.0,128.5,501.97,404.11
2016,12,9,16,0,421.0,36.0,1.0,14.0,91.0,426.52,339.4
2016,12,9,16,15,303.0,26.5,1.0,13.5,58.0,313.62,231.1
2016,12,9,16,30,185.0,17.0,1.0,13.0,25.0,184.71,0.0
2016,12,9,16,45,92.5,8.5,1.05,13.0,12.5,70.92,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,1.28,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.56,0.0
2016,12,10,7,45,0.0,9.5,3.6,14.0,9.5,7.8,0.0
2016,12,10,8,0,0.0,16.0,3.6,14.0,16.0,13.16,5.62
2016,12,10,8,15,0.0,23.5,3.5,14.0,23.5,19.36,10.68
2016,12,10,8,30,0.0,31.0,3.4,14.0,31.0,25.58,16.17
2016,12,10,8,45,0.0,38.5,3.3,14.0,38.5,31.8,21.64
2016,12,10,9,0,0.0,46.0,3.2,14.0,46.0,38.03,27.06
2016,12,10,9,15,0.0,53.0,3.05,14.0,53.0,43.86,32.08
2016,12,10,9,30,0.0,60.0,2.9,14.0,60.0,49.69,37.06
2016,12,10,9,45,0.0,32.5,2.8,14.0,32.5,26.82,17.44
2016,12,10,10,0,0.0,5.0,2.7,14.0,5.0,4.11,0.0
2016,12,10,10,15,0.0,5.5,2.7,14.0,5.5,4.53,0.0
2016,12,10,10,30,0.0,6.0,2.7,14.0,6.0,4.94,0.0
2016,12,10,10,45,0.0,8.0,2.7,14.5,8.0,6.59,0.0
2016,12,10,11,0,0.0,10.0,2.7,15.0,10.0,8.24,1.39
2016,12,10,11,15,0.0,10.0,2.65,15.0,10.0,8.25,1.38
2016,12,10,11,30,0.0,10.0,2.6,15.0,10.0,8.25,1.38
2016,12,10,11,45,0.0,57.0,2.55,15.0,57.0,47.22,34.49
2016,12,10,12,0,0.0,104.0,2.5,15.0,104.0,87.86,68.63
2016,12,10,12,15,0.0,64.0,2.45,15.0,64.0,53.06,39.36
2016,12,10,12,30,0.0,24.0,2.4,15.0,24.0,19.82,11.24
2016,12,10,12,45,0.0,17.5,2.35,15.0,17.5,14.44,6.67
2016,12,10,13,0,0.0,11.0,2.3,15.0,11.0,9.07,2.09
2016,12,10,13,15,0.0,68.5,2.25,14.5,68.5,56.8,42.78
2016,12,10,13,30,0.0,126.0,2.2,14.0,126.0,112.08,89.5
2016,12,10,13,45,0.0,72.5,2.15,14.0,72.5,60.13,45.73
2016,12,10,14,0,0.0,19.0,2.1,14.0,19.0,15.66,7.82
2016,12,10,14,15,0.0,17.5,2.05,14.0,17.5,14.42,6.78
2016,12,10,14,30,0.0,16.0,2.0,14.0,16.0,13.17,5.72
2016,12,10,14,45,0.0,14.0,2.0,14.0,14.0,11.52,4.3
2016,12,10,15,0,0.0,12.0,2.0,14.0,12.0,9.87,2.86
2016,12,10,15,15,0.0,10.0,1.95,13.5,10.0,8.22,1.44
2016,12,10,15,30,0.0,8.0,1.9,13.0,8.0,6.57,0.0
2016,12,10,15,45,0.0,6.0,1.85,13.0,6.0,4.92,0.0
2016,12,10,16,0,0.0,4.0,1.8,13.0,4.0,3.28,0.0
2016,12,10,16,15,0.0,2.5,1.75,12.5,2.5,2.05,0.0
2016,12,10,16,30,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,12,10,16,45,0.0,0.5,1.65,12.0,0.5,0.43,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.55,6.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,1.5,6.0,13.0,11.1,0.0
2016,12,11,7,45,72.5,27.5,1.45,6.5,36.0,21.45,9.2
2016,12,11,8,0,145.0,42.0,1.4,7.0,59.0,32.45,22.75
2016,12,11,8,15,169.5,58.0,1.35,7.0,85.5,52.46,35.55
2016,12,11,8,30,194.0,74.0,1.3,7.0,112.0,81.31,56.72
2016,12,11,8,45,208.5,89.0,1.3,7.5,138.0,111.07,81.45
2016,12,11,9,0,223.0,104.0,1.3,8.0,164.0,142.8,109.16
2016,12,11,9,15,234.5,117.0,1.3,8.0,188.0,173.8,137.06
2016,12,11,9,30,246.0,130.0,1.3,8.0,212.0,206.17,166.13
2016,12,11,9,45,192.5,147.0,1.3,8.5,215.0,212.01,173.32
2016,12,11,10,0,139.0,164.0,1.3,9.0,218.0,217.27,178.92
2016,12,11,10,15,125.5,175.0,1.35,9.0,226.0,231.09,191.09
2016,12,11,10,30,112.0,186.0,1.4,9.0,234.0,243.62,201.79
2016,12,11,10,45,130.5,195.0,1.45,9.5,253.0,271.89,225.15
2016,12,11,11,0,149.0,204.0,1.5,10.0,272.0,301.88,249.63
2016,12,11,11,15,255.0,196.5,1.5,10.5,317.0,387.98,320.21
2016,12,11,11,30,361.0,189.0,1.5,11.0,362.0,469.69,385.66
2016,12,11,11,45,362.5,190.5,1.55,11.5,366.0,489.01,400.11
2016,12,11,12,0,364.0,192.0,1.6,12.0,370.0,507.3,414.08
2016,12,11,12,15,317.0,198.5,1.65,12.0,353.0,490.76,400.84
2016,12,11,12,30,270.0,205.0,1.7,12.0,336.0,470.91,385.05
2016,12,11,12,45,165.0,200.5,1.75,12.0,280.0,366.47,301.36
2016,12,11,13,0,60.0,196.0,1.8,12.0,224.0,256.93,210.98
2016,12,11,13,15,58.0,188.5,1.85,12.0,214.5,250.04,206.07
2016,12,11,13,30,56.0,181.0,1.9,12.0,205.0,243.07,200.68
2016,12,11,13,45,28.0,154.0,2.0,12.0,166.0,186.41,153.31
2016,12,11,14,0,0.0,127.0,2.1,12.0,127.0,116.47,93.91
2016,12,11,14,15,0.0,117.0,1.95,11.5,117.0,107.44,86.68
2016,12,11,14,30,0.0,107.0,1.8,11.0,107.0,98.5,79.34
2016,12,11,14,45,0.0,95.5,1.65,11.0,95.5,87.89,70.33
2016,12,11,15,0,0.0,84.0,1.5,11.0,84.0,77.31,61.26
2016,12,11,15,15,0.0,71.0,1.45,10.5,71.0,64.9,50.6
2016,12,11,15,30,0.0,58.0,1.4,10.0,58.0,52.38,39.69
2016,12,11,15,45,0.0,45.0,1.35,10.0,45.0,39.68,28.43
2016,12,11,16,0,0.0,32.0,1.3,10.0,32.0,26.62,16.81
2016,12,11,16,15,0.0,20.5,1.35,9.5,20.5,16.92,7.49
2016,12,11,16,30,0.0,9.0,1.4,9.0,9.0,7.4,0.0
2016,12,11,16,45,0.0,4.5,1.45,8.5,4.5,3.84,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,6.0,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,6.0,18.0,15.36,0.0
2016,12,12,7,45,213.0,25.5,1.75,6.5,50.0,21.11,8.34
2016,12,12,8,0,426.0,33.0,1.8,7.0,82.0,27.24,18.13
2016,12,12,8,15,503.5,40.0,1.85,7.5,120.5,51.63,27.37
2016,12,12,8,30,581.0,47.0,1.9,8.0,159.0,99.33,55.69
2016,12,12,8,45,626.0,52.0,1.95,8.5,197.5,149.29,94.96
2016,12,12,9,0,671.0,57.0,2.0,9.0,236.0,205.54,144.02
2016,12,12,9,15,703.5,60.5,1.9,9.0,271.5,259.99,194.11
2016,12,12,9,30,736.0,64.0,1.8,9.0,307.0,317.35,246.78
2016,12,12,9,45,569.0,99.0,1.75,9.5,298.0,330.18,264.85
2016,12,12,10,0,402.0,134.0,1.7,10.0,289.0,319.8,260.87
2016,12,12,10,15,443.0,136.5,1.6,10.0,317.5,367.73,301.8
2016,12,12,10,30,484.0,139.0,1.5,10.0,346.0,418.81,344.2
2016,12,12,10,45,480.5,147.0,1.45,10.0,360.0,451.92,371.44
2016,12,12,11,0,477.0,155.0,1.4,10.0,374.0,483.62,396.99
2016,12,12,11,15,415.0,172.5,1.4,10.0,366.5,483.87,396.96
2016,12,12,11,30,353.0,190.0,1.4,10.0,359.0,464.45,381.64
2016,12,12,11,45,342.0,194.0,1.45,10.5,359.0,476.93,391.35
2016,12,12,12,0,331.0,198.0,1.5,11.0,359.0,487.72,399.34
2016,12,12,12,15,357.5,191.5,1.5,11.0,364.5,515.15,421.58
2016,12,12,12,30,384.0,185.0,1.5,11.0,370.0,542.52,443.55
2016,12,12,12,45,356.5,185.5,1.5,11.0,354.5,531.46,434.79
2016,12,12,13,0,329.0,186.0,1.5,11.0,339.0,518.13,424.56
2016,12,12,13,15,257.0,187.0,1.5,11.0,303.5,463.66,381.24
2016,12,12,13,30,185.0,188.0,1.5,11.0,268.0,387.75,320.67
2016,12,12,13,45,164.0,178.0,1.5,11.0,246.0,361.15,299.92
2016,12,12,14,0,143.0,168.0,1.5,11.0,224.0,333.82,277.98
2016,12,12,14,15,136.0,156.5,1.45,10.5,206.5,316.69,264.94
2016,12,12,14,30,129.0,145.0,1.4,10.0,189.0,299.25,251.35
2016,12,12,14,45,123.5,129.5,1.35,10.0,168.0,276.8,233.06
2016,12,12,15,0,118.0,114.0,1.3,10.0,147.0,253.91,214.09
2016,12,12,15,15,107.5,98.0,1.3,9.5,124.5,225.5,190.33
2016,12,12,15,30,97.0,82.0,1.3,9.0,102.0,196.96,165.79
2016,12,12,15,45,82.0,64.5,1.3,9.0,79.0,161.73,134.53
2016,12,12,16,0,67.0,47.0,1.3,9.0,56.0,125.99,102.08
2016,12,12,16,15,33.5,31.5,1.35,9.0,36.0,79.62,57.12
2016,12,12,16,30,0.0,16.0,1.4,9.0,16.0,13.72,0.0
2016,12,12,16,45,0.0,8.0,1.45,9.0,8.0,6.83,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,46.5,6.0,1.45,8.0,7.0,0.0,0.0
2016,12,13,7,30,93.0,12.0,1.5,8.0,14.0,10.24,0.0
2016,12,13,7,45,212.0,24.0,1.6,8.5,43.5,19.8,6.75
2016,12,13,8,0,331.0,36.0,1.7,9.0,73.0,29.64,19.96
2016,12,13,8,15,409.5,44.0,1.65,9.0,109.5,50.74,28.95
2016,12,13,8,30,488.0,52.0,1.6,9.0,146.0,93.6,54.61
2016,12,13,8,45,253.5,75.5,1.6,9.5,125.0,107.98,76.12
2016,12,13,9,0,19.0,99.0,1.6,10.0,104.0,86.23,68.28
2016,12,13,9,15,24.0,113.0,1.55,10.0,120.0,103.95,83.58
2016,12,13,9,30,29.0,127.0,1.5,10.0,136.0,120.73,97.96
2016,12,13,9,45,32.5,139.0,1.5,10.5,150.5,135.92,110.74
2016,12,13,10,0,36.0,151.0,1.5,11.0,165.0,151.74,123.91
2016,12,13,10,15,253.0,146.0,1.5,11.0,253.0,272.95,224.8
2016,12,13,10,30,470.0,141.0,1.5,11.0,341.0,412.22,338.27
2016,12,13,10,45,378.0,165.5,1.5,11.5,331.0,397.59,326.09
2016,12,13,11,0,286.0,190.0,1.5,12.0,321.0,385.34,315.62
2016,12,13,11,15,526.0,139.5,1.45,12.0,388.0,523.75,427.8
2016,12,13,11,30,766.0,89.0,1.4,12.0,455.0,669.31,540.46
2016,12,13,11,45,442.5,152.5,1.35,12.5,364.5,522.16,423.19
2016,12,13,12,0,119.0,216.0,1.3,13.0,274.0,325.67,264.23
2016,12,13,12,15,115.5,214.5,1.25,13.0,271.0,327.92,267.19
2016,12,13,12,30,112.0,213.0,1.2,13.0,268.0,329.71,268.61
2016,12,13,12,45,231.0,198.0,1.2,13.0,306.0,438.08,357.12
2016,12,13,13,0,350.0,183.0,1.2,13.0,344.0,532.54,432.12
2016,12,13,13,15,175.0,112.5,1.2,13.0,193.0,295.68,244.58
2016,12,13,13,30,0.0,42.0,1.2,13.0,42.0,34.73,24.05
2016,12,13,13,45,0.0,27.5,1.2,13.0,27.5,22.7,13.94
2016,12,13,14,0,0.0,13.0,1.2,13.0,13.0,10.71,3.61
2016,12,13,14,15,0.0,12.0,1.2,12.5,12.0,9.88,2.92
2016,12,13,14,30,0.0,11.0,1.2,12.0,11.0,9.05,2.23
2016,12,13,14,45,0.0,10.0,1.25,12.0,10.0,8.22,1.51
2016,12,13,15,0,0.0,9.0,1.3,12.0,9.0,7.4,0.78
2016,12,13,15,15,0.0,7.5,1.25,11.5,7.5,6.16,0.0
2016,12,13,15,30,0.0,6.0,1.2,11.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,1.2,11.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,1.2,11.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,1.3,11.0,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,11.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,11.0,10.0,8.54,0.0
2016,12,14,7,45,45.5,24.5,2.65,11.5,29.5,19.55,5.74
2016,12,14,8,0,91.0,39.0,2.8,12.0,49.0,30.09,19.96
2016,12,14,8,15,114.5,55.5,2.8,12.0,74.0,47.41,32.07
2016,12,14,8,30,138.0,72.0,2.8,12.0,99.0,73.0,51.0
2016,12,14,8,45,152.5,88.0,2.85,12.5,123.5,98.29,71.61
2016,12,14,9,0,167.0,104.0,2.9,13.0,148.0,126.43,95.66
2016,12,14,9,15,175.5,119.5,2.95,13.0,171.5,154.48,120.5
2016,12,14,9,30,184.0,135.0,3.0,13.0,195.0,183.72,146.39
2016,12,14,9,45,185.5,147.5,3.05,13.5,213.0,208.59,168.25
2016,12,14,10,0,187.0,160.0,3.1,14.0,231.0,233.63,189.84
2016,12,14,10,15,161.0,172.0,3.1,14.0,236.5,244.82,199.98
2016,12,14,10,30,135.0,184.0,3.1,14.0,242.0,253.4,207.46
2016,12,14,10,45,127.5,192.5,3.1,14.0,249.0,266.8,218.69
2016,12,14,11,0,120.0,201.0,3.1,14.0,256.0,279.49,229.13
2016,12,14,11,15,124.5,206.5,3.1,14.0,265.0,296.38,243.09
2016,12,14,11,30,129.0,212.0,3.1,14.0,274.0,313.55,257.18
2016,12,14,11,45,77.5,200.5,3.1,14.0,238.0,255.02,208.79
2016,12,14,12,0,26.0,189.0,3.1,14.0,202.0,191.91,155.91
2016,12,14,12,15,20.5,183.0,3.05,14.0,193.0,182.98,148.56
2016,12,14,12,30,15.0,177.0,3.0,14.0,184.0,173.73,140.82
2016,12,14,12,45,7.5,155.5,2.95,14.0,159.0,146.11,117.78
2016,12,14,13,0,0.0,134.0,2.9,14.0,134.0,118.4,94.52
2016,12,14,13,15,0.0,136.0,2.9,14.0,136.0,121.45,97.2
2016,12,14,13,30,0.0,138.0,2.9,14.0,138.0,124.91,100.2
2016,12,14,13,45,0.0,100.5,2.9,14.0,100.5,86.82,68.31
2016,12,14,14,0,0.0,63.0,2.9,14.0,63.0,52.19,39.06
2016,12,14,14,15,0.0,58.0,2.9,14.0,58.0,48.02,35.58
2016,12,14,14,30,0.0,53.0,2.9,14.0,53.0,43.85,32.05
2016,12,14,14,45,0.0,47.0,2.9,14.0,47.0,38.86,27.8
2016,12,14,15,0,0.0,41.0,2.9,14.0,41.0,33.87,23.51
2016,12,14,15,15,0.0,35.0,2.9,13.5,35.0,28.89,19.22
2016,12,14,15,30,0.0,29.0,2.9,13.0,29.0,23.91,14.89
2016,12,14,15,45,0.0,22.5,2.9,13.0,22.5,18.53,10.12
2016,12,14,16,0,0.0,16.0,2.9,13.0,16.0,13.16,5.35
2016,12,14,16,15,0.0,10.0,2.85,12.5,10.0,8.21,0.71
2016,12,14,16,30,0.0,4.0,2.8,12.0,4.0,3.28,0.0
2016,12,14,16,45,0.0,2.0,2.8,12.0,2.0,1.71,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,7.5,4.7,13.0,7.5,6.16,0.0
2016,12,15,8,0,0.0,13.0,4.6,13.0,13.0,10.69,3.38
2016,12,15,8,15,0.0,20.0,4.35,13.0,20.0,16.47,8.22
2016,12,15,8,30,0.0,27.0,4.1,13.0,27.0,22.26,13.36
2016,12,15,8,45,0.0,34.5,3.9,13.0,34.5,28.48,18.84
2016,12,15,9,0,0.0,42.0,3.7,13.0,42.0,34.7,24.29
2016,12,15,9,15,0.0,48.5,3.6,13.0,48.5,40.11,28.99
2016,12,15,9,30,0.0,55.0,3.5,13.0,55.0,45.52,33.64
2016,12,15,9,45,0.0,61.0,3.45,13.0,61.0,50.52,37.9
2016,12,15,10,0,0.0,67.0,3.4,13.0,67.0,55.53,42.14
2016,12,15,10,15,0.0,86.0,3.3,13.0,86.0,71.76,55.92
2016,12,15,10,30,0.0,105.0,3.2,13.0,105.0,88.54,70.07
2016,12,15,10,45,0.0,100.0,3.1,13.5,100.0,84.08,66.05
2016,12,15,11,0,0.0,95.0,3.0,14.0,95.0,79.61,62.09
2016,12,15,11,15,0.0,86.5,2.95,14.0,86.5,72.04,55.65
2016,12,15,11,30,0.0,78.0,2.9,14.0,78.0,64.74,49.46
2016,12,15,11,45,0.0,78.5,2.85,14.0,78.5,65.16,49.8
2016,12,15,12,0,0.0,79.0,2.8,14.0,79.0,65.58,50.14
2016,12,15,12,15,0.0,49.5,2.8,14.0,49.5,40.98,29.31
2016,12,15,12,30,0.0,20.0,2.8,14.0,20.0,16.51,8.47
2016,12,15,12,45,0.0,30.0,2.8,14.0,30.0,24.79,15.56
2016,12,15,13,0,0.0,40.0,2.8,14.0,40.0,33.08,22.64
2016,12,15,13,15,0.0,70.5,2.75,14.0,70.5,58.47,44.27
2016,12,15,13,30,0.0,101.0,2.7,14.0,101.0,86.65,68.15
2016,12,15,13,45,0.0,63.5,2.7,14.0,63.5,52.61,39.37
2016,12,15,14,0,0.0,26.0,2.7,14.0,26.0,21.45,12.79
2016,12,15,14,15,0.0,24.0,2.6,14.0,24.0,19.79,11.39
2016,12,15,14,30,0.0,22.0,2.5,14.0,22.0,18.13,9.98
2016,12,15,14,45,0.0,19.5,2.45,14.0,19.5,16.06,8.21
2016,12,15,15,0,0.0,17.0,2.4,14.0,17.0,13.99,6.42
2016,12,15,15,15,0.0,14.5,2.25,14.0,14.5,11.92,4.62
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,9.86,2.8
2016,12,15,15,45,0.0,9.0,2.0,14.0,9.0,7.39,0.62
2016,12,15,16,0,0.0,6.0,1.9,14.0,6.0,4.92,0.0
2016,12,15,16,15,0.0,4.0,1.8,13.5,4.0,3.28,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,3.85,7.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,3.9,7.0,15.0,12.8,0.0
2016,12,16,7,45,222.5,24.0,4.0,7.5,47.5,19.99,4.54
2016,12,16,8,0,445.0,33.0,4.1,8.0,80.0,27.49,17.92
2016,12,16,8,15,528.5,39.5,4.2,8.0,120.0,47.5,25.43
2016,12,16,8,30,612.0,46.0,4.3,8.0,160.0,98.21,54.21
2016,12,16,8,45,663.5,50.5,4.45,8.5,200.5,149.79,93.72
2016,12,16,9,0,715.0,55.0,4.6,9.0,241.0,207.16,143.6
2016,12,16,9,15,748.0,58.5,4.6,9.0,277.5,264.07,196.61
2016,12,16,9,30,781.0,62.0,4.6,9.0,314.0,323.93,252.75
2016,12,16,9,45,807.5,63.5,4.7,9.5,347.0,381.92,306.6
2016,12,16,10,0,834.0,65.0,4.8,10.0,380.0,441.4,360.54
2016,12,16,10,15,849.0,66.5,4.8,10.0,406.5,496.44,410.17
2016,12,16,10,30,864.0,68.0,4.8,10.0,433.0,551.17,458.25
2016,12,16,10,45,872.5,70.0,4.8,10.0,452.0,602.04,502.03
2016,12,16,11,0,881.0,72.0,4.8,10.0,471.0,651.48,543.62
2016,12,16,11,15,887.0,72.5,4.75,10.0,484.0,690.57,576.17
2016,12,16,11,30,893.0,73.0,4.7,10.0,497.0,732.05,608.45
2016,12,16,11,45,894.5,73.5,4.7,10.5,501.5,767.82,634.46
2016,12,16,12,0,896.0,74.0,4.7,11.0,506.0,800.78,658.16
2016,12,16,12,15,895.5,74.0,4.7,11.0,504.0,828.54,679.08
2016,12,16,12,30,895.0,74.0,4.7,11.0,502.0,853.12,697.65
2016,12,16,12,45,891.0,73.0,4.75,11.0,492.0,870.14,710.97
2016,12,16,13,0,887.0,72.0,4.8,11.0,482.0,883.65,721.84
2016,12,16,13,15,879.0,71.0,4.8,11.0,465.0,899.41,734.2
2016,12,16,13,30,871.0,70.0,4.8,11.0,448.0,902.37,737.08
2016,12,16,13,45,857.0,69.0,4.85,11.0,423.5,896.22,733.66
2016,12,16,14,0,843.0,68.0,4.9,11.0,399.0,886.42,727.58
2016,12,16,14,15,823.5,65.5,4.85,10.5,368.5,866.12,714.15
2016,12,16,14,30,804.0,63.0,4.8,10.0,338.0,842.52,697.99
2016,12,16,14,45,775.5,60.0,4.8,10.0,302.5,807.12,671.29
2016,12,16,15,0,747.0,57.0,4.8,10.0,267.0,769.09,641.79
2016,12,16,15,15,703.0,53.0,4.65,9.5,227.5,714.03,598.15
2016,12,16,15,30,659.0,49.0,4.5,9.0,188.0,657.52,551.6
2016,12,16,15,45,591.5,43.0,4.4,8.5,147.0,578.5,484.92
2016,12,16,16,0,524.0,37.0,4.3,8.0,106.0,511.35,424.01
2016,12,16,16,15,262.0,35.0,4.2,7.5,69.5,294.57,230.4
2016,12,16,16,30,0.0,33.0,4.1,7.0,33.0,54.38,0.0
2016,12,16,16,45,0.0,16.5,4.05,7.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.5,1.95,1.5,7.5,0.0,0.0
2016,12,17,7,30,0.0,15.0,1.9,2.0,15.0,12.8,0.0
2016,12,17,7,45,254.5,22.5,1.85,2.5,49.0,18.72,3.24
2016,12,17,8,0,509.0,30.0,1.8,3.0,83.0,27.34,18.15
2016,12,17,8,15,589.0,36.0,1.85,3.5,124.5,47.23,25.3
2016,12,17,8,30,669.0,42.0,1.9,4.0,166.0,98.2,52.91
2016,12,17,8,45,718.0,46.5,1.95,4.5,207.0,152.71,94.85
2016,12,17,9,0,767.0,51.0,2.0,5.0,248.0,212.66,147.33
2016,12,17,9,15,798.0,54.0,2.0,5.5,286.0,271.46,202.01
2016,12,17,9,30,829.0,57.0,2.0,6.0,324.0,332.91,259.15
2016,12,17,9,45,850.0,59.0,2.0,6.5,356.5,391.85,313.5
2016,12,17,10,0,871.0,61.0,2.0,7.0,389.0,450.1,365.8
2016,12,17,10,15,885.0,62.5,2.0,7.0,415.5,505.8,415.14
2016,12,17,10,30,899.0,64.0,2.0,7.0,442.0,560.99,462.58
2016,12,17,10,45,907.5,65.5,2.0,7.5,462.0,612.2,504.6
2016,12,17,11,0,916.0,67.0,2.0,8.0,482.0,661.88,544.1
2016,12,17,11,15,921.5,67.5,2.0,8.0,494.5,706.6,579.75
2016,12,17,11,30,927.0,68.0,2.0,8.0,507.0,749.05,611.31
2016,12,17,11,45,927.5,69.0,2.0,8.5,512.0,785.89,636.86
2016,12,17,12,0,928.0,70.0,2.0,9.0,517.0,819.78,660.04
2016,12,17,12,15,926.5,70.0,2.0,9.0,514.5,847.7,679.98
2016,12,17,12,30,925.0,70.0,2.0,9.0,512.0,872.27,697.58
2016,12,17,12,45,915.0,71.0,2.0,9.0,501.0,887.4,708.49
2016,12,17,13,0,905.0,72.0,2.0,9.0,490.0,898.76,716.93
2016,12,17,13,15,896.5,71.0,1.95,9.0,472.0,905.11,721.39
2016,12,17,13,30,888.0,70.0,1.9,9.0,454.0,917.26,730.14
2016,12,17,13,45,874.0,68.5,1.85,9.0,429.5,910.68,725.55
2016,12,17,14,0,860.0,67.0,1.8,9.0,405.0,900.39,718.57
2016,12,17,14,15,840.0,65.0,1.75,9.0,374.0,880.39,704.64
2016,12,17,14,30,820.0,63.0,1.7,9.0,343.0,857.03,688.17
2016,12,17,14,45,790.0,60.0,1.65,9.0,307.0,820.25,661.57
2016,12,17,15,0,760.0,57.0,1.6,9.0,271.0,780.8,632.36
2016,12,17,15,15,716.5,53.0,1.6,8.5,231.0,726.05,592.17
2016,12,17,15,30,673.0,49.0,1.6,8.0,191.0,669.79,548.86
2016,12,17,15,45,602.5,43.0,1.6,7.5,149.5,588.02,483.34
2016,12,17,16,0,532.0,37.0,1.6,7.0,108.0,507.01,414.38
2016,12,17,16,15,266.0,35.5,1.65,6.5,71.0,298.5,232.69
2016,12,17,16,30,0.0,34.0,1.7,6.0,34.0,56.95,0.0
2016,12,17,16,45,0.0,17.0,1.75,6.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,255.0,14.5,2.85,1.5,40.5,12.75,0.0
2016,12,18,8,0,510.0,29.0,2.9,2.0,81.0,26.41,17.32
2016,12,18,8,15,591.5,35.0,2.95,2.5,122.5,45.1,24.22
2016,12,18,8,30,673.0,41.0,3.0,3.0,164.0,96.19,51.47
2016,12,18,8,45,723.5,45.0,3.1,3.5,205.5,150.59,93.21
2016,12,18,9,0,774.0,49.0,3.2,4.0,247.0,210.57,146.0
2016,12,18,9,15,806.0,52.0,3.15,4.5,285.0,269.97,201.72
2016,12,18,9,30,838.0,55.0,3.1,5.0,323.0,332.11,260.17
2016,12,18,9,45,857.0,58.0,3.1,5.5,356.0,391.78,316.03
2016,12,18,10,0,876.0,61.0,3.1,6.0,389.0,450.62,369.73
2016,12,18,10,15,891.5,62.5,3.0,6.0,416.5,507.34,420.6
2016,12,18,10,30,907.0,64.0,2.9,6.0,444.0,563.7,469.58
2016,12,18,10,45,917.0,65.0,2.85,6.5,464.5,615.66,512.85
2016,12,18,11,0,927.0,66.0,2.8,7.0,485.0,666.18,553.6
2016,12,18,11,15,933.0,66.5,2.75,7.0,498.0,711.76,590.36
2016,12,18,11,30,939.0,67.0,2.7,7.0,511.0,755.08,622.89
2016,12,18,11,45,941.5,67.5,2.7,7.5,516.5,793.32,649.97
2016,12,18,12,0,944.0,68.0,2.7,8.0,522.0,828.68,674.67
2016,12,18,12,15,942.5,67.5,2.7,8.0,519.5,856.51,694.93
2016,12,18,12,30,941.0,67.0,2.7,8.0,517.0,880.92,712.76
2016,12,18,12,45,936.5,66.5,2.7,8.5,507.0,899.25,724.93
2016,12,18,13,0,932.0,66.0,2.7,9.0,497.0,913.9,734.54
2016,12,18,13,15,924.0,65.0,2.7,9.0,479.0,921.07,740.22
2016,12,18,13,30,916.0,64.0,2.7,9.0,461.0,924.46,743.36
2016,12,18,13,45,902.5,63.0,2.7,9.0,436.5,919.14,740.33
2016,12,18,14,0,889.0,62.0,2.7,9.0,412.0,910.17,734.77
2016,12,18,14,15,870.5,60.0,2.6,9.0,381.0,891.72,721.42
2016,12,18,14,30,852.0,58.0,2.5,9.0,350.0,879.33,712.4
2016,12,18,14,45,824.0,55.5,2.45,9.0,314.0,844.9,687.18
2016,12,18,15,0,796.0,53.0,2.4,9.0,278.0,807.72,659.34
2016,12,18,15,15,754.5,49.0,2.3,8.0,237.5,754.37,620.07
2016,12,18,15,30,713.0,45.0,2.2,7.0,197.0,699.49,577.68
2016,12,18,15,45,647.0,40.0,2.1,6.5,155.5,622.08,514.27
2016,12,18,16,0,581.0,35.0,2.0,6.0,114.0,545.17,447.4
2016,12,18,16,15,462.0,27.0,2.0,5.5,75.0,426.63,333.64
2016,12,18,16,30,343.0,19.0,2.0,5.0,36.0,299.14,36.96
2016,12,18,16,45,171.5,9.5,2.0,4.5,18.0,127.53,0.0
2016,12,18,17,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,7,45,226.5,15.0,1.95,2.0,38.0,12.11,0.0
2016,12,19,8,0,453.0,30.0,1.9,3.0,76.0,27.24,17.89
2016,12,19,8,15,536.0,36.5,1.9,3.0,116.0,43.96,24.75
2016,12,19,8,30,619.0,43.0,1.9,3.0,156.0,92.08,50.32
2016,12,19,8,45,671.0,47.5,1.9,3.5,196.0,143.83,89.62
2016,12,19,9,0,723.0,52.0,1.9,4.0,236.0,201.44,139.73
2016,12,19,9,15,755.5,55.0,1.85,4.5,273.0,258.01,192.27
2016,12,19,9,30,788.0,58.0,1.8,5.0,310.0,317.46,247.57
2016,12,19,9,45,804.0,62.0,1.8,5.5,341.5,374.29,300.26
2016,12,19,10,0,820.0,66.0,1.8,6.0,373.0,431.61,351.81
2016,12,19,10,15,835.5,68.0,1.8,6.5,399.5,486.8,400.0
2016,12,19,10,30,851.0,70.0,1.8,7.0,426.0,541.79,446.4
2016,12,19,10,45,860.5,71.5,1.85,7.5,445.5,592.27,488.04
2016,12,19,11,0,870.0,73.0,1.9,8.0,465.0,641.43,527.45
2016,12,19,11,15,876.0,73.5,1.85,8.0,478.0,685.54,562.3
2016,12,19,11,30,882.0,74.0,1.8,8.0,491.0,727.54,593.86
2016,12,19,11,45,883.5,74.5,1.8,8.5,496.0,763.86,619.08
2016,12,19,12,0,885.0,75.0,1.8,9.0,501.0,797.38,642.04
2016,12,19,12,15,743.0,103.0,1.8,9.0,459.5,748.75,605.93
2016,12,19,12,30,601.0,131.0,1.8,9.0,418.0,684.68,558.74
2016,12,19,12,45,544.0,142.5,1.8,9.5,398.5,657.77,538.17
2016,12,19,13,0,487.0,154.0,1.8,10.0,379.0,635.15,519.74
2016,12,19,13,15,672.0,112.5,1.75,10.0,411.0,770.23,622.19
2016,12,19,13,30,857.0,71.0,1.7,10.0,443.0,889.78,707.2
2016,12,19,13,45,842.0,70.0,1.65,10.0,419.0,882.98,701.08
2016,12,19,14,0,827.0,69.0,1.6,10.0,395.0,872.57,693.99
2016,12,19,14,15,806.5,66.5,1.5,9.5,364.5,851.72,680.01
2016,12,19,14,30,786.0,64.0,1.4,9.0,334.0,827.62,663.57
2016,12,19,14,45,755.5,61.0,1.3,9.0,299.0,790.88,636.37
2016,12,19,15,0,725.0,58.0,1.2,9.0,264.0,751.59,606.74
2016,12,19,15,15,681.0,54.0,1.2,8.5,225.0,697.11,566.98
2016,12,19,15,30,637.0,50.0,1.2,8.0,186.0,641.21,524.27
2016,12,19,15,45,565.0,44.0,1.3,7.5,146.0,568.45,466.87
2016,12,19,16,0,493.0,38.0,1.4,7.0,106.0,489.15,400.33
2016,12,19,16,15,374.5,29.0,1.4,6.5,69.5,373.47,292.37
2016,12,19,16,30,256.0,20.0,1.4,6.0,33.0,246.34,45.21
2016,12,19,16,45,128.0,10.0,1.4,6.0,16.5,97.81,0.0
2016,12,19,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
