Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,45,194.5,15.0,2.2,4.0,34.5,12.08,0.0
2016,12,20,8,0,389.0,30.0,2.2,5.0,69.0,24.82,15.56
2016,12,20,8,15,474.0,37.0,2.15,5.5,107.0,39.51,22.19
2016,12,20,8,30,559.0,44.0,2.1,6.0,145.0,84.72,46.01
2016,12,20,8,45,612.0,49.0,2.05,6.5,183.5,135.42,84.11
2016,12,20,9,0,665.0,54.0,2.0,7.0,222.0,190.11,130.93
2016,12,20,9,15,699.5,57.0,1.95,7.5,258.0,243.81,180.12
2016,12,20,9,30,734.0,60.0,1.9,8.0,294.0,300.69,232.42
2016,12,20,9,45,764.0,61.0,1.85,8.5,326.0,356.74,283.48
2016,12,20,10,0,794.0,62.0,1.8,9.0,358.0,414.75,334.83
2016,12,20,10,15,809.5,64.0,1.75,9.5,384.0,468.49,381.3
2016,12,20,10,30,825.0,66.0,1.7,10.0,410.0,522.12,426.04
2016,12,20,10,45,835.5,67.0,1.65,10.5,429.5,571.33,465.83
2016,12,20,11,0,846.0,68.0,1.6,11.0,449.0,619.36,503.37
2016,12,20,11,15,852.5,68.5,1.5,11.0,462.0,657.63,533.13
2016,12,20,11,30,859.0,69.0,1.4,11.0,475.0,698.31,562.67
2016,12,20,11,45,860.5,70.0,1.35,11.5,480.0,733.71,586.39
2016,12,20,12,0,862.0,71.0,1.3,12.0,485.0,766.45,607.89
2016,12,20,12,15,861.5,71.0,1.25,12.0,483.5,793.54,626.26
2016,12,20,12,30,861.0,71.0,1.2,12.0,482.0,817.58,642.44
2016,12,20,12,45,849.5,72.5,1.2,12.0,471.5,839.65,657.93
2016,12,20,13,0,838.0,74.0,1.2,12.0,461.0,849.84,665.21
2016,12,20,13,15,830.0,73.0,1.2,12.0,445.0,856.27,670.13
2016,12,20,13,30,822.0,72.0,1.2,12.0,429.0,859.18,672.76
2016,12,20,13,45,808.5,70.5,1.25,12.0,406.0,852.95,669.87
2016,12,20,14,0,795.0,69.0,1.3,12.0,383.0,843.26,664.65
2016,12,20,14,15,776.0,66.5,1.25,12.0,354.0,823.9,651.18
2016,12,20,14,30,757.0,64.0,1.2,12.0,325.0,801.42,635.42
2016,12,20,14,45,730.5,60.5,1.15,12.0,291.5,767.97,611.44
2016,12,20,15,0,704.0,57.0,1.1,12.0,258.0,732.03,585.09
2016,12,20,15,15,661.5,53.0,1.05,11.0,220.0,679.34,547.42
2016,12,20,15,30,619.0,49.0,1.0,10.0,182.0,625.31,506.97
2016,12,20,15,45,556.5,43.0,1.0,9.5,143.5,560.4,455.42
2016,12,20,16,0,494.0,37.0,1.0,9.0,105.0,489.05,395.47
2016,12,20,16,15,379.5,28.0,1.05,8.5,69.5,376.34,292.53
2016,12,20,16,30,265.0,19.0,1.1,8.0,34.0,253.02,61.4
2016,12,20,16,45,132.5,9.5,1.15,8.0,17.0,100.66,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,15.0,2.25,7.5,33.5,12.08,0.0
2016,12,21,8,0,374.0,30.0,2.3,8.0,67.0,24.81,15.24
2016,12,21,8,15,459.0,37.5,2.35,8.0,104.5,38.58,22.02
2016,12,21,8,30,544.0,45.0,2.4,8.0,142.0,83.17,45.14
2016,12,21,8,45,598.5,49.5,2.5,8.5,180.5,130.98,80.33
2016,12,21,9,0,653.0,54.0,2.6,9.0,219.0,186.32,127.29
2016,12,21,9,15,688.5,57.5,2.65,9.5,255.0,240.01,176.2
2016,12,21,9,30,724.0,61.0,2.7,10.0,291.0,297.05,228.54
2016,12,21,9,45,755.0,62.0,2.8,10.5,323.5,352.93,279.64
2016,12,21,10,0,786.0,63.0,2.9,11.0,356.0,410.91,331.43
2016,12,21,10,15,802.5,65.0,2.75,11.0,382.0,464.77,378.9
2016,12,21,10,30,819.0,67.0,2.6,11.0,408.0,518.63,424.89
2016,12,21,10,45,831.0,68.0,2.5,11.5,428.5,568.5,465.66
2016,12,21,11,0,843.0,69.0,2.4,12.0,449.0,617.35,504.27
2016,12,21,11,15,850.5,69.5,2.35,12.0,462.0,656.26,535.51
2016,12,21,11,30,858.0,70.0,2.3,12.0,475.0,697.68,566.86
2016,12,21,11,45,862.5,70.0,2.3,12.5,481.0,734.18,592.43
2016,12,21,12,0,867.0,70.0,2.3,13.0,487.0,768.19,615.96
2016,12,21,12,15,867.0,70.0,2.3,13.0,485.5,795.91,635.91
2016,12,21,12,30,867.0,70.0,2.3,13.0,484.0,820.6,653.71
2016,12,21,12,45,861.5,70.5,2.3,13.5,475.0,838.08,665.16
2016,12,21,13,0,856.0,71.0,2.3,14.0,466.0,861.2,680.74
2016,12,21,13,15,848.5,70.0,2.25,14.0,450.0,868.42,685.79
2016,12,21,13,30,841.0,69.0,2.2,14.0,434.0,872.08,688.54
2016,12,21,13,45,829.5,67.0,2.2,14.0,411.5,867.22,685.84
2016,12,21,14,0,818.0,65.0,2.2,14.0,389.0,858.85,680.75
2016,12,21,14,15,799.5,63.0,2.1,13.5,360.0,840.71,668.95
2016,12,21,14,30,781.0,61.0,2.0,13.0,331.0,819.37,654.71
2016,12,21,14,45,754.0,58.0,1.95,13.0,297.0,786.06,630.64
2016,12,21,15,0,727.0,55.0,1.9,13.0,263.0,750.19,604.12
2016,12,21,15,15,685.5,51.0,1.75,12.5,225.0,698.15,564.81
2016,12,21,15,30,644.0,47.0,1.6,12.0,187.0,644.75,522.95
2016,12,21,15,45,579.0,41.5,1.5,11.5,147.5,569.21,462.44
2016,12,21,16,0,514.0,36.0,1.4,11.0,108.0,494.39,399.27
2016,12,21,16,15,401.0,27.5,1.4,10.5,71.5,392.46,304.96
2016,12,21,16,30,288.0,19.0,1.4,10.0,35.0,271.05,81.28
2016,12,21,16,45,144.0,9.5,1.45,9.5,17.5,108.86,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,210.0,15.0,1.4,6.5,35.5,12.14,0.0
2016,12,22,8,0,420.0,30.0,1.3,7.0,71.0,24.97,15.39
2016,12,22,8,15,507.0,37.0,1.2,7.0,110.5,37.91,21.77
2016,12,22,8,30,594.0,44.0,1.1,7.0,150.0,87.06,47.0
2016,12,22,8,45,647.5,48.5,1.05,7.5,190.0,137.24,83.57
2016,12,22,9,0,701.0,53.0,1.0,8.0,230.0,193.5,131.02
2016,12,22,9,15,735.5,56.5,0.9,8.5,267.0,249.71,181.64
2016,12,22,9,30,770.0,60.0,0.8,9.0,304.0,309.09,235.08
2016,12,22,9,45,793.0,62.5,0.75,10.0,336.0,366.08,285.43
2016,12,22,10,0,816.0,65.0,0.7,11.0,368.0,424.3,334.95
2016,12,22,10,15,832.0,67.0,0.8,11.5,395.0,479.58,381.96
2016,12,22,10,30,848.0,69.0,0.9,12.0,422.0,534.76,427.46
2016,12,22,10,45,858.5,70.0,1.0,12.5,442.0,585.27,468.13
2016,12,22,11,0,869.0,71.0,1.1,13.0,462.0,634.56,506.78
2016,12,22,11,15,876.0,72.0,1.15,13.0,475.5,680.06,542.17
2016,12,22,11,30,883.0,73.0,1.2,13.0,489.0,717.75,570.5
2016,12,22,11,45,886.0,73.0,1.25,13.5,495.0,754.22,595.55
2016,12,22,12,0,889.0,73.0,1.3,14.0,501.0,788.02,618.52
2016,12,22,12,15,888.5,73.0,1.3,14.0,499.5,816.17,637.97
2016,12,22,12,30,888.0,73.0,1.3,14.0,498.0,841.18,655.27
2016,12,22,12,45,886.0,72.0,1.3,14.0,489.0,860.4,668.61
2016,12,22,13,0,884.0,71.0,1.3,14.0,480.0,876.21,679.74
2016,12,22,13,15,875.5,70.0,1.2,14.0,463.5,882.8,683.16
2016,12,22,13,30,867.0,69.0,1.1,14.0,447.0,895.28,690.73
2016,12,22,13,45,854.5,67.5,1.05,14.0,423.5,890.51,687.24
2016,12,22,14,0,842.0,66.0,1.0,14.0,400.0,882.11,681.55
2016,12,22,14,15,822.5,64.0,0.95,13.5,370.0,863.15,669.85
2016,12,22,14,30,803.0,62.0,0.9,13.0,340.0,840.9,655.77
2016,12,22,14,45,773.0,59.5,0.85,13.0,304.5,805.45,630.92
2016,12,22,15,0,743.0,57.0,0.8,13.0,269.0,767.37,603.68
2016,12,22,15,15,700.0,53.0,0.85,12.5,230.0,713.77,566.71
2016,12,22,15,30,657.0,49.0,0.9,12.0,191.0,658.7,526.72
2016,12,22,15,45,589.5,43.0,1.0,11.5,151.0,580.09,466.96
2016,12,22,16,0,522.0,37.0,1.1,11.0,111.0,502.28,403.81
2016,12,22,16,15,408.5,28.5,1.15,10.5,74.0,399.97,310.95
2016,12,22,16,30,295.0,20.0,1.2,10.0,37.0,278.6,98.87
2016,12,22,16,45,147.5,10.0,1.25,10.0,18.5,111.92,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,17.0,16.5,4.05,8.0,18.5,13.72,0.0
2016,12,23,8,0,34.0,33.0,4.0,8.0,37.0,26.07,16.1
2016,12,23,8,15,52.5,50.0,3.8,8.0,58.0,39.71,27.68
2016,12,23,8,30,71.0,67.0,3.6,8.0,79.0,59.93,43.45
2016,12,23,8,45,80.5,83.5,3.45,8.5,101.0,81.33,61.27
2016,12,23,9,0,90.0,100.0,3.3,9.0,123.0,104.28,81.03
2016,12,23,9,15,97.0,115.5,3.15,9.0,143.5,127.22,101.32
2016,12,23,9,30,104.0,131.0,3.0,9.0,164.0,151.29,122.6
2016,12,23,9,45,110.5,144.0,2.9,9.5,182.5,173.92,142.3
2016,12,23,10,0,117.0,157.0,2.8,10.0,201.0,197.44,162.51
2016,12,23,10,15,63.5,154.0,2.85,10.0,178.0,169.83,139.96
2016,12,23,10,30,10.0,151.0,2.9,10.0,155.0,135.97,111.23
2016,12,23,10,45,5.0,99.0,2.95,10.5,101.0,86.07,68.59
2016,12,23,11,0,0.0,47.0,3.0,11.0,47.0,38.89,27.95
2016,12,23,11,15,0.0,27.5,3.35,11.0,27.5,22.71,14.0
2016,12,23,11,30,0.0,8.0,3.7,11.0,8.0,6.6,0.05
2016,12,23,11,45,0.0,8.0,4.05,11.0,8.0,6.6,0.05
2016,12,23,12,0,0.0,8.0,4.4,11.0,8.0,6.6,0.04
2016,12,23,12,15,0.0,50.0,4.55,11.0,50.0,41.4,30.05
2016,12,23,12,30,0.0,92.0,4.7,11.0,92.0,77.05,60.57
2016,12,23,12,45,0.0,87.5,4.9,11.0,87.5,73.01,57.13
2016,12,23,13,0,0.0,83.0,5.1,11.0,83.0,68.98,53.72
2016,12,23,13,15,0.0,91.0,5.1,11.0,91.0,76.55,60.25
2016,12,23,13,30,0.0,99.0,5.1,11.0,99.0,84.57,67.17
2016,12,23,13,45,0.0,62.0,5.1,11.0,62.0,51.36,38.76
2016,12,23,14,0,0.0,25.0,5.1,11.0,25.0,20.62,12.25
2016,12,23,14,15,0.0,23.0,4.95,10.5,23.0,18.96,10.86
2016,12,23,14,30,0.0,21.0,4.8,10.0,21.0,17.3,9.46
2016,12,23,14,45,0.0,19.0,4.7,10.0,19.0,15.65,8.03
2016,12,23,15,0,0.0,17.0,4.6,10.0,17.0,13.99,6.58
2016,12,23,15,15,0.0,14.5,4.35,9.5,14.5,11.92,4.78
2016,12,23,15,30,0.0,12.0,4.1,9.0,12.0,9.86,2.95
2016,12,23,15,45,0.0,9.0,3.95,9.0,9.0,7.39,0.74
2016,12,23,16,0,0.0,6.0,3.8,9.0,6.0,4.92,0.0
2016,12,23,16,15,0.0,4.0,3.7,8.5,4.0,3.28,0.0
2016,12,23,16,30,0.0,2.0,3.6,8.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,3.5,8.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,14.0,2.7,4.5,34.5,11.32,0.0
2016,12,24,8,0,432.0,28.0,2.7,5.0,69.0,25.39,15.7
2016,12,24,8,15,519.5,34.5,2.75,5.5,108.5,36.06,21.68
2016,12,24,8,30,607.0,41.0,2.8,6.0,148.0,82.72,43.56
2016,12,24,8,45,663.0,45.0,2.85,6.5,188.0,133.35,80.09
2016,12,24,9,0,719.0,49.0,2.9,7.0,228.0,190.34,128.49
2016,12,24,9,15,752.5,52.0,2.9,7.0,265.5,246.7,180.71
2016,12,24,9,30,786.0,55.0,2.9,7.0,303.0,306.11,236.47
2016,12,24,9,45,811.5,57.0,2.95,7.5,336.0,364.28,290.57
2016,12,24,10,0,837.0,59.0,3.0,8.0,369.0,423.94,344.68
2016,12,24,10,15,852.5,60.5,3.0,8.0,396.0,477.41,393.03
2016,12,24,10,30,868.0,62.0,3.0,8.0,423.0,532.03,440.91
2016,12,24,10,45,879.0,63.0,3.05,8.5,443.5,583.01,483.89
2016,12,24,11,0,890.0,64.0,3.1,9.0,464.0,632.79,524.68
2016,12,24,11,15,896.5,64.5,3.1,9.0,477.5,677.56,561.33
2016,12,24,11,30,903.0,65.0,3.1,9.0,491.0,720.26,594.4
2016,12,24,11,45,906.0,65.0,3.1,9.5,497.0,757.48,621.01
2016,12,24,12,0,909.0,65.0,3.1,10.0,503.0,791.98,645.37
2016,12,24,12,15,909.0,65.0,3.1,10.0,502.0,821.18,666.85
2016,12,24,12,30,909.0,65.0,3.1,10.0,501.0,847.21,686.02
2016,12,24,12,45,898.5,67.0,3.1,10.0,491.0,863.6,698.15
2016,12,24,13,0,888.0,69.0,3.1,10.0,481.0,876.28,707.77
2016,12,24,13,15,880.5,68.0,3.05,10.0,464.5,884.01,713.55
2016,12,24,13,30,873.0,67.0,3.0,10.0,448.0,888.14,716.85
2016,12,24,13,45,861.5,65.5,3.0,10.0,425.5,884.39,714.89
2016,12,24,14,0,850.0,64.0,3.0,10.0,403.0,886.8,717.57
2016,12,24,14,15,832.0,62.0,2.9,9.5,373.5,869.43,706.2
2016,12,24,14,30,814.0,60.0,2.8,9.0,344.0,848.73,692.33
2016,12,24,14,45,788.0,57.0,2.75,9.0,309.5,816.33,668.5
2016,12,24,15,0,762.0,54.0,2.7,9.0,275.0,781.23,642.05
2016,12,24,15,15,721.5,50.5,2.6,8.5,236.0,730.41,603.41
2016,12,24,15,30,681.0,47.0,2.5,8.0,197.0,678.03,561.96
2016,12,24,15,45,618.5,41.5,2.4,7.5,156.5,603.82,501.26
2016,12,24,16,0,556.0,36.0,2.3,7.0,116.0,530.16,437.77
2016,12,24,16,15,443.5,28.5,2.3,6.5,78.5,417.37,334.79
2016,12,24,16,30,331.0,21.0,2.3,6.0,41.0,309.11,143.99
2016,12,24,16,45,165.5,10.5,2.35,6.0,20.5,125.4,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,14.0,2.2,3.5,34.0,11.32,0.0
2016,12,25,8,0,420.0,28.0,2.3,4.0,68.0,23.27,13.92
2016,12,25,8,15,508.5,35.0,2.35,4.0,107.0,35.29,26.12
2016,12,25,8,30,597.0,42.0,2.4,4.0,146.0,81.64,43.66
2016,12,25,8,45,650.5,46.5,2.45,4.5,186.0,131.72,79.85
2016,12,25,9,0,704.0,51.0,2.5,5.0,226.0,187.91,127.77
2016,12,25,9,15,738.5,54.5,2.5,5.5,263.5,244.15,179.63
2016,12,25,9,30,773.0,58.0,2.5,6.0,301.0,303.6,235.01
2016,12,25,9,45,790.5,61.5,2.55,6.5,332.5,359.75,287.52
2016,12,25,10,0,808.0,65.0,2.6,7.0,364.0,416.59,339.34
2016,12,25,10,15,824.0,67.0,2.6,7.5,391.0,471.57,388.04
2016,12,25,10,30,840.0,69.0,2.6,8.0,418.0,526.48,435.12
2016,12,25,10,45,850.0,70.5,2.65,8.5,438.0,577.07,477.5
2016,12,25,11,0,860.0,72.0,2.7,9.0,458.0,626.45,517.7
2016,12,25,11,15,866.0,72.5,2.75,9.0,471.5,670.59,553.82
2016,12,25,11,30,872.0,73.0,2.8,9.0,485.0,712.68,587.16
2016,12,25,11,45,626.0,130.0,2.85,9.0,428.0,632.88,523.65
2016,12,25,12,0,380.0,187.0,2.9,9.0,371.0,506.83,422.07
2016,12,25,12,15,375.5,188.5,2.9,9.0,369.5,520.13,433.78
2016,12,25,12,30,371.0,190.0,2.9,9.0,368.0,531.98,443.46
2016,12,25,12,45,616.5,132.0,2.9,9.5,421.0,713.16,587.97
2016,12,25,13,0,862.0,74.0,2.9,10.0,474.0,868.7,702.13
2016,12,25,13,15,853.0,73.0,2.9,10.0,458.0,875.19,706.02
2016,12,25,13,30,844.0,72.0,2.9,10.0,442.0,878.04,708.75
2016,12,25,13,45,510.5,121.5,2.95,10.0,342.0,641.64,531.51
2016,12,25,14,0,177.0,171.0,3.0,10.0,242.0,366.82,308.03
2016,12,25,14,15,171.0,159.5,2.95,9.5,224.0,350.75,296.9
2016,12,25,14,30,165.0,148.0,2.9,9.0,206.0,334.13,284.04
2016,12,25,14,45,160.5,133.5,2.85,9.0,185.0,313.9,267.55
2016,12,25,15,0,156.0,119.0,2.8,9.0,164.0,293.13,250.3
2016,12,25,15,15,399.0,84.5,2.75,8.5,178.5,494.99,422.12
2016,12,25,15,30,642.0,50.0,2.7,8.0,193.0,648.92,542.4
2016,12,25,15,45,580.5,44.0,2.65,7.5,153.5,575.68,480.71
2016,12,25,16,0,519.0,38.0,2.6,7.0,114.0,512.84,425.75
2016,12,25,16,15,410.0,29.5,2.7,6.5,77.0,403.62,326.24
2016,12,25,16,30,301.0,21.0,2.8,6.0,40.0,288.41,147.46
2016,12,25,16,45,150.5,10.5,2.95,6.0,20.0,115.05,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,218.0,13.5,2.8,2.0,34.0,10.91,0.0
2016,12,26,8,0,436.0,27.0,2.9,3.0,68.0,24.48,14.93
2016,12,26,8,15,523.5,34.0,2.95,3.0,107.5,33.4,24.49
2016,12,26,8,30,611.0,41.0,3.0,3.0,147.0,80.44,42.61
2016,12,26,8,45,661.5,45.5,3.05,3.5,187.0,130.89,79.0
2016,12,26,9,0,712.0,50.0,3.1,4.0,227.0,187.08,127.17
2016,12,26,9,15,746.5,53.5,3.1,4.5,264.5,243.75,179.72
2016,12,26,9,30,781.0,57.0,3.1,5.0,302.0,303.63,235.91
2016,12,26,9,45,801.0,60.0,3.1,6.0,334.5,360.62,289.02
2016,12,26,10,0,821.0,63.0,3.1,7.0,367.0,418.57,341.46
2016,12,26,10,15,837.0,65.0,3.05,7.0,394.0,474.23,391.66
2016,12,26,10,30,853.0,67.0,3.0,7.0,421.0,529.82,440.34
2016,12,26,10,45,863.0,68.5,3.0,7.5,442.0,581.05,483.48
2016,12,26,11,0,873.0,70.0,3.0,8.0,463.0,631.06,524.34
2016,12,26,11,15,879.5,70.5,2.95,8.0,476.5,671.14,557.32
2016,12,26,11,30,886.0,71.0,2.9,8.0,490.0,713.47,590.38
2016,12,26,11,45,889.0,71.5,2.85,8.5,496.0,750.99,617.0
2016,12,26,12,0,892.0,72.0,2.8,9.0,502.0,785.87,641.35
2016,12,26,12,15,891.5,71.5,2.7,9.0,500.5,813.91,661.25
2016,12,26,12,30,891.0,71.0,2.6,9.0,499.0,838.78,678.76
2016,12,26,12,45,887.0,70.5,2.55,9.5,490.0,857.41,690.82
2016,12,26,13,0,883.0,70.0,2.5,10.0,481.0,872.58,700.42
2016,12,26,13,15,874.5,69.0,2.45,10.0,465.0,879.59,705.49
2016,12,26,13,30,866.0,68.0,2.4,10.0,449.0,883.0,708.14
2016,12,26,13,45,853.0,67.0,2.35,10.0,425.5,888.4,712.35
2016,12,26,14,0,840.0,66.0,2.3,10.0,402.0,880.67,707.11
2016,12,26,14,15,821.5,64.0,2.15,10.0,373.0,863.06,693.87
2016,12,26,14,30,803.0,62.0,2.0,10.0,344.0,842.14,678.14
2016,12,26,14,45,775.5,59.0,1.95,10.0,309.5,808.65,653.92
2016,12,26,15,0,748.0,56.0,1.9,10.0,275.0,772.5,627.19
2016,12,26,15,15,707.5,52.0,1.85,9.0,236.5,721.32,590.39
2016,12,26,15,30,667.0,48.0,1.8,8.0,198.0,668.63,550.68
2016,12,26,15,45,605.0,43.0,1.75,7.5,157.5,595.71,492.08
2016,12,26,16,0,543.0,38.0,1.7,7.0,117.0,523.07,430.56
2016,12,26,16,15,436.0,29.5,1.8,6.5,79.5,424.17,341.28
2016,12,26,16,30,329.0,21.0,1.9,6.0,42.0,310.72,170.61
2016,12,26,16,45,164.5,10.5,2.0,5.5,21.0,125.14,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,184.5,14.5,1.7,3.5,31.5,11.73,0.0
2016,12,27,8,0,369.0,29.0,1.7,4.0,63.0,24.05,14.46
2016,12,27,8,15,458.0,37.0,1.65,4.5,101.5,31.94,23.05
2016,12,27,8,30,547.0,45.0,1.6,5.0,140.0,76.24,41.27
2016,12,27,8,45,606.5,49.5,1.55,5.5,179.5,124.37,75.21
2016,12,27,9,0,666.0,54.0,1.5,6.0,219.0,180.77,122.31
2016,12,27,9,15,702.0,57.5,1.35,6.5,256.0,235.16,171.58
2016,12,27,9,30,738.0,61.0,1.2,7.0,293.0,292.99,224.33
2016,12,27,9,45,766.0,63.0,1.1,7.5,326.0,349.57,275.54
2016,12,27,10,0,794.0,65.0,1.0,8.0,359.0,408.0,326.73
2016,12,27,10,15,811.0,67.0,1.1,8.5,386.0,462.8,374.36
2016,12,27,10,30,828.0,69.0,1.2,9.0,413.0,517.68,420.63
2016,12,27,10,45,838.0,71.0,1.3,9.5,433.5,568.37,462.32
2016,12,27,11,0,848.0,73.0,1.4,10.0,454.0,617.93,501.99
2016,12,27,11,15,855.0,73.5,1.4,10.0,467.5,662.41,537.04
2016,12,27,11,30,862.0,74.0,1.4,10.0,481.0,704.96,569.53
2016,12,27,11,45,865.0,74.5,1.4,10.5,487.5,742.44,595.25
2016,12,27,12,0,868.0,75.0,1.4,11.0,494.0,777.3,618.84
2016,12,27,12,15,868.0,75.0,1.3,11.0,493.0,806.38,638.04
2016,12,27,12,30,868.0,75.0,1.2,11.0,492.0,832.37,654.86
2016,12,27,12,45,661.5,119.5,1.1,11.5,434.0,737.18,584.48
2016,12,27,13,0,455.0,164.0,1.0,12.0,376.0,616.28,493.59
2016,12,27,13,15,439.0,161.0,1.0,12.0,360.0,609.43,490.29
2016,12,27,13,30,423.0,158.0,1.0,12.0,344.0,600.22,483.96
2016,12,27,13,45,477.5,138.5,1.0,12.0,338.5,632.96,510.61
2016,12,27,14,0,532.0,119.0,1.0,12.0,333.0,663.18,533.47
2016,12,27,14,15,509.0,116.0,1.0,11.5,308.5,641.42,518.6
2016,12,27,14,30,486.0,113.0,1.0,11.0,284.0,617.68,502.6
2016,12,27,14,45,467.0,103.5,1.05,11.0,255.0,587.2,480.66
2016,12,27,15,0,448.0,94.0,1.1,11.0,226.0,555.07,456.86
2016,12,27,15,15,418.0,84.5,1.15,10.5,194.0,512.0,424.44
2016,12,27,15,30,388.0,75.0,1.2,10.0,162.0,468.44,390.26
2016,12,27,15,45,346.0,62.5,1.25,9.5,129.0,410.34,342.68
2016,12,27,16,0,304.0,50.0,1.3,9.0,96.0,353.15,293.4
2016,12,27,16,15,230.5,37.0,1.35,8.5,65.5,272.37,219.98
2016,12,27,16,30,157.0,24.0,1.4,8.0,35.0,185.62,106.68
2016,12,27,16,45,78.5,12.0,1.5,8.0,17.5,65.79,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,13.0,2.35,3.5,33.0,11.43,0.0
2016,12,28,8,0,436.0,26.0,2.4,4.0,66.0,23.54,13.96
2016,12,28,8,15,523.0,33.0,2.4,4.5,105.5,30.23,21.49
2016,12,28,8,30,610.0,40.0,2.4,5.0,145.0,76.92,39.97
2016,12,28,8,45,665.5,44.0,2.4,5.5,185.5,127.33,75.2
2016,12,28,9,0,721.0,48.0,2.4,6.0,226.0,184.07,122.89
2016,12,28,9,15,754.5,51.0,2.4,6.5,263.5,240.45,174.66
2016,12,28,9,30,788.0,54.0,2.4,7.0,301.0,299.91,229.97
2016,12,28,9,45,815.5,55.0,2.45,8.0,334.0,357.91,283.32
2016,12,28,10,0,843.0,56.0,2.5,9.0,367.0,416.35,335.69
2016,12,28,10,15,858.0,57.5,2.4,9.5,394.5,471.39,384.13
2016,12,28,10,30,873.0,59.0,2.3,10.0,422.0,526.19,430.61
2016,12,28,10,45,883.5,59.5,2.25,10.5,442.5,576.77,472.35
2016,12,28,11,0,894.0,60.0,2.2,11.0,463.0,626.11,511.71
2016,12,28,11,15,900.0,61.0,2.1,11.0,476.5,671.58,547.56
2016,12,28,11,30,906.0,62.0,2.0,11.0,490.0,714.98,579.71
2016,12,28,11,45,909.0,62.0,1.9,11.5,496.5,752.66,605.04
2016,12,28,12,0,912.0,62.0,1.8,12.0,503.0,787.62,627.97
2016,12,28,12,15,911.5,62.0,1.75,12.0,502.0,816.91,648.17
2016,12,28,12,30,911.0,62.0,1.7,12.0,501.0,842.98,666.04
2016,12,28,12,45,904.5,62.5,1.7,12.5,492.0,861.29,677.75
2016,12,28,13,0,898.0,63.0,1.7,13.0,483.0,876.01,687.06
2016,12,28,13,15,891.0,62.5,1.65,13.0,467.5,885.34,693.37
2016,12,28,13,30,884.0,62.0,1.6,13.0,452.0,891.06,697.31
2016,12,28,13,45,872.5,60.5,1.6,13.0,429.5,887.71,695.69
2016,12,28,14,0,861.0,59.0,1.6,13.0,407.0,880.79,691.74
2016,12,28,14,15,843.5,57.5,1.5,12.5,378.0,864.96,681.52
2016,12,28,14,30,826.0,56.0,1.4,12.0,349.0,845.91,668.95
2016,12,28,14,45,801.5,53.5,1.3,12.0,314.5,825.5,653.91
2016,12,28,15,0,777.0,51.0,1.2,12.0,280.0,792.66,629.5
2016,12,28,15,15,739.5,47.5,1.15,11.5,242.0,744.56,595.06
2016,12,28,15,30,702.0,44.0,1.1,11.0,204.0,694.85,557.95
2016,12,28,15,45,643.5,39.5,1.1,10.5,163.5,625.07,504.25
2016,12,28,16,0,585.0,35.0,1.1,10.0,123.0,555.61,447.62
2016,12,28,16,15,484.5,28.0,1.1,9.5,85.0,451.78,357.89
2016,12,28,16,30,384.0,21.0,1.1,9.0,47.0,345.81,209.23
2016,12,28,16,45,192.0,10.5,1.15,8.5,23.5,145.11,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,193.5,14.5,3.3,5.0,32.0,11.76,0.0
2016,12,29,8,0,387.0,29.0,3.4,5.0,64.0,24.13,14.32
2016,12,29,8,15,479.5,37.0,3.45,5.5,103.5,30.46,21.57
2016,12,29,8,30,572.0,45.0,3.5,6.0,143.0,75.52,40.26
2016,12,29,8,45,628.0,50.0,3.55,6.5,183.5,125.0,74.72
2016,12,29,9,0,684.0,55.0,3.6,7.0,224.0,182.42,122.75
2016,12,29,9,15,720.5,59.0,3.6,7.5,262.0,238.46,173.85
2016,12,29,9,30,757.0,63.0,3.6,8.0,300.0,298.01,229.01
2016,12,29,9,45,767.0,69.0,3.65,8.5,331.0,353.23,280.85
2016,12,29,10,0,777.0,75.0,3.7,9.0,362.0,408.44,331.42
2016,12,29,10,15,795.5,77.0,3.6,9.5,390.0,463.39,380.06
2016,12,29,10,30,814.0,79.0,3.5,10.0,418.0,518.6,427.36
2016,12,29,10,45,829.5,80.0,3.45,10.5,439.5,571.03,471.1
2016,12,29,11,0,845.0,81.0,3.4,11.0,461.0,622.82,513.03
2016,12,29,11,15,852.5,81.5,3.25,11.0,475.5,667.88,549.2
2016,12,29,11,30,860.0,82.0,3.1,11.0,490.0,711.06,582.99
2016,12,29,11,45,865.0,82.0,3.0,11.5,497.0,749.73,610.08
2016,12,29,12,0,870.0,82.0,2.9,12.0,504.0,785.9,634.89
2016,12,29,12,15,869.5,82.0,2.8,12.0,503.0,815.0,655.39
2016,12,29,12,30,869.0,82.0,2.7,12.0,502.0,840.96,673.54
2016,12,29,12,45,875.5,78.0,2.6,12.5,495.0,864.72,688.77
2016,12,29,13,0,882.0,74.0,2.5,13.0,488.0,885.24,701.58
2016,12,29,13,15,874.0,73.0,2.4,13.0,472.0,893.42,706.89
2016,12,29,13,30,866.0,72.0,2.3,13.0,456.0,897.89,709.74
2016,12,29,13,45,853.5,70.5,2.25,13.5,433.0,893.95,705.91
2016,12,29,14,0,841.0,69.0,2.2,14.0,410.0,886.35,699.64
2016,12,29,14,15,822.0,67.0,2.1,13.5,381.0,868.6,688.27
2016,12,29,14,30,803.0,65.0,2.0,13.0,352.0,847.5,674.41
2016,12,29,14,45,775.5,62.0,1.9,13.0,317.0,814.24,650.25
2016,12,29,15,0,748.0,59.0,1.8,13.0,282.0,778.26,623.64
2016,12,29,15,15,708.0,55.5,1.7,12.0,243.5,728.22,587.99
2016,12,29,15,30,668.0,52.0,1.6,11.0,205.0,676.45,549.45
2016,12,29,15,45,603.0,46.5,1.5,10.5,164.0,600.16,489.22
2016,12,29,16,0,538.0,41.0,1.4,10.0,123.0,534.66,434.41
2016,12,29,16,15,432.5,32.5,1.45,9.5,85.0,426.92,341.78
2016,12,29,16,30,327.0,24.0,1.5,9.0,47.0,317.84,202.57
2016,12,29,16,45,163.5,12.0,1.6,8.5,23.5,126.42,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,160.0,15.5,0.7,6.5,29.5,12.59,0.0
2016,12,30,8,0,320.0,31.0,0.6,7.0,59.0,25.76,15.55
2016,12,30,8,15,412.0,39.5,0.55,7.5,97.0,32.38,23.17
2016,12,30,8,30,504.0,48.0,0.5,8.0,135.0,72.72,40.2
2016,12,30,8,45,558.5,54.5,0.45,8.5,173.5,119.22,72.09
2016,12,30,9,0,613.0,61.0,0.4,9.0,212.0,172.1,115.02
2016,12,30,9,15,651.5,65.5,0.55,9.5,249.0,225.36,161.97
2016,12,30,9,30,690.0,70.0,0.7,10.0,286.0,282.49,213.08
2016,12,30,9,45,731.5,70.0,0.85,10.5,321.0,340.24,264.45
2016,12,30,10,0,773.0,70.0,1.0,11.0,356.0,400.59,317.12
2016,12,30,10,15,790.5,72.0,1.15,11.0,383.0,454.78,364.66
2016,12,30,10,30,808.0,74.0,1.3,11.0,410.0,509.15,411.24
2016,12,30,10,45,818.0,76.0,1.45,11.5,431.0,559.19,452.57
2016,12,30,11,0,828.0,78.0,1.6,12.0,452.0,608.16,491.99
2016,12,30,11,15,835.5,79.0,1.6,12.0,466.0,653.05,527.35
2016,12,30,11,30,843.0,80.0,1.6,12.0,480.0,696.14,560.58
2016,12,30,11,45,845.5,80.5,1.65,12.5,486.5,732.97,586.4
2016,12,30,12,0,848.0,81.0,1.7,13.0,493.0,767.21,610.1
2016,12,30,12,15,848.0,81.0,1.7,13.0,492.5,796.12,630.52
2016,12,30,12,30,848.0,81.0,1.7,13.0,492.0,821.99,648.81
2016,12,30,12,45,843.5,80.5,1.75,13.5,483.5,840.28,661.09
2016,12,30,13,0,839.0,80.0,1.8,14.0,475.0,855.15,671.1
2016,12,30,13,15,831.0,79.0,1.85,13.5,459.5,862.82,678.67
2016,12,30,13,30,823.0,78.0,1.9,13.0,444.0,866.92,683.95
2016,12,30,13,45,809.5,76.5,2.0,13.0,421.5,861.86,682.12
2016,12,30,14,0,796.0,75.0,2.1,13.0,399.0,853.25,677.86
2016,12,30,14,15,777.5,72.5,2.15,13.0,370.5,835.39,666.42
2016,12,30,14,30,759.0,70.0,2.2,13.0,342.0,814.29,652.52
2016,12,30,14,45,729.5,67.5,2.3,13.0,308.0,780.16,629.1
2016,12,30,15,0,700.0,65.0,2.4,13.0,274.0,750.62,608.41
2016,12,30,15,15,659.0,60.5,2.35,12.0,236.5,699.71,571.79
2016,12,30,15,30,618.0,56.0,2.3,11.0,199.0,647.59,532.66
2016,12,30,15,45,547.5,50.5,2.25,10.5,159.0,568.64,469.63
2016,12,30,16,0,477.0,45.0,2.2,10.0,119.0,490.88,404.71
2016,12,30,16,15,373.5,35.5,2.2,9.5,82.5,384.93,312.46
2016,12,30,16,30,270.0,26.0,2.2,9.0,46.0,279.01,186.0
2016,12,30,16,45,135.0,13.0,2.25,9.0,23.0,107.23,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
